Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,2.05,10.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,2.0,10.0,6.0,4.72,0.0
2016,1,22,7,45,0.0,19.0,2.0,10.0,19.0,14.5,4.78
2016,1,22,8,0,0.0,32.0,2.0,10.0,32.0,25.44,15.73
2016,1,22,8,15,0.0,48.0,2.0,10.0,48.0,39.99,28.71
2016,1,22,8,30,0.0,64.0,2.0,10.0,64.0,54.28,41.39
2016,1,22,8,45,0.0,80.0,2.0,10.5,80.0,68.5,53.77
2016,1,22,9,0,0.0,96.0,2.0,11.0,96.0,82.76,65.96
2016,1,22,9,15,2.0,110.5,1.95,11.0,111.5,96.94,78.1
2016,1,22,9,30,4.0,125.0,1.9,11.0,127.0,111.45,90.37
2016,1,22,9,45,2.0,109.5,1.9,11.0,110.5,91.82,73.43
2016,1,22,10,0,0.0,94.0,1.9,11.0,94.0,74.39,58.39
2016,1,22,10,15,37.0,148.5,1.9,11.0,166.0,174.52,144.21
2016,1,22,10,30,74.0,203.0,1.9,11.0,238.0,274.01,226.69
2016,1,22,10,45,39.5,186.0,1.9,11.5,205.0,219.89,180.23
2016,1,22,11,0,5.0,169.0,1.9,12.0,172.0,148.99,120.05
2016,1,22,11,15,2.5,146.5,1.95,12.0,148.0,123.55,98.87
2016,1,22,11,30,0.0,124.0,2.0,12.0,124.0,99.56,78.68
2016,1,22,11,45,0.0,88.5,2.05,12.0,88.5,68.11,52.25
2016,1,22,12,0,0.0,53.0,2.1,12.0,53.0,40.64,29.02
2016,1,22,12,15,0.0,70.0,2.05,11.5,70.0,53.78,40.25
2016,1,22,12,30,0.0,87.0,2.0,11.0,87.0,66.95,51.49
2016,1,22,12,45,0.0,48.5,1.95,11.0,48.5,37.17,26.19
2016,1,22,13,0,0.0,10.0,1.9,11.0,10.0,7.63,0.91
2016,1,22,13,15,0.0,42.5,1.8,11.0,42.5,32.54,22.31
2016,1,22,13,30,0.0,75.0,1.7,11.0,75.0,57.62,43.74
2016,1,22,13,45,0.0,88.5,1.65,11.0,88.5,68.36,52.91
2016,1,22,14,0,0.0,102.0,1.6,11.0,102.0,80.5,63.29
2016,1,22,14,15,1.5,124.0,1.55,11.0,124.5,102.95,82.47
2016,1,22,14,30,3.0,146.0,1.5,11.0,147.0,127.6,103.41
2016,1,22,14,45,1.5,106.0,1.5,11.0,106.5,87.37,69.5
2016,1,22,15,0,0.0,66.0,1.5,11.0,66.0,50.61,38.17
2016,1,22,15,15,0.0,59.0,1.45,10.5,59.0,45.19,33.68
2016,1,22,15,30,0.0,52.0,1.4,10.0,52.0,39.79,29.1
2016,1,22,15,45,0.0,44.0,1.35,10.0,44.0,33.62,23.73
2016,1,22,16,0,0.0,36.0,1.3,10.0,36.0,27.47,18.31
2016,1,22,16,15,0.0,28.0,1.25,10.0,28.0,21.34,12.84
2016,1,22,16,30,0.0,20.0,1.2,10.0,20.0,15.21,7.35
2016,1,22,16,45,0.0,13.0,1.2,10.0,13.0,9.87,2.41
2016,1,22,17,0,0.0,6.0,1.2,10.0,6.0,4.54,0.0
2016,1,22,17,15,0.0,3.0,1.2,9.5,3.0,2.36,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,31.0,7.5,1.4,6.5,8.5,0.0,0.0
2016,1,23,7,30,62.0,15.0,1.4,7.0,17.0,35.33,0.0
2016,1,23,7,45,185.0,30.0,1.45,7.5,49.5,138.13,95.01
2016,1,23,8,0,308.0,45.0,1.5,8.0,82.0,228.77,185.01
2016,1,23,8,15,398.5,54.5,1.55,8.0,123.5,306.26,254.93
2016,1,23,8,30,489.0,64.0,1.6,8.0,165.0,394.09,331.38
2016,1,23,8,45,515.5,76.5,1.7,8.5,204.5,451.23,379.92
2016,1,23,9,0,542.0,89.0,1.8,9.0,244.0,509.77,427.84
2016,1,23,9,15,374.5,118.5,1.8,9.0,233.0,440.92,370.74
2016,1,23,9,30,207.0,148.0,1.8,9.0,222.0,327.5,276.25
2016,1,23,9,45,103.5,126.5,1.85,9.0,163.5,221.14,186.36
2016,1,23,10,0,0.0,105.0,1.9,9.0,105.0,84.58,67.39
2016,1,23,10,15,200.5,142.0,1.9,9.0,236.5,350.46,296.32
2016,1,23,10,30,401.0,179.0,1.9,9.0,368.0,607.49,500.7
2016,1,23,10,45,226.0,197.5,1.9,9.5,305.0,453.32,373.62
2016,1,23,11,0,51.0,216.0,1.9,10.0,242.0,266.43,218.57
2016,1,23,11,15,36.0,210.0,1.9,9.5,228.5,243.66,200.33
2016,1,23,11,30,21.0,204.0,1.9,9.0,215.0,199.64,163.82
2016,1,23,11,45,10.5,129.5,1.95,9.0,135.0,115.0,92.95
2016,1,23,12,0,0.0,55.0,2.0,9.0,55.0,42.19,30.68
2016,1,23,12,15,419.0,79.5,2.0,9.0,311.0,559.85,466.24
2016,1,23,12,30,838.0,104.0,2.0,9.0,567.0,1014.89,795.87
2016,1,23,12,45,842.0,101.5,2.0,9.0,561.5,1011.74,788.19
2016,1,23,13,0,846.0,99.0,2.0,9.0,556.0,1005.07,784.06
2016,1,23,13,15,629.0,150.5,2.0,9.0,485.5,845.08,672.1
2016,1,23,13,30,412.0,202.0,2.0,9.0,415.0,670.47,542.8
2016,1,23,13,45,309.0,209.0,2.05,9.0,365.0,549.61,451.11
2016,1,23,14,0,206.0,216.0,2.1,9.0,315.0,433.64,359.26
2016,1,23,14,15,246.0,198.0,2.1,9.0,309.5,463.89,385.49
2016,1,23,14,30,286.0,180.0,2.1,9.0,304.0,469.65,391.7
2016,1,23,14,45,368.5,152.5,2.1,9.0,299.0,495.83,415.27
2016,1,23,15,0,451.0,125.0,2.1,9.0,294.0,535.08,448.05
2016,1,23,15,15,420.0,117.5,2.05,8.5,261.5,483.41,407.04
2016,1,23,15,30,389.0,110.0,2.0,8.0,229.0,433.24,366.8
2016,1,23,15,45,501.5,83.0,1.95,8.0,213.0,463.01,391.61
2016,1,23,16,0,614.0,56.0,1.9,8.0,197.0,478.17,402.04
2016,1,23,16,15,538.5,49.5,1.8,7.5,153.5,394.63,330.08
2016,1,23,16,30,463.0,43.0,1.7,7.0,110.0,317.71,261.73
2016,1,23,16,45,330.5,32.5,1.65,7.0,71.5,217.84,170.77
2016,1,23,17,0,198.0,22.0,1.6,7.0,33.0,122.35,43.18
2016,1,23,17,15,99.0,11.0,1.6,6.5,16.5,43.69,0.0
2016,1,23,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,15,62.0,7.5,1.15,4.5,9.0,0.0,0.0
2016,1,24,7,30,124.0,15.0,1.1,5.0,18.0,58.63,0.0
2016,1,24,7,45,256.0,27.5,1.1,5.5,52.5,166.37,117.87
2016,1,24,8,0,388.0,40.0,1.1,6.0,87.0,262.24,213.33
2016,1,24,8,15,471.5,48.0,1.1,6.0,129.5,339.63,283.33
2016,1,24,8,30,555.0,56.0,1.1,6.0,172.0,424.83,357.25
2016,1,24,8,45,514.0,74.0,1.15,6.5,200.0,447.24,376.98
2016,1,24,9,0,473.0,92.0,1.2,7.0,228.0,460.08,387.86
2016,1,24,9,15,514.0,96.0,1.2,7.0,263.5,516.82,434.06
2016,1,24,9,30,555.0,100.0,1.2,7.0,299.0,584.17,486.48
2016,1,24,9,45,459.0,131.0,1.2,7.0,307.0,556.69,462.33
2016,1,24,10,0,363.0,162.0,1.2,7.0,315.0,508.01,422.37
2016,1,24,10,15,323.5,181.5,1.2,7.0,325.0,508.22,421.21
2016,1,24,10,30,284.0,201.0,1.2,7.0,335.0,504.96,416.79
2016,1,24,10,45,254.0,216.0,1.2,7.5,340.5,502.04,412.23
2016,1,24,11,0,224.0,231.0,1.2,8.0,346.0,474.27,388.9
2016,1,24,11,15,243.0,236.5,1.1,8.0,365.0,503.03,410.86
2016,1,24,11,30,262.0,242.0,1.0,8.0,384.0,555.57,449.49
2016,1,24,11,45,253.5,247.5,0.95,8.0,386.5,556.51,448.63
2016,1,24,12,0,245.0,253.0,0.9,8.0,389.0,532.01,429.71
2016,1,24,12,15,370.5,226.5,0.9,8.5,432.5,652.89,522.38
2016,1,24,12,30,496.0,200.0,0.9,9.0,476.0,774.28,609.94
2016,1,24,12,45,510.5,193.0,0.9,9.5,474.0,778.39,610.69
2016,1,24,13,0,525.0,186.0,0.9,10.0,472.0,780.05,611.44
2016,1,24,13,15,355.5,213.0,0.95,10.0,404.5,611.43,487.48
2016,1,24,13,30,186.0,240.0,1.0,10.0,337.0,450.16,364.0
2016,1,24,13,45,204.0,228.0,1.1,10.0,330.5,449.69,366.71
2016,1,24,14,0,222.0,216.0,1.2,10.0,324.0,447.94,366.98
2016,1,24,14,15,536.0,142.0,1.3,9.5,382.0,681.42,553.91
2016,1,24,14,30,850.0,68.0,1.4,9.0,440.0,855.07,681.04
2016,1,24,14,45,822.5,67.5,1.5,9.0,404.0,801.45,642.85
2016,1,24,15,0,795.0,67.0,1.6,9.0,368.0,747.01,605.91
2016,1,24,15,15,765.5,64.0,1.55,8.5,328.5,687.56,563.72
2016,1,24,15,30,736.0,61.0,1.5,8.0,289.0,628.28,520.42
2016,1,24,15,45,687.5,57.0,1.45,8.0,245.5,555.54,463.45
2016,1,24,16,0,639.0,53.0,1.4,8.0,202.0,490.2,409.11
2016,1,24,16,15,568.0,46.5,1.3,7.5,158.0,408.1,339.64
2016,1,24,16,30,497.0,40.0,1.2,7.0,114.0,332.34,272.84
2016,1,24,16,45,380.5,30.5,1.15,6.5,75.0,239.21,188.45
2016,1,24,17,0,264.0,21.0,1.1,6.0,36.0,149.91,68.08
2016,1,24,17,15,132.0,10.5,1.05,5.5,18.0,54.95,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,15,124.0,6.5,0.95,5.5,10.5,0.0,0.0
2016,1,25,7,30,248.0,13.0,0.9,6.0,21.0,103.44,0.0
2016,1,25,7,45,385.5,22.0,0.85,6.5,58.5,212.67,152.54
2016,1,25,8,0,523.0,31.0,0.8,7.0,96.0,313.61,253.01
2016,1,25,8,15,598.0,37.0,0.8,7.5,140.5,390.92,322.02
2016,1,25,8,30,673.0,43.0,0.8,8.0,185.0,474.98,393.14
2016,1,25,8,45,717.0,47.0,0.85,8.5,228.5,542.89,448.88
2016,1,25,9,0,761.0,51.0,0.9,9.0,272.0,613.33,503.61
2016,1,25,9,15,791.0,54.0,0.9,9.5,313.5,674.27,547.14
2016,1,25,9,30,821.0,57.0,0.9,10.0,355.0,735.63,589.46
2016,1,25,9,45,821.0,64.5,0.95,10.5,388.0,778.27,617.77
2016,1,25,10,0,821.0,72.0,1.0,11.0,421.0,818.24,643.86
2016,1,25,10,15,837.0,74.0,1.0,11.0,451.5,862.81,673.17
2016,1,25,10,30,853.0,76.0,1.0,11.0,482.0,905.47,700.65
2016,1,25,10,45,862.5,78.0,1.0,11.5,505.5,939.8,720.88
2016,1,25,11,0,872.0,80.0,1.0,12.0,529.0,971.39,739.17
2016,1,25,11,15,879.0,81.0,0.95,12.0,546.0,984.37,745.41
2016,1,25,11,30,886.0,82.0,0.9,12.0,563.0,1005.74,757.51
2016,1,25,11,45,889.0,83.0,0.9,12.5,571.5,1019.81,764.44
2016,1,25,12,0,892.0,84.0,0.9,13.0,580.0,1030.46,769.38
2016,1,25,12,15,892.5,84.0,0.9,13.0,581.5,1033.78,771.2
2016,1,25,12,30,893.0,84.0,0.9,13.0,583.0,1033.57,771.04
2016,1,25,12,45,605.5,161.0,0.9,13.0,498.0,847.55,647.82
2016,1,25,13,0,318.0,238.0,0.9,13.0,413.0,608.25,476.65
2016,1,25,13,15,599.5,159.0,0.9,13.0,477.5,824.65,638.99
2016,1,25,13,30,881.0,80.0,0.9,13.0,542.0,978.73,740.58
2016,1,25,13,45,607.0,141.0,0.9,13.0,453.5,788.09,609.91
2016,1,25,14,0,333.0,202.0,0.9,13.0,365.0,555.47,441.46
2016,1,25,14,15,342.0,188.0,0.85,12.5,346.5,537.67,432.08
2016,1,25,14,30,351.0,174.0,0.8,12.0,328.0,518.28,419.08
2016,1,25,14,45,572.5,121.0,0.8,12.0,349.5,658.15,527.87
2016,1,25,15,0,794.0,68.0,0.8,12.0,371.0,747.62,591.96
2016,1,25,15,15,764.5,65.0,0.75,11.5,331.5,688.17,549.24
2016,1,25,15,30,735.0,62.0,0.7,11.0,292.0,628.88,507.45
2016,1,25,15,45,691.0,57.5,0.65,10.5,249.0,558.61,455.1
2016,1,25,16,0,647.0,53.0,0.6,10.0,206.0,490.61,401.33
2016,1,25,16,15,578.0,46.5,0.65,9.5,162.0,413.77,338.68
2016,1,25,16,30,509.0,40.0,0.7,9.0,118.0,338.51,274.42
2016,1,25,16,45,390.0,31.0,0.75,8.5,78.0,244.01,191.09
2016,1,25,17,0,271.0,22.0,0.8,8.0,38.0,154.73,80.75
2016,1,25,17,15,135.5,11.0,0.8,7.5,19.0,56.54,0.0
2016,1,25,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.5,1.05,4.0,11.5,9.05,0.0
2016,1,26,7,30,0.0,23.0,1.1,4.0,23.0,18.1,0.0
2016,1,26,7,45,249.0,29.0,1.15,4.5,61.0,165.05,121.13
2016,1,26,8,0,498.0,35.0,1.2,5.0,99.0,309.63,253.12
2016,1,26,8,15,576.5,41.5,1.2,5.5,143.5,382.8,319.44
2016,1,26,8,30,655.0,48.0,1.2,6.0,188.0,468.69,393.25
2016,1,26,8,45,706.0,52.0,1.25,6.5,233.5,540.65,453.14
2016,1,26,9,0,757.0,56.0,1.3,7.0,279.0,615.67,512.63
2016,1,26,9,15,789.0,59.5,1.3,7.5,320.5,678.77,558.61
2016,1,26,9,30,821.0,63.0,1.3,8.0,362.0,742.42,603.46
2016,1,26,9,45,839.5,66.0,1.3,9.0,398.5,794.55,637.35
2016,1,26,10,0,858.0,69.0,1.3,10.0,435.0,845.42,669.42
2016,1,26,10,15,873.0,71.0,1.25,10.5,466.0,890.35,696.97
2016,1,26,10,30,888.0,73.0,1.2,11.0,497.0,922.81,715.38
2016,1,26,10,45,898.5,74.0,1.2,11.5,521.5,957.21,735.82
2016,1,26,11,0,909.0,75.0,1.2,12.0,546.0,988.86,754.18
2016,1,26,11,15,915.5,76.0,1.1,12.0,563.0,1013.62,767.31
2016,1,26,11,30,922.0,77.0,1.0,12.0,580.0,1035.12,778.21
2016,1,26,11,45,925.0,77.5,0.9,12.5,589.0,1049.02,782.67
2016,1,26,12,0,928.0,78.0,0.8,13.0,598.0,1059.35,784.92
2016,1,26,12,15,928.0,78.0,0.75,13.0,599.0,1062.33,785.26
2016,1,26,12,30,928.0,78.0,0.7,13.0,600.0,1061.63,783.55
2016,1,26,12,45,781.0,115.5,0.7,13.0,551.0,974.04,727.46
2016,1,26,13,0,634.0,153.0,0.7,13.0,502.0,861.95,654.94
2016,1,26,13,15,769.5,115.5,0.7,13.0,529.0,945.11,712.7
2016,1,26,13,30,905.0,78.0,0.7,13.0,556.0,999.8,747.86
2016,1,26,13,45,780.5,100.5,0.7,13.0,501.0,900.69,682.6
2016,1,26,14,0,656.0,123.0,0.7,13.0,446.0,798.17,615.42
2016,1,26,14,15,658.5,114.0,0.65,12.5,422.5,770.58,599.06
2016,1,26,14,30,661.0,105.0,0.6,12.0,399.0,740.37,579.62
2016,1,26,14,45,626.5,103.5,0.6,12.0,365.0,685.17,541.82
2016,1,26,15,0,592.0,102.0,0.6,12.0,331.0,630.09,503.6
2016,1,26,15,15,677.0,81.0,0.55,11.5,316.5,645.27,516.71
2016,1,26,15,30,762.0,60.0,0.5,11.0,302.0,646.13,518.12
2016,1,26,15,45,717.0,56.5,0.5,10.5,258.0,575.14,465.85
2016,1,26,16,0,672.0,53.0,0.5,10.0,214.0,506.37,412.51
2016,1,26,16,15,604.5,47.0,0.6,9.5,169.0,424.72,347.15
2016,1,26,16,30,537.0,41.0,0.7,9.0,124.0,354.11,287.01
2016,1,26,16,45,418.0,32.0,0.85,8.5,83.0,257.94,202.99
2016,1,26,17,0,299.0,23.0,1.0,8.0,42.0,168.19,97.51
2016,1,26,17,15,149.5,11.5,0.95,7.5,21.0,61.84,0.0
2016,1,26,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,11.5,0.8,5.5,11.5,9.05,0.0
2016,1,27,7,30,0.0,23.0,0.8,6.0,23.0,18.1,0.0
2016,1,27,7,45,224.0,30.5,0.8,6.5,59.5,155.53,114.52
2016,1,27,8,0,448.0,38.0,0.8,7.0,96.0,287.48,233.18
2016,1,27,8,15,527.5,45.5,0.75,7.5,140.5,364.71,301.11
2016,1,27,8,30,607.0,53.0,0.7,8.0,185.0,449.52,372.34
2016,1,27,8,45,655.0,58.5,0.7,8.5,229.0,518.66,428.42
2016,1,27,9,0,703.0,64.0,0.7,9.0,273.0,586.33,481.07
2016,1,27,9,15,737.0,68.0,0.6,9.5,314.5,649.44,525.28
2016,1,27,9,30,771.0,72.0,0.5,10.0,356.0,713.33,567.7
2016,1,27,9,45,812.5,70.0,0.45,10.5,396.0,776.62,608.63
2016,1,27,10,0,854.0,68.0,0.4,11.0,436.0,839.99,648.13
2016,1,27,10,15,869.5,70.0,0.35,11.5,467.0,875.52,667.63
2016,1,27,10,30,885.0,72.0,0.3,12.0,498.0,918.18,691.88
2016,1,27,10,45,743.5,111.0,0.3,12.5,481.0,873.04,658.87
2016,1,27,11,0,602.0,150.0,0.3,13.0,464.0,797.99,607.1
2016,1,27,11,15,538.0,176.5,0.3,13.0,463.5,768.28,587.22
2016,1,27,11,30,474.0,203.0,0.3,13.0,463.0,743.17,568.16
2016,1,27,11,45,451.0,213.0,0.3,13.5,463.5,736.96,562.23
2016,1,27,12,0,428.0,223.0,0.3,14.0,464.0,728.21,554.37
2016,1,27,12,15,346.5,240.5,0.3,14.0,436.0,643.85,494.25
2016,1,27,12,30,265.0,258.0,0.3,14.0,408.0,581.59,448.95
2016,1,27,12,45,594.5,166.5,0.3,14.0,498.0,841.98,637.36
2016,1,27,13,0,924.0,75.0,0.3,14.0,588.0,1041.34,762.26
2016,1,27,13,15,918.0,74.5,0.3,14.0,573.5,1023.14,747.68
2016,1,27,13,30,912.0,74.0,0.3,14.0,559.0,1001.57,735.14
2016,1,27,13,45,773.5,102.0,0.3,14.0,502.5,895.77,668.16
2016,1,27,14,0,635.0,130.0,0.3,14.0,446.0,786.34,597.79
2016,1,27,14,15,502.0,152.0,0.25,14.0,393.0,661.94,512.92
2016,1,27,14,30,369.0,174.0,0.2,14.0,340.0,533.2,419.81
2016,1,27,14,45,352.0,162.0,0.2,14.0,310.5,492.13,391.61
2016,1,27,15,0,335.0,150.0,0.2,14.0,281.0,451.35,361.86
2016,1,27,15,15,323.5,136.0,0.25,13.5,251.5,412.83,334.27
2016,1,27,15,30,312.0,122.0,0.3,13.0,222.0,374.57,305.91
2016,1,27,15,45,299.5,105.5,0.35,13.0,190.5,332.9,273.31
2016,1,27,16,0,287.0,89.0,0.4,13.0,159.0,291.87,240.01
2016,1,27,16,15,259.0,73.0,0.4,12.5,126.0,256.37,209.71
2016,1,27,16,30,231.0,57.0,0.4,12.0,93.0,209.43,169.04
2016,1,27,16,45,183.0,40.5,0.4,11.5,63.0,155.45,121.07
2016,1,27,17,0,135.0,24.0,0.4,11.0,33.0,101.0,60.79
2016,1,27,17,15,67.5,12.0,0.45,10.5,16.5,33.25,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,15,109.5,7.5,0.8,7.0,12.0,40.58,0.0
2016,1,28,7,30,219.0,15.0,0.7,7.0,24.0,110.83,0.0
2016,1,28,7,45,353.5,25.0,0.65,7.5,62.0,206.1,152.76
2016,1,28,8,0,488.0,35.0,0.6,8.0,100.0,302.8,243.87
2016,1,28,8,15,562.0,42.0,0.5,8.0,144.0,373.75,306.76
2016,1,28,8,30,636.0,49.0,0.4,8.0,188.0,456.63,375.98
2016,1,28,8,45,401.5,86.0,0.3,8.5,180.5,380.54,314.9
2016,1,28,9,0,167.0,123.0,0.2,9.0,173.0,252.87,209.95
2016,1,28,9,15,174.0,140.0,0.2,9.5,198.5,283.61,235.8
2016,1,28,9,30,181.0,157.0,0.2,10.0,224.0,314.78,259.95
2016,1,28,9,45,192.0,173.0,0.2,10.5,250.5,348.28,285.44
2016,1,28,10,0,203.0,189.0,0.2,11.0,277.0,382.33,310.75
2016,1,28,10,15,154.5,203.5,0.25,11.0,273.0,362.02,293.04
2016,1,28,10,30,106.0,218.0,0.3,11.0,269.0,317.93,257.34
2016,1,28,10,45,353.5,185.0,0.4,11.5,368.0,555.42,445.02
2016,1,28,11,0,601.0,152.0,0.5,12.0,467.0,798.74,618.37
2016,1,28,11,15,411.0,203.5,0.6,12.0,422.5,673.01,524.42
2016,1,28,11,30,221.0,255.0,0.7,12.0,378.0,503.94,399.01
2016,1,28,11,45,221.5,259.5,0.85,12.0,384.0,511.96,407.66
2016,1,28,12,0,222.0,264.0,1.0,12.0,390.0,519.34,413.95
2016,1,28,12,15,145.5,259.5,0.95,12.0,342.0,435.95,348.33
2016,1,28,12,30,69.0,255.0,0.9,12.0,294.0,327.85,263.01
2016,1,28,12,45,34.5,173.0,0.85,12.5,192.5,196.82,158.53
2016,1,28,13,0,0.0,91.0,0.8,13.0,91.0,70.14,53.44
2016,1,28,13,15,0.0,78.5,0.75,13.0,78.5,60.36,45.52
2016,1,28,13,30,0.0,66.0,0.7,13.0,66.0,50.67,37.43
2016,1,28,13,45,13.5,131.0,0.65,13.0,138.0,119.07,95.33
2016,1,28,14,0,27.0,196.0,0.6,13.0,210.0,197.29,159.61
2016,1,28,14,15,40.5,193.0,0.6,13.0,212.0,227.04,183.91
2016,1,28,14,30,54.0,190.0,0.6,13.0,214.0,236.58,192.2
2016,1,28,14,45,68.5,178.5,0.6,13.0,207.0,235.84,192.43
2016,1,28,15,0,83.0,167.0,0.6,13.0,200.0,234.25,191.96
2016,1,28,15,15,79.5,150.5,0.6,12.5,179.5,211.53,174.05
2016,1,28,15,30,76.0,134.0,0.6,12.0,159.0,189.22,156.22
2016,1,28,15,45,71.0,115.5,0.6,12.0,136.5,163.69,135.01
2016,1,28,16,0,66.0,97.0,0.6,12.0,114.0,138.67,113.78
2016,1,28,16,15,56.0,78.5,0.65,11.5,90.5,111.26,90.18
2016,1,28,16,30,46.0,60.0,0.7,11.0,67.0,84.74,66.84
2016,1,28,16,45,23.5,42.5,0.75,11.0,46.0,54.55,39.93
2016,1,28,17,0,1.0,25.0,0.8,11.0,25.0,21.88,9.85
2016,1,28,17,15,0.5,12.5,0.75,11.0,12.5,10.01,0.0
2016,1,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,0.65,9.5,1.0,0.79,0.0
2016,1,29,7,30,0.0,2.0,0.6,10.0,2.0,1.51,0.0
2016,1,29,7,45,0.0,5.0,0.6,10.5,5.0,3.78,0.0
2016,1,29,8,0,0.0,8.0,0.6,11.0,8.0,6.06,0.0
2016,1,29,8,15,0.0,12.0,0.6,11.0,12.0,9.1,2.22
2016,1,29,8,30,0.0,16.0,0.6,11.0,16.0,12.15,4.95
2016,1,29,8,45,0.0,19.5,0.6,11.5,19.5,14.82,7.29
2016,1,29,9,0,0.0,23.0,0.6,12.0,23.0,17.5,9.61
2016,1,29,9,15,0.0,26.5,0.6,12.0,26.5,20.19,11.92
2016,1,29,9,30,0.0,30.0,0.6,12.0,30.0,22.88,14.22
2016,1,29,9,45,0.5,88.0,0.65,12.5,88.0,69.42,53.99
2016,1,29,10,0,1.0,146.0,0.7,13.0,146.0,124.76,100.02
2016,1,29,10,15,106.5,182.5,0.7,13.0,234.0,292.58,239.54
2016,1,29,10,30,212.0,219.0,0.7,13.0,322.0,436.15,352.23
2016,1,29,10,45,106.0,160.0,0.75,13.5,211.5,269.44,218.54
2016,1,29,11,0,0.0,101.0,0.8,14.0,101.0,78.91,60.51
2016,1,29,11,15,0.0,101.5,0.8,14.0,101.5,79.22,61.08
2016,1,29,11,30,0.0,102.0,0.8,14.0,102.0,79.56,61.3
2016,1,29,11,45,0.0,107.5,0.85,14.0,107.5,84.27,65.16
2016,1,29,12,0,0.0,113.0,0.9,14.0,113.0,89.02,69.07
2016,1,29,12,15,0.0,99.5,0.9,14.0,99.5,77.31,59.32
2016,1,29,12,30,0.0,86.0,0.9,14.0,86.0,66.2,50.1
2016,1,29,12,45,0.0,48.0,0.9,14.0,48.0,36.81,25.5
2016,1,29,13,0,0.0,10.0,0.9,14.0,10.0,7.64,0.84
2016,1,29,13,15,0.0,10.0,0.9,14.0,10.0,7.64,0.85
2016,1,29,13,30,0.0,10.0,0.9,14.0,10.0,7.63,0.85
2016,1,29,13,45,0.0,31.5,0.9,14.0,31.5,24.09,14.88
2016,1,29,14,0,0.0,53.0,0.9,14.0,53.0,40.62,28.92
2016,1,29,14,15,0.0,30.0,0.85,14.0,30.0,22.92,13.93
2016,1,29,14,30,0.0,7.0,0.8,14.0,7.0,5.33,0.0
2016,1,29,14,45,0.0,12.0,0.8,14.0,12.0,9.14,2.2
2016,1,29,15,0,0.0,17.0,0.8,14.0,17.0,12.95,5.5
2016,1,29,15,15,0.0,15.0,0.75,13.5,15.0,11.41,4.22
2016,1,29,15,30,0.0,13.0,0.7,13.0,13.0,9.88,2.92
2016,1,29,15,45,0.0,11.0,0.7,12.5,11.0,8.35,1.62
2016,1,29,16,0,0.0,9.0,0.7,12.0,9.0,6.83,0.29
2016,1,29,16,15,280.0,23.5,0.65,11.5,70.5,207.28,174.11
2016,1,29,16,30,560.0,38.0,0.6,11.0,132.0,357.89,290.6
2016,1,29,16,45,455.5,30.5,0.6,11.0,91.0,268.45,210.81
2016,1,29,17,0,351.0,23.0,0.6,11.0,50.0,192.57,129.85
2016,1,29,17,15,175.5,11.5,0.65,11.0,25.0,70.8,0.0
2016,1,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,13.5,1.2,6.0,13.5,10.62,0.0
2016,1,30,7,30,0.0,27.0,1.2,6.0,27.0,28.52,0.0
2016,1,30,7,45,249.0,31.0,1.25,6.5,65.5,165.64,125.95
2016,1,30,8,0,498.0,35.0,1.3,7.0,104.0,300.94,245.74
2016,1,30,8,15,571.5,41.5,1.3,7.0,148.5,376.72,313.79
2016,1,30,8,30,645.0,48.0,1.3,7.0,193.0,459.12,384.98
2016,1,30,8,45,694.0,51.5,1.35,7.5,237.5,528.6,442.71
2016,1,30,9,0,743.0,55.0,1.4,8.0,282.0,601.06,500.34
2016,1,30,9,15,773.5,58.0,1.4,8.0,323.5,661.91,545.65
2016,1,30,9,30,804.0,61.0,1.4,8.0,365.0,723.26,590.08
2016,1,30,9,45,830.5,62.0,1.45,8.5,402.5,778.87,628.54
2016,1,30,10,0,857.0,63.0,1.5,9.0,440.0,824.77,659.19
2016,1,30,10,15,871.5,64.5,1.5,9.0,471.0,868.17,688.25
2016,1,30,10,30,886.0,66.0,1.5,9.0,502.0,909.55,715.53
2016,1,30,10,45,540.0,156.0,1.55,9.5,425.5,720.49,577.8
2016,1,30,11,0,194.0,246.0,1.6,10.0,349.0,459.18,372.89
2016,1,30,11,15,185.5,254.5,1.6,10.0,356.0,464.05,377.82
2016,1,30,11,30,177.0,263.0,1.6,10.0,363.0,468.16,380.26
2016,1,30,11,45,99.0,241.0,1.65,10.0,297.5,339.68,277.54
2016,1,30,12,0,21.0,219.0,1.7,10.0,232.0,211.99,172.31
2016,1,30,12,15,25.0,225.0,1.65,10.0,240.0,222.24,181.22
2016,1,30,12,30,29.0,231.0,1.6,10.0,248.0,256.36,208.92
2016,1,30,12,45,191.5,236.5,1.6,10.0,345.5,452.62,370.5
2016,1,30,13,0,354.0,242.0,1.6,10.0,443.0,646.67,520.44
2016,1,30,13,15,259.0,248.0,1.55,10.0,393.0,554.7,447.09
2016,1,30,13,30,164.0,254.0,1.5,10.0,343.0,441.59,358.73
2016,1,30,13,45,165.0,243.5,1.5,10.0,330.0,427.25,348.93
2016,1,30,14,0,166.0,233.0,1.5,10.0,317.0,412.51,338.07
2016,1,30,14,15,87.5,197.5,1.5,9.5,242.0,273.89,226.44
2016,1,30,14,30,9.0,162.0,1.5,9.0,167.0,146.67,119.77
2016,1,30,14,45,11.0,154.5,1.55,9.0,160.0,142.11,116.64
2016,1,30,15,0,13.0,147.0,1.6,9.0,153.0,137.67,113.23
2016,1,30,15,15,10.0,133.5,1.55,8.5,137.5,123.08,101.15
2016,1,30,15,30,7.0,120.0,1.5,8.0,122.0,108.92,89.31
2016,1,30,15,45,3.5,104.0,1.45,8.0,105.0,92.14,74.85
2016,1,30,16,0,0.0,88.0,1.4,8.0,88.0,75.82,60.63
2016,1,30,16,15,0.0,70.5,1.3,7.5,70.5,60.25,47.03
2016,1,30,16,30,0.0,53.0,1.2,7.0,53.0,44.61,33.16
2016,1,30,16,45,0.0,36.5,1.2,6.5,36.5,29.88,19.92
2016,1,30,17,0,0.0,20.0,1.2,6.0,20.0,15.26,6.12
2016,1,30,17,15,0.0,10.0,1.15,6.0,10.0,7.87,0.0
2016,1,30,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,1.0,4.0,7.0,5.51,0.0
2016,1,31,7,30,0.0,14.0,1.0,4.0,14.0,10.68,0.0
2016,1,31,7,45,12.0,32.0,1.0,4.5,33.5,37.06,24.91
2016,1,31,8,0,24.0,50.0,1.0,5.0,53.0,61.73,47.86
2016,1,31,8,15,34.5,69.0,1.05,5.0,75.5,87.66,71.45
2016,1,31,8,30,45.0,88.0,1.1,5.0,98.0,114.43,95.58
2016,1,31,8,45,52.5,106.5,1.2,5.0,121.0,139.66,117.98
2016,1,31,9,0,60.0,125.0,1.3,5.0,144.0,165.7,140.69
2016,1,31,9,15,65.0,142.0,1.35,5.0,165.0,188.78,160.44
2016,1,31,9,30,70.0,159.0,1.4,5.0,186.0,212.44,180.39
2016,1,31,9,45,168.0,173.5,1.45,5.0,246.0,326.79,278.24
2016,1,31,10,0,266.0,188.0,1.5,5.0,306.0,451.57,380.59
2016,1,31,10,15,179.0,205.0,1.6,5.0,287.0,383.14,322.24
2016,1,31,10,30,92.0,222.0,1.7,5.0,268.0,307.54,258.03
2016,1,31,10,45,193.0,229.0,1.8,5.5,331.0,433.06,362.51
2016,1,31,11,0,294.0,236.0,1.9,6.0,394.0,565.52,467.31
2016,1,31,11,15,358.5,230.5,2.0,6.0,428.5,628.08,516.15
2016,1,31,11,30,423.0,225.0,2.1,6.0,463.0,714.39,582.19
2016,1,31,11,45,304.5,250.0,2.25,6.5,423.0,606.5,496.35
2016,1,31,12,0,186.0,275.0,2.4,7.0,383.0,493.79,405.86
2016,1,31,12,15,268.5,263.5,2.45,7.0,419.5,589.29,483.24
2016,1,31,12,30,351.0,252.0,2.5,7.0,456.0,659.72,539.11
2016,1,31,12,45,650.5,164.0,2.65,7.5,537.5,896.19,719.77
2016,1,31,13,0,950.0,76.0,2.8,8.0,619.0,1068.76,840.13
2016,1,31,13,15,945.5,75.5,2.85,7.5,604.5,1051.82,829.1
2016,1,31,13,30,941.0,75.0,2.9,7.0,590.0,1031.33,817.74
2016,1,31,13,45,623.0,148.0,2.95,7.0,483.5,810.88,659.47
2016,1,31,14,0,305.0,221.0,3.0,7.0,377.0,549.13,455.68
2016,1,31,14,15,599.0,146.0,3.0,7.0,431.0,750.58,620.43
2016,1,31,14,30,893.0,71.0,3.0,7.0,485.0,887.57,722.8
2016,1,31,14,45,865.0,71.0,3.05,7.0,448.0,842.1,689.6
2016,1,31,15,0,837.0,71.0,3.1,7.0,411.0,786.06,649.54
2016,1,31,15,15,808.5,68.0,3.1,6.5,369.5,725.46,605.95
2016,1,31,15,30,780.0,65.0,3.1,6.0,328.0,664.79,561.08
2016,1,31,15,45,724.0,63.0,3.1,5.5,281.5,586.87,499.97
2016,1,31,16,0,668.0,61.0,3.1,5.0,235.0,516.92,441.76
2016,1,31,16,15,601.5,55.0,3.05,4.5,188.5,435.97,372.13
2016,1,31,16,30,535.0,49.0,3.0,4.0,142.0,360.58,304.65
2016,1,31,16,45,414.0,40.0,3.0,4.0,98.5,262.87,216.14
2016,1,31,17,0,293.0,31.0,3.0,4.0,55.0,177.65,131.0
2016,1,31,17,15,146.5,15.5,3.05,4.0,27.5,63.59,0.0
2016,1,31,17,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,15,191.0,8.5,2.4,3.0,18.0,65.71,0.0
2016,2,1,7,30,382.0,17.0,2.4,3.0,36.0,170.06,31.83
2016,2,1,7,45,509.0,24.5,2.45,3.5,79.5,263.68,206.02
2016,2,1,8,0,636.0,32.0,2.5,4.0,123.0,362.75,300.35
2016,2,1,8,15,703.0,37.0,2.5,4.5,171.5,440.35,371.52
2016,2,1,8,30,770.0,42.0,2.5,5.0,220.0,519.32,440.92
2016,2,1,8,45,811.5,45.0,2.55,5.5,267.0,588.23,499.33
2016,2,1,9,0,853.0,48.0,2.6,6.0,314.0,659.53,556.16
2016,2,1,9,15,880.0,50.5,2.6,6.0,358.0,721.36,602.97
2016,2,1,9,30,907.0,53.0,2.6,6.0,402.0,783.24,648.56
2016,2,1,9,45,918.5,57.5,2.6,6.5,439.5,834.77,684.1
2016,2,1,10,0,930.0,62.0,2.6,7.0,477.0,884.31,717.43
2016,2,1,10,15,943.0,63.5,2.55,7.0,509.5,929.0,747.48
2016,2,1,10,30,956.0,65.0,2.5,7.0,542.0,971.31,775.43
2016,2,1,10,45,963.0,66.5,2.5,7.0,566.5,1005.32,797.74
2016,2,1,11,0,970.0,68.0,2.5,7.0,591.0,1036.16,817.83
2016,2,1,11,15,975.0,69.0,2.45,7.0,608.5,1061.03,833.17
2016,2,1,11,30,980.0,70.0,2.4,7.0,626.0,1082.32,846.12
2016,2,1,11,45,975.0,73.5,2.35,7.5,634.0,1093.04,850.4
2016,2,1,12,0,970.0,77.0,2.3,8.0,642.0,1099.76,852.23
2016,2,1,12,15,970.0,77.0,2.25,8.0,643.5,1103.18,853.57
2016,2,1,12,30,970.0,77.0,2.2,8.0,645.0,1102.71,852.51
2016,2,1,12,45,962.0,78.5,2.2,8.0,636.5,1092.13,845.58
2016,2,1,13,0,954.0,80.0,2.2,8.0,628.0,1077.8,836.42
2016,2,1,13,15,948.0,79.0,2.15,8.0,613.0,1058.69,823.49
2016,2,1,13,30,942.0,78.0,2.1,8.0,598.0,1036.06,808.35
2016,2,1,13,45,930.5,78.0,2.05,8.0,575.0,1006.02,788.23
2016,2,1,14,0,919.0,78.0,2.0,8.0,552.0,973.0,766.14
2016,2,1,14,15,905.5,76.0,1.95,7.5,522.0,932.89,740.35
2016,2,1,14,30,892.0,74.0,1.9,7.0,492.0,899.99,719.54
2016,2,1,14,45,879.5,70.0,1.85,7.0,456.5,852.94,686.92
2016,2,1,15,0,867.0,66.0,1.8,7.0,421.0,803.91,652.57
2016,2,1,15,15,840.0,63.0,1.7,6.5,379.5,743.31,609.61
2016,2,1,15,30,813.0,60.0,1.6,6.0,338.0,682.5,565.5
2016,2,1,15,45,781.5,55.5,1.55,6.0,293.0,616.99,515.49
2016,2,1,16,0,750.0,51.0,1.5,6.0,248.0,552.47,462.77
2016,2,1,16,15,691.0,46.0,1.45,5.5,200.5,472.91,396.43
