Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,30,632.0,41.0,1.4,5.0,153.0,397.9,330.95
2016,2,1,16,45,536.0,33.0,1.35,4.5,108.0,307.79,250.52
2016,2,1,17,0,440.0,25.0,1.3,4.0,63.0,227.8,169.94
2016,2,1,17,15,220.0,12.5,1.25,3.5,31.5,101.39,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.0,0.8,4.0,2.0,1.57,0.0
2016,2,2,7,30,0.0,4.0,0.8,4.0,4.0,3.02,0.0
2016,2,2,7,45,0.0,9.5,0.85,4.5,9.5,7.2,0.39
2016,2,2,8,0,0.0,15.0,0.9,5.0,15.0,11.39,4.29
2016,2,2,8,15,0.0,21.5,0.9,5.0,21.5,16.35,8.82
2016,2,2,8,30,0.0,28.0,0.9,5.0,28.0,21.33,13.34
2016,2,2,8,45,0.0,34.5,0.9,5.0,34.5,26.31,17.81
2016,2,2,9,0,0.0,41.0,0.9,5.0,41.0,31.31,22.24
2016,2,2,9,15,0.0,47.0,0.9,5.0,47.0,35.93,26.29
2016,2,2,9,30,0.0,53.0,0.9,5.0,53.0,40.56,30.3
2016,2,2,9,45,403.5,67.5,0.95,5.5,249.0,438.09,374.81
2016,2,2,10,0,807.0,82.0,1.0,6.0,445.0,812.87,655.35
2016,2,2,10,15,409.5,131.0,1.0,6.0,315.5,540.78,445.12
2016,2,2,10,30,12.0,180.0,1.0,6.0,186.0,165.31,135.15
2016,2,2,10,45,434.5,135.5,1.05,6.0,371.5,594.62,493.24
2016,2,2,11,0,857.0,91.0,1.1,6.0,557.0,967.19,758.16
2016,2,2,11,15,436.5,150.0,1.05,6.0,387.5,633.84,512.14
2016,2,2,11,30,16.0,209.0,1.0,6.0,218.0,196.0,159.45
2016,2,2,11,45,35.5,233.0,1.0,6.5,254.0,263.72,217.13
2016,2,2,12,0,55.0,257.0,1.0,7.0,290.0,312.06,255.8
2016,2,2,12,15,33.0,230.0,1.0,7.0,250.0,257.42,210.76
2016,2,2,12,30,11.0,203.0,1.0,7.0,210.0,184.23,150.39
2016,2,2,12,45,11.0,201.5,1.0,7.0,208.5,182.85,149.6
2016,2,2,13,0,11.0,200.0,1.0,7.0,207.0,181.57,148.63
2016,2,2,13,15,103.0,229.5,1.0,7.0,287.5,350.51,289.46
2016,2,2,13,30,195.0,259.0,1.0,7.0,368.0,475.69,389.04
2016,2,2,13,45,125.0,241.0,1.0,7.0,310.0,383.23,314.21
2016,2,2,14,0,55.0,223.0,1.0,7.0,252.0,272.4,224.44
2016,2,2,14,15,267.0,193.5,1.0,7.0,321.0,471.94,391.14
2016,2,2,14,30,479.0,164.0,1.0,7.0,390.0,636.85,520.31
2016,2,2,14,45,657.0,116.5,1.0,7.5,402.0,724.68,585.3
2016,2,2,15,0,835.0,69.0,1.0,8.0,414.0,781.63,625.82
2016,2,2,15,15,808.5,66.0,0.95,7.5,373.5,722.64,583.83
2016,2,2,15,30,782.0,63.0,0.9,7.0,333.0,663.46,542.15
2016,2,2,15,45,746.0,58.5,0.85,7.0,288.5,596.26,491.49
2016,2,2,16,0,710.0,54.0,0.8,7.0,244.0,530.52,438.87
2016,2,2,16,15,650.5,49.0,0.85,6.0,197.5,452.56,376.38
2016,2,2,16,30,591.0,44.0,0.9,5.0,151.0,379.14,314.27
2016,2,2,16,45,493.5,36.0,1.0,4.5,107.0,295.14,240.15
2016,2,2,17,0,396.0,28.0,1.1,4.0,63.0,217.46,164.45
2016,2,2,17,15,198.0,14.0,1.1,4.0,31.5,97.41,0.0
2016,2,2,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,138.0,10.0,0.8,2.5,17.5,50.0,0.0
2016,2,3,7,30,276.0,20.0,0.8,3.0,35.0,137.41,52.58
2016,2,3,7,45,398.5,29.0,0.8,3.5,75.5,224.23,176.14
2016,2,3,8,0,521.0,38.0,0.8,4.0,116.0,316.22,260.22
2016,2,3,8,15,591.0,44.5,0.8,4.5,162.0,386.79,323.26
2016,2,3,8,30,661.0,51.0,0.8,5.0,208.0,468.15,392.26
2016,2,3,8,45,704.0,55.5,0.85,6.0,253.0,535.92,447.07
2016,2,3,9,0,747.0,60.0,0.9,7.0,298.0,606.14,501.34
2016,2,3,9,15,777.0,63.5,0.9,7.5,340.0,667.74,545.61
2016,2,3,9,30,807.0,67.0,0.9,8.0,382.0,729.77,588.5
2016,2,3,9,45,823.0,70.5,0.95,8.5,418.5,780.47,622.64
2016,2,3,10,0,839.0,74.0,1.0,9.0,455.0,829.78,655.23
2016,2,3,10,15,854.5,76.0,1.0,9.0,487.0,875.1,684.86
2016,2,3,10,30,870.0,78.0,1.0,9.0,519.0,918.42,712.73
2016,2,3,10,45,882.5,79.0,1.0,9.5,544.5,944.34,727.22
2016,2,3,11,0,895.0,80.0,1.0,10.0,570.0,978.1,747.12
2016,2,3,11,15,902.0,81.0,1.0,10.0,587.5,1003.58,762.64
2016,2,3,11,30,909.0,82.0,1.0,10.0,605.0,1025.83,776.18
2016,2,3,11,45,913.0,82.5,1.0,10.5,615.0,1041.04,783.81
2016,2,3,12,0,917.0,83.0,1.0,11.0,625.0,1052.7,789.36
2016,2,3,12,15,918.0,83.0,0.95,11.0,627.0,1057.02,790.67
2016,2,3,12,30,919.0,83.0,0.9,11.0,629.0,1057.66,789.87
2016,2,3,12,45,616.0,171.0,0.9,11.0,535.0,867.74,664.24
2016,2,3,13,0,313.0,259.0,0.9,11.0,441.0,623.01,488.7
2016,2,3,13,15,256.0,260.0,0.9,11.0,407.0,563.33,446.57
2016,2,3,13,30,199.0,261.0,0.9,11.0,373.0,481.21,384.97
2016,2,3,13,45,113.5,234.0,0.9,11.0,297.0,362.84,293.03
2016,2,3,14,0,28.0,207.0,0.9,11.0,221.0,206.99,167.55
2016,2,3,14,15,311.5,170.5,0.85,10.5,319.5,484.37,397.16
2016,2,3,14,30,595.0,134.0,0.8,10.0,418.0,713.42,570.04
2016,2,3,14,45,312.5,149.0,0.8,10.0,297.5,439.52,359.32
2016,2,3,15,0,30.0,164.0,0.8,10.0,177.0,183.29,149.6
2016,2,3,15,15,26.5,149.0,0.75,9.5,159.5,164.6,135.63
2016,2,3,15,30,23.0,134.0,0.7,9.0,142.0,133.73,110.11
2016,2,3,15,45,17.5,117.0,0.7,8.5,122.5,113.91,93.52
2016,2,3,16,0,12.0,100.0,0.7,8.0,103.0,94.73,77.14
2016,2,3,16,15,6.0,81.5,0.75,7.5,83.0,74.2,59.29
2016,2,3,16,30,0.0,63.0,0.8,7.0,63.0,54.27,41.69
2016,2,3,16,45,0.0,44.5,0.85,7.0,44.5,37.58,26.72
2016,2,3,17,0,0.0,26.0,0.9,7.0,26.0,20.4,11.07
2016,2,3,17,15,0.0,13.0,0.9,6.5,13.0,9.9,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,7,15,153.0,10.0,0.8,4.5,19.0,54.3,0.0
2016,2,4,7,30,306.0,20.0,0.7,5.0,38.0,148.5,67.64
2016,2,4,7,45,426.5,28.5,0.65,5.5,79.5,230.01,179.79
2016,2,4,8,0,547.0,37.0,0.6,6.0,121.0,322.43,262.89
2016,2,4,8,15,615.5,43.0,0.55,6.0,167.5,397.45,328.85
2016,2,4,8,30,684.0,49.0,0.5,6.0,214.0,478.55,396.83
2016,2,4,8,45,724.5,53.5,0.45,6.5,259.0,545.77,450.08
2016,2,4,9,0,765.0,58.0,0.4,7.0,304.0,615.22,502.39
2016,2,4,9,15,794.0,61.0,0.4,7.5,346.5,676.27,545.03
2016,2,4,9,30,823.0,64.0,0.4,8.0,389.0,737.63,586.33
2016,2,4,9,45,838.0,68.0,0.4,8.5,425.5,788.8,619.15
2016,2,4,10,0,853.0,72.0,0.4,9.0,462.0,838.49,650.24
2016,2,4,10,15,867.5,74.0,0.4,9.5,494.0,883.42,677.42
2016,2,4,10,30,882.0,76.0,0.4,10.0,526.0,915.85,695.83
2016,2,4,10,45,891.5,77.5,0.4,10.5,550.5,950.4,715.63
2016,2,4,11,0,901.0,79.0,0.4,11.0,575.0,982.14,733.35
2016,2,4,11,15,907.5,80.0,0.35,11.0,592.5,1007.3,746.9
2016,2,4,11,30,914.0,81.0,0.3,11.0,610.0,1029.18,758.46
2016,2,4,11,45,917.0,81.5,0.3,11.5,619.5,1043.47,765.15
2016,2,4,12,0,920.0,82.0,0.3,12.0,629.0,1054.18,769.85
2016,2,4,12,15,920.5,82.0,0.25,12.0,631.0,1058.03,770.68
2016,2,4,12,30,921.0,82.0,0.2,12.0,633.0,1058.18,769.56
2016,2,4,12,45,920.5,81.0,0.2,12.5,627.0,1052.34,764.72
2016,2,4,13,0,920.0,80.0,0.2,13.0,621.0,1042.82,757.88
2016,2,4,13,15,684.5,148.0,0.15,13.0,545.5,896.95,664.62
2016,2,4,13,30,449.0,216.0,0.1,13.0,470.0,718.86,544.97
2016,2,4,13,45,667.5,147.0,0.1,13.0,508.5,851.94,641.42
2016,2,4,14,0,886.0,78.0,0.1,13.0,547.0,941.43,698.67
2016,2,4,14,15,674.5,124.5,0.1,12.5,470.0,795.91,603.16
2016,2,4,14,30,463.0,171.0,0.1,12.0,393.0,629.71,489.91
2016,2,4,14,45,487.5,152.0,0.15,12.0,371.0,611.69,481.45
2016,2,4,15,0,512.0,133.0,0.2,12.0,349.0,590.1,467.95
2016,2,4,15,15,489.5,124.5,0.25,11.5,315.0,540.97,433.63
2016,2,4,15,30,467.0,116.0,0.3,11.0,281.0,492.4,398.88
2016,2,4,15,45,445.5,103.0,0.35,11.0,243.5,440.25,359.47
2016,2,4,16,0,424.0,90.0,0.4,11.0,206.0,389.18,319.37
2016,2,4,16,15,386.0,76.5,0.5,10.0,167.5,329.43,271.79
2016,2,4,16,30,348.0,63.0,0.6,9.0,129.0,273.13,224.65
2016,2,4,16,45,292.0,48.0,0.7,8.5,92.5,210.5,169.84
2016,2,4,17,0,236.0,33.0,0.8,8.0,56.0,154.16,117.0
2016,2,4,17,15,118.0,16.5,0.8,7.5,28.0,70.39,11.97
2016,2,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,7,15,132.5,11.5,1.2,3.5,19.5,49.02,0.0
2016,2,5,7,30,265.0,23.0,1.2,4.0,39.0,136.55,70.79
2016,2,5,7,45,383.0,33.5,1.2,4.5,80.5,220.62,174.61
2016,2,5,8,0,501.0,44.0,1.2,5.0,122.0,311.3,256.78
2016,2,5,8,15,573.5,51.0,1.15,5.5,168.5,386.95,323.72
2016,2,5,8,30,646.0,58.0,1.1,6.0,215.0,469.36,393.35
2016,2,5,8,45,697.5,62.0,1.05,7.0,262.5,537.06,447.59
2016,2,5,9,0,749.0,66.0,1.0,8.0,310.0,612.54,504.96
2016,2,5,9,15,780.0,69.5,0.95,8.5,353.0,675.25,549.55
2016,2,5,9,30,811.0,73.0,0.9,9.0,396.0,738.41,592.3
2016,2,5,9,45,842.0,73.0,0.85,9.5,436.0,797.47,630.56
2016,2,5,10,0,873.0,73.0,0.8,10.0,476.0,856.05,667.24
2016,2,5,10,15,887.5,75.0,0.7,10.5,508.5,891.95,686.4
2016,2,5,10,30,902.0,77.0,0.6,11.0,541.0,934.82,709.93
2016,2,5,10,45,912.0,78.5,0.55,11.5,566.5,970.43,729.03
2016,2,5,11,0,922.0,80.0,0.5,12.0,592.0,1003.19,746.06
2016,2,5,11,15,928.5,81.0,0.45,12.0,610.0,1028.8,759.72
2016,2,5,11,30,935.0,82.0,0.4,12.0,628.0,1051.05,771.34
2016,2,5,11,45,938.0,82.5,0.35,12.5,637.5,1065.63,776.83
2016,2,5,12,0,941.0,83.0,0.3,13.0,647.0,1076.52,780.26
2016,2,5,12,15,941.0,83.5,0.25,13.0,648.5,1080.59,781.16
2016,2,5,12,30,941.0,84.0,0.2,13.0,650.0,1080.87,780.1
2016,2,5,12,45,935.5,84.5,0.2,13.5,643.0,1071.74,773.24
2016,2,5,13,0,930.0,85.0,0.2,14.0,636.0,1058.92,764.46
2016,2,5,13,15,924.0,84.5,0.2,14.0,621.0,1040.77,754.01
2016,2,5,13,30,918.0,84.0,0.2,14.0,606.0,1019.17,741.6
2016,2,5,13,45,700.0,138.0,0.25,14.0,527.0,873.08,650.11
2016,2,5,14,0,482.0,192.0,0.3,14.0,448.0,700.58,535.76
2016,2,5,14,15,675.5,135.5,0.35,14.0,474.0,808.55,616.23
2016,2,5,14,30,869.0,79.0,0.4,14.0,500.0,884.99,667.97
2016,2,5,14,45,857.0,74.5,0.5,14.0,465.0,838.45,638.91
2016,2,5,15,0,845.0,70.0,0.6,14.0,430.0,789.93,609.72
2016,2,5,15,15,820.0,67.0,0.6,13.5,389.0,731.59,572.1
2016,2,5,15,30,795.0,64.0,0.6,13.0,348.0,672.89,533.13
2016,2,5,15,45,765.5,59.0,0.65,12.5,304.0,608.8,488.74
2016,2,5,16,0,736.0,54.0,0.7,12.0,260.0,545.55,441.49
2016,2,5,16,15,681.5,49.0,0.75,11.0,213.0,469.14,382.1
2016,2,5,16,30,627.0,44.0,0.8,10.0,166.0,396.84,322.67
2016,2,5,16,45,534.5,36.5,0.85,9.5,120.0,309.01,247.4
2016,2,5,17,0,442.0,29.0,0.9,9.0,74.0,230.59,175.42
2016,2,5,17,15,221.0,14.5,0.9,8.5,37.0,107.12,34.4
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,168.5,10.5,1.1,4.5,21.5,58.8,0.0
2016,2,6,7,30,337.0,21.0,1.1,5.0,43.0,157.18,89.21
2016,2,6,7,45,451.0,30.0,1.1,6.0,85.5,240.18,189.3
2016,2,6,8,0,565.0,39.0,1.1,7.0,128.0,331.25,270.84
2016,2,6,8,15,630.5,44.5,1.05,7.5,175.0,405.23,335.85
2016,2,6,8,30,696.0,50.0,1.0,8.0,222.0,484.83,402.45
2016,2,6,8,45,738.0,54.0,1.0,8.5,268.0,553.08,457.41
2016,2,6,9,0,780.0,58.0,1.0,9.0,314.0,623.67,511.72
2016,2,6,9,15,808.0,60.5,0.95,9.5,356.5,684.12,553.9
2016,2,6,9,30,836.0,63.0,0.9,10.0,399.0,744.76,594.49
2016,2,6,9,45,852.0,66.5,0.85,11.0,436.5,796.73,626.36
2016,2,6,10,0,868.0,70.0,0.8,12.0,474.0,838.2,649.95
2016,2,6,10,15,881.5,71.5,0.75,12.0,505.5,881.55,676.67
2016,2,6,10,30,895.0,73.0,0.7,12.0,537.0,922.75,701.4
2016,2,6,10,45,905.5,74.0,0.65,12.5,562.0,958.06,720.53
2016,2,6,11,0,916.0,75.0,0.6,13.0,587.0,990.57,737.58
2016,2,6,11,15,921.5,75.5,0.6,13.5,604.0,1014.49,750.14
2016,2,6,11,30,927.0,76.0,0.6,14.0,621.0,1035.04,760.7
2016,2,6,11,45,930.0,76.5,0.6,14.5,630.5,1049.55,767.56
2016,2,6,12,0,933.0,77.0,0.6,15.0,640.0,1060.42,772.34
2016,2,6,12,15,933.5,77.0,0.6,15.0,641.5,1064.37,774.44
2016,2,6,12,30,934.0,77.0,0.6,15.0,643.0,1064.56,774.5
2016,2,6,12,45,932.5,76.0,0.6,15.0,636.5,1057.66,770.39
2016,2,6,13,0,931.0,75.0,0.6,15.0,630.0,1047.03,764.23
2016,2,6,13,15,621.5,164.0,0.6,15.0,530.5,850.59,637.86
2016,2,6,13,30,312.0,253.0,0.6,15.0,431.0,603.42,464.72
2016,2,6,13,45,436.0,211.0,0.65,15.0,450.5,689.56,533.0
2016,2,6,14,0,560.0,169.0,0.7,15.0,470.0,747.48,576.84
2016,2,6,14,15,447.0,185.0,0.7,14.5,417.5,645.64,503.71
2016,2,6,14,30,334.0,201.0,0.7,14.0,365.0,528.97,419.42
2016,2,6,14,45,436.0,166.0,0.7,14.0,363.5,582.67,463.15
2016,2,6,15,0,538.0,131.0,0.7,14.0,362.0,607.69,483.75
2016,2,6,15,15,604.5,104.0,0.65,13.5,340.5,613.24,489.4
2016,2,6,15,30,671.0,77.0,0.6,13.0,319.0,602.12,482.71
2016,2,6,15,45,637.0,72.0,0.55,12.5,278.0,540.49,436.3
2016,2,6,16,0,603.0,67.0,0.5,12.0,237.0,480.47,389.97
2016,2,6,16,15,553.0,60.0,0.5,11.0,194.5,410.98,335.28
2016,2,6,16,30,503.0,53.0,0.5,10.0,152.0,345.58,281.24
2016,2,6,16,45,435.5,42.0,0.55,9.5,111.0,272.52,218.4
2016,2,6,17,0,368.0,31.0,0.6,9.0,70.0,206.9,158.21
2016,2,6,17,15,184.0,15.5,0.65,8.5,35.0,95.86,39.7
2016,2,6,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,7,15,193.5,10.5,1.2,6.5,23.5,65.96,0.0
2016,2,7,7,30,387.0,21.0,1.2,7.0,47.0,175.43,106.07
2016,2,7,7,45,499.5,28.5,1.2,8.0,91.0,258.41,202.66
2016,2,7,8,0,612.0,36.0,1.2,9.0,135.0,349.77,283.9
2016,2,7,8,15,675.0,40.5,1.1,9.5,183.0,423.45,348.1
2016,2,7,8,30,738.0,45.0,1.0,10.0,231.0,502.53,413.39
2016,2,7,8,45,778.5,48.5,0.95,10.5,277.5,571.12,467.57
2016,2,7,9,0,819.0,52.0,0.9,11.0,324.0,635.73,516.0
2016,2,7,9,15,845.5,54.5,0.85,11.5,367.5,696.0,557.12
2016,2,7,9,30,872.0,57.0,0.8,12.0,411.0,756.36,596.74
2016,2,7,9,45,890.0,59.0,0.8,13.0,449.0,808.83,629.12
2016,2,7,10,0,908.0,61.0,0.8,14.0,487.0,859.93,659.67
2016,2,7,10,15,921.0,62.5,0.8,14.0,519.5,904.26,687.4
2016,2,7,10,30,934.0,64.0,0.8,14.0,552.0,946.27,713.3
2016,2,7,10,45,941.5,65.5,0.8,14.5,577.0,980.52,732.53
2016,2,7,11,0,949.0,67.0,0.8,15.0,602.0,1011.67,749.69
2016,2,7,11,15,955.0,68.0,0.8,15.0,620.0,1037.42,764.74
2016,2,7,11,30,961.0,69.0,0.8,15.0,638.0,1059.68,777.71
2016,2,7,11,45,963.0,69.5,0.8,15.5,647.5,1073.62,784.11
2016,2,7,12,0,965.0,70.0,0.8,16.0,657.0,1083.75,788.4
2016,2,7,12,15,965.5,70.5,0.8,16.0,659.0,1088.48,791.0
2016,2,7,12,30,966.0,71.0,0.8,16.0,661.0,1089.32,791.45
2016,2,7,12,45,965.5,70.0,0.8,16.5,654.5,1083.29,786.42
2016,2,7,13,0,965.0,69.0,0.8,17.0,648.0,1073.39,779.28
2016,2,7,13,15,960.5,68.5,0.8,17.0,634.0,1056.3,769.32
2016,2,7,13,30,956.0,68.0,0.8,17.0,620.0,1035.56,757.29
2016,2,7,13,45,947.5,67.5,0.8,17.0,597.5,1007.44,740.7
2016,2,7,14,0,939.0,67.0,0.8,17.0,575.0,976.12,722.13
2016,2,7,14,15,927.5,65.5,0.8,16.5,545.5,937.77,700.24
2016,2,7,14,30,916.0,64.0,0.8,16.0,516.0,896.8,676.39
2016,2,7,14,45,898.5,63.0,0.8,16.0,480.0,849.05,646.36
2016,2,7,15,0,881.0,62.0,0.8,16.0,444.0,799.63,614.75
2016,2,7,15,15,858.0,59.5,0.75,15.5,403.0,742.72,577.57
2016,2,7,15,30,835.0,57.0,0.7,15.0,362.0,685.28,539.12
2016,2,7,15,45,799.5,54.0,0.7,14.5,316.0,624.53,497.3
2016,2,7,16,0,764.0,51.0,0.7,14.0,270.0,558.34,447.81
2016,2,7,16,15,712.0,46.5,0.7,13.0,222.5,482.62,389.38
2016,2,7,16,30,660.0,42.0,0.7,12.0,175.0,410.79,330.88
2016,2,7,16,45,568.5,36.0,0.75,11.5,128.5,323.34,256.92
2016,2,7,17,0,477.0,30.0,0.8,11.0,82.0,244.94,186.6
2016,2,7,17,15,238.5,15.0,0.8,10.5,41.0,114.36,56.01
2016,2,7,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,155.0,12.5,1.15,8.5,23.5,55.79,0.0
2016,2,8,7,30,310.0,25.0,1.1,9.0,47.0,155.58,98.38
2016,2,8,7,45,427.5,34.0,1.1,9.5,90.5,237.27,185.82
2016,2,8,8,0,545.0,43.0,1.1,10.0,134.0,328.39,266.06
2016,2,8,8,15,614.0,49.0,1.05,10.5,181.5,403.17,330.68
2016,2,8,8,30,683.0,55.0,1.0,11.0,229.0,480.86,394.91
2016,2,8,8,45,725.5,59.5,0.95,11.5,276.0,549.61,449.13
2016,2,8,9,0,768.0,64.0,0.9,12.0,323.0,620.73,502.55
2016,2,8,9,15,797.5,67.0,0.85,12.5,366.0,682.61,545.42
2016,2,8,9,30,827.0,70.0,0.8,13.0,409.0,744.8,586.39
2016,2,8,9,45,863.0,68.0,0.8,14.0,450.5,797.67,619.05
2016,2,8,10,0,899.0,66.0,0.8,15.0,492.0,858.02,655.91
2016,2,8,10,15,912.0,67.5,0.75,15.5,524.0,902.09,681.01
2016,2,8,10,30,925.0,69.0,0.7,16.0,556.0,943.87,704.22
2016,2,8,10,45,934.0,70.5,0.7,16.5,581.5,979.32,723.98
2016,2,8,11,0,943.0,72.0,0.7,17.0,607.0,1011.77,741.71
2016,2,8,11,15,948.5,72.5,0.65,17.0,624.5,1036.3,754.58
2016,2,8,11,30,954.0,73.0,0.6,17.0,642.0,1057.34,765.34
2016,2,8,11,45,955.0,74.0,0.6,17.5,651.5,1070.85,771.37
2016,2,8,12,0,956.0,75.0,0.6,18.0,661.0,1080.55,775.3
2016,2,8,12,15,956.5,75.0,0.55,18.0,662.5,1084.63,776.15
2016,2,8,12,30,957.0,75.0,0.5,18.0,664.0,1084.83,774.9
2016,2,8,12,45,957.5,73.5,0.5,18.5,658.0,1079.25,770.23
2016,2,8,13,0,958.0,72.0,0.5,19.0,652.0,1069.8,763.49
2016,2,8,13,15,953.0,71.5,0.5,19.0,637.0,1052.29,753.48
2016,2,8,13,30,948.0,71.0,0.5,19.0,622.0,1031.17,741.49
2016,2,8,13,45,939.5,70.5,0.5,19.5,600.0,1003.2,723.98
2016,2,8,14,0,931.0,70.0,0.5,20.0,578.0,972.04,704.61
2016,2,8,14,15,919.5,68.5,0.45,20.0,548.5,933.89,681.03
2016,2,8,14,30,908.0,67.0,0.4,20.0,519.0,893.15,655.76
2016,2,8,14,45,891.5,65.0,0.4,20.0,483.0,845.19,626.58
2016,2,8,15,0,875.0,63.0,0.4,20.0,447.0,795.51,595.83
2016,2,8,15,15,852.0,61.0,0.45,19.5,406.0,739.45,561.97
2016,2,8,15,30,829.0,59.0,0.5,19.0,365.0,689.57,531.27
2016,2,8,15,45,795.5,55.5,0.6,18.5,319.5,623.0,487.44
2016,2,8,16,0,762.0,52.0,0.7,18.0,274.0,557.58,440.6
2016,2,8,16,15,710.5,47.5,0.75,17.5,226.0,482.21,383.05
2016,2,8,16,30,659.0,43.0,0.8,17.0,178.0,410.66,325.43
2016,2,8,16,45,571.5,36.5,0.9,16.5,131.5,324.61,253.97
2016,2,8,17,0,484.0,30.0,1.0,16.0,85.0,247.35,186.03
2016,2,8,17,15,242.0,15.0,1.0,15.5,42.5,114.26,61.02
2016,2,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,7,15,183.5,12.0,0.65,9.0,25.5,63.54,0.0
2016,2,9,7,30,367.0,24.0,0.6,10.0,51.0,175.34,114.9
2016,2,9,7,45,477.5,32.5,0.6,11.0,96.0,251.31,195.07
2016,2,9,8,0,588.0,41.0,0.6,12.0,141.0,341.65,273.01
2016,2,9,8,15,653.5,46.5,0.6,12.0,189.5,416.85,337.42
2016,2,9,8,30,719.0,52.0,0.6,12.0,238.0,497.68,403.61
2016,2,9,8,45,760.0,56.0,0.6,12.5,285.5,566.57,457.1
2016,2,9,9,0,801.0,60.0,0.6,13.0,333.0,637.66,509.81
2016,2,9,9,15,829.5,63.0,0.6,13.5,377.0,700.23,552.48
2016,2,9,9,30,858.0,66.0,0.6,14.0,421.0,762.99,593.59
2016,2,9,9,45,880.0,68.0,0.6,15.0,460.5,810.69,621.94
2016,2,9,10,0,902.0,70.0,0.6,16.0,500.0,864.91,654.03
2016,2,9,10,15,915.5,71.5,0.55,16.5,533.0,909.58,679.07
2016,2,9,10,30,929.0,73.0,0.5,17.0,566.0,951.96,702.15
2016,2,9,10,45,809.5,107.5,0.5,17.5,551.5,917.23,676.59
2016,2,9,11,0,690.0,142.0,0.5,18.0,537.0,868.78,643.43
2016,2,9,11,15,824.5,109.5,0.5,18.0,595.0,970.87,709.18
2016,2,9,11,30,959.0,77.0,0.5,18.0,653.0,1066.93,766.74
2016,2,9,11,45,960.0,78.0,0.5,18.5,662.0,1080.51,771.39
2016,2,9,12,0,961.0,79.0,0.5,19.0,671.0,1090.26,775.26
2016,2,9,12,15,773.0,138.0,0.5,19.0,615.0,993.09,715.14
2016,2,9,12,30,585.0,197.0,0.5,19.0,559.0,855.72,629.11
2016,2,9,12,45,460.5,233.0,0.5,19.0,516.5,765.83,569.08
2016,2,9,13,0,336.0,269.0,0.5,19.0,474.0,653.38,491.39
2016,2,9,13,15,639.5,173.0,0.5,18.5,551.5,876.73,650.25
2016,2,9,13,30,943.0,77.0,0.5,18.0,629.0,1033.42,748.48
2016,2,9,13,45,931.5,77.0,0.55,18.0,606.0,1003.26,729.04
2016,2,9,14,0,920.0,77.0,0.6,18.0,583.0,970.07,710.74
2016,2,9,14,15,843.0,86.0,0.6,17.5,531.5,895.97,665.87
2016,2,9,14,30,766.0,95.0,0.6,17.0,480.0,811.51,613.31
2016,2,9,14,45,706.5,101.0,0.65,17.0,437.0,745.77,571.75
2016,2,9,15,0,647.0,107.0,0.7,17.0,394.0,676.24,525.92
2016,2,9,15,15,517.5,120.0,0.65,16.0,336.0,554.12,439.28
2016,2,9,15,30,388.0,133.0,0.6,15.0,278.0,451.23,362.72
2016,2,9,15,45,366.5,120.0,0.6,14.5,243.5,402.77,326.83
2016,2,9,16,0,345.0,107.0,0.6,14.0,209.0,355.57,290.09
2016,2,9,16,15,320.0,90.5,0.65,13.5,172.5,304.11,248.77
2016,2,9,16,30,295.0,74.0,0.7,13.0,136.0,254.8,207.49
2016,2,9,16,45,252.0,57.5,0.8,12.5,100.5,199.62,159.92
2016,2,9,17,0,209.0,41.0,0.9,12.0,65.0,149.24,114.7
2016,2,9,17,15,104.5,25.5,0.9,11.5,37.5,71.81,40.98
2016,2,9,17,30,0.0,10.0,0.9,11.0,10.0,7.87,0.0
2016,2,9,17,45,0.0,5.0,0.9,11.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,186.5,12.5,0.9,9.5,27.0,64.52,0.0
2016,2,10,7,30,373.0,25.0,0.8,10.0,54.0,178.73,121.0
2016,2,10,7,45,479.5,33.5,0.7,10.5,99.0,256.46,200.06
2016,2,10,8,0,586.0,42.0,0.6,11.0,144.0,340.87,273.57
2016,2,10,8,15,649.0,48.0,0.55,11.0,192.5,415.18,337.12
2016,2,10,8,30,712.0,54.0,0.5,11.0,241.0,494.91,402.07
2016,2,10,8,45,752.0,58.0,0.5,11.5,288.0,562.92,454.84
2016,2,10,9,0,792.0,62.0,0.5,12.0,335.0,633.01,506.8
2016,2,10,9,15,819.0,65.5,0.5,12.5,378.5,694.76,549.06
2016,2,10,9,30,846.0,69.0,0.5,13.0,422.0,756.6,589.56
2016,2,10,9,45,864.5,71.5,0.5,14.0,460.5,810.01,621.88
2016,2,10,10,0,883.0,74.0,0.5,15.0,499.0,853.02,646.35
2016,2,10,10,15,896.5,75.5,0.5,15.0,531.5,897.1,673.56
2016,2,10,10,30,910.0,77.0,0.5,15.0,564.0,938.94,698.91
2016,2,10,10,45,918.0,79.0,0.55,15.5,589.5,973.73,719.3
2016,2,10,11,0,926.0,81.0,0.6,16.0,615.0,1005.51,737.77
2016,2,10,11,15,932.0,82.0,0.6,16.0,633.0,1030.9,752.39
2016,2,10,11,30,938.0,83.0,0.6,16.0,651.0,1052.86,765.01
2016,2,10,11,45,943.0,83.0,0.6,16.5,661.0,1069.02,772.71
2016,2,10,12,0,948.0,83.0,0.6,17.0,671.0,1081.49,778.32
2016,2,10,12,15,948.5,83.0,0.6,17.0,673.0,1085.56,780.44
2016,2,10,12,30,949.0,83.0,0.6,17.0,675.0,1085.78,780.51
2016,2,10,12,45,950.5,81.5,0.6,17.5,669.5,1081.29,776.49
2016,2,10,13,0,952.0,80.0,0.6,18.0,664.0,1072.94,770.36
2016,2,10,13,15,947.0,79.0,0.6,18.0,649.0,1054.86,759.91
2016,2,10,13,30,942.0,78.0,0.6,18.0,634.0,1033.18,747.49
2016,2,10,13,45,934.5,77.0,0.6,18.0,612.0,1005.62,731.48
2016,2,10,14,0,927.0,76.0,0.6,18.0,590.0,974.83,713.5
2016,2,10,14,15,915.0,74.5,0.55,18.0,560.0,936.28,689.42
2016,2,10,14,30,903.0,73.0,0.5,18.0,530.0,895.17,663.65
2016,2,10,14,45,852.5,72.5,0.5,18.0,480.0,829.46,622.35
2016,2,10,15,0,802.0,72.0,0.5,18.0,430.0,754.92,574.39
2016,2,10,15,15,556.0,109.5,0.55,17.5,347.0,579.84,453.9
2016,2,10,15,30,310.0,147.0,0.6,17.0,264.0,393.81,315.06
2016,2,10,15,45,293.5,131.5,0.65,16.5,231.0,350.86,284.1
2016,2,10,16,0,277.0,116.0,0.7,16.0,198.0,309.02,251.56
2016,2,10,16,15,258.0,97.5,0.75,15.5,164.0,263.39,214.74
2016,2,10,16,30,239.0,79.0,0.8,15.0,130.0,219.41,177.87
2016,2,10,16,45,205.0,61.0,0.9,14.5,97.0,170.94,136.08
2016,2,10,17,0,171.0,43.0,1.0,14.0,64.0,135.53,103.67
2016,2,10,17,15,85.5,27.0,1.0,13.5,37.5,67.33,40.21
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,194.5,12.5,0.7,8.5,28.5,66.55,0.0
2016,2,11,7,30,389.0,25.0,0.6,9.0,57.0,180.16,125.15
2016,2,11,7,45,496.5,33.0,0.55,10.0,102.5,258.3,201.84
2016,2,11,8,0,604.0,41.0,0.5,11.0,148.0,347.62,278.56
2016,2,11,8,15,665.0,46.5,0.45,11.5,196.5,421.16,340.53
2016,2,11,8,30,726.0,52.0,0.4,12.0,245.0,499.93,403.52
2016,2,11,8,45,710.0,60.0,0.35,12.5,277.5,537.85,432.49
2016,2,11,9,0,694.0,68.0,0.3,13.0,310.0,572.45,457.59
2016,2,11,9,15,774.0,67.0,0.25,13.5,368.5,663.04,521.57
2016,2,11,9,30,854.0,66.0,0.2,14.0,427.0,758.23,583.98
2016,2,11,9,45,787.0,84.0,0.2,15.0,439.5,761.26,580.93
2016,2,11,10,0,720.0,102.0,0.2,16.0,452.0,761.16,577.3
2016,2,11,10,15,699.0,117.5,0.25,16.0,475.5,786.99,594.3
2016,2,11,10,30,678.0,133.0,0.3,16.0,499.0,808.51,608.03
2016,2,11,10,45,664.0,145.5,0.35,16.5,517.5,829.2,620.21
2016,2,11,11,0,650.0,158.0,0.4,17.0,536.0,846.32,630.07
2016,2,11,11,15,780.5,124.0,0.4,17.0,591.0,950.37,696.48
2016,2,11,11,30,911.0,90.0,0.4,17.0,646.0,1033.84,746.52
2016,2,11,11,45,908.5,93.0,0.45,17.0,654.0,1045.73,753.13
2016,2,11,12,0,906.0,96.0,0.5,17.0,662.0,1053.9,758.88
2016,2,11,12,15,748.5,147.5,0.5,16.5,616.0,977.95,712.44
2016,2,11,12,30,591.0,199.0,0.5,16.0,570.0,862.88,640.72
2016,2,11,12,45,495.5,228.5,0.5,16.0,538.0,795.42,595.63
2016,2,11,13,0,400.0,258.0,0.5,16.0,506.0,703.48,532.47
2016,2,11,13,15,422.0,246.0,0.5,16.0,502.0,728.65,551.53
2016,2,11,13,30,444.0,234.0,0.5,16.0,498.0,729.39,552.83
2016,2,11,13,45,457.0,221.0,0.5,16.0,484.0,717.57,545.8
2016,2,11,14,0,470.0,208.0,0.5,16.0,470.0,703.19,537.2
2016,2,11,14,15,382.5,214.0,0.5,15.5,420.5,594.74,461.4
2016,2,11,14,30,295.0,220.0,0.5,15.0,371.0,512.84,402.74
2016,2,11,14,45,203.5,209.5,0.5,14.5,310.5,394.23,314.54
2016,2,11,15,0,112.0,199.0,0.5,14.0,250.0,302.14,243.15
2016,2,11,15,15,61.5,168.5,0.5,13.5,196.5,208.71,169.21
2016,2,11,15,30,11.0,138.0,0.5,13.0,143.0,125.42,100.66
2016,2,11,15,45,6.5,122.0,0.55,13.0,125.0,108.01,86.53
2016,2,11,16,0,2.0,106.0,0.6,13.0,107.0,91.16,72.42
2016,2,11,16,15,1.0,87.5,0.65,12.5,88.0,74.25,58.23
2016,2,11,16,30,0.0,69.0,0.7,12.0,69.0,57.49,43.86
2016,2,11,16,45,0.0,51.0,0.75,11.5,51.0,41.78,30.16
2016,2,11,17,0,0.0,33.0,0.8,11.0,33.0,25.9,16.17
2016,2,11,17,15,0.0,19.0,0.8,10.5,19.0,14.49,5.08
2016,2,11,17,30,0.0,5.0,0.8,10.0,5.0,3.93,0.0
2016,2,11,17,45,0.0,2.5,0.85,10.0,2.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
