Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,7,15,159.5,14.5,0.9,7.5,28.5,57.68,0.0
2016,2,12,7,30,319.0,29.0,0.8,8.0,57.0,163.77,116.86
2016,2,12,7,45,421.5,39.5,0.75,8.5,101.0,237.12,187.52
2016,2,12,8,0,524.0,50.0,0.7,9.0,145.0,322.37,261.85
2016,2,12,8,15,588.5,57.0,0.65,9.5,192.5,395.04,323.83
2016,2,12,8,30,653.0,64.0,0.6,10.0,240.0,473.6,387.67
2016,2,12,8,45,694.0,69.0,0.6,10.5,286.5,540.5,440.01
2016,2,12,9,0,735.0,74.0,0.6,11.0,333.0,609.83,491.96
2016,2,12,9,15,764.0,77.5,0.55,11.5,376.0,666.93,531.69
2016,2,12,9,30,793.0,81.0,0.5,12.0,419.0,728.21,571.76
2016,2,12,9,45,751.5,93.5,0.45,12.5,436.5,747.22,580.93
2016,2,12,10,0,710.0,106.0,0.4,13.0,454.0,756.67,583.94
2016,2,12,10,15,683.5,123.5,0.4,13.5,476.0,779.42,597.11
2016,2,12,10,30,657.0,141.0,0.4,14.0,498.0,797.39,606.74
2016,2,12,10,45,598.0,168.5,0.45,14.5,504.5,790.18,600.32
2016,2,12,11,0,539.0,196.0,0.5,15.0,511.0,770.64,585.13
2016,2,12,11,15,551.0,198.5,0.55,15.0,529.0,797.01,603.75
2016,2,12,11,30,563.0,201.0,0.6,15.0,547.0,821.45,620.37
2016,2,12,11,45,584.5,197.5,0.65,15.5,561.5,846.63,636.64
2016,2,12,12,0,606.0,194.0,0.7,16.0,576.0,878.12,656.61
2016,2,12,12,15,601.5,196.5,0.7,16.0,576.5,870.32,650.83
2016,2,12,12,30,597.0,199.0,0.7,16.0,577.0,868.35,649.65
2016,2,12,12,45,538.5,217.0,0.75,16.0,555.5,825.99,621.27
2016,2,12,13,0,480.0,235.0,0.8,16.0,534.0,781.28,591.19
2016,2,12,13,15,512.5,217.5,0.8,15.5,530.5,787.91,598.83
2016,2,12,13,30,545.0,200.0,0.8,15.0,527.0,791.08,603.51
2016,2,12,13,45,588.5,178.0,0.85,15.0,519.5,795.99,609.17
2016,2,12,14,0,632.0,156.0,0.9,15.0,512.0,806.78,618.19
2016,2,12,14,15,535.5,174.5,0.9,14.5,465.5,710.73,552.36
2016,2,12,14,30,439.0,193.0,0.9,14.0,419.0,627.59,493.6
2016,2,12,14,45,461.0,173.5,0.95,14.0,396.5,607.96,482.22
2016,2,12,15,0,483.0,154.0,1.0,14.0,374.0,585.02,467.34
2016,2,12,15,15,604.5,113.0,0.95,13.5,363.0,619.15,495.96
2016,2,12,15,30,726.0,72.0,0.9,13.0,352.0,627.91,504.46
2016,2,12,15,45,669.5,75.0,0.85,13.0,309.0,561.33,453.25
2016,2,12,16,0,613.0,78.0,0.8,13.0,266.0,494.44,400.92
2016,2,12,16,15,563.0,70.0,0.75,12.0,221.0,423.11,344.95
2016,2,12,16,30,513.0,62.0,0.7,11.0,176.0,355.83,289.75
2016,2,12,16,45,438.0,51.5,0.7,10.5,132.0,279.21,224.57
2016,2,12,17,0,363.0,41.0,0.7,10.0,88.0,210.54,163.93
2016,2,12,17,15,181.5,29.0,0.7,10.0,52.5,110.96,74.66
2016,2,12,17,30,0.0,17.0,0.7,10.0,17.0,13.38,0.0
2016,2,12,17,45,0.0,8.5,0.75,10.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,217.0,13.0,1.05,7.5,32.5,85.23,0.0
2016,2,13,7,30,434.0,26.0,1.1,8.0,65.0,196.33,141.93
2016,2,13,7,45,535.0,34.0,1.15,8.5,112.0,273.61,216.58
2016,2,13,8,0,636.0,42.0,1.2,9.0,159.0,361.95,294.57
2016,2,13,8,15,695.0,47.0,1.15,9.5,209.0,435.64,358.2
2016,2,13,8,30,754.0,52.0,1.1,10.0,259.0,514.27,422.75
2016,2,13,8,45,793.5,55.5,1.1,10.5,307.5,583.42,477.31
2016,2,13,9,0,833.0,59.0,1.1,11.0,356.0,654.57,530.99
2016,2,13,9,15,858.0,61.5,1.0,11.5,400.0,708.79,567.19
2016,2,13,9,30,883.0,64.0,0.9,12.0,444.0,768.81,605.82
2016,2,13,9,45,906.5,64.5,0.85,12.5,484.0,824.59,640.68
2016,2,13,10,0,930.0,65.0,0.8,13.0,524.0,879.35,673.79
2016,2,13,10,15,941.5,66.0,0.75,13.5,557.0,922.76,698.38
2016,2,13,10,30,953.0,67.0,0.7,14.0,590.0,963.64,720.89
2016,2,13,10,45,962.0,68.0,0.7,14.5,615.5,999.41,740.81
2016,2,13,11,0,971.0,69.0,0.7,15.0,641.0,1032.05,758.6
2016,2,13,11,15,976.0,69.5,0.7,15.0,659.0,1056.79,772.77
2016,2,13,11,30,981.0,70.0,0.7,15.0,677.0,1077.88,784.84
2016,2,13,11,45,984.5,70.5,0.7,15.5,687.0,1093.7,792.3
2016,2,13,12,0,988.0,71.0,0.7,16.0,697.0,1105.61,797.55
2016,2,13,12,15,988.0,71.0,0.7,16.0,699.0,1109.33,799.46
2016,2,13,12,30,988.0,71.0,0.7,16.0,701.0,1109.02,799.21
2016,2,13,12,45,979.0,74.0,0.75,16.0,693.0,1099.3,794.72
2016,2,13,13,0,970.0,77.0,0.8,16.0,685.0,1085.68,788.09
2016,2,13,13,15,965.0,76.5,0.8,16.0,670.0,1067.95,777.81
2016,2,13,13,30,960.0,76.0,0.8,16.0,655.0,1046.53,765.38
2016,2,13,13,45,953.0,74.5,0.85,16.0,632.5,1018.38,749.92
2016,2,13,14,0,946.0,73.0,0.9,16.0,610.0,986.89,732.29
2016,2,13,14,15,935.0,71.5,1.0,15.5,580.0,948.61,712.33
2016,2,13,14,30,924.0,70.0,1.1,15.0,550.0,907.63,690.04
2016,2,13,14,45,907.0,68.5,1.2,15.0,513.0,859.13,660.69
2016,2,13,15,0,890.0,67.0,1.3,15.0,476.0,808.86,629.36
2016,2,13,15,15,868.5,64.5,1.25,14.5,434.0,752.48,592.12
2016,2,13,15,30,847.0,62.0,1.2,14.0,392.0,701.99,558.33
2016,2,13,15,45,817.0,58.5,1.2,13.5,346.0,636.74,512.3
2016,2,13,16,0,787.0,55.0,1.2,13.0,300.0,572.24,463.65
2016,2,13,16,15,739.0,50.5,1.15,12.0,250.5,497.46,405.18
2016,2,13,16,30,691.0,46.0,1.1,11.0,201.0,426.11,346.6
2016,2,13,16,45,612.5,40.0,1.05,10.0,152.5,343.05,276.0
2016,2,13,17,0,534.0,34.0,1.0,9.0,104.0,267.66,208.94
2016,2,13,17,15,384.0,24.0,1.05,8.5,63.0,172.91,120.1
2016,2,13,17,30,234.0,14.0,1.1,8.0,22.0,76.35,0.0
2016,2,13,17,45,117.0,7.0,1.15,8.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,215.0,13.0,1.2,7.5,33.0,84.84,0.0
2016,2,14,7,30,430.0,26.0,1.2,8.0,66.0,194.44,142.3
2016,2,14,7,45,530.5,32.5,1.3,8.5,112.0,269.64,214.01
2016,2,14,8,0,631.0,39.0,1.4,9.0,158.0,355.7,290.35
2016,2,14,8,15,687.0,44.0,1.3,9.5,206.5,427.23,352.33
2016,2,14,8,30,743.0,49.0,1.2,10.0,255.0,503.54,415.11
2016,2,14,8,45,701.0,63.5,1.15,11.0,285.5,533.59,438.13
2016,2,14,9,0,659.0,78.0,1.1,12.0,316.0,561.28,457.74
2016,2,14,9,15,653.5,91.0,1.15,12.5,351.0,604.81,489.95
2016,2,14,9,30,648.0,104.0,1.2,13.0,386.0,645.85,519.09
2016,2,14,9,45,555.5,141.5,1.3,13.5,398.0,631.49,505.7
2016,2,14,10,0,463.0,179.0,1.4,14.0,410.0,616.99,492.09
2016,2,14,10,15,506.0,178.5,1.4,14.5,445.5,672.17,531.81
2016,2,14,10,30,549.0,178.0,1.4,15.0,481.0,728.13,570.49
2016,2,14,10,45,411.0,224.5,1.4,15.5,457.0,665.2,519.55
2016,2,14,11,0,273.0,271.0,1.4,16.0,433.0,574.29,449.11
2016,2,14,11,15,241.5,284.0,1.4,16.0,430.5,540.64,424.16
2016,2,14,11,30,210.0,297.0,1.4,16.0,428.0,527.91,413.63
2016,2,14,11,45,403.0,249.0,1.4,16.0,505.0,694.14,539.43
2016,2,14,12,0,596.0,201.0,1.4,16.0,582.0,865.91,660.97
2016,2,14,12,15,497.0,236.5,1.4,16.0,555.0,806.24,615.36
2016,2,14,12,30,398.0,272.0,1.4,16.0,528.0,720.4,554.0
2016,2,14,12,45,669.5,173.0,1.45,16.0,598.0,919.81,697.84
2016,2,14,13,0,941.0,74.0,1.5,16.0,668.0,1051.98,783.62
2016,2,14,13,15,937.5,73.5,1.45,16.0,654.5,1036.09,771.2
2016,2,14,13,30,934.0,73.0,1.4,16.0,641.0,1016.57,758.59
2016,2,14,13,45,926.0,73.0,1.4,16.0,619.0,989.83,742.24
2016,2,14,14,0,918.0,73.0,1.4,16.0,597.0,959.9,723.88
2016,2,14,14,15,908.5,71.5,1.35,16.0,568.5,923.74,700.55
2016,2,14,14,30,899.0,70.0,1.3,16.0,540.0,884.86,675.37
2016,2,14,14,45,882.0,69.0,1.3,16.0,504.5,837.82,645.09
2016,2,14,15,0,865.0,68.0,1.3,16.0,469.0,789.09,613.25
2016,2,14,15,15,843.5,65.5,1.25,15.5,428.0,741.1,581.88
2016,2,14,15,30,822.0,63.0,1.2,15.0,387.0,684.26,543.39
2016,2,14,15,45,786.5,60.5,1.2,15.0,340.5,617.67,495.2
2016,2,14,16,0,751.0,58.0,1.2,15.0,294.0,552.35,445.15
2016,2,14,16,15,702.5,53.5,1.15,14.5,246.0,479.07,387.4
2016,2,14,16,30,654.0,49.0,1.1,14.0,198.0,409.29,329.93
2016,2,14,16,45,566.5,43.0,1.1,13.5,150.0,327.21,260.62
2016,2,14,17,0,479.0,37.0,1.1,13.0,102.0,251.51,194.34
2016,2,14,17,15,239.5,30.0,1.05,12.5,62.5,132.69,92.52
2016,2,14,17,30,0.0,23.0,1.0,12.0,23.0,18.1,0.0
2016,2,14,17,45,0.0,11.5,1.0,12.0,11.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.5,13.0,1.15,9.5,37.0,94.64,6.75
2016,2,15,7,30,497.0,26.0,1.1,10.0,74.0,217.16,159.02
2016,2,15,7,45,592.5,32.0,1.1,11.0,122.5,293.56,230.35
2016,2,15,8,0,688.0,38.0,1.1,12.0,171.0,380.17,305.42
2016,2,15,8,15,741.5,42.5,1.05,12.5,221.0,452.91,367.27
2016,2,15,8,30,795.0,47.0,1.0,13.0,271.0,525.57,426.17
2016,2,15,8,45,829.5,49.5,0.95,13.5,319.5,591.45,476.98
2016,2,15,9,0,864.0,52.0,0.9,14.0,368.0,658.9,526.37
2016,2,15,9,15,887.5,54.5,0.9,14.5,412.5,719.5,567.08
2016,2,15,9,30,911.0,57.0,0.9,15.0,457.0,779.76,606.33
2016,2,15,9,45,927.5,58.5,0.9,15.5,496.0,832.36,639.19
2016,2,15,10,0,944.0,60.0,0.9,16.0,535.0,883.32,670.24
2016,2,15,10,15,955.5,61.5,0.9,16.5,568.0,927.92,696.43
2016,2,15,10,30,967.0,63.0,0.9,17.0,601.0,969.94,720.58
2016,2,15,10,45,975.0,63.5,0.9,17.5,626.5,1004.56,739.65
2016,2,15,11,0,983.0,64.0,0.9,18.0,652.0,1035.95,756.6
2016,2,15,11,15,987.5,64.5,0.9,18.0,670.0,1060.47,770.62
2016,2,15,11,30,992.0,65.0,0.9,18.0,688.0,1081.27,782.49
2016,2,15,11,45,994.5,65.5,0.9,18.5,698.0,1096.22,789.39
2016,2,15,12,0,997.0,66.0,0.9,19.0,708.0,1107.2,794.05
2016,2,15,12,15,997.0,66.5,0.9,19.0,709.5,1111.58,796.39
2016,2,15,12,30,997.0,67.0,0.9,19.0,711.0,1111.88,796.52
2016,2,15,12,45,991.5,68.5,0.9,19.0,704.0,1103.78,791.74
2016,2,15,13,0,986.0,70.0,0.9,19.0,697.0,1091.69,784.81
2016,2,15,13,15,981.5,69.5,0.9,18.5,682.0,1074.21,776.22
2016,2,15,13,30,977.0,69.0,0.9,18.0,667.0,1052.95,765.41
2016,2,15,13,45,968.5,68.5,0.95,18.0,644.0,1024.19,749.61
2016,2,15,14,0,960.0,68.0,1.0,18.0,621.0,992.1,731.66
2016,2,15,14,15,949.5,67.0,0.95,17.5,591.0,954.43,709.35
2016,2,15,14,30,939.0,66.0,0.9,17.0,561.0,913.97,685.07
2016,2,15,14,45,922.5,64.5,0.9,17.0,524.0,865.27,654.68
2016,2,15,15,0,906.0,63.0,0.9,17.0,487.0,814.72,622.62
2016,2,15,15,15,885.0,61.0,0.85,16.5,445.0,758.59,586.42
2016,2,15,15,30,864.0,59.0,0.8,16.0,403.0,701.63,548.83
2016,2,15,15,45,832.0,56.5,0.8,15.5,356.0,636.24,504.06
2016,2,15,16,0,800.0,54.0,0.8,15.0,309.0,576.83,460.07
2016,2,15,16,15,754.0,50.0,0.75,14.0,259.5,503.13,403.59
2016,2,15,16,30,708.0,46.0,0.7,13.0,210.0,432.63,346.88
2016,2,15,16,45,633.5,40.0,0.7,12.5,161.0,350.59,278.17
2016,2,15,17,0,559.0,34.0,0.7,12.0,112.0,275.88,212.7
2016,2,15,17,15,420.0,25.0,0.7,11.5,69.5,184.71,130.3
2016,2,15,17,30,281.0,16.0,0.7,11.0,27.0,102.18,0.0
2016,2,15,17,45,140.5,8.0,0.75,11.0,13.5,37.06,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,14.0,0.9,9.5,38.0,92.67,21.31
2016,2,16,7,30,475.0,28.0,0.9,10.0,76.0,210.48,155.26
2016,2,16,7,45,567.0,35.0,0.9,11.0,124.0,285.4,224.06
2016,2,16,8,0,659.0,42.0,0.9,12.0,172.0,370.15,297.16
2016,2,16,8,15,713.5,46.5,0.8,12.5,222.0,442.04,357.58
2016,2,16,8,30,768.0,51.0,0.7,13.0,272.0,518.4,418.27
2016,2,16,8,45,802.5,54.5,0.65,13.5,320.0,585.11,468.93
2016,2,16,9,0,837.0,58.0,0.6,14.0,368.0,647.36,514.08
2016,2,16,9,15,861.0,60.5,0.55,14.5,412.0,707.09,553.42
2016,2,16,9,30,885.0,63.0,0.5,15.0,456.0,766.59,590.88
2016,2,16,9,45,906.0,63.5,0.5,16.0,495.5,820.54,623.05
2016,2,16,10,0,927.0,64.0,0.5,17.0,535.0,873.26,653.51
2016,2,16,10,15,938.0,65.5,0.45,17.5,567.5,916.86,677.43
2016,2,16,10,30,949.0,67.0,0.4,18.0,600.0,957.89,699.3
2016,2,16,10,45,956.0,68.0,0.4,18.5,625.0,991.74,717.41
2016,2,16,11,0,963.0,69.0,0.4,19.0,650.0,1022.36,733.46
2016,2,16,11,15,968.0,70.0,0.35,19.0,668.0,1047.61,746.35
2016,2,16,11,30,973.0,71.0,0.3,19.0,686.0,1069.24,757.11
2016,2,16,11,45,975.0,71.5,0.25,19.5,695.5,1083.45,762.1
2016,2,16,12,0,977.0,72.0,0.2,20.0,705.0,1093.75,765.03
2016,2,16,12,15,977.0,72.0,0.2,20.0,706.5,1097.41,766.85
2016,2,16,12,30,977.0,72.0,0.2,20.0,708.0,1097.07,766.59
2016,2,16,12,45,976.5,71.0,0.2,20.5,701.5,1090.95,761.7
2016,2,16,13,0,976.0,70.0,0.2,21.0,695.0,1080.86,754.73
2016,2,16,13,15,971.5,69.5,0.2,21.0,680.5,1063.47,745.07
2016,2,16,13,30,967.0,69.0,0.2,21.0,666.0,1042.34,733.4
2016,2,16,13,45,960.0,68.0,0.2,21.0,643.0,1014.56,717.81
2016,2,16,14,0,953.0,67.0,0.2,21.0,620.0,983.41,700.25
2016,2,16,14,15,942.5,66.0,0.2,21.0,590.5,945.89,678.69
2016,2,16,14,30,932.0,65.0,0.2,21.0,561.0,905.6,655.29
2016,2,16,14,45,918.5,63.0,0.25,21.0,524.5,858.99,628.47
2016,2,16,15,0,905.0,61.0,0.3,21.0,488.0,810.32,599.86
2016,2,16,15,15,885.0,59.0,0.3,20.5,446.5,754.94,566.32
2016,2,16,15,30,865.0,57.0,0.3,20.0,405.0,698.66,531.26
2016,2,16,15,45,838.0,53.5,0.35,19.5,358.5,635.24,490.2
2016,2,16,16,0,811.0,50.0,0.4,19.0,312.0,572.32,445.87
2016,2,16,16,15,767.5,46.5,0.5,18.5,263.0,505.34,396.45
2016,2,16,16,30,724.0,43.0,0.6,18.0,214.0,436.16,342.52
2016,2,16,16,45,654.0,37.5,0.7,17.5,165.0,356.03,277.21
2016,2,16,17,0,584.0,32.0,0.8,17.0,116.0,282.81,214.31
2016,2,16,17,15,292.0,31.0,0.8,16.5,73.0,149.97,105.28
2016,2,16,17,30,0.0,30.0,0.8,16.0,30.0,30.39,0.0
2016,2,16,17,45,0.0,15.0,0.85,15.5,15.0,11.8,0.0
2016,2,16,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,7,15,6.0,18.0,1.25,12.0,18.5,17.05,1.85
2016,2,17,7,30,12.0,36.0,1.3,12.0,37.0,38.09,25.46
2016,2,17,7,45,24.5,55.5,1.4,12.0,60.0,62.61,47.29
2016,2,17,8,0,37.0,75.0,1.5,12.0,83.0,88.2,69.91
2016,2,17,8,15,46.0,95.5,1.55,12.0,107.5,114.52,92.96
2016,2,17,8,30,55.0,116.0,1.6,12.0,132.0,141.83,116.51
2016,2,17,8,45,60.5,135.5,1.7,12.5,156.0,166.8,137.39
2016,2,17,9,0,66.0,155.0,1.8,13.0,180.0,192.42,158.41
2016,2,17,9,15,33.0,142.0,1.85,13.0,154.5,154.19,125.68
2016,2,17,9,30,0.0,129.0,1.9,13.0,129.0,104.98,83.41
2016,2,17,9,45,65.5,181.5,1.95,13.5,215.5,222.69,182.43
2016,2,17,10,0,131.0,234.0,2.0,14.0,302.0,356.86,290.25
2016,2,17,10,15,65.5,194.0,2.05,14.0,228.0,238.11,193.14
2016,2,17,10,30,0.0,154.0,2.1,14.0,154.0,125.14,98.78
2016,2,17,10,45,1.0,161.5,2.2,14.0,162.0,132.5,104.92
2016,2,17,11,0,2.0,169.0,2.3,14.0,170.0,139.98,110.94
2016,2,17,11,15,3.0,173.5,2.35,14.0,175.0,144.83,114.81
2016,2,17,11,30,4.0,178.0,2.4,14.0,180.0,149.77,118.77
2016,2,17,11,45,4.5,182.5,2.45,14.0,185.5,154.28,122.39
2016,2,17,12,0,5.0,187.0,2.5,14.0,191.0,158.86,126.08
2016,2,17,12,15,5.5,187.5,2.5,14.0,191.5,159.79,126.82
2016,2,17,12,30,6.0,188.0,2.5,14.0,192.0,160.76,127.64
2016,2,17,12,45,5.5,185.5,2.55,14.0,189.0,157.99,125.4
2016,2,17,13,0,5.0,183.0,2.6,14.0,186.0,155.26,123.23
2016,2,17,13,15,174.5,229.0,2.6,14.0,337.5,411.17,333.79
2016,2,17,13,30,344.0,275.0,2.6,14.0,489.0,650.2,517.69
2016,2,17,13,45,561.0,202.5,2.65,14.0,537.5,792.67,626.56
2016,2,17,14,0,778.0,130.0,2.7,14.0,586.0,910.89,711.95
2016,2,17,14,15,674.5,147.5,2.7,13.5,528.5,812.88,643.33
2016,2,17,14,30,571.0,165.0,2.7,13.0,471.0,708.37,569.24
2016,2,17,14,45,631.0,136.0,2.7,13.0,453.5,714.6,576.49
2016,2,17,15,0,691.0,107.0,2.7,13.0,436.0,704.71,570.44
2016,2,17,15,15,373.5,137.5,2.65,12.5,313.5,457.5,377.67
2016,2,17,15,30,56.0,168.0,2.6,12.0,191.0,199.84,164.28
2016,2,17,15,45,50.5,150.0,2.6,12.0,168.5,176.11,145.28
2016,2,17,16,0,45.0,132.0,2.6,12.0,146.0,153.07,125.98
2016,2,17,16,15,37.5,111.5,2.6,11.5,122.0,126.67,103.69
2016,2,17,16,30,30.0,91.0,2.6,11.0,98.0,101.15,81.75
2016,2,17,16,45,18.0,71.0,2.65,11.0,75.0,75.05,58.82
2016,2,17,17,0,6.0,51.0,2.7,11.0,52.0,45.79,33.2
2016,2,17,17,15,3.0,32.0,2.7,11.0,32.5,27.63,16.78
2016,2,17,17,30,0.0,13.0,2.7,11.0,13.0,9.9,0.0
2016,2,17,17,45,0.0,6.5,2.75,11.0,6.5,5.11,0.0
2016,2,17,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,15,4.5,19.0,1.4,8.0,19.5,16.09,3.14
2016,2,18,7,30,9.0,38.0,1.4,8.0,39.0,35.5,23.96
2016,2,18,7,45,27.5,59.0,1.45,8.0,64.0,67.47,52.26
2016,2,18,8,0,46.0,80.0,1.5,8.0,89.0,97.69,79.2
2016,2,18,8,15,58.0,101.5,1.5,8.0,116.0,127.14,105.28
2016,2,18,8,30,70.0,123.0,1.5,8.0,143.0,157.91,132.08
2016,2,18,8,45,83.5,141.5,1.55,8.5,170.0,187.36,157.09
2016,2,18,9,0,97.0,160.0,1.6,9.0,197.0,218.28,182.86
2016,2,18,9,15,48.5,133.0,1.6,9.0,151.5,155.21,128.72
2016,2,18,9,30,0.0,106.0,1.6,9.0,106.0,83.87,66.66
2016,2,18,9,45,0.0,101.0,1.6,9.5,101.0,79.04,62.35
2016,2,18,10,0,0.0,96.0,1.6,10.0,96.0,74.51,58.23
2016,2,18,10,15,0.0,62.0,1.55,10.0,62.0,47.59,35.21
2016,2,18,10,30,0.0,28.0,1.5,10.0,28.0,21.43,12.78
2016,2,18,10,45,90.0,160.5,1.5,10.5,215.5,246.5,203.92
2016,2,18,11,0,180.0,293.0,1.5,11.0,403.0,483.39,389.73
2016,2,18,11,15,133.0,296.5,1.45,11.0,379.0,444.42,356.04
2016,2,18,11,30,86.0,300.0,1.4,11.0,355.0,379.71,304.57
2016,2,18,11,45,85.5,305.5,1.4,11.0,361.0,385.97,309.59
2016,2,18,12,0,85.0,311.0,1.4,11.0,367.0,392.12,314.1
2016,2,18,12,15,75.0,306.0,1.4,11.0,355.5,376.17,301.34
2016,2,18,12,30,65.0,301.0,1.4,11.0,344.0,360.14,288.65
2016,2,18,12,45,59.5,294.5,1.4,11.0,333.5,346.96,278.38
2016,2,18,13,0,54.0,288.0,1.4,11.0,323.0,333.84,268.14
2016,2,18,13,15,126.0,294.0,1.4,11.0,373.5,435.97,350.07
2016,2,18,13,30,198.0,300.0,1.4,11.0,424.0,511.63,409.32
2016,2,18,13,45,297.0,271.5,1.4,11.0,450.0,592.56,472.5
2016,2,18,14,0,396.0,243.0,1.4,11.0,476.0,644.83,513.72
2016,2,18,14,15,625.0,168.0,1.35,11.0,515.5,787.87,621.79
2016,2,18,14,30,854.0,93.0,1.3,11.0,555.0,878.91,684.67
2016,2,18,14,45,835.0,91.0,1.3,11.0,518.0,829.47,650.38
2016,2,18,15,0,816.0,89.0,1.3,11.0,481.0,778.51,616.34
2016,2,18,15,15,581.0,123.0,1.2,10.5,390.5,606.22,490.31
2016,2,18,15,30,346.0,157.0,1.1,10.0,300.0,423.24,348.43
2016,2,18,15,45,533.0,113.5,1.05,10.0,304.0,498.66,411.03
2016,2,18,16,0,720.0,70.0,1.0,10.0,308.0,544.84,446.23
2016,2,18,16,15,670.5,64.5,0.95,9.0,259.0,471.31,387.31
2016,2,18,16,30,621.0,59.0,0.9,8.0,210.0,401.62,330.03
2016,2,18,16,45,548.0,51.0,0.9,7.5,162.0,322.93,262.75
2016,2,18,17,0,475.0,43.0,0.9,7.0,114.0,251.76,199.47
2016,2,18,17,15,339.0,32.0,0.95,7.0,72.5,164.97,122.06
2016,2,18,17,30,203.0,21.0,1.0,7.0,31.0,87.28,21.31
2016,2,18,17,45,101.5,10.5,1.05,7.0,15.5,29.81,0.0
2016,2,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,7,15,204.0,17.0,1.2,7.5,40.5,88.38,45.18
2016,2,19,7,30,408.0,34.0,1.2,8.0,81.0,194.53,147.57
2016,2,19,7,45,498.5,42.5,1.3,8.5,128.0,266.02,212.68
2016,2,19,8,0,589.0,51.0,1.4,9.0,175.0,347.62,284.55
2016,2,19,8,15,294.5,73.0,1.4,9.0,135.0,248.29,207.22
2016,2,19,8,30,0.0,95.0,1.4,9.0,95.0,78.15,62.2
2016,2,19,8,45,0.0,111.5,1.45,9.5,111.5,92.19,74.31
2016,2,19,9,0,0.0,128.0,1.5,10.0,128.0,106.35,86.02
2016,2,19,9,15,0.0,118.5,1.45,10.0,118.5,95.85,76.84
2016,2,19,9,30,0.0,109.0,1.4,10.0,109.0,86.42,68.63
2016,2,19,9,45,0.0,122.0,1.4,10.5,122.0,97.45,77.64
2016,2,19,10,0,0.0,135.0,1.4,11.0,135.0,108.58,86.61
2016,2,19,10,15,108.5,201.0,1.35,11.0,263.5,301.49,247.98
2016,2,19,10,30,217.0,267.0,1.3,11.0,392.0,477.9,386.51
2016,2,19,10,45,263.0,272.5,1.3,11.5,430.5,554.72,442.53
2016,2,19,11,0,309.0,278.0,1.3,12.0,469.0,611.91,483.82
2016,2,19,11,15,339.5,279.5,1.3,12.0,494.5,650.14,511.38
2016,2,19,11,30,370.0,281.0,1.3,12.0,520.0,688.06,538.64
2016,2,19,11,45,353.0,290.0,1.3,12.0,520.5,685.85,535.76
2016,2,19,12,0,336.0,299.0,1.3,12.0,521.0,681.78,532.06
2016,2,19,12,15,381.0,288.5,1.25,12.0,541.0,717.12,558.04
2016,2,19,12,30,426.0,278.0,1.2,12.0,561.0,750.91,582.22
2016,2,19,12,45,328.0,296.0,1.2,12.0,513.0,669.75,521.69
2016,2,19,13,0,230.0,314.0,1.2,12.0,465.0,564.29,443.67
2016,2,19,13,15,317.0,288.5,1.15,11.5,491.5,642.66,505.06
2016,2,19,13,30,404.0,263.0,1.1,11.0,518.0,693.05,543.92
2016,2,19,13,45,402.0,253.5,1.1,11.0,499.5,671.55,528.54
2016,2,19,14,0,400.0,244.0,1.1,11.0,481.0,648.58,512.87
2016,2,19,14,15,615.5,170.5,1.05,10.5,515.5,780.79,613.95
2016,2,19,14,30,831.0,97.0,1.0,10.0,550.0,862.27,670.9
2016,2,19,14,45,431.0,144.5,0.95,10.0,378.5,544.47,438.58
2016,2,19,15,0,31.0,192.0,0.9,10.0,207.0,205.15,166.23
2016,2,19,15,15,250.5,164.5,0.85,10.0,269.5,373.78,309.71
2016,2,19,15,30,470.0,137.0,0.8,10.0,332.0,505.23,414.03
2016,2,19,15,45,436.0,128.5,0.75,10.0,293.0,449.33,368.6
2016,2,19,16,0,402.0,120.0,0.7,10.0,254.0,395.67,325.81
2016,2,19,16,15,373.5,104.0,0.65,9.5,214.0,339.9,280.8
2016,2,19,16,30,345.0,88.0,0.6,9.0,174.0,286.58,236.21
2016,2,19,16,45,297.0,72.0,0.55,8.5,134.0,227.27,185.21
2016,2,19,17,0,249.0,56.0,0.5,8.0,94.0,173.31,137.49
2016,2,19,17,15,166.5,39.0,0.5,8.0,60.0,112.65,83.61
2016,2,19,17,30,84.0,22.0,0.5,8.0,26.0,50.17,15.61
2016,2,19,17,45,42.0,11.0,0.55,8.0,13.0,17.47,0.0
2016,2,19,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,5.0,1.0,2.5,5.0,0.0,0.0
2016,2,20,7,0,0.0,10.0,1.0,3.0,10.0,7.87,0.0
2016,2,20,7,15,117.0,26.0,0.95,3.5,39.5,72.25,41.44
2016,2,20,7,30,234.0,42.0,0.9,4.0,69.0,140.47,108.87
2016,2,20,7,45,287.5,58.0,0.9,4.5,108.0,193.48,157.69
2016,2,20,8,0,341.0,74.0,0.9,5.0,147.0,252.77,210.76
2016,2,20,8,15,371.5,89.5,0.85,5.5,187.5,305.48,256.81
2016,2,20,8,30,402.0,105.0,0.8,6.0,228.0,361.05,303.43
2016,2,20,8,45,432.5,115.5,0.8,7.0,266.5,413.87,345.75
2016,2,20,9,0,463.0,126.0,0.8,8.0,305.0,468.88,388.16
2016,2,20,9,15,482.0,139.0,0.75,8.5,344.0,520.12,426.27
2016,2,20,9,30,501.0,152.0,0.7,9.0,383.0,571.82,463.39
2016,2,20,9,45,414.0,187.0,0.65,9.5,388.5,561.34,451.09
2016,2,20,10,0,327.0,222.0,0.6,10.0,394.0,524.86,420.23
2016,2,20,10,15,496.5,186.5,0.5,10.5,466.0,667.7,526.17
2016,2,20,10,30,666.0,151.0,0.4,11.0,538.0,810.63,622.61
2016,2,20,10,45,551.0,200.0,0.3,11.5,529.0,765.87,584.66
2016,2,20,11,0,436.0,249.0,0.2,12.0,520.0,721.72,548.69
2016,2,20,11,15,541.5,219.0,0.2,12.0,565.0,803.89,607.35
2016,2,20,11,30,647.0,189.0,0.2,12.0,610.0,895.47,667.65
2016,2,20,11,45,638.0,196.0,0.2,12.5,616.5,902.11,668.69
2016,2,20,12,0,629.0,203.0,0.2,13.0,623.0,905.54,669.27
2016,2,20,12,15,609.0,210.5,0.25,13.0,618.0,887.23,658.1
2016,2,20,12,30,589.0,218.0,0.3,13.0,613.0,874.83,650.79
2016,2,20,12,45,609.0,208.5,0.35,13.0,613.5,889.51,662.11
2016,2,20,13,0,629.0,199.0,0.4,13.0,614.0,894.33,666.55
2016,2,20,13,15,779.5,144.5,0.45,13.0,647.0,977.21,721.8
2016,2,20,13,30,930.0,90.0,0.5,13.0,680.0,1027.91,754.54
2016,2,20,13,45,922.5,88.5,0.55,13.0,657.5,999.67,737.81
2016,2,20,14,0,915.0,87.0,0.6,13.0,635.0,968.19,720.25
2016,2,20,14,15,904.5,85.5,0.65,12.5,605.0,930.96,700.04
2016,2,20,14,30,894.0,84.0,0.7,12.0,575.0,891.05,677.71
2016,2,20,14,45,884.0,80.0,0.75,12.0,539.5,846.17,650.34
2016,2,20,15,0,874.0,76.0,0.8,12.0,504.0,807.14,626.52
2016,2,20,15,15,853.0,73.5,0.85,11.5,461.5,750.69,590.85
2016,2,20,15,30,832.0,71.0,0.9,11.0,419.0,693.43,553.62
2016,2,20,15,45,808.0,66.0,0.95,11.0,373.0,630.81,508.58
2016,2,20,16,0,784.0,61.0,1.0,11.0,327.0,568.42,461.34
2016,2,20,16,15,740.0,56.5,1.05,10.0,277.0,495.96,405.56
2016,2,20,16,30,696.0,52.0,1.1,9.0,227.0,426.51,349.22
2016,2,20,16,45,622.5,46.0,1.15,8.0,177.0,345.71,280.92
2016,2,20,17,0,549.0,40.0,1.2,7.0,127.0,275.1,218.22
2016,2,20,17,15,423.0,30.0,1.2,6.5,82.5,188.69,140.94
2016,2,20,17,30,297.0,20.0,1.2,6.0,38.0,111.99,48.75
2016,2,20,17,45,148.5,10.0,1.25,6.0,19.0,38.7,0.0
2016,2,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,81.5,5.5,1.1,3.5,7.5,0.0,0.0
2016,2,21,7,0,163.0,11.0,1.0,4.0,15.0,44.39,0.0
2016,2,21,7,15,325.5,22.5,1.0,4.5,54.5,129.22,79.7
2016,2,21,7,30,488.0,34.0,1.0,5.0,94.0,220.38,169.5
2016,2,21,7,45,576.0,41.5,1.05,6.0,144.0,291.6,234.56
2016,2,21,8,0,664.0,49.0,1.1,7.0,194.0,375.52,308.01
2016,2,21,8,15,716.0,54.0,1.1,7.5,245.0,447.17,369.56
2016,2,21,8,30,768.0,59.0,1.1,8.0,296.0,522.99,431.71
2016,2,21,8,45,806.0,62.0,1.15,8.5,345.5,591.59,486.01
2016,2,21,9,0,844.0,65.0,1.2,9.0,395.0,661.95,539.56
2016,2,21,9,15,867.5,67.5,1.2,9.5,440.0,722.65,582.26
2016,2,21,9,30,891.0,70.0,1.2,10.0,485.0,775.53,617.23
2016,2,21,9,45,909.0,71.5,1.2,10.5,525.5,828.7,651.62
2016,2,21,10,0,927.0,73.0,1.2,11.0,566.0,880.37,684.17
2016,2,21,10,15,939.0,74.5,1.2,11.0,599.0,924.93,712.52
2016,2,21,10,30,951.0,76.0,1.2,11.0,632.0,966.95,738.91
2016,2,21,10,45,959.5,77.0,1.2,11.5,658.5,1002.31,759.26
2016,2,21,11,0,968.0,78.0,1.2,12.0,685.0,1034.46,777.41
2016,2,21,11,15,973.5,79.0,1.15,12.0,703.0,1060.29,791.8
2016,2,21,11,30,979.0,80.0,1.1,12.0,721.0,1082.45,803.86
2016,2,21,11,45,981.5,80.5,1.1,12.5,731.5,1097.17,810.89
2016,2,21,12,0,984.0,81.0,1.1,13.0,742.0,1107.94,815.64
2016,2,21,12,15,984.5,81.0,1.05,13.0,743.5,1112.04,816.73
2016,2,21,12,30,985.0,81.0,1.0,13.0,745.0,1112.08,815.52
2016,2,21,12,45,983.5,80.5,1.0,13.0,738.0,1105.41,811.53
2016,2,21,13,0,982.0,80.0,1.0,13.0,731.0,1094.72,805.28
2016,2,21,13,15,978.0,79.0,1.05,13.0,716.0,1076.96,795.9
2016,2,21,13,30,974.0,78.0,1.1,13.0,701.0,1055.39,784.21
2016,2,21,13,45,965.0,78.0,1.15,13.0,677.5,1026.56,767.84
2016,2,21,14,0,956.0,78.0,1.2,13.0,654.0,994.41,749.26
2016,2,21,14,15,946.0,76.5,1.2,12.5,623.5,956.41,727.1
2016,2,21,14,30,936.0,75.0,1.2,12.0,593.0,915.57,702.8
2016,2,21,14,45,918.5,74.0,1.3,12.0,555.5,866.46,672.69
2016,2,21,15,0,901.0,73.0,1.4,12.0,518.0,815.56,640.59
2016,2,21,15,15,881.0,70.5,1.4,11.5,475.0,759.5,603.88
2016,2,21,15,30,861.0,68.0,1.4,11.0,432.0,708.97,570.33
2016,2,21,15,45,830.0,65.0,1.45,10.5,384.0,642.69,522.77
2016,2,21,16,0,799.0,62.0,1.5,10.0,336.0,577.19,473.15
2016,2,21,16,15,755.0,57.5,1.45,9.5,285.5,503.93,414.61
2016,2,21,16,30,711.0,53.0,1.4,9.0,235.0,433.64,355.99
2016,2,21,16,45,642.5,47.0,1.4,8.5,184.0,354.27,287.83
2016,2,21,17,0,574.0,41.0,1.4,8.0,133.0,281.43,222.66
2016,2,21,17,15,449.0,31.5,1.4,7.5,87.5,197.52,147.58
2016,2,21,17,30,324.0,22.0,1.4,7.0,42.0,120.86,59.82
2016,2,21,17,45,162.0,11.0,1.4,6.5,21.0,41.9,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,9.0,1.0,5.5,9.0,0.0,0.0
2016,2,22,7,0,0.0,18.0,1.0,6.0,18.0,14.16,0.0
2016,2,22,7,15,263.0,25.5,1.0,6.5,59.0,114.93,73.79
2016,2,22,7,30,526.0,33.0,1.0,7.0,100.0,228.62,174.74
2016,2,22,7,45,606.0,40.0,1.0,7.5,150.0,301.52,241.02
2016,2,22,8,0,686.0,47.0,1.0,8.0,200.0,382.81,312.29
2016,2,22,8,15,735.5,51.5,0.95,8.5,251.0,453.68,372.51
2016,2,22,8,30,785.0,56.0,0.9,9.0,302.0,528.44,432.89
2016,2,22,8,45,817.5,59.5,0.9,9.5,351.0,594.95,484.54
2016,2,22,9,0,850.0,63.0,0.9,10.0,400.0,662.71,534.93
2016,2,22,9,15,873.0,65.5,0.9,10.5,445.0,716.67,572.03
2016,2,22,9,30,896.0,68.0,0.9,11.0,490.0,776.06,611.21
2016,2,22,9,45,912.5,70.0,0.95,12.0,529.5,828.85,644.27
2016,2,22,10,0,929.0,72.0,1.0,13.0,569.0,879.99,675.51
2016,2,22,10,15,940.5,73.5,0.95,13.0,602.5,924.18,702.24
2016,2,22,10,30,952.0,75.0,0.9,13.0,636.0,965.8,726.87
2016,2,22,10,45,959.5,76.0,0.9,13.5,662.0,1000.24,746.17
2016,2,22,11,0,967.0,77.0,0.9,14.0,688.0,1031.43,763.3
