Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,15,972.0,78.0,0.9,14.0,706.0,1056.73,778.06
2016,2,22,11,30,977.0,79.0,0.9,14.0,724.0,1078.35,790.63
2016,2,22,11,45,978.5,80.0,0.95,14.5,734.0,1092.63,798.44
2016,2,22,12,0,980.0,81.0,1.0,15.0,744.0,1102.94,804.01
2016,2,22,12,15,980.5,81.0,1.0,15.0,745.5,1106.99,806.22
2016,2,22,12,30,981.0,81.0,1.0,15.0,747.0,1107.0,806.18
2016,2,22,12,45,974.5,83.0,1.05,15.0,739.0,1098.25,802.06
2016,2,22,13,0,968.0,85.0,1.1,15.0,731.0,1085.56,795.71
2016,2,22,13,15,964.0,84.0,1.1,15.0,716.5,1067.96,785.32
2016,2,22,13,30,960.0,83.0,1.1,15.0,702.0,1046.58,772.7
2016,2,22,13,45,954.0,82.0,1.1,15.0,679.0,1019.65,756.63
2016,2,22,14,0,948.0,81.0,1.1,15.0,656.0,989.29,738.4
2016,2,22,14,15,938.5,79.5,1.1,14.5,626.0,951.93,716.86
2016,2,22,14,30,929.0,78.0,1.1,14.0,596.0,911.71,693.23
2016,2,22,14,45,915.5,75.5,1.1,14.0,559.0,864.33,663.16
2016,2,22,15,0,902.0,73.0,1.1,14.0,522.0,814.88,631.28
2016,2,22,15,15,810.0,78.0,1.05,13.5,456.0,720.65,567.4
2016,2,22,15,30,718.0,83.0,1.0,13.0,390.0,626.36,501.04
2016,2,22,15,45,763.5,72.5,0.95,13.0,366.0,605.74,486.3
2016,2,22,16,0,809.0,62.0,0.9,13.0,342.0,581.67,466.96
2016,2,22,16,15,767.5,57.5,0.85,12.0,291.5,509.3,410.97
2016,2,22,16,30,726.0,53.0,0.8,11.0,241.0,439.63,354.89
2016,2,22,16,45,658.5,47.0,0.8,10.0,190.0,359.95,288.53
2016,2,22,17,0,591.0,41.0,0.8,9.0,139.0,286.73,224.63
2016,2,22,17,15,469.5,32.0,0.85,8.5,92.5,200.3,148.66
2016,2,22,17,30,348.0,23.0,0.9,8.0,46.0,127.89,68.77
2016,2,22,17,45,174.0,11.5,0.95,8.0,23.0,44.32,0.0
2016,2,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.3,9.0,10.5,0.0,0.0
2016,2,23,7,0,0.0,21.0,0.4,9.0,21.0,16.52,0.0
2016,2,23,7,15,262.0,28.5,0.35,9.0,63.0,117.74,77.56
2016,2,23,7,30,524.0,36.0,0.3,9.0,105.0,229.79,173.79
2016,2,23,7,45,608.0,43.5,0.3,9.5,156.5,304.88,239.94
2016,2,23,8,0,692.0,51.0,0.3,10.0,208.0,388.76,311.18
2016,2,23,8,15,743.0,56.0,0.3,10.5,260.5,461.49,371.12
2016,2,23,8,30,794.0,61.0,0.3,11.0,313.0,538.22,431.32
2016,2,23,8,45,831.0,64.0,0.35,11.5,364.0,607.6,483.92
2016,2,23,9,0,868.0,67.0,0.4,12.0,415.0,678.58,535.62
2016,2,23,9,15,843.5,70.5,0.4,12.5,439.0,707.18,553.53
2016,2,23,9,30,819.0,74.0,0.4,13.0,463.0,731.05,567.34
2016,2,23,9,45,885.5,74.5,0.4,13.5,526.0,811.67,619.95
2016,2,23,10,0,952.0,75.0,0.4,14.0,589.0,902.11,676.36
2016,2,23,10,15,962.5,76.5,0.4,14.5,622.5,946.23,700.82
2016,2,23,10,30,973.0,78.0,0.4,15.0,656.0,987.62,723.88
2016,2,23,10,45,980.5,79.0,0.4,15.5,682.0,1022.64,742.66
2016,2,23,11,0,988.0,80.0,0.4,16.0,708.0,1054.32,759.28
2016,2,23,11,15,992.0,81.0,0.35,16.0,726.0,1079.04,771.74
2016,2,23,11,30,996.0,82.0,0.3,16.0,744.0,1099.95,782.02
2016,2,23,11,45,997.0,83.0,0.3,16.5,753.5,1113.92,788.07
2016,2,23,12,0,998.0,84.0,0.3,17.0,763.0,1123.83,791.92
2016,2,23,12,15,997.5,84.0,0.25,17.0,764.0,1126.9,792.13
2016,2,23,12,30,997.0,84.0,0.2,17.0,765.0,1125.83,790.24
2016,2,23,12,45,994.0,83.5,0.2,17.0,757.5,1117.51,785.51
2016,2,23,13,0,991.0,83.0,0.2,17.0,750.0,1105.14,778.65
2016,2,23,13,15,986.0,82.5,0.15,17.0,734.0,1086.79,767.34
2016,2,23,13,30,981.0,82.0,0.1,17.0,718.0,1064.62,754.1
2016,2,23,13,45,971.5,81.5,0.1,17.5,693.5,1034.45,735.66
2016,2,23,14,0,962.0,81.0,0.1,18.0,669.0,1000.96,715.33
2016,2,23,14,15,951.5,79.5,0.15,18.0,638.0,962.24,693.9
2016,2,23,14,30,941.0,78.0,0.2,18.0,607.0,920.68,670.59
2016,2,23,14,45,926.0,76.0,0.25,18.0,569.0,872.17,642.5
2016,2,23,15,0,911.0,74.0,0.3,18.0,531.0,821.67,612.63
2016,2,23,15,15,890.0,71.5,0.35,17.5,487.0,764.35,578.55
2016,2,23,15,30,869.0,69.0,0.4,17.0,443.0,712.57,547.26
2016,2,23,15,45,840.0,65.5,0.5,16.5,394.5,646.59,503.66
2016,2,23,16,0,811.0,62.0,0.6,16.0,346.0,581.21,457.78
2016,2,23,16,15,768.0,57.5,0.7,15.0,295.0,507.92,404.06
2016,2,23,16,30,725.0,53.0,0.8,14.0,244.0,437.52,349.3
2016,2,23,16,45,651.0,47.5,0.95,13.5,192.0,355.63,282.12
2016,2,23,17,0,577.0,42.0,1.1,13.0,140.0,280.91,217.75
2016,2,23,17,15,458.0,32.5,1.1,12.5,93.5,198.81,146.15
2016,2,23,17,30,339.0,23.0,1.1,12.0,47.0,125.26,70.52
2016,2,23,17,45,169.5,11.5,1.15,11.5,23.5,42.97,0.0
2016,2,23,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.5,1.05,5.5,10.5,0.0,0.0
2016,2,24,7,0,0.0,21.0,0.9,6.0,21.0,16.52,0.0
2016,2,24,7,15,231.5,29.5,0.85,6.5,61.0,108.79,74.12
2016,2,24,7,30,463.0,38.0,0.8,7.0,101.0,213.52,164.3
2016,2,24,7,45,547.0,45.5,0.8,8.0,150.5,284.46,227.45
2016,2,24,8,0,631.0,53.0,0.8,9.0,200.0,364.58,296.35
2016,2,24,8,15,682.0,58.5,0.7,9.5,250.5,431.95,352.76
2016,2,24,8,30,733.0,64.0,0.6,10.0,301.0,505.93,411.42
2016,2,24,8,45,769.5,67.5,0.55,11.0,349.5,572.47,461.11
2016,2,24,9,0,806.0,71.0,0.5,12.0,398.0,640.7,509.54
2016,2,24,9,15,829.5,74.0,0.45,12.5,442.5,700.33,549.8
2016,2,24,9,30,853.0,77.0,0.4,13.0,487.0,759.64,587.16
2016,2,24,9,45,871.0,79.0,0.35,14.0,526.5,812.69,617.9
2016,2,24,10,0,889.0,81.0,0.3,15.0,566.0,855.28,640.77
2016,2,24,10,15,901.5,83.0,0.3,15.5,599.0,899.56,666.48
2016,2,24,10,30,914.0,85.0,0.3,16.0,632.0,941.45,690.17
2016,2,24,10,45,921.5,86.5,0.35,16.5,657.5,975.42,709.67
2016,2,24,11,0,929.0,88.0,0.4,17.0,683.0,1006.27,727.26
2016,2,24,11,15,934.0,89.0,0.4,17.0,701.0,1030.77,741.12
2016,2,24,11,30,939.0,90.0,0.4,17.0,719.0,1051.73,752.93
2016,2,24,11,45,940.5,91.0,0.4,17.0,728.5,1065.49,760.49
2016,2,24,12,0,942.0,92.0,0.4,17.0,738.0,1075.42,765.98
2016,2,24,12,15,942.5,92.0,0.4,17.0,739.5,1079.27,767.99
2016,2,24,12,30,943.0,92.0,0.4,17.0,741.0,1079.22,767.91
2016,2,24,12,45,945.5,89.5,0.45,17.5,735.0,1074.34,765.01
2016,2,24,13,0,948.0,87.0,0.5,18.0,729.0,1065.51,759.94
2016,2,24,13,15,944.0,86.5,0.5,17.5,714.0,1048.67,751.71
2016,2,24,13,30,940.0,86.0,0.5,17.0,699.0,1028.13,741.4
2016,2,24,13,45,934.5,84.0,0.5,17.0,676.5,1000.81,725.57
2016,2,24,14,0,929.0,82.0,0.5,17.0,654.0,970.11,707.69
2016,2,24,14,15,918.5,80.5,0.5,16.5,623.5,932.28,686.49
2016,2,24,14,30,908.0,79.0,0.5,16.0,593.0,891.74,663.34
2016,2,24,14,45,894.5,76.5,0.55,16.0,556.5,845.02,635.53
2016,2,24,15,0,881.0,74.0,0.6,16.0,520.0,796.29,605.82
2016,2,24,15,15,860.5,71.5,0.55,15.5,477.0,740.58,570.05
2016,2,24,15,30,840.0,69.0,0.5,15.0,434.0,690.42,537.47
2016,2,24,15,45,810.0,66.0,0.5,15.0,386.5,625.76,491.43
2016,2,24,16,0,780.0,63.0,0.5,15.0,339.0,561.84,444.1
2016,2,24,16,15,737.5,58.5,0.55,14.0,289.0,490.48,391.11
2016,2,24,16,30,695.0,54.0,0.6,13.0,239.0,422.01,337.47
2016,2,24,16,45,627.0,48.0,0.7,12.0,188.5,344.05,273.78
2016,2,24,17,0,559.0,42.0,0.8,11.0,138.0,275.17,214.43
2016,2,24,17,15,445.0,32.5,0.8,10.5,92.5,193.26,143.05
2016,2,24,17,30,331.0,23.0,0.8,10.0,47.0,122.87,72.85
2016,2,24,17,45,165.5,11.5,0.85,9.5,23.5,41.75,0.0
2016,2,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,83.0,8.0,0.85,8.5,11.0,6.29,0.0
2016,2,25,7,0,166.0,16.0,0.8,9.0,22.0,58.7,0.0
2016,2,25,7,15,303.0,28.0,0.7,9.5,62.0,128.32,87.75
2016,2,25,7,30,440.0,40.0,0.6,10.0,102.0,206.97,157.63
2016,2,25,7,45,513.0,49.5,0.5,10.5,150.0,274.29,217.02
2016,2,25,8,0,586.0,59.0,0.4,11.0,198.0,349.64,280.93
2016,2,25,8,15,638.0,65.0,0.35,11.5,247.5,417.97,337.07
2016,2,25,8,30,690.0,71.0,0.3,12.0,297.0,490.76,394.05
2016,2,25,8,45,723.0,76.0,0.25,12.5,344.5,554.67,441.71
2016,2,25,9,0,756.0,81.0,0.2,13.0,392.0,617.29,486.43
2016,2,25,9,15,781.0,84.5,0.15,13.5,435.5,676.43,526.74
2016,2,25,9,30,806.0,88.0,0.1,14.0,479.0,735.49,563.99
2016,2,25,9,45,824.0,91.0,0.1,15.0,518.0,787.93,595.11
2016,2,25,10,0,842.0,94.0,0.1,16.0,557.0,839.03,624.55
2016,2,25,10,15,854.5,95.5,0.1,16.5,589.0,881.95,649.13
2016,2,25,10,30,867.0,97.0,0.1,17.0,621.0,922.53,671.93
2016,2,25,10,45,880.5,97.0,0.1,17.5,647.5,948.28,685.11
2016,2,25,11,0,894.0,97.0,0.1,18.0,674.0,982.17,703.54
2016,2,25,11,15,899.5,98.0,0.1,18.0,691.5,1006.45,717.11
2016,2,25,11,30,905.0,99.0,0.1,18.0,709.0,1027.32,728.8
2016,2,25,11,45,909.0,98.5,0.15,18.5,719.0,1041.44,736.03
2016,2,25,12,0,913.0,98.0,0.2,19.0,729.0,1051.89,741.4
2016,2,25,12,15,556.5,219.0,0.2,19.0,604.0,838.02,606.89
2016,2,25,12,30,200.0,340.0,0.2,19.0,479.0,559.36,414.94
2016,2,25,12,45,561.5,216.0,0.25,19.0,600.0,836.41,614.93
2016,2,25,13,0,923.0,92.0,0.3,19.0,721.0,1045.06,743.67
2016,2,25,13,15,918.5,91.0,0.3,19.0,706.0,1027.41,729.7
2016,2,25,13,30,914.0,90.0,0.3,19.0,691.0,1006.18,717.67
2016,2,25,13,45,649.5,175.5,0.35,19.0,595.5,848.92,620.59
2016,2,25,14,0,385.0,261.0,0.4,19.0,500.0,646.33,484.28
2016,2,25,14,15,631.5,173.0,0.4,19.0,543.0,791.04,590.93
2016,2,25,14,30,878.0,85.0,0.4,19.0,586.0,871.25,642.69
2016,2,25,14,45,859.5,84.0,0.45,19.0,549.0,832.0,618.08
2016,2,25,15,0,841.0,83.0,0.5,19.0,512.0,781.59,587.45
2016,2,25,15,15,820.0,80.0,0.55,18.0,470.0,725.7,554.54
2016,2,25,15,30,799.0,77.0,0.6,17.0,428.0,669.09,519.65
2016,2,25,15,45,765.5,74.0,0.65,16.5,381.0,603.9,474.4
2016,2,25,16,0,732.0,71.0,0.7,16.0,334.0,539.85,428.01
2016,2,25,16,15,688.0,66.0,0.75,15.0,284.5,471.84,377.03
2016,2,25,16,30,644.0,61.0,0.8,14.0,235.0,404.75,324.15
2016,2,25,16,45,583.0,53.0,0.85,13.5,186.0,330.64,262.65
2016,2,25,17,0,522.0,45.0,0.9,13.0,137.0,262.75,203.83
2016,2,25,17,15,410.5,35.0,0.9,12.5,92.5,183.46,135.3
2016,2,25,17,30,299.0,25.0,0.9,12.0,48.0,116.16,70.88
2016,2,25,17,45,149.5,12.5,0.95,11.5,24.0,38.98,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.5,0.7,9.0,11.5,9.05,0.0
2016,2,26,7,0,0.0,23.0,0.7,9.0,23.0,19.76,0.0
2016,2,26,7,15,183.0,34.5,0.6,9.5,61.0,99.4,69.47
2016,2,26,7,30,366.0,46.0,0.5,10.0,99.0,186.83,143.1
2016,2,26,7,45,427.0,58.5,0.45,10.5,144.0,248.03,197.02
2016,2,26,8,0,488.0,71.0,0.4,11.0,189.0,316.0,255.0
2016,2,26,8,15,531.0,81.5,0.4,11.5,235.5,379.17,307.37
2016,2,26,8,30,574.0,92.0,0.4,12.0,282.0,446.08,360.52
2016,2,26,8,45,625.5,90.5,0.4,12.5,326.5,509.39,409.12
2016,2,26,9,0,677.0,89.0,0.4,13.0,371.0,575.53,458.06
2016,2,26,9,15,589.5,126.5,0.45,13.0,391.0,586.66,464.6
2016,2,26,9,30,502.0,164.0,0.5,13.0,411.0,580.11,458.43
2016,2,26,9,45,589.5,150.5,0.55,13.5,462.0,667.0,521.75
2016,2,26,10,0,677.0,137.0,0.6,14.0,513.0,751.97,580.1
2016,2,26,10,15,768.5,120.5,0.6,14.0,570.0,839.06,637.12
2016,2,26,10,30,860.0,104.0,0.6,14.0,627.0,923.27,690.5
2016,2,26,10,45,868.0,106.0,0.65,14.5,652.0,957.52,710.08
2016,2,26,11,0,876.0,108.0,0.7,15.0,677.0,988.75,728.42
2016,2,26,11,15,882.5,109.0,0.7,15.0,695.5,1014.18,743.3
2016,2,26,11,30,889.0,110.0,0.7,15.0,714.0,1036.2,756.14
2016,2,26,11,45,700.5,183.0,0.7,15.5,663.0,946.5,696.83
2016,2,26,12,0,512.0,256.0,0.7,16.0,612.0,829.25,617.05
2016,2,26,12,15,369.5,298.0,0.7,16.0,555.5,708.17,533.66
2016,2,26,12,30,227.0,340.0,0.7,16.0,499.0,585.54,445.84
2016,2,26,12,45,371.0,295.0,0.7,16.0,551.5,704.08,534.23
2016,2,26,13,0,515.0,250.0,0.7,16.0,604.0,819.39,614.47
2016,2,26,13,15,550.0,232.5,0.7,15.5,603.0,827.78,620.94
2016,2,26,13,30,585.0,215.0,0.7,15.0,602.0,832.45,626.57
2016,2,26,13,45,511.5,233.0,0.75,15.0,563.0,767.85,582.51
2016,2,26,14,0,438.0,251.0,0.8,15.0,524.0,703.41,538.45
2016,2,26,14,15,498.0,217.0,0.8,14.5,514.0,707.75,545.78
2016,2,26,14,30,558.0,183.0,0.8,14.0,504.0,705.68,547.71
2016,2,26,14,45,532.0,178.5,0.8,14.0,469.0,657.4,513.79
2016,2,26,15,0,506.0,174.0,0.8,14.0,434.0,609.16,479.83
2016,2,26,15,15,468.0,165.5,0.75,13.5,391.0,548.22,436.05
2016,2,26,15,30,430.0,157.0,0.7,13.0,348.0,489.19,392.7
2016,2,26,15,45,575.0,115.0,0.7,13.0,341.0,524.0,421.33
2016,2,26,16,0,720.0,73.0,0.7,13.0,334.0,533.04,428.25
2016,2,26,16,15,675.0,68.0,0.7,12.5,284.5,465.2,374.89
2016,2,26,16,30,630.0,63.0,0.7,12.0,235.0,398.31,320.88
2016,2,26,16,45,568.0,55.0,0.7,11.5,186.5,324.62,259.31
2016,2,26,17,0,506.0,47.0,0.7,11.0,138.0,257.25,200.73
2016,2,26,17,15,394.0,37.0,0.7,10.5,93.5,178.91,132.99
2016,2,26,17,30,282.0,27.0,0.7,10.0,49.0,113.35,71.65
2016,2,26,17,45,141.0,13.5,0.7,9.5,24.5,37.74,0.0
2016,2,26,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,112.0,9.0,0.75,7.5,15.0,24.19,0.0
2016,2,27,7,0,224.0,18.0,0.6,8.0,30.0,73.53,7.58
2016,2,27,7,15,358.5,29.0,0.6,8.5,72.0,143.25,100.42
2016,2,27,7,30,493.0,40.0,0.6,9.0,114.0,223.35,170.87
2016,2,27,7,45,577.0,46.0,0.6,9.5,164.5,294.33,233.59
2016,2,27,8,0,661.0,52.0,0.6,10.0,215.0,372.59,300.58
2016,2,27,8,15,708.0,57.0,0.55,10.5,265.5,441.32,357.47
2016,2,27,8,30,755.0,62.0,0.5,11.0,316.0,513.73,414.5
2016,2,27,8,45,791.5,64.0,0.5,11.5,365.0,579.54,464.48
2016,2,27,9,0,828.0,66.0,0.5,12.0,414.0,646.96,513.58
2016,2,27,9,15,849.5,69.0,0.5,12.0,458.5,699.53,550.28
2016,2,27,9,30,871.0,72.0,0.5,12.0,503.0,757.34,588.72
2016,2,27,9,45,886.5,74.0,0.5,12.5,542.0,808.3,620.39
2016,2,27,10,0,902.0,76.0,0.5,13.0,581.0,857.58,650.3
2016,2,27,10,15,913.0,77.5,0.5,13.5,613.5,900.37,675.34
2016,2,27,10,30,924.0,79.0,0.5,14.0,646.0,940.62,698.4
2016,2,27,10,45,930.5,81.0,0.55,14.5,671.5,974.47,718.23
2016,2,27,11,0,937.0,83.0,0.6,15.0,697.0,1005.1,736.01
2016,2,27,11,15,942.0,84.0,0.6,15.0,714.5,1029.68,750.19
2016,2,27,11,30,947.0,85.0,0.6,15.0,732.0,1050.67,762.25
2016,2,27,11,45,947.5,86.0,0.6,15.0,741.5,1063.42,769.34
2016,2,27,12,0,948.0,87.0,0.6,15.0,751.0,1072.28,774.29
2016,2,27,12,15,948.5,87.0,0.6,15.0,752.5,1076.03,776.32
2016,2,27,12,30,949.0,87.0,0.6,15.0,754.0,1075.84,776.16
2016,2,27,12,45,943.5,88.5,0.65,15.0,746.0,1067.4,772.41
2016,2,27,13,0,938.0,90.0,0.7,15.0,738.0,1055.12,766.53
2016,2,27,13,15,934.5,89.0,0.7,15.0,723.0,1038.17,756.64
2016,2,27,13,30,931.0,88.0,0.7,15.0,708.0,1017.53,744.61
2016,2,27,13,45,927.5,85.5,0.75,15.0,686.0,991.57,730.43
2016,2,27,14,0,924.0,83.0,0.8,15.0,664.0,962.16,713.99
2016,2,27,14,15,914.0,81.5,0.8,14.5,634.0,924.78,692.5
2016,2,27,14,30,904.0,80.0,0.8,14.0,604.0,884.65,669.01
2016,2,27,14,45,891.0,78.0,0.85,14.0,567.5,838.95,641.08
2016,2,27,15,0,878.0,76.0,0.9,14.0,531.0,791.2,611.22
2016,2,27,15,15,858.5,73.5,0.85,13.5,488.5,743.32,580.28
2016,2,27,15,30,839.0,71.0,0.8,13.0,446.0,686.67,542.37
2016,2,27,15,45,813.0,67.5,0.8,13.0,399.0,624.03,496.73
2016,2,27,16,0,787.0,64.0,0.8,13.0,352.0,561.76,449.74
2016,2,27,16,15,746.5,59.5,0.8,12.0,301.5,491.2,395.98
2016,2,27,16,30,706.0,55.0,0.8,11.0,251.0,423.33,341.69
2016,2,27,16,45,646.5,49.0,0.8,10.5,200.5,348.74,278.98
2016,2,27,17,0,587.0,43.0,0.8,10.0,150.0,279.84,218.52
2016,2,27,17,15,478.0,34.5,0.85,9.5,103.5,201.45,149.95
2016,2,27,17,30,369.0,26.0,0.9,9.0,57.0,134.2,86.57
2016,2,27,17,45,184.5,13.0,0.95,8.5,28.5,45.21,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,64.0,10.5,1.0,6.5,14.0,17.94,0.0
2016,2,28,7,0,128.0,21.0,1.0,7.0,28.0,54.94,13.65
2016,2,28,7,15,226.0,37.0,1.0,7.5,65.5,112.28,80.53
2016,2,28,7,30,324.0,53.0,1.0,8.0,103.0,176.18,137.02
2016,2,28,7,45,387.0,66.5,1.05,8.5,148.0,235.55,190.05
2016,2,28,8,0,450.0,80.0,1.1,9.0,193.0,302.13,248.08
2016,2,28,8,15,509.0,84.0,1.1,9.0,237.5,368.95,305.15
2016,2,28,8,30,568.0,88.0,1.1,9.0,282.0,437.25,361.76
2016,2,28,8,45,499.0,118.5,1.15,9.5,307.0,451.48,372.75
2016,2,28,9,0,430.0,149.0,1.2,10.0,332.0,464.1,381.52
2016,2,28,9,15,574.5,127.0,1.2,10.5,398.5,574.89,467.86
2016,2,28,9,30,719.0,105.0,1.2,11.0,465.0,689.27,552.7
2016,2,28,9,45,533.5,171.5,1.2,11.5,450.0,634.28,506.19
2016,2,28,10,0,348.0,238.0,1.2,12.0,435.0,552.03,440.27
2016,2,28,10,15,381.5,245.0,1.15,12.0,472.0,601.79,477.55
2016,2,28,10,30,415.0,252.0,1.1,12.0,509.0,652.43,513.45
2016,2,28,10,45,312.5,285.0,1.05,12.5,483.0,605.2,473.9
2016,2,28,11,0,210.0,318.0,1.0,13.0,457.0,529.23,414.4
2016,2,28,11,15,198.0,328.0,1.0,13.0,461.5,532.77,416.89
2016,2,28,11,30,186.0,338.0,1.0,13.0,466.0,535.16,417.81
2016,2,28,11,45,270.5,328.0,1.0,13.5,517.0,635.07,491.13
2016,2,28,12,0,355.0,318.0,1.0,14.0,568.0,711.82,545.31
2016,2,28,12,15,306.0,329.5,1.0,14.0,545.5,676.15,517.92
2016,2,28,12,30,257.0,341.0,1.0,14.0,523.0,638.9,490.55
2016,2,28,12,45,324.5,321.5,1.0,14.0,549.0,683.96,525.0
2016,2,28,13,0,392.0,302.0,1.0,14.0,575.0,726.57,556.44
2016,2,28,13,15,633.5,208.5,1.0,14.0,638.5,890.15,673.95
2016,2,28,13,30,875.0,115.0,1.0,14.0,702.0,1005.17,748.11
2016,2,28,13,45,625.0,193.0,1.0,14.0,605.5,839.12,637.05
2016,2,28,14,0,375.0,271.0,1.0,14.0,509.0,644.01,498.44
2016,2,28,14,15,356.0,261.0,0.95,13.5,478.5,604.42,472.9
2016,2,28,14,30,337.0,251.0,0.9,13.0,448.0,564.74,445.16
2016,2,28,14,45,476.0,197.0,0.9,13.0,456.0,627.52,495.23
2016,2,28,15,0,615.0,143.0,0.9,13.0,464.0,667.91,527.2
2016,2,28,15,15,435.0,167.0,0.85,12.5,385.0,522.4,417.84
2016,2,28,15,30,255.0,191.0,0.8,12.0,306.0,384.71,311.74
2016,2,28,15,45,244.5,170.5,0.8,12.0,271.5,343.1,280.36
2016,2,28,16,0,234.0,150.0,0.8,12.0,237.0,302.11,247.86
2016,2,28,16,15,211.5,132.5,0.8,11.5,202.5,258.63,212.74
2016,2,28,16,30,189.0,115.0,0.8,11.0,168.0,217.42,178.49
2016,2,28,16,45,166.0,94.0,0.8,11.0,133.5,174.59,141.69
2016,2,28,17,0,143.0,73.0,0.8,11.0,99.0,134.37,106.34
2016,2,28,17,15,105.0,52.0,0.8,10.5,68.0,86.12,64.4
2016,2,28,17,30,67.0,31.0,0.8,10.0,37.0,49.33,31.26
2016,2,28,17,45,33.5,15.5,0.8,10.0,18.5,18.45,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,134.5,10.0,0.85,6.5,18.0,27.8,0.0
2016,2,29,7,0,269.0,20.0,0.9,7.0,36.0,85.7,39.12
2016,2,29,7,15,397.0,30.5,0.85,7.5,80.5,153.11,109.7
2016,2,29,7,30,525.0,41.0,0.8,8.0,125.0,232.71,179.36
2016,2,29,7,45,604.0,47.0,0.8,8.5,176.5,301.87,240.97
2016,2,29,8,0,683.0,53.0,0.8,9.0,228.0,381.25,309.19
2016,2,29,8,15,728.5,57.5,0.75,9.5,279.0,449.8,366.24
2016,2,29,8,30,774.0,62.0,0.7,10.0,330.0,521.83,423.36
2016,2,29,8,45,809.0,64.0,0.7,11.0,379.5,587.61,472.8
2016,2,29,9,0,844.0,66.0,0.7,12.0,429.0,654.82,521.09
2016,2,29,9,15,864.5,69.0,0.65,12.5,474.0,707.49,556.39
2016,2,29,9,30,885.0,72.0,0.6,13.0,519.0,765.16,592.87
2016,2,29,9,45,900.0,74.0,0.55,14.0,558.0,816.26,622.48
2016,2,29,10,0,915.0,76.0,0.5,15.0,597.0,865.59,650.01
2016,2,29,10,15,925.5,77.5,0.5,15.5,629.5,908.33,674.71
2016,2,29,10,30,936.0,79.0,0.5,16.0,662.0,948.43,697.41
2016,2,29,10,45,940.0,81.5,0.5,16.5,687.0,980.78,714.91
2016,2,29,11,0,944.0,84.0,0.5,17.0,712.0,1009.72,730.25
2016,2,29,11,15,948.5,84.5,0.45,17.0,729.5,1033.26,742.36
2016,2,29,11,30,953.0,85.0,0.4,17.0,747.0,1053.14,752.31
2016,2,29,11,45,958.0,84.0,0.4,17.5,757.0,1068.0,759.14
2016,2,29,12,0,963.0,83.0,0.4,18.0,767.0,1079.0,763.81
2016,2,29,12,15,963.5,83.0,0.35,18.0,768.0,1082.66,764.4
2016,2,29,12,30,964.0,83.0,0.3,18.0,769.0,1082.3,762.89
2016,2,29,12,45,965.0,81.5,0.3,18.5,762.5,1076.66,758.27
2016,2,29,13,0,966.0,80.0,0.3,19.0,756.0,1067.0,751.49
2016,2,29,13,15,962.0,79.0,0.35,19.0,740.5,1049.01,742.54
2016,2,29,13,30,958.0,78.0,0.4,19.0,725.0,1027.24,731.5
2016,2,29,13,45,951.0,77.0,0.45,19.0,702.0,998.97,716.49
2016,2,29,14,0,944.0,76.0,0.5,19.0,679.0,967.32,699.37
2016,2,29,14,15,934.0,75.0,0.5,19.5,648.0,929.79,676.01
2016,2,29,14,30,924.0,74.0,0.5,20.0,617.0,889.46,650.81
2016,2,29,14,45,904.0,74.5,0.5,20.5,578.5,840.08,619.57
2016,2,29,15,0,884.0,75.0,0.5,21.0,540.0,789.13,587.02
2016,2,29,15,15,864.0,72.5,0.5,20.0,497.0,733.46,553.95
2016,2,29,15,30,844.0,70.0,0.5,19.0,454.0,683.05,523.26
2016,2,29,15,45,806.0,69.5,0.5,18.5,405.0,615.85,476.56
2016,2,29,16,0,768.0,69.0,0.5,18.0,356.0,550.07,429.17
2016,2,29,16,15,727.0,64.5,0.55,17.5,305.5,480.24,377.21
2016,2,29,16,30,686.0,60.0,0.6,17.0,255.0,413.18,324.81
2016,2,29,16,45,615.0,54.5,0.7,16.5,203.5,337.3,263.45
2016,2,29,17,0,544.0,49.0,0.8,16.0,152.0,266.94,204.09
2016,2,29,17,15,438.5,39.0,0.8,15.5,106.0,189.19,138.04
2016,2,29,17,30,333.0,29.0,0.8,15.0,60.0,124.23,81.06
2016,2,29,17,45,166.5,14.5,0.8,15.0,30.0,50.78,0.0
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,162.5,10.5,0.8,9.5,21.0,32.11,0.0
2016,3,1,7,0,325.0,21.0,0.7,10.0,42.0,98.61,50.05
2016,3,1,7,15,449.5,30.5,0.65,10.5,88.0,164.88,116.7
2016,3,1,7,30,574.0,40.0,0.6,11.0,134.0,245.51,186.46
2016,3,1,7,45,644.5,46.0,0.55,11.5,186.0,316.06,248.31
2016,3,1,8,0,715.0,52.0,0.5,12.0,238.0,393.85,313.8
2016,3,1,8,15,759.0,56.0,0.5,12.5,290.5,462.81,370.21
2016,3,1,8,30,803.0,60.0,0.5,13.0,343.0,535.02,426.57
2016,3,1,8,45,834.5,63.0,0.55,13.5,393.0,601.22,476.59
2016,3,1,9,0,866.0,66.0,0.6,14.0,443.0,662.87,521.64
2016,3,1,9,15,886.0,68.5,0.6,14.0,488.0,721.29,562.06
2016,3,1,9,30,906.0,71.0,0.6,14.0,533.0,778.93,599.79
2016,3,1,9,45,925.0,71.0,0.65,14.5,573.5,831.73,633.16
2016,3,1,10,0,944.0,71.0,0.7,15.0,614.0,882.97,664.95
2016,3,1,10,15,954.0,72.5,0.7,15.0,647.0,926.25,691.3
2016,3,1,10,30,964.0,74.0,0.7,15.0,680.0,966.76,715.67
2016,3,1,10,45,971.0,75.0,0.75,15.5,705.5,1000.87,735.53
2016,3,1,11,0,978.0,76.0,0.8,16.0,731.0,1031.61,753.25
2016,3,1,11,15,982.5,76.5,0.8,16.0,749.0,1055.77,767.12
2016,3,1,11,30,987.0,77.0,0.8,16.0,767.0,1076.14,778.77
2016,3,1,11,45,989.5,77.5,0.8,16.0,776.5,1090.6,786.92
2016,3,1,12,0,992.0,78.0,0.8,16.0,786.0,1101.01,792.8
2016,3,1,12,15,992.5,78.0,0.8,16.0,787.5,1104.71,794.77
2016,3,1,12,30,993.0,78.0,0.8,16.0,789.0,1104.27,794.47
2016,3,1,12,45,991.5,77.5,0.8,16.5,782.0,1097.08,788.79
2016,3,1,13,0,990.0,77.0,0.8,17.0,775.0,1085.8,780.87
2016,3,1,13,15,986.5,76.5,0.8,16.5,759.5,1068.51,772.35
2016,3,1,13,30,983.0,76.0,0.8,16.0,744.0,1047.32,761.55
2016,3,1,13,45,976.0,75.5,0.8,16.0,720.5,1019.05,744.96
2016,3,1,14,0,969.0,75.0,0.8,16.0,697.0,987.3,726.23
2016,3,1,14,15,960.0,74.0,0.8,15.5,666.5,949.89,705.1
2016,3,1,14,30,951.0,73.0,0.8,15.0,636.0,909.5,681.83
2016,3,1,14,45,936.5,72.0,0.8,15.0,598.0,861.85,652.15
2016,3,1,15,0,922.0,71.0,0.8,15.0,560.0,812.13,620.7
2016,3,1,15,15,903.5,68.5,0.8,14.5,516.0,755.92,585.26
2016,3,1,15,30,885.0,66.0,0.8,14.0,472.0,698.59,548.17
2016,3,1,15,45,859.5,63.5,0.8,14.0,424.0,635.98,502.86
2016,3,1,16,0,834.0,61.0,0.8,14.0,376.0,578.13,459.23
2016,3,1,16,15,796.0,57.0,0.75,13.0,324.0,507.18,405.15
2016,3,1,16,30,758.0,53.0,0.7,12.0,272.0,438.59,350.46
2016,3,1,16,45,699.5,48.0,0.7,11.5,219.5,362.99,287.52
2016,3,1,17,0,641.0,43.0,0.7,11.0,167.0,292.91,226.59
2016,3,1,17,15,538.5,35.0,0.75,10.5,118.0,212.52,156.84
2016,3,1,17,30,436.0,27.0,0.8,10.0,69.0,144.12,95.47
2016,3,1,17,45,218.0,13.5,0.85,9.5,34.5,58.69,0.0
2016,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,175.5,11.0,0.8,7.5,23.0,34.18,0.0
2016,3,2,7,0,351.0,22.0,0.7,8.0,46.0,103.69,57.02
2016,3,2,7,15,470.5,30.5,0.65,8.5,92.5,170.04,121.52
2016,3,2,7,30,590.0,39.0,0.6,9.0,139.0,249.22,190.65
2016,3,2,7,45,655.5,45.0,0.55,9.5,191.0,318.6,252.05
2016,3,2,8,0,721.0,51.0,0.5,10.0,243.0,394.66,316.63
2016,3,2,8,15,762.5,55.0,0.5,10.5,294.5,462.6,372.62
2016,3,2,8,30,804.0,59.0,0.5,11.0,346.0,533.52,428.41
2016,3,2,8,45,830.5,62.5,0.5,12.0,395.0,597.23,475.5
2016,3,2,9,0,857.0,66.0,0.5,13.0,444.0,655.94,517.01
2016,3,2,9,15,877.0,68.5,0.5,13.5,488.5,713.91,556.27
2016,3,2,9,30,897.0,71.0,0.5,14.0,533.0,771.13,592.62
2016,3,2,9,45,911.0,73.0,0.55,14.5,572.0,821.88,624.58
2016,3,2,10,0,925.0,75.0,0.6,15.0,611.0,870.74,654.81
2016,3,2,10,15,935.5,76.5,0.6,15.0,644.0,913.77,681.03
2016,3,2,10,30,946.0,78.0,0.6,15.0,677.0,954.11,705.28
2016,3,2,10,45,952.0,79.5,0.65,15.5,702.0,987.35,724.61
2016,3,2,11,0,958.0,81.0,0.7,16.0,727.0,1017.23,741.84
2016,3,2,11,15,791.5,151.5,0.7,16.0,694.0,973.12,712.59
2016,3,2,11,30,625.0,222.0,0.7,16.0,661.0,894.3,661.23
2016,3,2,11,45,620.0,228.0,0.75,16.0,668.5,903.29,668.7
2016,3,2,12,0,615.0,234.0,0.8,16.0,676.0,902.74,668.9
2016,3,2,12,15,792.0,160.0,0.8,16.0,730.0,1014.98,741.77
2016,3,2,12,30,969.0,86.0,0.8,16.0,784.0,1087.89,785.62
2016,3,2,12,45,728.5,178.5,0.8,16.0,700.5,966.09,707.96
2016,3,2,13,0,488.0,271.0,0.8,16.0,617.0,806.28,601.51
2016,3,2,13,15,475.5,273.0,0.8,15.5,604.5,788.2,592.67
2016,3,2,13,30,463.0,275.0,0.8,15.0,592.0,768.15,580.52
2016,3,2,13,45,508.5,245.5,0.8,15.0,583.0,769.45,583.69
2016,3,2,14,0,554.0,216.0,0.8,15.0,574.0,765.88,583.29
2016,3,2,14,15,548.5,206.0,0.8,14.5,547.0,732.46,562.1
2016,3,2,14,30,543.0,196.0,0.8,14.0,520.0,697.27,539.71
2016,3,2,14,45,458.5,205.5,0.8,14.0,468.0,615.81,481.17
2016,3,2,15,0,374.0,215.0,0.8,14.0,416.0,521.78,412.66
2016,3,2,15,15,363.5,198.0,0.75,13.5,380.5,479.08,382.55
2016,3,2,15,30,353.0,181.0,0.7,13.0,345.0,436.39,351.18
2016,3,2,15,45,401.5,153.0,0.7,13.0,320.5,434.7,350.85
2016,3,2,16,0,450.0,125.0,0.7,13.0,296.0,412.06,333.49
2016,3,2,16,15,409.5,115.0,0.65,12.5,254.5,353.87,287.09
2016,3,2,16,30,369.0,105.0,0.6,12.0,213.0,299.31,242.51
2016,3,2,16,45,335.5,88.0,0.6,11.5,171.5,244.82,196.78
2016,3,2,17,0,302.0,71.0,0.6,11.0,130.0,193.93,152.59
2016,3,2,17,15,240.5,53.0,0.6,10.5,91.5,137.47,103.57
2016,3,2,17,30,179.0,35.0,0.6,10.0,53.0,88.59,60.44
2016,3,2,17,45,89.5,17.5,0.65,9.5,26.5,37.79,2.89
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,6,45,62.5,13.0,0.5,9.5,17.5,19.23,0.0
2016,3,3,7,0,125.0,26.0,0.4,10.0,35.0,60.46,35.35
2016,3,3,7,15,183.5,43.5,0.3,10.5,69.0,103.84,75.67
2016,3,3,7,30,242.0,61.0,0.2,11.0,103.0,153.37,118.61
2016,3,3,7,45,274.5,79.0,0.15,11.5,141.5,200.32,159.48
2016,3,3,8,0,307.0,97.0,0.1,12.0,180.0,250.93,202.18
2016,3,3,8,15,326.5,114.5,0.1,12.5,218.5,297.87,240.69
2016,3,3,8,30,346.0,132.0,0.1,13.0,257.0,333.85,269.48
2016,3,3,8,45,293.0,160.5,0.1,13.5,276.5,349.92,281.07
2016,3,3,9,0,240.0,189.0,0.1,14.0,296.0,360.04,287.32
2016,3,3,9,15,181.0,212.5,0.1,14.0,297.5,339.63,270.35
2016,3,3,9,30,122.0,236.0,0.1,14.0,299.0,327.68,259.55
2016,3,3,9,45,202.5,249.0,0.15,14.5,363.0,410.46,323.36
2016,3,3,10,0,283.0,262.0,0.2,15.0,427.0,518.02,401.93
2016,3,3,10,15,314.0,271.0,0.2,15.0,463.5,565.46,434.49
2016,3,3,10,30,345.0,280.0,0.2,15.0,500.0,613.83,467.9
2016,3,3,10,45,450.5,256.0,0.25,15.0,555.0,717.65,541.09
2016,3,3,11,0,556.0,232.0,0.3,15.0,610.0,806.07,601.5
2016,3,3,11,15,452.0,276.5,0.35,15.0,589.0,762.89,568.86
2016,3,3,11,30,348.0,321.0,0.4,15.0,568.0,694.11,520.79
2016,3,3,11,45,357.5,318.0,0.5,15.0,574.5,704.85,530.6
2016,3,3,12,0,367.0,315.0,0.6,15.0,581.0,714.08,538.35
2016,3,3,12,15,297.5,336.0,0.65,14.5,551.5,668.05,506.03
2016,3,3,12,30,228.0,357.0,0.7,14.0,522.0,596.36,456.03
2016,3,3,12,45,301.0,337.0,0.75,14.0,553.5,670.42,511.52
2016,3,3,13,0,374.0,317.0,0.8,14.0,585.0,717.94,546.54
2016,3,3,13,15,382.5,304.0,0.75,13.5,573.0,706.49,539.11
2016,3,3,13,30,391.0,291.0,0.7,13.0,561.0,693.1,531.1
2016,3,3,13,45,358.0,291.5,0.7,13.0,532.5,653.3,503.05
2016,3,3,14,0,325.0,292.0,0.7,13.0,504.0,613.54,475.04
2016,3,3,14,15,341.0,274.0,0.65,13.0,487.0,597.83,464.92
2016,3,3,14,30,357.0,256.0,0.6,13.0,470.0,579.93,452.87
2016,3,3,14,45,239.5,251.0,0.55,13.0,391.0,446.32,352.85
2016,3,3,15,0,122.0,246.0,0.5,13.0,312.0,340.49,271.15
2016,3,3,15,15,81.0,217.0,0.45,13.0,259.5,259.14,208.1
2016,3,3,15,30,40.0,188.0,0.4,13.0,207.0,198.28,159.47
2016,3,3,15,45,168.0,169.5,0.35,13.0,236.0,273.31,222.51
2016,3,3,16,0,296.0,151.0,0.3,13.0,265.0,333.39,270.18
