Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,15,278.5,132.5,0.3,12.5,228.0,288.41,233.79
2016,3,3,16,30,261.0,114.0,0.3,12.0,191.0,245.0,198.46
2016,3,3,16,45,238.0,94.0,0.3,12.0,154.0,199.42,159.9
2016,3,3,17,0,215.0,74.0,0.3,12.0,117.0,156.35,122.44
2016,3,3,17,15,170.0,55.0,0.35,11.5,82.5,110.45,82.75
2016,3,3,17,30,125.0,36.0,0.4,11.0,48.0,70.0,47.37
2016,3,3,17,45,62.5,18.0,0.5,11.0,24.0,30.1,4.6
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,0.65,9.5,7.0,5.51,0.0
2016,3,4,7,0,0.0,14.0,0.6,10.0,14.0,10.64,2.63
2016,3,4,7,15,0.0,27.0,0.6,10.0,27.0,20.6,11.91
2016,3,4,7,30,0.0,40.0,0.6,10.0,40.0,30.59,20.88
2016,3,4,7,45,0.0,54.0,0.6,10.5,54.0,41.67,30.64
2016,3,4,8,0,0.0,68.0,0.6,11.0,68.0,52.97,40.41
2016,3,4,8,15,0.0,82.5,0.6,11.5,82.5,64.77,50.4
2016,3,4,8,30,0.0,97.0,0.6,12.0,97.0,76.65,60.27
2016,3,4,8,45,1.0,122.0,0.65,12.5,122.5,98.57,78.43
2016,3,4,9,0,2.0,147.0,0.7,13.0,148.0,120.92,96.59
2016,3,4,9,15,1.0,138.5,0.7,13.0,139.0,111.8,88.64
2016,3,4,9,30,0.0,130.0,0.7,13.0,130.0,103.12,81.2
2016,3,4,9,45,3.0,158.0,0.75,13.5,160.0,129.64,102.76
2016,3,4,10,0,6.0,186.0,0.8,14.0,190.0,156.86,124.46
2016,3,4,10,15,6.5,190.0,0.8,14.0,194.5,160.61,127.14
2016,3,4,10,30,7.0,194.0,0.8,14.0,199.0,164.46,130.02
2016,3,4,10,45,12.5,221.0,0.85,14.0,230.0,193.93,153.61
2016,3,4,11,0,18.0,248.0,0.9,14.0,261.0,224.08,177.4
2016,3,4,11,15,18.5,255.0,0.9,14.0,268.5,231.1,182.6
2016,3,4,11,30,19.0,262.0,0.9,14.0,276.0,238.16,187.97
2016,3,4,11,45,11.0,214.5,0.9,14.0,223.0,186.56,146.88
2016,3,4,12,0,3.0,167.0,0.9,14.0,170.0,136.67,106.79
2016,3,4,12,15,1.5,157.0,0.9,13.5,158.5,126.57,98.89
2016,3,4,12,30,0.0,147.0,0.9,13.0,147.0,116.54,90.89
2016,3,4,12,45,0.0,131.5,0.9,13.0,131.5,103.48,80.29
2016,3,4,13,0,0.0,116.0,0.9,13.0,116.0,90.59,69.79
2016,3,4,13,15,0.0,113.5,0.85,13.0,113.5,88.52,68.16
2016,3,4,13,30,0.0,111.0,0.8,13.0,111.0,86.44,66.53
2016,3,4,13,45,7.0,168.0,0.8,13.0,172.5,141.35,111.85
2016,3,4,14,0,14.0,225.0,0.8,13.0,234.0,199.0,158.47
2016,3,4,14,15,7.0,141.0,0.8,13.0,145.5,117.91,92.72
2016,3,4,14,30,0.0,57.0,0.8,13.0,57.0,43.78,31.34
2016,3,4,14,45,0.0,93.5,0.85,13.0,93.5,72.13,55.3
2016,3,4,15,0,0.0,130.0,0.9,13.0,130.0,102.94,81.07
2016,3,4,15,15,0.0,108.5,0.95,12.5,108.5,84.86,66.3
2016,3,4,15,30,0.0,87.0,1.0,12.0,87.0,67.09,51.69
2016,3,4,15,45,0.0,71.5,1.05,12.0,71.5,54.87,41.49
2016,3,4,16,0,0.0,56.0,1.1,12.0,56.0,42.88,31.37
2016,3,4,16,15,0.0,48.5,1.15,12.0,48.5,37.09,26.48
2016,3,4,16,30,0.0,41.0,1.2,12.0,41.0,31.31,21.54
2016,3,4,16,45,0.0,33.0,1.25,12.0,33.0,25.16,16.2
2016,3,4,17,0,0.0,25.0,1.3,12.0,25.0,19.03,10.81
2016,3,4,17,15,0.0,17.5,1.35,11.5,17.5,13.3,5.73
2016,3,4,17,30,0.0,10.0,1.4,11.0,10.0,7.58,0.63
2016,3,4,17,45,0.0,5.0,1.45,11.0,5.0,3.78,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.5,1.15,10.5,6.5,5.11,0.0
2016,3,5,7,0,0.0,13.0,1.2,11.0,13.0,9.87,2.17
2016,3,5,7,15,0.0,25.5,1.2,11.0,25.5,19.44,10.88
2016,3,5,7,30,0.0,38.0,1.2,11.0,38.0,29.04,19.44
2016,3,5,7,45,0.0,51.0,1.2,11.5,51.0,39.05,28.23
2016,3,5,8,0,0.0,64.0,1.2,12.0,64.0,49.43,37.18
2016,3,5,8,15,0.0,77.5,1.2,12.0,77.5,60.33,46.48
2016,3,5,8,30,0.0,91.0,1.2,12.0,91.0,71.31,55.72
2016,3,5,8,45,0.0,71.0,1.25,12.0,71.0,54.48,41.2
2016,3,5,9,0,0.0,51.0,1.3,12.0,51.0,39.05,27.91
2016,3,5,9,15,0.0,30.0,1.3,12.0,30.0,22.93,14.04
2016,3,5,9,30,0.0,9.0,1.3,12.0,9.0,6.87,0.24
2016,3,5,9,45,0.0,50.0,1.35,12.5,50.0,38.35,27.01
2016,3,5,10,0,0.0,91.0,1.4,13.0,91.0,70.11,53.52
2016,3,5,10,15,0.0,62.0,1.5,13.5,62.0,47.66,34.51
2016,3,5,10,30,0.0,33.0,1.6,14.0,33.0,25.32,15.67
2016,3,5,10,45,0.0,65.5,1.75,14.5,65.5,50.42,36.56
2016,3,5,11,0,0.0,98.0,1.9,15.0,98.0,75.8,57.38
2016,3,5,11,15,0.0,100.5,2.05,15.0,100.5,77.86,58.98
2016,3,5,11,30,0.0,103.0,2.2,15.0,103.0,79.92,60.62
2016,3,5,11,45,9.5,184.5,2.35,15.0,191.5,158.27,124.77
2016,3,5,12,0,19.0,266.0,2.5,15.0,280.0,241.56,191.4
2016,3,5,12,15,21.5,274.5,2.6,14.5,290.5,252.05,199.93
2016,3,5,12,30,24.0,283.0,2.7,14.0,301.0,262.57,208.77
2016,3,5,12,45,13.0,220.5,2.8,14.0,230.5,193.75,153.65
2016,3,5,13,0,2.0,158.0,2.9,14.0,160.0,127.85,100.1
2016,3,5,13,15,1.5,155.0,2.9,13.5,156.5,124.79,97.94
2016,3,5,13,30,1.0,152.0,2.9,13.0,153.0,121.76,95.72
2016,3,5,13,45,6.5,186.0,2.95,13.0,190.5,156.54,124.57
2016,3,5,14,0,12.0,220.0,3.0,13.0,228.0,192.27,153.98
2016,3,5,14,15,6.0,158.0,3.0,13.0,162.0,131.59,104.36
2016,3,5,14,30,0.0,96.0,3.0,13.0,96.0,74.13,56.75
2016,3,5,14,45,0.0,53.5,3.05,13.0,53.5,41.06,29.13
2016,3,5,15,0,0.0,11.0,3.1,13.0,11.0,8.4,1.5
2016,3,5,15,15,0.0,24.0,3.1,12.5,24.0,18.34,10.04
2016,3,5,15,30,0.0,37.0,3.1,12.0,37.0,28.29,18.65
2016,3,5,15,45,0.0,33.5,3.15,12.0,33.5,25.59,16.39
2016,3,5,16,0,0.0,30.0,3.2,12.0,30.0,22.89,14.13
2016,3,5,16,15,0.0,26.0,3.25,12.0,26.0,19.81,11.52
2016,3,5,16,30,0.0,22.0,3.3,12.0,22.0,16.74,8.88
2016,3,5,16,45,0.0,17.5,3.4,12.0,17.5,13.3,5.89
2016,3,5,17,0,0.0,13.0,3.5,12.0,13.0,9.86,2.87
2016,3,5,17,15,0.0,9.0,3.5,11.5,9.0,6.82,0.18
2016,3,5,17,30,0.0,5.0,3.5,11.0,5.0,3.78,0.0
2016,3,5,17,45,0.0,2.5,3.5,11.0,2.5,1.89,0.0
2016,3,5,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,45,108.0,17.5,1.3,7.5,27.0,35.17,0.0
2016,3,6,7,0,216.0,35.0,1.3,8.0,54.0,87.73,56.99
2016,3,6,7,15,335.0,47.5,1.3,8.0,100.0,146.35,107.85
2016,3,6,7,30,454.0,60.0,1.3,8.0,146.0,222.99,174.29
2016,3,6,7,45,533.0,67.5,1.3,8.5,198.0,291.6,234.71
2016,3,6,8,0,612.0,75.0,1.3,9.0,250.0,368.56,300.65
2016,3,6,8,15,399.0,116.0,1.35,9.0,238.5,333.63,275.79
2016,3,6,8,30,186.0,157.0,1.4,9.0,227.0,256.33,213.1
2016,3,6,8,45,479.5,126.5,1.45,9.5,339.5,440.72,365.35
2016,3,6,9,0,773.0,96.0,1.5,10.0,452.0,637.42,518.33
2016,3,6,9,15,398.0,149.5,1.5,10.0,334.0,457.46,374.76
2016,3,6,9,30,23.0,203.0,1.5,10.0,216.0,185.9,150.62
2016,3,6,9,45,117.5,241.5,1.5,10.5,311.5,331.86,271.31
2016,3,6,10,0,212.0,280.0,1.5,11.0,407.0,455.89,368.33
2016,3,6,10,15,106.0,217.0,1.5,11.0,280.5,305.05,247.36
2016,3,6,10,30,0.0,154.0,1.5,11.0,154.0,122.65,96.87
2016,3,6,10,45,3.0,174.5,1.5,11.5,177.0,143.07,113.82
2016,3,6,11,0,6.0,195.0,1.5,12.0,200.0,163.88,130.46
2016,3,6,11,15,194.5,257.5,1.5,12.0,398.5,467.09,374.75
2016,3,6,11,30,383.0,320.0,1.5,12.0,597.0,723.46,564.02
2016,3,6,11,45,387.5,324.0,1.5,12.0,607.0,737.11,570.71
2016,3,6,12,0,392.0,328.0,1.5,12.0,617.0,749.04,578.82
2016,3,6,12,15,437.0,308.0,1.5,12.0,631.0,795.64,612.24
2016,3,6,12,30,482.0,288.0,1.5,12.0,645.0,820.32,630.26
2016,3,6,12,45,487.5,283.0,1.5,12.0,640.5,817.61,628.45
2016,3,6,13,0,493.0,278.0,1.5,12.0,636.0,812.4,625.32
2016,3,6,13,15,493.0,271.0,1.55,12.0,623.0,797.28,615.9
2016,3,6,13,30,493.0,264.0,1.6,12.0,610.0,779.83,604.92
2016,3,6,13,45,699.0,182.5,1.65,12.0,655.5,885.58,684.16
2016,3,6,14,0,905.0,101.0,1.7,12.0,701.0,948.39,727.56
2016,3,6,14,15,688.0,165.5,1.75,11.5,610.0,816.01,637.94
2016,3,6,14,30,471.0,230.0,1.8,11.0,519.0,663.79,527.56
2016,3,6,14,45,423.0,227.0,1.85,11.0,474.5,601.8,482.99
2016,3,6,15,0,375.0,224.0,1.9,11.0,430.0,525.77,426.17
2016,3,6,15,15,388.0,202.0,1.9,10.5,401.0,494.94,404.61
2016,3,6,15,30,401.0,180.0,1.9,10.0,372.0,477.11,391.97
2016,3,6,15,45,207.5,162.0,1.9,10.0,261.0,300.57,249.11
2016,3,6,16,0,14.0,144.0,1.9,10.0,150.0,126.3,102.67
2016,3,6,16,15,9.0,125.5,1.85,9.5,129.5,107.29,87.18
2016,3,6,16,30,4.0,107.0,1.8,9.0,109.0,88.93,71.71
2016,3,6,16,45,2.0,86.5,1.75,9.0,87.5,70.64,55.93
2016,3,6,17,0,0.0,66.0,1.7,9.0,66.0,52.68,40.21
2016,3,6,17,15,0.0,47.0,1.7,8.5,47.0,36.98,26.32
2016,3,6,17,30,0.0,28.0,1.7,8.0,28.0,21.39,12.4
2016,3,6,17,45,0.0,14.0,1.7,8.0,14.0,10.66,0.93
2016,3,6,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,6,45,147.0,15.5,1.15,5.0,29.5,40.14,0.0
2016,3,7,7,0,294.0,31.0,1.1,5.0,59.0,100.75,66.01
2016,3,7,7,15,391.5,43.0,1.1,5.0,104.5,159.07,118.05
2016,3,7,7,30,489.0,55.0,1.1,5.0,150.0,229.41,180.65
2016,3,7,7,45,554.0,62.5,1.15,5.5,200.0,294.23,238.88
2016,3,7,8,0,619.0,70.0,1.2,6.0,250.0,365.86,301.34
2016,3,7,8,15,679.5,68.0,1.25,6.0,299.0,431.43,357.84
2016,3,7,8,30,740.0,66.0,1.3,6.0,348.0,500.86,415.86
2016,3,7,8,45,551.0,123.5,1.4,6.0,349.0,480.4,399.69
2016,3,7,9,0,362.0,181.0,1.5,6.0,350.0,428.56,357.24
2016,3,7,9,15,413.5,189.0,1.5,6.0,399.0,507.25,420.12
2016,3,7,9,30,465.0,197.0,1.5,6.0,448.0,575.17,472.39
2016,3,7,9,45,482.5,206.5,1.55,6.5,483.0,620.44,505.37
2016,3,7,10,0,500.0,216.0,1.6,7.0,518.0,665.44,537.7
2016,3,7,10,15,250.0,166.5,1.6,7.0,317.5,394.54,325.85
2016,3,7,10,30,0.0,117.0,1.6,7.0,117.0,91.36,71.97
2016,3,7,10,45,15.5,200.0,1.6,7.5,210.5,176.98,144.23
2016,3,7,11,0,31.0,283.0,1.6,8.0,304.0,289.95,235.46
2016,3,7,11,15,330.0,258.0,1.6,8.0,497.0,597.8,482.64
2016,3,7,11,30,629.0,233.0,1.6,8.0,690.0,902.35,704.65
2016,3,7,11,45,318.5,220.0,1.65,8.0,451.5,580.86,464.47
2016,3,7,12,0,8.0,207.0,1.7,8.0,213.0,176.31,141.1
2016,3,7,12,15,137.5,284.5,1.75,8.0,387.0,422.83,343.96
2016,3,7,12,30,267.0,362.0,1.8,8.0,561.0,659.29,523.67
2016,3,7,12,45,566.0,248.5,1.9,8.0,664.5,859.06,675.21
2016,3,7,13,0,865.0,135.0,2.0,8.0,768.0,1029.75,794.88
2016,3,7,13,15,450.0,214.0,2.05,8.0,543.0,694.56,553.65
2016,3,7,13,30,35.0,293.0,2.1,8.0,318.0,304.26,245.28
2016,3,7,13,45,21.0,244.5,2.15,8.0,259.5,222.51,180.92
2016,3,7,14,0,7.0,196.0,2.2,8.0,201.0,165.57,134.13
2016,3,7,14,15,5.0,184.0,2.2,8.0,187.5,153.22,124.17
2016,3,7,14,30,3.0,172.0,2.2,8.0,174.0,141.07,114.23
2016,3,7,14,45,22.0,200.5,2.25,8.0,213.0,182.38,149.64
2016,3,7,15,0,41.0,229.0,2.3,8.0,252.0,239.6,197.71
2016,3,7,15,15,33.5,207.0,2.25,8.0,225.0,210.85,174.01
2016,3,7,15,30,26.0,185.0,2.2,8.0,198.0,170.87,140.95
2016,3,7,15,45,13.0,111.5,2.2,8.0,118.0,96.13,77.77
2016,3,7,16,0,0.0,38.0,2.2,8.0,38.0,29.03,19.75
2016,3,7,16,15,0.0,33.0,2.15,7.5,33.0,25.17,16.51
2016,3,7,16,30,0.0,28.0,2.1,7.0,28.0,21.33,13.21
2016,3,7,16,45,240.0,46.5,2.1,7.0,98.5,154.61,127.13
2016,3,7,17,0,480.0,65.0,2.1,7.0,169.0,247.03,197.3
2016,3,7,17,15,378.5,53.5,2.05,6.5,121.5,174.33,132.79
2016,3,7,17,30,277.0,42.0,2.0,6.0,74.0,112.6,78.95
2016,3,7,17,45,138.5,21.0,2.0,6.0,37.0,48.12,21.67
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,179.5,16.0,1.1,5.0,34.0,45.29,5.2
2016,3,8,7,0,359.0,32.0,1.1,6.0,68.0,114.32,74.96
2016,3,8,7,15,466.5,41.5,1.1,6.5,116.5,176.97,130.09
2016,3,8,7,30,574.0,51.0,1.1,7.0,165.0,252.65,196.65
2016,3,8,7,45,635.5,57.5,1.1,7.5,218.0,319.93,256.76
2016,3,8,8,0,697.0,64.0,1.1,8.0,271.0,392.25,319.24
2016,3,8,8,15,737.0,69.0,1.05,8.5,322.5,459.27,375.13
2016,3,8,8,30,777.0,74.0,1.0,9.0,374.0,529.1,430.76
2016,3,8,8,45,802.0,78.0,1.0,9.5,422.5,591.13,478.47
2016,3,8,9,0,827.0,82.0,1.0,10.0,471.0,653.59,524.68
2016,3,8,9,15,846.0,85.0,0.95,10.0,515.0,710.8,565.77
2016,3,8,9,30,865.0,88.0,0.9,10.0,559.0,767.15,603.48
2016,3,8,9,45,870.0,94.0,0.9,10.5,596.0,814.6,633.34
2016,3,8,10,0,875.0,100.0,0.9,11.0,633.0,859.5,660.99
2016,3,8,10,15,885.0,101.5,0.9,11.0,664.5,900.96,687.12
2016,3,8,10,30,895.0,103.0,0.9,11.0,696.0,928.92,704.02
2016,3,8,10,45,757.0,162.5,0.9,11.0,677.0,908.53,688.93
2016,3,8,11,0,619.0,222.0,0.9,11.0,658.0,856.07,651.95
2016,3,8,11,15,563.5,248.0,0.95,11.0,652.0,835.72,637.86
2016,3,8,11,30,508.0,274.0,1.0,11.0,646.0,817.57,624.54
2016,3,8,11,45,341.5,323.5,1.05,11.0,575.0,688.0,530.96
2016,3,8,12,0,175.0,373.0,1.1,11.0,504.0,553.54,431.04
2016,3,8,12,15,312.5,339.0,1.05,11.0,573.0,679.33,526.67
2016,3,8,12,30,450.0,305.0,1.0,11.0,642.0,802.12,613.73
2016,3,8,12,45,298.5,335.5,0.95,11.0,558.5,659.04,508.17
2016,3,8,13,0,147.0,366.0,0.9,11.0,475.0,515.58,401.48
2016,3,8,13,15,107.0,346.5,0.95,10.5,425.0,430.62,340.0
2016,3,8,13,30,67.0,327.0,1.0,10.0,375.0,369.93,294.27
2016,3,8,13,45,51.5,302.5,1.05,10.0,339.0,328.41,262.61
2016,3,8,14,0,36.0,278.0,1.1,10.0,303.0,287.82,231.03
2016,3,8,14,15,50.5,277.5,1.15,10.0,310.0,299.5,241.47
2016,3,8,14,30,65.0,277.0,1.2,10.0,317.0,310.31,250.91
2016,3,8,14,45,180.5,260.0,1.3,10.0,363.0,401.59,326.52
2016,3,8,15,0,296.0,243.0,1.4,10.0,409.0,481.76,391.14
2016,3,8,15,15,293.5,223.0,1.35,9.5,377.0,445.16,363.24
2016,3,8,15,30,291.0,203.0,1.3,9.0,345.0,408.09,335.32
2016,3,8,15,45,153.5,175.5,1.3,9.0,249.5,265.19,219.43
2016,3,8,16,0,16.0,148.0,1.3,9.0,154.0,130.46,106.41
2016,3,8,16,15,11.5,129.5,1.2,8.5,133.5,111.65,91.12
2016,3,8,16,30,7.0,111.0,1.1,8.0,113.0,93.45,75.8
2016,3,8,16,45,3.5,91.5,1.05,8.0,92.5,75.35,60.2
2016,3,8,17,0,0.0,72.0,1.0,8.0,72.0,57.75,44.82
2016,3,8,17,15,0.0,52.5,0.95,7.5,52.5,41.64,30.56
2016,3,8,17,30,0.0,33.0,0.9,7.0,33.0,25.58,16.16
2016,3,8,17,45,0.0,16.5,0.85,7.0,16.5,12.57,3.19
2016,3,8,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,45,173.0,16.0,1.05,7.5,34.0,44.44,10.81
2016,3,9,7,0,346.0,32.0,1.1,8.0,68.0,111.13,72.85
2016,3,9,7,15,447.5,41.5,1.05,8.0,115.5,171.26,125.4
2016,3,9,7,30,549.0,51.0,1.0,8.0,163.0,243.71,189.11
2016,3,9,7,45,274.5,54.5,1.0,8.5,110.5,170.55,137.42
2016,3,9,8,0,0.0,58.0,1.0,9.0,58.0,44.43,33.14
2016,3,9,8,15,0.0,69.0,0.95,9.0,69.0,52.94,40.61
2016,3,9,8,30,0.0,80.0,0.9,9.0,80.0,61.72,48.06
2016,3,9,8,45,6.5,125.0,0.85,9.5,128.0,103.62,83.64
2016,3,9,9,0,13.0,170.0,0.8,10.0,176.0,147.71,120.12
2016,3,9,9,15,23.5,195.5,0.8,10.5,207.5,178.13,144.72
2016,3,9,9,30,34.0,221.0,0.8,11.0,239.0,224.61,181.89
2016,3,9,9,45,32.5,233.0,0.8,11.5,251.5,236.17,190.08
2016,3,9,10,0,31.0,245.0,0.8,12.0,264.0,247.68,198.34
2016,3,9,10,15,32.0,258.5,0.75,12.0,279.5,262.84,209.76
2016,3,9,10,30,33.0,272.0,0.7,12.0,295.0,278.12,221.16
2016,3,9,10,45,58.0,303.0,0.7,12.5,344.5,333.92,264.25
2016,3,9,11,0,83.0,334.0,0.7,13.0,394.0,391.36,307.28
2016,3,9,11,15,101.5,348.5,0.7,13.0,422.5,425.99,332.94
2016,3,9,11,30,120.0,363.0,0.7,13.0,451.0,483.99,375.46
2016,3,9,11,45,127.5,368.5,0.7,13.5,463.5,498.89,385.05
2016,3,9,12,0,135.0,374.0,0.7,14.0,476.0,513.33,394.71
2016,3,9,12,15,87.5,348.5,0.7,14.0,414.5,414.94,321.46
2016,3,9,12,30,40.0,323.0,0.7,14.0,353.0,340.27,264.82
2016,3,9,12,45,99.5,346.0,0.75,14.5,420.0,423.65,329.69
2016,3,9,13,0,159.0,369.0,0.8,15.0,487.0,529.29,407.35
2016,3,9,13,15,151.5,360.5,0.75,15.0,471.0,510.37,392.33
2016,3,9,13,30,144.0,352.0,0.7,15.0,455.0,491.05,378.3
2016,3,9,13,45,125.0,337.5,0.7,15.0,424.5,454.35,351.61
2016,3,9,14,0,106.0,323.0,0.7,15.0,394.0,397.76,310.14
2016,3,9,14,15,72.5,291.5,0.7,15.0,339.5,332.56,260.99
2016,3,9,14,30,39.0,260.0,0.7,15.0,285.0,269.82,212.67
2016,3,9,14,45,33.5,240.0,0.7,15.0,261.0,244.13,193.3
2016,3,9,15,0,28.0,220.0,0.7,15.0,237.0,219.02,173.93
2016,3,9,15,15,56.0,216.5,0.65,14.5,246.0,235.4,188.47
2016,3,9,15,30,84.0,213.0,0.6,14.0,255.0,249.43,200.73
2016,3,9,15,45,49.5,180.5,0.6,14.0,204.5,191.91,154.36
2016,3,9,16,0,15.0,148.0,0.6,14.0,154.0,129.54,103.46
2016,3,9,16,15,10.0,129.5,0.55,13.5,133.5,110.56,88.26
2016,3,9,16,30,5.0,111.0,0.5,13.0,113.0,92.24,73.21
2016,3,9,16,45,2.5,91.5,0.5,12.5,92.5,74.69,58.56
2016,3,9,17,0,0.0,72.0,0.5,12.0,72.0,57.54,43.95
2016,3,9,17,15,0.0,52.5,0.5,11.5,52.5,41.48,29.96
2016,3,9,17,30,0.0,33.0,0.5,11.0,33.0,25.48,15.84
2016,3,9,17,45,0.0,18.5,0.5,10.5,18.5,14.11,4.56
2016,3,9,18,0,0.0,4.0,0.5,10.0,4.0,3.15,0.0
2016,3,9,18,15,0.0,2.0,0.5,10.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,45,191.0,16.5,1.1,9.0,37.5,47.48,15.94
2016,3,10,7,0,382.0,33.0,1.1,10.0,75.0,118.72,77.49
2016,3,10,7,15,482.0,42.0,1.1,10.0,124.0,180.17,130.86
2016,3,10,7,30,582.0,51.0,1.1,10.0,173.0,253.66,195.25
2016,3,10,7,45,644.0,56.5,1.1,10.5,225.5,320.41,254.15
2016,3,10,8,0,706.0,62.0,1.1,11.0,278.0,392.66,315.8
2016,3,10,8,15,744.5,66.5,1.1,11.5,329.5,458.71,370.53
2016,3,10,8,30,783.0,71.0,1.1,12.0,381.0,527.39,425.09
2016,3,10,8,45,808.0,74.5,1.15,12.5,429.5,589.01,472.55
2016,3,10,9,0,833.0,78.0,1.2,13.0,478.0,651.05,518.68
2016,3,10,9,15,851.5,81.0,1.2,13.0,522.0,708.01,560.09
2016,3,10,9,30,870.0,84.0,1.2,13.0,566.0,756.9,593.12
2016,3,10,9,45,880.0,87.5,1.25,13.5,604.0,804.74,624.17
2016,3,10,10,0,890.0,91.0,1.3,14.0,642.0,850.39,653.25
2016,3,10,10,15,627.0,192.5,1.3,14.0,590.5,775.29,598.13
2016,3,10,10,30,364.0,294.0,1.3,14.0,539.0,637.01,494.44
2016,3,10,10,45,641.5,196.0,1.3,14.5,646.0,833.21,638.66
2016,3,10,11,0,919.0,98.0,1.3,15.0,753.0,988.48,738.48
2016,3,10,11,15,601.0,227.0,1.25,15.0,659.5,854.61,644.63
2016,3,10,11,30,283.0,356.0,1.2,15.0,566.0,657.95,501.19
2016,3,10,11,45,286.0,357.0,1.2,15.0,571.5,665.74,508.58
2016,3,10,12,0,289.0,358.0,1.2,15.0,577.0,672.15,512.93
2016,3,10,12,15,298.5,359.0,1.15,15.0,585.0,683.62,520.58
2016,3,10,12,30,308.0,360.0,1.1,15.0,593.0,693.6,527.14
2016,3,10,12,45,301.0,358.0,1.1,15.0,584.0,682.39,519.2
2016,3,10,13,0,294.0,356.0,1.1,15.0,575.0,669.79,510.56
2016,3,10,13,15,335.5,337.0,1.05,15.0,582.0,684.94,522.43
2016,3,10,13,30,377.0,318.0,1.0,15.0,589.0,697.26,531.97
2016,3,10,13,45,614.0,218.5,0.95,15.0,643.5,833.46,630.96
2016,3,10,14,0,851.0,119.0,0.9,15.0,698.0,921.54,689.15
2016,3,10,14,15,570.0,202.5,0.85,15.0,582.5,733.29,559.21
2016,3,10,14,30,289.0,286.0,0.8,15.0,467.0,542.88,420.32
2016,3,10,14,45,370.5,249.0,0.75,15.0,467.5,557.74,435.36
2016,3,10,15,0,452.0,212.0,0.7,15.0,468.0,582.43,454.61
2016,3,10,15,15,449.0,194.5,0.65,14.5,432.5,540.59,424.72
2016,3,10,15,30,446.0,177.0,0.6,14.0,397.0,497.71,394.08
2016,3,10,15,45,223.0,149.5,0.6,14.0,259.5,292.64,235.68
2016,3,10,16,0,0.0,122.0,0.6,14.0,122.0,97.35,76.29
2016,3,10,16,15,0.0,106.0,0.6,13.5,106.0,84.13,66.14
2016,3,10,16,30,0.0,90.0,0.6,13.0,90.0,71.02,55.35
2016,3,10,16,45,0.0,73.5,0.6,12.5,73.5,57.57,44.04
2016,3,10,17,0,0.0,57.0,0.6,12.0,57.0,44.21,32.58
2016,3,10,17,15,0.0,41.5,0.65,11.5,41.5,31.8,21.72
2016,3,10,17,30,0.0,26.0,0.7,11.0,26.0,19.83,11.12
2016,3,10,17,45,0.0,15.0,0.75,10.5,15.0,11.41,2.86
2016,3,10,18,0,0.0,4.0,0.8,10.0,4.0,3.15,0.0
2016,3,10,18,15,0.0,2.0,0.85,10.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,9.0,1.5,1.13,0.0
2016,3,11,7,0,0.0,3.0,2.0,9.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,5.0,2.05,9.0,5.0,3.78,0.0
2016,3,11,7,30,0.0,7.0,2.1,9.0,7.0,5.3,0.0
2016,3,11,7,45,0.0,9.0,2.2,9.0,9.0,6.83,0.34
2016,3,11,8,0,0.0,11.0,2.3,9.0,11.0,8.36,1.69
2016,3,11,8,15,0.0,13.0,2.35,9.0,13.0,9.89,3.01
2016,3,11,8,30,0.0,15.0,2.4,9.0,15.0,11.42,4.33
2016,3,11,8,45,0.0,31.0,2.5,9.5,31.0,23.67,14.93
2016,3,11,9,0,0.0,47.0,2.6,10.0,47.0,35.99,25.43
2016,3,11,9,15,0.0,61.0,2.6,10.0,61.0,46.8,34.6
2016,3,11,9,30,0.0,75.0,2.6,10.0,75.0,57.66,43.73
2016,3,11,9,45,0.5,116.0,2.65,10.5,116.5,90.95,71.62
2016,3,11,10,0,1.0,157.0,2.7,11.0,158.0,125.89,100.42
2016,3,11,10,15,0.5,86.5,2.75,11.0,87.0,67.11,51.13
2016,3,11,10,30,0.0,16.0,2.8,11.0,16.0,12.27,4.77
2016,3,11,10,45,8.0,132.5,2.9,11.0,138.0,111.48,88.39
2016,3,11,11,0,16.0,249.0,3.0,11.0,260.0,220.73,177.85
2016,3,11,11,15,29.5,286.5,2.85,10.5,308.0,289.8,233.61
2016,3,11,11,30,43.0,324.0,2.7,10.0,356.0,342.06,275.34
2016,3,11,11,45,21.5,204.0,2.6,10.0,220.0,201.19,161.91
2016,3,11,12,0,0.0,84.0,2.5,10.0,84.0,64.91,49.0
2016,3,11,12,15,50.0,229.0,2.45,10.0,267.0,254.01,206.45
2016,3,11,12,30,100.0,374.0,2.4,10.0,450.0,452.5,362.71
2016,3,11,12,45,140.0,374.5,2.35,10.0,480.0,515.45,410.76
2016,3,11,13,0,180.0,375.0,2.3,10.0,510.0,553.57,440.41
2016,3,11,13,15,227.5,361.0,2.35,10.0,527.5,581.66,463.33
2016,3,11,13,30,275.0,347.0,2.4,10.0,545.0,629.26,500.37
2016,3,11,13,45,137.5,190.0,2.5,10.0,289.0,311.31,254.51
2016,3,11,14,0,0.0,33.0,2.6,10.0,33.0,25.34,15.85
2016,3,11,14,15,0.0,43.5,2.55,9.5,43.5,33.42,22.9
2016,3,11,14,30,0.0,54.0,2.5,9.0,54.0,41.49,29.89
2016,3,11,14,45,0.0,93.0,2.45,9.0,93.0,71.69,55.68
2016,3,11,15,0,0.0,132.0,2.4,9.0,132.0,104.07,83.22
2016,3,11,15,15,0.0,132.0,2.35,8.5,132.0,104.33,83.79
2016,3,11,15,30,0.0,132.0,2.3,8.0,132.0,104.71,84.53
2016,3,11,15,45,2.5,137.0,2.3,8.0,138.0,111.17,90.37
2016,3,11,16,0,5.0,142.0,2.3,8.0,144.0,117.78,96.33
2016,3,11,16,15,2.5,124.5,2.25,7.5,125.5,101.62,82.86
2016,3,11,16,30,0.0,107.0,2.2,7.0,107.0,85.84,69.56
2016,3,11,16,45,0.0,87.0,2.2,7.0,87.0,69.24,55.19
2016,3,11,17,0,0.0,67.0,2.2,7.0,67.0,52.76,40.7
2016,3,11,17,15,0.0,49.0,2.2,6.5,49.0,38.14,27.7
2016,3,11,17,30,0.0,31.0,2.2,6.0,31.0,23.69,14.73
2016,3,11,17,45,0.0,17.5,2.2,6.0,17.5,13.33,4.67
2016,3,11,18,0,0.0,4.0,2.2,6.0,4.0,3.15,0.0
2016,3,11,18,15,0.0,2.0,2.2,6.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,0.95,6.5,14.0,10.65,1.98
2016,3,12,7,0,0.0,28.0,1.0,7.0,28.0,21.38,12.62
2016,3,12,7,15,0.0,46.0,1.05,7.0,46.0,35.69,25.51
2016,3,12,7,30,0.0,64.0,1.1,7.0,64.0,50.27,38.55
2016,3,12,7,45,0.0,84.5,1.2,7.5,84.5,67.15,53.3
2016,3,12,8,0,0.0,105.0,1.3,8.0,105.0,84.16,67.88
2016,3,12,8,15,3.5,123.0,1.35,8.0,124.5,100.81,82.03
2016,3,12,8,30,7.0,141.0,1.4,8.0,144.0,117.97,96.46
2016,3,12,8,45,4.0,147.0,1.45,8.5,148.5,120.91,98.4
2016,3,12,9,0,1.0,153.0,1.5,9.0,153.0,123.69,100.18
2016,3,12,9,15,2.5,163.0,1.55,9.0,164.0,132.99,107.71
2016,3,12,9,30,4.0,173.0,1.6,9.0,175.0,142.51,115.38
2016,3,12,9,45,11.0,200.5,1.65,9.5,207.0,172.16,139.61
2016,3,12,10,0,18.0,228.0,1.7,10.0,239.0,202.7,164.17
2016,3,12,10,15,17.0,235.0,1.7,10.0,246.5,208.3,168.27
2016,3,12,10,30,16.0,242.0,1.7,10.0,254.0,213.87,172.44
2016,3,12,10,45,44.0,289.0,1.75,10.0,321.5,304.11,245.35
2016,3,12,11,0,72.0,336.0,1.8,10.0,389.0,380.08,305.05
2016,3,12,11,15,37.5,248.0,1.8,10.0,275.5,258.31,207.83
2016,3,12,11,30,3.0,160.0,1.8,10.0,162.0,130.08,103.0
2016,3,12,11,45,7.5,199.0,1.85,10.0,204.5,168.01,134.48
2016,3,12,12,0,12.0,238.0,1.9,10.0,247.0,206.92,166.07
2016,3,12,12,15,14.5,253.0,1.9,10.0,264.5,222.91,178.88
2016,3,12,12,30,17.0,268.0,1.9,10.0,282.0,239.0,191.84
2016,3,12,12,45,12.5,236.5,1.95,10.0,246.5,206.03,165.22
2016,3,12,13,0,8.0,205.0,2.0,10.0,211.0,173.69,139.03
2016,3,12,13,15,7.5,200.0,2.0,10.0,205.5,168.77,135.18
2016,3,12,13,30,7.0,195.0,2.0,10.0,200.0,163.87,131.29
2016,3,12,13,45,12.5,221.0,2.0,10.5,229.5,191.84,154.21
2016,3,12,14,0,18.0,247.0,2.0,11.0,259.0,220.19,177.16
2016,3,12,14,15,20.5,244.0,1.95,10.5,257.5,219.52,177.2
2016,3,12,14,30,23.0,241.0,1.9,10.0,256.0,218.72,177.25
2016,3,12,14,45,28.5,236.0,1.9,10.0,253.5,234.06,190.24
2016,3,12,15,0,34.0,231.0,1.9,10.0,251.0,232.7,189.65
2016,3,12,15,15,19.5,197.0,1.85,10.0,208.5,175.42,142.72
2016,3,12,15,30,5.0,163.0,1.8,10.0,166.0,135.03,109.27
2016,3,12,15,45,2.5,108.5,1.75,10.0,110.0,86.51,68.68
2016,3,12,16,0,0.0,54.0,1.7,10.0,54.0,41.34,30.2
2016,3,12,16,15,0.0,47.0,1.65,9.5,47.0,35.94,25.71
2016,3,12,16,30,0.0,40.0,1.6,9.0,40.0,30.54,21.13
2016,3,12,16,45,0.0,32.5,1.6,9.0,32.5,24.78,16.11
2016,3,12,17,0,0.0,25.0,1.6,9.0,25.0,19.03,11.03
2016,3,12,17,15,0.0,18.5,1.55,9.0,18.5,14.06,6.59
2016,3,12,17,30,0.0,12.0,1.5,9.0,12.0,9.1,2.12
2016,3,12,17,45,0.0,7.0,1.5,9.0,7.0,5.3,0.0
2016,3,12,18,0,0.0,2.0,1.5,9.0,2.0,1.57,0.0
2016,3,12,18,15,0.0,1.0,1.5,9.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.3,9.0,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.3,9.0,3.0,2.36,0.0
2016,3,13,6,45,0.0,13.0,1.35,9.5,13.0,9.88,1.72
2016,3,13,7,0,0.0,23.0,1.4,10.0,23.0,17.52,9.21
2016,3,13,7,15,0.0,37.0,1.4,10.0,37.0,28.27,18.81
2016,3,13,7,30,0.0,51.0,1.4,10.0,51.0,39.12,28.44
2016,3,13,7,45,0.0,66.0,1.45,10.5,66.0,51.09,38.83
2016,3,13,8,0,0.0,81.0,1.5,11.0,81.0,63.15,49.1
2016,3,13,8,15,0.0,96.0,1.5,11.0,96.0,75.3,59.37
2016,3,13,8,30,0.0,111.0,1.5,11.0,111.0,87.55,69.58
2016,3,13,8,45,0.0,100.0,1.55,11.0,100.0,77.85,61.11
2016,3,13,9,0,0.0,89.0,1.6,11.0,89.0,68.6,53.07
2016,3,13,9,15,0.0,67.0,1.6,11.0,67.0,51.45,38.37
2016,3,13,9,30,0.0,45.0,1.6,11.0,45.0,34.5,23.86
2016,3,13,9,45,0.0,30.0,1.6,11.0,30.0,22.99,13.99
2016,3,13,10,0,0.0,15.0,1.6,11.0,15.0,11.49,4.15
2016,3,13,10,15,2.0,96.5,1.6,11.0,98.0,76.26,58.94
2016,3,13,10,30,4.0,178.0,1.6,11.0,181.0,146.17,116.66
2016,3,13,10,45,5.0,183.0,1.65,11.0,187.0,151.41,120.65
2016,3,13,11,0,6.0,188.0,1.7,11.0,193.0,156.71,124.88
2016,3,13,11,15,7.0,196.0,1.7,11.0,201.5,164.67,131.25
2016,3,13,11,30,8.0,204.0,1.7,11.0,210.0,172.66,137.66
2016,3,13,11,45,14.0,243.0,1.7,11.5,253.5,213.09,170.06
2016,3,13,12,0,20.0,282.0,1.7,12.0,297.0,254.47,202.6
2016,3,13,12,15,12.5,227.5,1.7,11.5,237.0,197.88,157.48
2016,3,13,12,30,5.0,173.0,1.7,11.0,177.0,143.08,113.3
2016,3,13,12,45,10.0,214.0,1.75,11.0,222.0,183.44,146.46
2016,3,13,13,0,15.0,255.0,1.8,11.0,267.0,224.79,179.87
2016,3,13,13,15,12.0,236.0,1.75,11.0,245.5,204.72,163.6
2016,3,13,13,30,9.0,217.0,1.7,11.0,224.0,184.89,147.68
2016,3,13,13,45,8.5,210.5,1.65,11.0,217.0,178.62,142.79
2016,3,13,14,0,8.0,204.0,1.6,11.0,210.0,172.39,137.91
2016,3,13,14,15,11.0,212.5,1.55,11.0,220.0,182.52,146.47
2016,3,13,14,30,14.0,221.0,1.5,11.0,230.0,192.65,155.0
2016,3,13,14,45,7.0,161.0,1.5,11.0,165.5,134.0,107.07
2016,3,13,15,0,0.0,101.0,1.5,11.0,101.0,78.21,60.72
2016,3,13,15,15,0.0,78.5,1.45,11.0,78.5,60.36,45.89
2016,3,13,15,30,0.0,56.0,1.4,11.0,56.0,42.93,31.22
2016,3,13,15,45,0.0,37.5,1.4,11.0,37.5,28.67,19.1
2016,3,13,16,0,0.0,19.0,1.4,11.0,19.0,14.48,6.91
2016,3,13,16,15,0.0,16.5,1.35,10.5,16.5,12.56,5.3
2016,3,13,16,30,0.0,14.0,1.3,10.0,14.0,10.64,3.67
2016,3,13,16,45,0.0,11.5,1.3,10.0,11.5,8.73,2.0
2016,3,13,17,0,0.0,9.0,1.3,10.0,9.0,6.82,0.32
2016,3,13,17,15,0.0,6.5,1.25,10.0,6.5,4.92,0.0
2016,3,13,17,30,0.0,4.0,1.2,10.0,4.0,3.02,0.0
2016,3,13,17,45,0.0,2.0,1.2,10.0,2.0,1.51,0.0
2016,3,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
