Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,6.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,7.0,12.0,9.44,0.0
2016,3,14,6,45,107.0,29.5,1.25,7.5,43.0,43.92,24.18
2016,3,14,7,0,214.0,47.0,1.3,8.0,74.0,93.61,65.1
2016,3,14,7,15,269.0,64.5,1.3,8.0,115.5,139.84,105.61
2016,3,14,7,30,324.0,82.0,1.3,8.0,157.0,192.89,152.56
2016,3,14,7,45,349.5,101.0,1.35,8.0,199.5,242.56,197.02
2016,3,14,8,0,375.0,120.0,1.4,8.0,242.0,294.92,242.73
2016,3,14,8,15,415.0,129.0,1.4,8.0,285.0,347.56,287.48
2016,3,14,8,30,455.0,138.0,1.4,8.0,328.0,403.77,334.04
2016,3,14,8,45,451.0,158.5,1.45,8.5,365.5,447.76,368.82
2016,3,14,9,0,447.0,179.0,1.5,9.0,403.0,490.28,401.4
2016,3,14,9,15,411.0,207.0,1.5,9.0,427.0,515.86,420.02
2016,3,14,9,30,375.0,235.0,1.5,9.0,451.0,521.67,423.36
2016,3,14,9,45,501.5,210.0,1.5,9.5,518.5,631.07,506.79
2016,3,14,10,0,628.0,185.0,1.5,10.0,586.0,739.83,586.04
2016,3,14,10,15,576.0,215.5,1.5,10.0,597.0,741.48,584.26
2016,3,14,10,30,524.0,246.0,1.5,10.0,608.0,745.56,585.1
2016,3,14,10,45,428.5,291.5,1.5,10.5,594.5,718.65,561.53
2016,3,14,11,0,333.0,337.0,1.5,11.0,581.0,667.77,521.27
2016,3,14,11,15,336.0,344.5,1.5,11.0,595.5,685.84,534.34
2016,3,14,11,30,339.0,352.0,1.5,11.0,610.0,702.46,545.69
2016,3,14,11,45,458.0,313.5,1.5,11.0,666.0,804.8,620.47
2016,3,14,12,0,577.0,275.0,1.5,11.0,722.0,888.41,679.87
2016,3,14,12,15,548.5,284.0,1.5,11.0,709.0,870.69,665.95
2016,3,14,12,30,520.0,293.0,1.5,11.0,696.0,850.16,651.39
2016,3,14,12,45,497.0,297.0,1.55,11.5,679.0,827.65,635.14
2016,3,14,13,0,474.0,301.0,1.6,12.0,662.0,802.95,617.36
2016,3,14,13,15,646.5,230.0,1.6,12.0,711.5,896.62,687.11
2016,3,14,13,30,819.0,159.0,1.6,12.0,761.0,966.07,734.55
2016,3,14,13,45,704.5,192.5,1.6,12.0,698.5,883.99,678.75
2016,3,14,14,0,590.0,226.0,1.6,12.0,636.0,786.19,610.44
2016,3,14,14,15,533.5,233.0,1.6,11.5,591.5,724.46,568.18
2016,3,14,14,30,477.0,240.0,1.6,11.0,547.0,663.79,525.29
2016,3,14,14,45,626.0,184.5,1.65,11.0,563.0,713.81,566.36
2016,3,14,15,0,775.0,129.0,1.7,11.0,579.0,743.21,590.78
2016,3,14,15,15,752.0,125.0,1.7,10.5,534.5,686.59,549.93
2016,3,14,15,30,729.0,121.0,1.7,10.0,490.0,629.67,508.51
2016,3,14,15,45,704.0,114.0,1.75,10.0,442.5,568.58,462.02
2016,3,14,16,0,679.0,107.0,1.8,10.0,395.0,508.15,414.49
2016,3,14,16,15,636.5,100.5,1.7,9.5,344.0,440.38,359.64
2016,3,14,16,30,594.0,94.0,1.6,9.0,293.0,375.84,305.7
2016,3,14,16,45,540.0,84.0,1.55,8.5,241.5,307.32,247.15
2016,3,14,17,0,486.0,74.0,1.5,8.0,190.0,244.31,191.74
2016,3,14,17,15,393.5,62.5,1.45,7.5,141.0,172.99,129.84
2016,3,14,17,30,301.0,51.0,1.4,7.0,92.0,116.56,81.38
2016,3,14,17,45,150.5,34.0,1.4,7.0,54.5,58.51,35.08
2016,3,14,18,0,0.0,17.0,1.4,7.0,17.0,13.38,0.0
2016,3,14,18,15,0.0,8.5,1.4,6.5,8.5,6.69,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,43.0,7.0,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,86.0,14.0,1.0,4.0,16.0,17.03,0.0
2016,3,15,6,45,235.5,28.5,1.05,5.0,55.0,64.94,36.65
2016,3,15,7,0,385.0,43.0,1.1,6.0,94.0,125.4,85.51
2016,3,15,7,15,475.5,52.0,1.1,6.5,144.0,184.51,136.96
2016,3,15,7,30,566.0,61.0,1.1,7.0,194.0,254.34,198.34
2016,3,15,7,45,629.5,66.5,1.15,7.5,248.0,320.71,257.02
2016,3,15,8,0,693.0,72.0,1.2,8.0,302.0,393.48,319.45
2016,3,15,8,15,731.0,76.5,1.2,8.5,354.0,457.55,372.99
2016,3,15,8,30,769.0,81.0,1.2,9.0,406.0,525.08,427.18
2016,3,15,8,45,800.0,83.0,1.2,9.5,456.0,587.94,475.79
2016,3,15,9,0,831.0,85.0,1.2,10.0,506.0,651.73,523.31
2016,3,15,9,15,850.0,88.0,1.2,10.5,550.0,708.73,564.12
2016,3,15,9,30,869.0,91.0,1.2,11.0,594.0,764.84,602.01
2016,3,15,9,45,884.5,92.0,1.25,11.5,633.5,806.77,628.96
2016,3,15,10,0,900.0,93.0,1.3,12.0,673.0,854.11,659.46
2016,3,15,10,15,909.5,94.5,1.25,12.0,704.5,894.74,684.68
2016,3,15,10,30,919.0,96.0,1.2,12.0,736.0,932.62,707.75
2016,3,15,10,45,927.0,96.5,1.15,12.5,761.0,965.09,725.63
2016,3,15,11,0,935.0,97.0,1.1,13.0,786.0,994.32,741.2
2016,3,15,11,15,939.0,98.0,1.1,13.0,802.5,1016.85,754.66
2016,3,15,11,30,943.0,99.0,1.1,13.0,819.0,1035.68,765.9
2016,3,15,11,45,945.5,99.0,1.1,13.5,827.5,1048.16,771.78
2016,3,15,12,0,948.0,99.0,1.1,14.0,836.0,1056.73,775.38
2016,3,15,12,15,948.0,99.0,1.1,14.0,836.5,1058.85,776.51
2016,3,15,12,30,948.0,99.0,1.1,14.0,837.0,1056.99,775.36
2016,3,15,12,45,949.0,96.5,1.15,14.0,829.5,1049.42,771.83
2016,3,15,13,0,950.0,94.0,1.2,14.0,822.0,1037.85,765.92
2016,3,15,13,15,946.0,93.5,1.2,14.0,805.5,1019.71,754.96
2016,3,15,13,30,942.0,93.0,1.2,14.0,789.0,997.84,741.76
2016,3,15,13,45,937.0,91.5,1.2,14.0,765.0,970.35,724.96
2016,3,15,14,0,932.0,90.0,1.2,14.0,741.0,939.44,705.95
2016,3,15,14,15,923.0,88.5,1.2,14.0,709.5,901.8,682.39
2016,3,15,14,30,914.0,87.0,1.2,14.0,678.0,861.33,656.8
2016,3,15,14,45,902.0,84.5,1.25,14.0,640.0,814.79,627.44
2016,3,15,15,0,890.0,82.0,1.3,14.0,602.0,766.11,596.07
2016,3,15,15,15,873.0,79.5,1.3,13.5,558.0,712.04,560.62
2016,3,15,15,30,856.0,77.0,1.3,13.0,514.0,662.15,525.14
2016,3,15,15,45,833.5,74.0,1.3,12.5,466.0,601.43,480.43
2016,3,15,16,0,811.0,71.0,1.3,12.0,418.0,540.77,434.09
2016,3,15,16,15,777.5,67.0,1.25,11.5,366.0,473.91,380.83
2016,3,15,16,30,744.0,63.0,1.2,11.0,314.0,409.04,327.1
2016,3,15,16,45,695.5,57.5,1.2,10.5,261.5,339.2,267.7
2016,3,15,17,0,647.0,52.0,1.2,10.0,209.0,273.88,210.11
2016,3,15,17,15,566.0,44.5,1.2,9.5,157.5,203.21,148.0
2016,3,15,17,30,485.0,37.0,1.2,9.0,106.0,141.8,94.25
2016,3,15,17,45,341.0,26.0,1.3,8.5,64.0,78.32,43.11
2016,3,15,18,0,197.0,15.0,1.4,8.0,22.0,30.28,0.0
2016,3,15,18,15,98.5,7.5,1.4,7.5,11.0,5.9,0.0
2016,3,15,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,79.0,7.5,1.05,5.5,10.0,5.9,0.0
2016,3,16,6,30,158.0,15.0,0.9,6.0,20.0,26.35,0.0
2016,3,16,6,45,313.5,27.0,0.8,6.5,62.0,73.59,40.86
2016,3,16,7,0,469.0,39.0,0.7,7.0,104.0,137.84,92.22
2016,3,16,7,15,554.5,46.5,0.7,7.5,156.0,199.14,145.73
2016,3,16,7,30,640.0,54.0,0.7,8.0,208.0,270.45,208.3
2016,3,16,7,45,693.0,59.5,0.7,9.0,262.0,336.63,266.01
2016,3,16,8,0,746.0,65.0,0.7,10.0,316.0,408.17,325.92
2016,3,16,8,15,781.0,69.0,0.75,10.5,369.0,473.87,379.97
2016,3,16,8,30,816.0,73.0,0.8,11.0,422.0,541.7,433.6
2016,3,16,8,45,841.0,76.0,0.85,11.5,472.0,604.17,481.24
2016,3,16,9,0,866.0,79.0,0.9,12.0,522.0,666.93,527.44
2016,3,16,9,15,883.5,81.5,0.85,12.5,566.5,717.72,562.46
2016,3,16,9,30,901.0,84.0,0.8,13.0,611.0,772.69,597.47
2016,3,16,9,45,914.0,86.5,0.8,13.5,650.0,822.69,628.52
2016,3,16,10,0,927.0,89.0,0.8,14.0,689.0,870.6,657.59
2016,3,16,10,15,936.0,90.5,0.8,14.5,721.5,911.64,681.61
2016,3,16,10,30,945.0,92.0,0.8,15.0,754.0,949.8,703.5
2016,3,16,10,45,951.0,93.0,0.85,15.5,779.0,981.59,722.11
2016,3,16,11,0,957.0,94.0,0.9,16.0,804.0,1009.94,738.56
2016,3,16,11,15,961.0,94.5,0.9,16.0,820.5,1032.26,751.54
2016,3,16,11,30,965.0,95.0,0.9,16.0,837.0,1050.79,762.28
2016,3,16,11,45,967.0,95.5,0.9,16.5,845.5,1063.47,768.09
2016,3,16,12,0,969.0,96.0,0.9,17.0,854.0,1072.14,771.59
2016,3,16,12,15,969.0,96.0,0.9,17.0,854.0,1074.24,772.67
2016,3,16,12,30,969.0,96.0,0.9,17.0,854.0,1072.25,771.48
2016,3,16,12,45,972.0,93.0,0.9,17.0,847.0,1065.88,767.79
2016,3,16,13,0,975.0,90.0,0.9,17.0,840.0,1055.38,761.75
2016,3,16,13,15,970.5,89.5,0.9,17.0,823.5,1036.33,750.55
2016,3,16,13,30,966.0,89.0,0.9,17.0,807.0,1013.48,737.15
2016,3,16,13,45,960.0,88.0,0.9,17.0,782.0,985.02,720.28
2016,3,16,14,0,954.0,87.0,0.9,17.0,757.0,953.09,701.21
2016,3,16,14,15,944.5,85.5,0.9,17.0,725.0,914.32,677.63
2016,3,16,14,30,935.0,84.0,0.9,17.0,693.0,872.67,652.03
2016,3,16,14,45,922.5,82.0,0.9,17.0,654.0,825.46,622.42
2016,3,16,15,0,910.0,80.0,0.9,17.0,615.0,776.1,590.96
2016,3,16,15,15,892.5,78.0,0.85,16.5,570.5,721.34,555.46
2016,3,16,15,30,875.0,76.0,0.8,16.0,526.0,665.43,516.31
2016,3,16,15,45,851.0,73.0,0.8,15.5,476.5,608.11,475.24
2016,3,16,16,0,827.0,70.0,0.8,15.0,427.0,545.74,428.91
2016,3,16,16,15,793.5,66.0,0.8,14.5,374.5,478.11,376.69
2016,3,16,16,30,760.0,62.0,0.8,14.0,322.0,412.43,323.75
2016,3,16,16,45,710.0,57.0,0.8,13.5,268.0,341.74,264.88
2016,3,16,17,0,660.0,52.0,0.8,13.0,214.0,275.71,207.81
2016,3,16,17,15,580.0,44.5,0.8,12.0,162.0,204.55,146.62
2016,3,16,17,30,500.0,37.0,0.8,11.0,110.0,142.81,93.54
2016,3,16,17,45,355.0,26.0,0.8,10.5,67.0,78.69,42.83
2016,3,16,18,0,210.0,15.0,0.8,10.0,24.0,30.48,0.0
2016,3,16,18,15,105.0,7.5,0.8,9.5,12.0,7.05,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,114.0,7.5,1.25,7.0,12.5,6.88,0.0
2016,3,17,6,30,228.0,15.0,1.2,8.0,25.0,31.16,0.0
2016,3,17,6,45,375.5,26.0,1.2,9.0,68.5,80.34,43.88
2016,3,17,7,0,523.0,37.0,1.2,10.0,112.0,145.78,95.84
2016,3,17,7,15,603.0,44.0,1.1,10.5,165.0,208.45,150.57
2016,3,17,7,30,683.0,51.0,1.0,11.0,218.0,280.32,213.48
2016,3,17,7,45,731.5,56.0,0.95,11.5,272.5,346.98,271.86
2016,3,17,8,0,780.0,61.0,0.9,12.0,327.0,418.1,331.72
2016,3,17,8,15,813.0,64.5,0.8,12.5,380.5,484.02,384.89
2016,3,17,8,30,846.0,68.0,0.7,13.0,434.0,551.79,436.82
2016,3,17,8,45,868.5,71.0,0.65,14.0,483.5,609.82,478.81
2016,3,17,9,0,891.0,74.0,0.6,15.0,533.0,671.4,521.25
2016,3,17,9,15,907.5,76.0,0.55,15.5,578.0,727.32,558.72
2016,3,17,9,30,924.0,78.0,0.5,16.0,623.0,781.96,592.09
2016,3,17,9,45,935.0,80.0,0.45,16.5,661.5,830.7,620.45
2016,3,17,10,0,946.0,82.0,0.4,17.0,700.0,877.13,646.63
2016,3,17,10,15,954.5,83.5,0.35,17.5,732.5,918.29,668.86
2016,3,17,10,30,963.0,85.0,0.3,18.0,765.0,956.48,688.86
2016,3,17,10,45,968.0,86.5,0.25,18.5,789.5,988.3,704.62
2016,3,17,11,0,973.0,88.0,0.2,19.0,814.0,1016.57,718.15
2016,3,17,11,15,976.5,88.5,0.2,19.0,830.5,1038.62,730.32
2016,3,17,11,30,980.0,89.0,0.2,19.0,847.0,1056.8,740.33
2016,3,17,11,45,981.5,89.5,0.25,19.5,855.0,1069.07,746.66
2016,3,17,12,0,983.0,90.0,0.3,20.0,863.0,1077.26,750.87
2016,3,17,12,15,982.5,90.0,0.35,20.0,863.0,1078.81,752.81
2016,3,17,12,30,982.0,90.0,0.4,20.0,863.0,1076.22,752.58
2016,3,17,12,45,979.5,89.5,0.45,20.0,854.0,1067.02,748.61
2016,3,17,13,0,977.0,89.0,0.5,20.0,845.0,1053.76,742.42
2016,3,17,13,15,973.0,88.5,0.5,20.0,828.5,1035.09,731.85
2016,3,17,13,30,969.0,88.0,0.5,20.0,812.0,1012.6,719.09
2016,3,17,13,45,962.5,87.0,0.55,20.0,787.0,983.55,703.53
2016,3,17,14,0,956.0,86.0,0.6,20.0,762.0,951.06,685.75
2016,3,17,14,15,946.5,84.5,0.6,19.5,729.5,912.18,663.96
2016,3,17,14,30,937.0,83.0,0.6,19.0,697.0,870.43,640.09
2016,3,17,14,45,924.0,81.5,0.6,19.0,658.0,823.28,611.13
2016,3,17,15,0,911.0,80.0,0.6,19.0,619.0,774.0,580.38
2016,3,17,15,15,894.0,77.5,0.55,19.0,574.0,719.0,544.18
2016,3,17,15,30,877.0,75.0,0.5,19.0,529.0,662.8,504.62
2016,3,17,15,45,853.0,72.5,0.5,19.0,479.5,605.86,463.84
2016,3,17,16,0,829.0,70.0,0.5,19.0,430.0,543.97,418.11
2016,3,17,16,15,795.5,66.0,0.5,18.0,377.5,476.3,367.81
2016,3,17,16,30,762.0,62.0,0.5,17.0,325.0,410.58,316.59
2016,3,17,16,45,712.0,57.0,0.55,16.0,271.0,339.92,259.59
2016,3,17,17,0,662.0,52.0,0.6,15.0,217.0,273.93,203.97
2016,3,17,17,15,583.0,45.0,0.65,14.0,164.5,203.63,144.26
2016,3,17,17,30,504.0,38.0,0.7,13.0,112.0,142.52,92.33
2016,3,17,17,45,360.5,27.0,0.8,12.5,69.0,78.78,42.68
2016,3,17,18,0,217.0,16.0,0.9,12.0,26.0,31.05,0.0
2016,3,17,18,15,108.5,8.0,0.85,11.5,13.0,7.08,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,108.0,8.5,0.95,6.5,13.5,7.47,0.0
2016,3,18,6,30,216.0,17.0,0.9,7.0,27.0,31.99,0.52
2016,3,18,6,45,356.5,28.5,0.85,8.0,70.5,79.56,44.74
2016,3,18,7,0,497.0,40.0,0.8,9.0,114.0,142.95,94.96
2016,3,18,7,15,577.0,47.0,0.8,9.0,166.5,203.92,148.31
2016,3,18,7,30,657.0,54.0,0.8,9.0,219.0,274.13,210.21
2016,3,18,7,45,705.0,59.5,0.8,9.5,272.5,339.54,267.72
2016,3,18,8,0,753.0,65.0,0.8,10.0,326.0,409.41,326.92
2016,3,18,8,15,786.5,69.0,0.75,10.5,379.0,474.6,380.03
2016,3,18,8,30,820.0,73.0,0.7,11.0,432.0,541.74,432.25
2016,3,18,8,45,842.0,76.5,0.7,11.5,481.0,603.0,478.3
2016,3,18,9,0,864.0,80.0,0.7,12.0,530.0,664.25,522.57
2016,3,18,9,15,881.0,82.5,0.7,12.5,574.5,714.53,557.61
2016,3,18,9,30,898.0,85.0,0.7,13.0,619.0,768.86,592.9
2016,3,18,9,45,737.0,148.0,0.7,13.5,605.0,757.73,581.27
2016,3,18,10,0,576.0,211.0,0.7,14.0,591.0,709.57,543.56
2016,3,18,10,15,756.5,152.5,0.7,14.0,675.5,835.64,632.4
2016,3,18,10,30,937.0,94.0,0.7,14.0,760.0,941.54,699.45
2016,3,18,10,45,943.0,95.0,0.7,14.5,784.5,972.95,715.76
2016,3,18,11,0,949.0,96.0,0.7,15.0,809.0,1000.96,730.93
2016,3,18,11,15,953.0,97.0,0.7,15.0,825.5,1023.49,744.01
2016,3,18,11,30,957.0,98.0,0.7,15.0,842.0,1042.27,754.87
2016,3,18,11,45,959.5,98.0,0.7,15.5,850.5,1054.65,760.48
2016,3,18,12,0,962.0,98.0,0.7,16.0,859.0,1063.06,763.83
2016,3,18,12,15,962.0,98.0,0.7,16.0,859.5,1064.98,764.8
2016,3,18,12,30,962.0,98.0,0.7,16.0,860.0,1062.85,763.53
2016,3,18,12,45,944.0,106.5,0.75,16.0,847.0,1048.13,755.88
2016,3,18,13,0,926.0,115.0,0.8,16.0,834.0,1029.58,746.08
2016,3,18,13,15,921.5,114.0,0.8,16.0,817.5,1010.59,734.96
2016,3,18,13,30,917.0,113.0,0.8,16.0,801.0,987.98,721.61
2016,3,18,13,45,735.5,179.5,0.8,16.0,720.5,889.75,659.33
2016,3,18,14,0,554.0,246.0,0.8,16.0,640.0,765.44,575.45
2016,3,18,14,15,716.0,177.0,0.8,15.5,663.5,824.61,622.27
2016,3,18,14,30,878.0,108.0,0.8,15.0,687.0,855.0,644.29
2016,3,18,14,45,864.5,105.5,0.85,15.0,648.5,807.62,614.04
2016,3,18,15,0,851.0,103.0,0.9,15.0,610.0,758.3,582.95
2016,3,18,15,15,760.5,113.0,0.95,14.5,541.0,669.19,521.54
2016,3,18,15,30,670.0,123.0,1.0,14.0,472.0,582.72,459.91
2016,3,18,15,45,717.0,105.5,1.05,13.5,447.5,557.35,442.72
2016,3,18,16,0,764.0,88.0,1.1,13.0,423.0,523.96,417.51
2016,3,18,16,15,727.5,83.0,1.1,12.5,371.0,458.1,365.43
2016,3,18,16,30,691.0,78.0,1.1,12.0,319.0,393.49,312.59
2016,3,18,16,45,639.0,71.5,1.1,11.5,266.0,324.4,254.43
2016,3,18,17,0,587.0,65.0,1.1,11.0,213.0,260.39,198.75
2016,3,18,17,15,503.0,56.0,1.05,10.0,161.5,191.39,139.37
2016,3,18,17,30,419.0,47.0,1.0,9.0,110.0,132.28,88.88
2016,3,18,17,45,209.5,36.5,1.0,8.5,68.0,64.45,38.47
2016,3,18,18,0,0.0,26.0,1.0,8.0,26.0,19.92,0.0
2016,3,18,18,15,0.0,13.0,0.95,7.5,13.0,10.23,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.45,7.5,8.5,6.69,0.0
2016,3,19,6,30,0.0,17.0,0.4,8.0,17.0,12.98,0.18
2016,3,19,6,45,39.0,36.5,0.35,8.5,43.0,37.04,23.67
2016,3,19,7,0,78.0,56.0,0.3,9.0,69.0,64.69,46.72
2016,3,19,7,15,95.5,78.5,0.3,9.0,99.5,94.69,72.98
2016,3,19,7,30,113.0,101.0,0.3,9.0,130.0,127.04,101.22
2016,3,19,7,45,125.0,123.0,0.35,9.5,162.0,159.09,128.76
2016,3,19,8,0,137.0,145.0,0.4,10.0,194.0,192.63,156.95
2016,3,19,8,15,161.0,168.0,0.4,10.5,233.5,234.45,191.09
2016,3,19,8,30,185.0,191.0,0.4,11.0,273.0,278.89,226.49
2016,3,19,8,45,258.0,204.0,0.45,12.0,332.0,357.61,287.94
2016,3,19,9,0,331.0,217.0,0.5,13.0,391.0,432.24,344.26
2016,3,19,9,15,595.0,153.0,0.5,13.0,497.5,594.49,467.18
2016,3,19,9,30,859.0,89.0,0.5,13.0,604.0,742.81,573.25
2016,3,19,9,45,869.5,92.0,0.5,13.5,641.0,789.44,600.59
2016,3,19,10,0,880.0,95.0,0.5,14.0,678.0,833.92,627.42
2016,3,19,10,15,889.5,96.5,0.5,14.0,709.5,873.56,651.82
2016,3,19,10,30,899.0,98.0,0.5,14.0,741.0,910.5,674.28
2016,3,19,10,45,907.0,98.0,0.5,14.0,765.0,941.59,692.83
2016,3,19,11,0,915.0,98.0,0.5,14.0,789.0,969.49,709.36
2016,3,19,11,15,919.0,99.0,0.5,14.0,805.5,991.31,722.07
2016,3,19,11,30,923.0,100.0,0.5,14.0,822.0,1009.51,732.64
2016,3,19,11,45,928.5,98.5,0.55,14.5,831.0,1022.78,740.12
2016,3,19,12,0,934.0,97.0,0.6,15.0,840.0,1032.25,745.43
2016,3,19,12,15,727.0,201.5,0.6,15.0,780.0,962.6,701.38
2016,3,19,12,30,520.0,306.0,0.6,15.0,720.0,853.46,627.77
2016,3,19,12,45,730.0,198.0,0.6,15.5,772.5,954.9,698.36
2016,3,19,13,0,940.0,90.0,0.6,16.0,825.0,1014.09,733.1
2016,3,19,13,15,936.5,89.5,0.6,16.0,809.0,996.31,721.5
2016,3,19,13,30,933.0,89.0,0.6,16.0,793.0,974.84,708.91
2016,3,19,13,45,927.0,88.0,0.65,16.0,769.0,946.96,693.42
2016,3,19,14,0,921.0,87.0,0.7,16.0,745.0,915.75,675.72
2016,3,19,14,15,913.0,86.0,0.7,15.5,714.5,879.68,654.93
2016,3,19,14,30,905.0,85.0,0.7,15.0,684.0,840.75,632.03
2016,3,19,14,45,891.5,84.0,0.7,15.0,646.0,794.9,603.0
2016,3,19,15,0,878.0,83.0,0.7,15.0,608.0,747.08,572.27
2016,3,19,15,15,862.0,80.5,0.7,14.5,565.0,694.21,537.74
2016,3,19,15,30,846.0,78.0,0.7,14.0,522.0,645.2,503.53
2016,3,19,15,45,822.5,75.5,0.75,14.0,473.5,585.01,459.62
2016,3,19,16,0,799.0,73.0,0.8,14.0,425.0,525.0,414.19
2016,3,19,16,15,767.0,69.0,0.85,13.5,374.0,459.8,363.63
2016,3,19,16,30,735.0,65.0,0.9,13.0,323.0,396.45,312.25
2016,3,19,16,45,683.5,60.5,0.95,12.5,270.0,327.52,254.52
2016,3,19,17,0,632.0,56.0,1.0,12.0,217.0,263.46,198.92
2016,3,19,17,15,555.0,48.5,0.95,11.5,166.0,195.41,139.83
2016,3,19,17,30,478.0,41.0,0.9,11.0,115.0,136.34,89.04
2016,3,19,17,45,239.0,35.0,0.9,10.5,72.0,65.64,38.1
2016,3,19,18,0,0.0,29.0,0.9,10.0,29.0,22.14,2.73
2016,3,19,18,15,0.0,14.5,0.9,9.5,14.5,11.41,0.0
2016,3,19,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,6,15,29.0,10.0,0.75,8.5,11.5,8.0,0.0
2016,3,20,6,30,58.0,20.0,0.7,9.0,23.0,21.32,5.1
2016,3,20,6,45,111.0,38.5,0.7,9.5,53.5,50.28,31.59
2016,3,20,7,0,164.0,57.0,0.7,10.0,84.0,85.36,60.48
2016,3,20,7,15,189.0,78.0,0.7,10.5,119.5,122.41,92.88
2016,3,20,7,30,214.0,99.0,0.7,11.0,155.0,162.64,127.94
2016,3,20,7,45,228.5,120.0,0.75,11.5,191.5,201.93,161.93
2016,3,20,8,0,243.0,141.0,0.8,12.0,228.0,242.84,196.39
2016,3,20,8,15,281.5,159.0,0.8,12.5,274.0,294.17,238.15
2016,3,20,8,30,320.0,177.0,0.8,13.0,320.0,349.39,281.9
2016,3,20,8,45,577.0,129.5,0.85,13.5,422.5,496.7,396.91
2016,3,20,9,0,834.0,82.0,0.9,14.0,525.0,644.37,507.33
2016,3,20,9,15,612.5,164.0,0.9,14.0,504.0,615.73,482.07
2016,3,20,9,30,391.0,246.0,0.9,14.0,483.0,537.47,421.65
2016,3,20,9,45,636.5,171.0,0.95,14.5,584.0,698.98,542.49
2016,3,20,10,0,882.0,96.0,1.0,15.0,685.0,835.07,635.39
2016,3,20,10,15,661.0,194.0,1.0,15.0,647.0,792.35,602.14
2016,3,20,10,30,440.0,292.0,1.0,15.0,609.0,706.9,538.0
2016,3,20,10,45,393.5,320.5,1.05,15.0,610.5,688.25,525.08
2016,3,20,11,0,347.0,349.0,1.1,15.0,612.0,684.1,521.0
2016,3,20,11,15,309.0,367.0,1.1,15.0,605.0,673.97,512.46
2016,3,20,11,30,271.0,385.0,1.1,15.0,598.0,661.16,502.12
2016,3,20,11,45,357.5,358.5,1.15,15.0,643.0,721.82,547.36
2016,3,20,12,0,444.0,332.0,1.2,15.0,688.0,802.21,604.15
2016,3,20,12,15,301.0,368.5,1.2,14.5,609.5,679.95,516.55
2016,3,20,12,30,158.0,405.0,1.2,14.0,531.0,553.98,425.09
2016,3,20,12,45,94.5,362.5,1.2,14.0,438.0,424.57,330.08
2016,3,20,13,0,31.0,320.0,1.2,14.0,345.0,319.38,249.59
2016,3,20,13,15,23.5,289.0,1.2,14.0,308.0,261.25,205.33
2016,3,20,13,30,16.0,258.0,1.2,14.0,271.0,226.13,178.07
2016,3,20,13,45,18.0,260.5,1.2,14.0,274.5,229.94,181.49
2016,3,20,14,0,20.0,263.0,1.2,14.0,278.0,233.67,184.71
2016,3,20,14,15,20.0,254.5,1.2,14.0,269.0,225.71,178.71
2016,3,20,14,30,20.0,246.0,1.2,14.0,260.0,217.76,172.76
2016,3,20,14,45,10.0,188.5,1.2,14.0,195.5,158.96,125.77
2016,3,20,15,0,0.0,131.0,1.2,14.0,131.0,102.69,80.02
2016,3,20,15,15,12.5,166.5,1.15,13.5,173.0,141.45,112.74
2016,3,20,15,30,25.0,202.0,1.1,13.0,215.0,180.47,145.23
2016,3,20,15,45,12.5,130.5,1.1,13.0,137.0,110.26,87.53
2016,3,20,16,0,0.0,59.0,1.1,13.0,59.0,45.21,33.02
2016,3,20,16,15,0.0,52.0,1.05,12.5,52.0,39.8,28.64
2016,3,20,16,30,0.0,45.0,1.0,12.0,45.0,34.39,24.15
2016,3,20,16,45,0.0,37.5,0.95,12.0,37.5,28.62,19.22
2016,3,20,17,0,0.0,30.0,0.9,12.0,30.0,22.86,14.23
2016,3,20,17,15,0.0,23.0,0.9,11.5,23.0,17.5,9.53
2016,3,20,17,30,0.0,16.0,0.9,11.0,16.0,12.15,4.79
2016,3,20,17,45,0.0,10.0,0.9,11.0,10.0,7.58,0.65
2016,3,20,18,0,0.0,4.0,0.9,11.0,4.0,3.02,0.0
2016,3,20,18,15,0.0,2.0,0.9,11.0,2.0,1.57,0.0
2016,3,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,6,15,9.0,11.0,0.9,8.0,11.5,8.69,0.0
2016,3,21,6,30,18.0,22.0,0.9,8.0,23.0,18.51,5.95
2016,3,21,6,45,57.0,42.5,0.9,8.5,50.5,44.1,29.08
2016,3,21,7,0,96.0,63.0,0.9,9.0,78.0,73.69,53.75
2016,3,21,7,15,118.0,85.5,0.95,9.0,111.5,105.88,81.9
2016,3,21,7,30,140.0,108.0,1.0,9.0,145.0,140.97,112.62
2016,3,21,7,45,158.5,128.5,1.05,9.5,179.0,175.63,142.54
2016,3,21,8,0,177.0,149.0,1.1,10.0,213.0,212.48,173.74
2016,3,21,8,15,289.5,157.0,1.15,10.0,280.0,295.33,242.15
2016,3,21,8,30,402.0,165.0,1.2,10.0,347.0,393.54,321.46
2016,3,21,8,45,356.5,195.5,1.25,10.5,369.5,406.42,330.81
2016,3,21,9,0,311.0,226.0,1.3,11.0,392.0,425.9,344.92
2016,3,21,9,15,319.0,245.0,1.3,11.0,427.5,466.35,375.79
2016,3,21,9,30,327.0,264.0,1.3,11.0,463.0,506.71,405.83
2016,3,21,9,45,378.0,268.0,1.35,11.0,512.0,565.47,450.37
2016,3,21,10,0,429.0,272.0,1.4,11.0,561.0,643.59,507.83
2016,3,21,10,15,279.0,313.0,1.45,11.0,504.5,556.43,439.59
2016,3,21,10,30,129.0,354.0,1.5,11.0,448.0,456.2,360.91
2016,3,21,10,45,103.0,358.0,1.55,11.5,434.5,420.7,333.24
2016,3,21,11,0,77.0,362.0,1.6,12.0,421.0,402.86,318.24
2016,3,21,11,15,42.5,280.0,1.6,12.0,312.5,289.78,230.14
2016,3,21,11,30,8.0,198.0,1.6,12.0,204.0,166.46,131.45
2016,3,21,11,45,12.0,234.5,1.65,12.0,244.5,201.92,160.36
2016,3,21,12,0,16.0,271.0,1.7,12.0,285.0,238.05,189.08
2016,3,21,12,15,16.5,271.0,1.7,12.0,285.0,238.56,189.35
2016,3,21,12,30,17.0,271.0,1.7,12.0,285.0,239.01,189.75
2016,3,21,12,45,18.0,276.0,1.7,12.5,290.5,244.35,193.7
2016,3,21,13,0,19.0,281.0,1.7,13.0,296.0,249.63,197.6
2016,3,21,13,15,18.5,275.5,1.7,13.0,290.0,244.02,193.28
2016,3,21,13,30,18.0,270.0,1.7,13.0,284.0,238.38,189.0
2016,3,21,13,45,9.0,167.0,1.7,13.0,174.0,140.6,110.69
2016,3,21,14,0,0.0,64.0,1.7,13.0,64.0,49.33,35.64
2016,3,21,14,15,0.0,47.5,1.65,12.5,47.5,36.54,25.15
2016,3,21,14,30,0.0,31.0,1.6,12.0,31.0,23.79,14.51
2016,3,21,14,45,0.0,39.5,1.6,12.0,39.5,30.32,20.09
2016,3,21,15,0,0.0,48.0,1.6,12.0,48.0,36.84,25.67
2016,3,21,15,15,0.0,87.0,1.6,11.5,87.0,66.97,51.32
2016,3,21,15,30,0.0,126.0,1.6,11.0,126.0,98.75,78.34
2016,3,21,15,45,0.0,76.0,1.6,11.0,76.0,58.38,44.4
2016,3,21,16,0,0.0,26.0,1.6,11.0,26.0,19.84,11.51
2016,3,21,16,15,0.0,22.5,1.5,10.5,22.5,17.15,9.27
2016,3,21,16,30,0.0,19.0,1.4,10.0,19.0,14.46,7.0
2016,3,21,16,45,0.0,16.0,1.35,10.0,16.0,12.16,5.01
2016,3,21,17,0,0.0,13.0,1.3,10.0,13.0,9.87,3.0
2016,3,21,17,15,145.0,37.5,1.3,9.5,60.5,75.69,54.87
2016,3,21,17,30,290.0,62.0,1.3,9.0,108.0,114.06,79.35
2016,3,21,17,45,197.0,43.0,1.3,9.0,69.0,65.18,40.23
2016,3,21,18,0,104.0,24.0,1.3,9.0,30.0,26.0,6.41
2016,3,21,18,15,52.0,12.0,1.3,8.5,15.0,9.44,0.0
2016,3,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.5,12.5,1.1,5.5,20.5,10.11,0.0
2016,3,22,6,30,243.0,25.0,1.1,6.0,41.0,40.32,16.07
2016,3,22,6,45,376.5,35.5,1.15,6.5,87.0,86.27,50.98
2016,3,22,7,0,510.0,46.0,1.2,7.0,133.0,148.32,100.23
2016,3,22,7,15,585.0,53.5,1.2,7.5,186.0,209.13,153.59
2016,3,22,7,30,660.0,61.0,1.2,8.0,239.0,278.56,214.87
2016,3,22,7,45,354.0,103.0,1.3,8.5,201.0,240.21,193.59
2016,3,22,8,0,48.0,145.0,1.4,9.0,163.0,144.05,117.78
2016,3,22,8,15,24.0,121.0,1.4,9.0,130.0,112.63,91.45
2016,3,22,8,30,0.0,97.0,1.4,9.0,97.0,75.16,59.23
2016,3,22,8,45,440.0,88.5,1.45,9.5,326.5,371.16,308.78
2016,3,22,9,0,880.0,80.0,1.5,10.0,556.0,664.41,535.99
2016,3,22,9,15,896.0,82.5,1.5,10.0,600.5,719.64,574.5
2016,3,22,9,30,912.0,85.0,1.5,10.0,645.0,773.55,612.16
2016,3,22,9,45,928.0,85.0,1.55,10.5,684.5,823.18,644.8
2016,3,22,10,0,944.0,85.0,1.6,11.0,724.0,870.85,675.62
2016,3,22,10,15,637.0,209.0,1.6,11.0,649.0,782.78,610.13
2016,3,22,10,30,330.0,333.0,1.6,11.0,574.0,630.04,493.59
2016,3,22,10,45,653.5,210.5,1.65,11.0,706.0,839.74,652.75
2016,3,22,11,0,977.0,88.0,1.7,11.0,838.0,1010.6,767.75
2016,3,22,11,15,980.5,88.5,1.7,11.0,854.5,1032.28,779.23
2016,3,22,11,30,984.0,89.0,1.7,11.0,871.0,1050.07,790.15
2016,3,22,11,45,986.0,89.0,1.7,11.5,879.0,1061.88,795.83
2016,3,22,12,0,988.0,89.0,1.7,12.0,887.0,1069.61,799.03
2016,3,22,12,15,987.5,89.0,1.7,12.0,886.5,1070.76,799.61
2016,3,22,12,30,987.0,89.0,1.7,12.0,886.0,1067.75,797.73
2016,3,22,12,45,983.0,90.0,1.75,12.0,876.5,1058.3,792.65
2016,3,22,13,0,979.0,91.0,1.8,12.0,867.0,1044.82,785.1
2016,3,22,13,15,974.5,90.5,1.85,11.5,849.5,1025.32,775.1
2016,3,22,13,30,970.0,90.0,1.9,11.0,832.0,1002.01,762.58
2016,3,22,13,45,963.0,89.0,1.95,11.0,807.0,972.22,744.26
2016,3,22,14,0,956.0,88.0,2.0,11.0,782.0,939.01,723.55
2016,3,22,14,15,947.0,86.5,2.0,11.0,749.0,900.36,698.35
2016,3,22,14,30,938.0,85.0,2.0,11.0,716.0,858.81,670.97
2016,3,22,14,45,924.5,84.0,2.05,11.0,676.5,811.65,639.78
2016,3,22,15,0,911.0,83.0,2.1,11.0,637.0,762.42,606.61
2016,3,22,15,15,894.5,80.5,2.1,10.5,592.5,707.75,568.35
2016,3,22,15,30,878.0,78.0,2.1,10.0,548.0,651.87,527.03
2016,3,22,15,45,854.0,75.5,2.1,10.0,498.0,594.68,482.26
2016,3,22,16,0,830.0,73.0,2.1,10.0,448.0,532.88,432.57
2016,3,22,16,15,798.5,69.5,2.0,9.5,395.0,466.98,378.37
2016,3,22,16,30,767.0,66.0,1.9,9.0,342.0,402.81,323.67
2016,3,22,16,45,720.5,61.0,1.85,9.0,288.0,333.78,263.07
2016,3,22,17,0,674.0,56.0,1.8,9.0,234.0,269.03,204.69
2016,3,22,17,15,599.0,49.0,1.7,8.5,181.0,199.82,143.39
2016,3,22,17,30,524.0,42.0,1.6,8.0,128.0,139.58,90.9
2016,3,22,17,45,391.5,32.0,1.55,7.5,82.5,79.02,43.85
2016,3,22,18,0,259.0,22.0,1.5,7.0,37.0,34.2,9.52
2016,3,22,18,15,129.5,11.0,1.45,6.5,18.5,8.65,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,92.5,12.5,1.0,4.5,19.0,9.94,0.0
2016,3,23,6,30,185.0,25.0,1.0,5.0,38.0,35.03,15.2
2016,3,23,6,45,267.5,41.0,1.0,6.0,78.0,74.36,46.05
2016,3,23,7,0,350.0,57.0,1.0,7.0,118.0,123.85,86.35
2016,3,23,7,15,401.5,70.5,1.0,7.5,163.5,173.53,129.99
2016,3,23,7,30,453.0,84.0,1.0,8.0,209.0,229.32,179.16
2016,3,23,7,45,496.0,93.0,1.0,8.5,256.0,288.45,230.64
2016,3,23,8,0,539.0,102.0,1.0,9.0,303.0,347.74,280.97
2016,3,23,8,15,471.5,135.0,1.0,9.5,329.0,373.06,303.09
2016,3,23,8,30,404.0,168.0,1.0,10.0,355.0,395.47,321.25
2016,3,23,8,45,403.5,189.5,1.05,10.5,392.5,439.26,355.39
2016,3,23,9,0,403.0,211.0,1.1,11.0,430.0,482.05,387.56
2016,3,23,9,15,451.0,214.0,1.05,11.5,478.0,540.4,430.77
2016,3,23,9,30,499.0,217.0,1.0,12.0,526.0,601.45,474.55
2016,3,23,9,45,718.0,154.0,0.95,12.5,627.5,741.47,576.29
2016,3,23,10,0,937.0,91.0,0.9,13.0,729.0,869.84,660.93
2016,3,23,10,15,804.0,151.0,0.85,13.0,716.5,859.69,650.2
2016,3,23,10,30,671.0,211.0,0.8,13.0,704.0,834.54,630.43
2016,3,23,10,45,692.5,210.5,0.8,13.5,733.0,873.24,655.34
2016,3,23,11,0,714.0,210.0,0.8,14.0,762.0,909.89,677.5
2016,3,23,11,15,844.5,153.0,0.8,14.0,818.5,981.68,722.9
2016,3,23,11,30,975.0,96.0,0.8,14.0,875.0,1046.67,762.52
2016,3,23,11,45,977.5,95.5,0.8,14.5,883.0,1058.26,766.95
2016,3,23,12,0,980.0,95.0,0.8,15.0,891.0,1065.8,769.83
2016,3,23,12,15,823.5,174.0,0.8,15.0,843.0,1009.56,734.41
2016,3,23,12,30,667.0,253.0,0.8,15.0,795.0,942.21,691.29
2016,3,23,12,45,672.0,247.0,0.85,15.0,787.5,936.31,689.85
2016,3,23,13,0,677.0,241.0,0.9,15.0,780.0,927.08,685.35
2016,3,23,13,15,816.0,170.0,0.95,15.0,807.0,967.55,714.04
2016,3,23,13,30,955.0,99.0,1.0,15.0,834.0,994.86,732.67
2016,3,23,13,45,757.0,175.5,1.05,15.0,747.0,891.94,666.82
2016,3,23,14,0,559.0,252.0,1.1,15.0,660.0,764.15,579.89
2016,3,23,14,15,595.5,226.0,1.1,14.5,643.5,749.81,574.13
2016,3,23,14,30,632.0,200.0,1.1,14.0,627.0,738.12,568.47
2016,3,23,14,45,624.0,187.5,1.1,14.0,589.5,693.48,537.63
2016,3,23,15,0,616.0,175.0,1.1,14.0,552.0,647.25,505.39
2016,3,23,15,15,653.5,148.0,1.1,13.5,522.5,617.14,485.69
2016,3,23,15,30,691.0,121.0,1.1,13.0,493.0,580.93,460.43
2016,3,23,15,45,632.0,123.0,1.1,13.0,439.5,511.15,407.18
2016,3,23,16,0,573.0,125.0,1.1,13.0,386.0,445.21,355.75
2016,3,23,16,15,649.5,100.5,1.1,12.5,363.0,424.15,338.16
2016,3,23,16,30,726.0,76.0,1.1,12.0,340.0,392.69,309.91
2016,3,23,16,45,677.5,70.0,1.1,11.5,286.0,324.17,251.72
2016,3,23,17,0,629.0,64.0,1.1,11.0,232.0,260.29,195.99
2016,3,23,17,15,551.5,56.0,1.1,10.0,179.5,192.65,137.72
2016,3,23,17,30,474.0,48.0,1.1,9.0,127.0,134.04,87.89
2016,3,23,17,45,342.5,36.0,1.15,8.5,82.0,75.32,42.92
2016,3,23,18,0,211.0,24.0,1.2,8.0,37.0,32.51,10.84
2016,3,23,18,15,105.5,12.0,1.2,7.5,18.5,9.44,0.0
2016,3,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,118.0,13.5,1.05,6.5,22.5,10.62,0.0
2016,3,24,6,30,236.0,27.0,1.1,7.0,45.0,41.36,19.2
2016,3,24,6,45,353.0,39.0,1.15,8.0,90.0,85.27,51.27
2016,3,24,7,0,470.0,51.0,1.2,9.0,135.0,143.83,97.56
2016,3,24,7,15,542.0,59.0,1.2,9.5,187.0,201.81,147.84
2016,3,24,7,30,614.0,67.0,1.2,10.0,239.0,268.06,205.7
2016,3,24,7,45,657.5,73.5,1.25,10.5,292.0,330.06,260.15
2016,3,24,8,0,701.0,80.0,1.3,11.0,345.0,396.08,316.38
2016,3,24,8,15,734.0,85.0,1.25,11.0,396.5,459.08,368.77
2016,3,24,8,30,767.0,90.0,1.2,11.0,448.0,523.31,420.25
2016,3,24,8,45,785.5,95.5,1.2,11.5,495.5,581.51,464.83
2016,3,24,9,0,804.0,101.0,1.2,12.0,543.0,639.47,507.61
