Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,15,822.5,104.0,1.15,12.5,587.0,694.33,546.22
2016,3,24,9,30,841.0,107.0,1.1,13.0,631.0,748.25,582.8
2016,3,24,9,45,836.5,118.0,1.1,13.5,665.5,791.29,610.01
2016,3,24,10,0,832.0,129.0,1.1,14.0,700.0,830.99,634.38
2016,3,24,10,15,843.0,131.0,1.1,14.0,731.5,871.42,660.13
2016,3,24,10,30,854.0,133.0,1.1,14.0,763.0,909.3,683.91
2016,3,24,10,45,864.0,133.0,1.15,14.5,787.5,941.46,703.31
2016,3,24,11,0,874.0,133.0,1.2,15.0,812.0,970.56,720.69
2016,3,24,11,15,879.5,133.5,1.2,15.0,828.5,992.69,734.02
2016,3,24,11,30,885.0,134.0,1.2,15.0,845.0,996.78,735.85
2016,3,24,11,45,893.0,131.5,1.2,15.0,854.5,1010.83,744.51
2016,3,24,12,0,901.0,129.0,1.2,15.0,864.0,1021.25,750.8
2016,3,24,12,15,901.5,129.0,1.2,15.0,864.0,1023.08,751.76
2016,3,24,12,30,902.0,129.0,1.2,15.0,864.0,1021.11,750.56
2016,3,24,12,45,917.0,120.0,1.25,15.0,860.5,1020.38,751.29
2016,3,24,13,0,932.0,111.0,1.3,15.0,857.0,1015.39,749.38
2016,3,24,13,15,928.0,110.0,1.3,15.0,840.0,996.43,737.72
2016,3,24,13,30,924.0,109.0,1.3,15.0,823.0,973.82,723.94
2016,3,24,13,45,920.0,106.5,1.35,15.0,799.0,946.14,707.69
2016,3,24,14,0,916.0,104.0,1.4,15.0,775.0,915.06,689.1
2016,3,24,14,15,906.5,102.5,1.4,14.5,743.0,877.13,666.3
2016,3,24,14,30,897.0,101.0,1.4,14.0,711.0,836.48,641.4
2016,3,24,14,45,887.0,97.5,1.45,14.0,672.5,790.9,612.14
2016,3,24,15,0,877.0,94.0,1.5,14.0,634.0,743.09,580.82
2016,3,24,15,15,859.5,91.5,1.5,13.5,589.5,695.07,547.21
2016,3,24,15,30,842.0,89.0,1.5,13.0,545.0,639.3,506.91
2016,3,24,15,45,806.0,89.5,1.5,13.0,494.0,575.09,457.95
2016,3,24,16,0,770.0,90.0,1.5,13.0,443.0,512.2,408.52
2016,3,24,16,15,735.5,85.5,1.5,12.5,390.5,447.55,356.82
2016,3,24,16,30,701.0,81.0,1.5,12.0,338.0,384.38,304.37
2016,3,24,16,45,646.5,75.5,1.5,12.0,284.0,315.7,245.59
2016,3,24,17,0,592.0,70.0,1.5,12.0,230.0,252.35,190.08
2016,3,24,17,15,516.5,60.5,1.45,11.0,178.0,186.23,133.24
2016,3,24,17,30,441.0,51.0,1.4,10.0,126.0,128.99,84.83
2016,3,24,17,45,328.5,37.5,1.4,9.5,82.0,73.57,42.14
2016,3,24,18,0,216.0,24.0,1.4,9.0,38.0,31.84,11.39
2016,3,24,18,15,108.0,12.0,1.35,8.5,19.0,9.44,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,6,15,135.0,14.5,1.1,6.5,26.0,11.41,0.0
2016,3,25,6,30,270.0,29.0,1.1,7.0,52.0,44.97,21.71
2016,3,25,6,45,383.5,41.0,1.1,7.5,98.5,90.38,54.5
2016,3,25,7,0,497.0,53.0,1.1,8.0,145.0,150.1,102.11
2016,3,25,7,15,567.5,61.0,1.1,8.5,198.0,209.34,153.65
2016,3,25,7,30,638.0,69.0,1.1,9.0,251.0,276.62,212.54
2016,3,25,7,45,483.5,105.5,1.15,9.5,259.5,288.68,229.88
2016,3,25,8,0,329.0,142.0,1.2,10.0,268.0,277.09,224.78
2016,3,25,8,15,355.0,160.0,1.2,10.0,313.0,326.78,266.53
2016,3,25,8,30,381.0,178.0,1.2,10.0,358.0,378.78,308.79
2016,3,25,8,45,400.5,195.0,1.3,10.5,401.5,440.38,357.02
2016,3,25,9,0,420.0,212.0,1.4,11.0,445.0,491.72,396.23
2016,3,25,9,15,646.5,155.5,1.4,11.5,546.0,625.07,498.58
2016,3,25,9,30,873.0,99.0,1.4,12.0,647.0,761.87,598.83
2016,3,25,9,45,887.0,100.5,1.4,12.5,685.5,802.63,623.53
2016,3,25,10,0,901.0,102.0,1.4,13.0,724.0,848.52,652.47
2016,3,25,10,15,909.5,103.5,1.35,13.0,755.0,887.48,676.71
2016,3,25,10,30,918.0,105.0,1.3,13.0,786.0,923.59,698.76
2016,3,25,10,45,924.0,106.0,1.3,13.5,809.5,953.88,716.23
2016,3,25,11,0,930.0,107.0,1.3,14.0,833.0,980.81,731.43
2016,3,25,11,15,933.5,107.5,1.25,14.0,849.0,1001.37,742.95
2016,3,25,11,30,937.0,108.0,1.2,14.0,865.0,1018.22,752.14
2016,3,25,11,45,940.0,108.0,1.2,14.5,873.0,1030.28,757.9
2016,3,25,12,0,943.0,108.0,1.2,15.0,881.0,1038.45,761.34
2016,3,25,12,15,942.5,107.5,1.2,15.0,880.0,1038.77,761.37
2016,3,25,12,30,942.0,107.0,1.2,15.0,879.0,1035.13,759.14
2016,3,25,12,45,947.5,102.5,1.2,15.0,872.0,1029.18,755.63
2016,3,25,13,0,953.0,98.0,1.2,15.0,865.0,1019.14,749.68
2016,3,25,13,15,949.0,97.5,1.2,15.0,848.0,1000.32,738.25
2016,3,25,13,30,945.0,97.0,1.2,15.0,831.0,977.77,724.59
2016,3,25,13,45,941.5,94.0,1.25,15.0,806.5,949.44,708.05
2016,3,25,14,0,938.0,91.0,1.3,15.0,782.0,917.61,689.13
2016,3,25,14,15,929.5,90.0,1.3,14.5,750.0,880.36,666.9
2016,3,25,14,30,921.0,89.0,1.3,14.0,718.0,840.24,642.5
2016,3,25,14,45,910.0,86.5,1.35,14.0,679.0,794.0,612.97
2016,3,25,15,0,899.0,84.0,1.4,14.0,640.0,745.56,581.39
2016,3,25,15,15,883.0,81.5,1.45,13.5,595.5,691.79,544.62
2016,3,25,15,30,867.0,79.0,1.5,13.0,551.0,636.8,505.23
2016,3,25,15,45,844.5,76.5,1.55,13.0,502.0,580.92,462.63
2016,3,25,16,0,822.0,74.0,1.6,13.0,453.0,520.55,415.14
2016,3,25,16,15,791.5,70.0,1.6,12.5,400.5,455.29,362.62
2016,3,25,16,30,761.0,66.0,1.6,12.0,348.0,391.7,309.41
2016,3,25,16,45,708.0,62.5,1.6,11.5,293.0,322.65,250.28
2016,3,25,17,0,655.0,59.0,1.6,11.0,238.0,258.11,193.49
2016,3,25,17,15,583.0,52.0,1.55,10.5,185.5,191.75,135.45
2016,3,25,17,30,511.0,45.0,1.5,10.0,133.0,133.71,85.73
2016,3,25,17,45,372.0,35.0,1.5,9.5,87.0,74.56,41.37
2016,3,25,18,0,233.0,25.0,1.5,9.0,41.0,32.49,12.49
2016,3,25,18,15,116.5,12.5,1.45,8.5,20.5,9.83,0.0
2016,3,25,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,183.0,13.0,0.9,7.5,29.0,10.57,0.0
2016,3,26,6,30,366.0,26.0,0.9,8.0,58.0,48.0,21.58
2016,3,26,6,45,476.0,34.0,0.9,8.5,106.0,95.31,54.52
2016,3,26,7,0,586.0,42.0,0.9,9.0,154.0,157.1,103.82
2016,3,26,7,15,648.0,47.5,0.95,9.5,207.0,216.85,156.34
2016,3,26,7,30,710.0,53.0,1.0,10.0,260.0,283.43,215.19
2016,3,26,7,45,751.0,57.0,1.1,10.5,314.0,347.1,271.5
2016,3,26,8,0,792.0,61.0,1.2,11.0,368.0,414.25,329.07
2016,3,26,8,15,819.5,64.0,1.15,11.5,419.5,474.53,378.86
2016,3,26,8,30,847.0,67.0,1.1,12.0,471.0,537.63,428.69
2016,3,26,8,45,866.0,70.0,1.1,12.5,519.5,596.48,473.62
2016,3,26,9,0,885.0,73.0,1.1,13.0,568.0,654.9,516.55
2016,3,26,9,15,899.5,75.0,1.1,13.0,611.5,708.41,555.45
2016,3,26,9,30,914.0,77.0,1.1,13.0,655.0,760.44,591.05
2016,3,26,9,45,923.0,79.0,1.1,13.5,692.5,806.44,619.96
2016,3,26,10,0,932.0,81.0,1.1,14.0,730.0,849.98,646.73
2016,3,26,10,15,940.0,82.5,1.1,14.0,761.0,889.43,671.59
2016,3,26,10,30,948.0,84.0,1.1,14.0,792.0,925.9,694.3
2016,3,26,10,45,949.5,87.0,1.1,14.5,814.5,954.94,710.69
2016,3,26,11,0,951.0,90.0,1.1,15.0,837.0,980.31,724.68
2016,3,26,11,15,954.5,90.5,1.05,15.0,853.0,1001.14,736.16
2016,3,26,11,30,958.0,91.0,1.0,15.0,869.0,1018.19,745.25
2016,3,26,11,45,959.0,91.5,1.0,15.5,876.0,1028.95,750.1
2016,3,26,12,0,960.0,92.0,1.0,16.0,883.0,1035.73,752.62
2016,3,26,12,15,959.5,92.0,1.0,16.0,882.0,1036.5,752.96
2016,3,26,12,30,959.0,92.0,1.0,16.0,881.0,1033.26,751.0
2016,3,26,12,45,953.5,93.5,1.05,16.0,871.0,1022.78,745.7
2016,3,26,13,0,948.0,95.0,1.1,16.0,861.0,1008.44,738.1
2016,3,26,13,15,943.5,94.0,1.1,16.0,843.5,988.64,726.16
2016,3,26,13,30,939.0,93.0,1.1,16.0,826.0,965.16,711.97
2016,3,26,13,45,930.0,93.0,1.1,16.0,800.0,935.18,693.59
2016,3,26,14,0,921.0,93.0,1.1,16.0,774.0,902.02,673.14
2016,3,26,14,15,911.5,92.0,1.1,15.5,742.0,864.42,650.83
2016,3,26,14,30,902.0,91.0,1.1,15.0,710.0,824.1,626.42
2016,3,26,14,45,882.0,92.0,1.1,15.0,669.5,775.37,594.74
2016,3,26,15,0,862.0,93.0,1.1,15.0,629.0,725.2,561.41
2016,3,26,15,15,844.5,90.5,1.1,14.5,585.0,677.68,528.46
2016,3,26,15,30,827.0,88.0,1.1,14.0,541.0,622.69,489.12
2016,3,26,15,45,796.5,87.0,1.1,14.0,491.0,561.08,442.62
2016,3,26,16,0,766.0,86.0,1.1,14.0,441.0,500.38,395.31
2016,3,26,16,15,481.0,119.5,1.1,13.5,333.5,349.13,277.93
2016,3,26,16,30,196.0,153.0,1.1,13.0,226.0,216.27,173.1
2016,3,26,16,45,175.5,132.0,1.1,12.5,190.0,177.73,141.34
2016,3,26,17,0,155.0,111.0,1.1,12.0,154.0,141.62,110.64
2016,3,26,17,15,132.5,88.5,1.1,11.5,119.5,106.32,80.4
2016,3,26,17,30,110.0,66.0,1.1,11.0,85.0,74.04,52.83
2016,3,26,17,45,69.0,45.5,1.15,10.5,56.0,44.7,29.13
2016,3,26,18,0,28.0,25.0,1.2,10.0,27.0,20.95,9.15
2016,3,26,18,15,14.0,12.5,1.15,9.5,13.5,9.83,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,6,15,146.5,15.5,1.0,8.0,29.0,12.56,0.0
2016,3,27,6,30,293.0,31.0,1.0,8.0,58.0,47.26,23.78
2016,3,27,6,45,406.5,41.0,1.05,8.5,105.5,92.21,55.13
2016,3,27,7,0,520.0,51.0,1.1,9.0,153.0,151.35,101.92
2016,3,27,7,15,587.5,58.0,1.05,9.0,206.0,210.04,153.13
2016,3,27,7,30,655.0,65.0,1.0,9.0,259.0,276.35,211.47
2016,3,27,7,45,377.5,114.5,0.95,9.5,231.0,255.61,204.01
2016,3,27,8,0,100.0,164.0,0.9,10.0,203.0,188.99,153.73
2016,3,27,8,15,458.5,122.0,0.9,10.5,338.5,350.66,284.63
2016,3,27,8,30,817.0,80.0,0.9,11.0,474.0,536.81,428.94
2016,3,27,8,45,589.0,155.0,0.9,11.5,454.0,519.38,413.39
2016,3,27,9,0,361.0,230.0,0.9,12.0,434.0,455.3,362.77
2016,3,27,9,15,625.0,161.5,0.9,12.0,546.5,613.13,484.48
2016,3,27,9,30,889.0,93.0,0.9,12.0,659.0,757.24,589.44
2016,3,27,9,45,899.0,96.0,0.95,12.5,697.0,803.98,618.26
2016,3,27,10,0,909.0,99.0,1.0,13.0,735.0,848.38,646.35
2016,3,27,10,15,739.0,180.0,1.05,13.0,712.0,832.99,634.64
2016,3,27,10,30,569.0,261.0,1.1,13.0,689.0,779.43,594.53
2016,3,27,10,45,572.5,268.0,1.2,13.0,709.0,806.17,614.38
2016,3,27,11,0,576.0,275.0,1.3,13.0,729.0,830.6,631.57
2016,3,27,11,15,760.0,191.0,1.35,13.0,803.0,940.24,708.79
2016,3,27,11,30,944.0,107.0,1.4,13.0,877.0,1019.13,759.61
2016,3,27,11,45,944.5,108.5,1.45,13.0,885.0,1030.2,766.23
2016,3,27,12,0,945.0,110.0,1.5,13.0,893.0,1037.33,771.37
2016,3,27,12,15,603.5,260.5,1.5,13.0,760.0,880.39,664.98
2016,3,27,12,30,262.0,411.0,1.5,13.0,627.0,671.73,512.95
2016,3,27,12,45,308.5,396.0,1.55,13.0,648.5,698.75,536.04
2016,3,27,13,0,355.0,381.0,1.6,13.0,670.0,723.33,555.05
2016,3,27,13,15,331.0,377.0,1.6,13.0,642.0,690.33,531.28
2016,3,27,13,30,307.0,373.0,1.6,13.0,614.0,656.57,507.37
2016,3,27,13,45,231.0,370.0,1.65,13.0,548.5,558.07,435.46
2016,3,27,14,0,155.0,367.0,1.7,13.0,483.0,482.39,378.74
2016,3,27,14,15,98.5,329.0,1.7,12.5,402.0,374.78,297.52
2016,3,27,14,30,42.0,291.0,1.7,12.0,321.0,289.49,231.07
2016,3,27,14,45,145.0,289.0,1.75,12.0,382.0,379.16,304.81
2016,3,27,15,0,248.0,287.0,1.8,12.0,443.0,443.66,356.64
2016,3,27,15,15,555.0,188.5,1.8,11.5,504.0,571.42,459.3
2016,3,27,15,30,862.0,90.0,1.8,11.0,565.0,643.45,515.96
2016,3,27,15,45,619.0,133.0,1.85,11.0,458.5,502.7,405.71
2016,3,27,16,0,376.0,176.0,1.9,11.0,352.0,363.0,295.05
2016,3,27,16,15,436.0,143.5,1.85,10.5,325.0,348.2,282.7
2016,3,27,16,30,496.0,111.0,1.8,10.0,298.0,315.1,253.31
2016,3,27,16,45,440.0,104.0,1.8,9.5,251.0,257.23,203.76
2016,3,27,17,0,384.0,97.0,1.8,9.0,204.0,205.22,158.64
2016,3,27,17,15,337.0,80.5,1.7,8.5,159.5,153.35,113.34
2016,3,27,17,30,290.0,64.0,1.6,8.0,115.0,107.19,73.74
2016,3,27,17,45,198.5,46.5,1.55,7.5,76.0,61.72,38.61
2016,3,27,18,0,107.0,29.0,1.5,7.0,37.0,27.06,12.8
2016,3,27,18,15,53.5,14.5,1.5,7.0,18.5,11.41,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,180.5,15.5,2.15,5.0,33.5,12.59,0.0
2016,3,28,6,30,361.0,31.0,2.2,5.0,67.0,51.02,25.38
2016,3,28,6,45,479.5,40.0,2.3,5.5,118.0,99.9,59.27
2016,3,28,7,0,598.0,49.0,2.4,6.0,169.0,163.52,110.39
2016,3,28,7,15,662.0,55.0,2.4,6.0,224.0,225.86,166.24
2016,3,28,7,30,726.0,61.0,2.4,6.0,279.0,294.37,228.38
2016,3,28,7,45,771.0,64.5,2.45,6.5,335.5,360.03,287.71
2016,3,28,8,0,816.0,68.0,2.5,7.0,392.0,429.53,348.69
2016,3,28,8,15,843.0,71.5,2.5,7.0,445.0,493.73,404.26
2016,3,28,8,30,870.0,75.0,2.5,7.0,498.0,555.86,456.46
2016,3,28,8,45,890.0,77.5,2.5,7.5,547.5,615.86,504.41
2016,3,28,9,0,910.0,80.0,2.5,8.0,597.0,675.42,550.34
2016,3,28,9,15,924.0,82.0,2.45,8.0,641.5,729.59,591.46
2016,3,28,9,30,938.0,84.0,2.4,8.0,686.0,782.14,629.3
2016,3,28,9,45,948.0,86.0,2.4,8.5,724.0,829.69,660.91
2016,3,28,10,0,958.0,88.0,2.4,9.0,762.0,874.75,690.25
2016,3,28,10,15,755.0,179.0,2.4,9.0,724.5,843.56,666.18
2016,3,28,10,30,552.0,270.0,2.4,9.0,687.0,771.44,609.39
2016,3,28,10,45,457.5,316.5,2.45,9.0,669.5,746.93,589.56
2016,3,28,11,0,363.0,363.0,2.5,9.0,652.0,699.75,552.78
2016,3,28,11,15,222.0,379.5,2.5,9.0,557.5,571.45,454.32
2016,3,28,11,30,81.0,396.0,2.5,9.0,463.0,436.64,348.01
2016,3,28,11,45,534.5,246.5,2.5,9.5,690.5,787.82,623.54
2016,3,28,12,0,988.0,97.0,2.5,10.0,918.0,1062.81,813.64
2016,3,28,12,15,501.5,183.5,2.5,10.0,600.0,705.53,558.21
2016,3,28,12,30,15.0,270.0,2.5,10.0,282.0,234.37,186.23
2016,3,28,12,45,151.5,334.0,2.5,10.0,457.5,464.22,372.61
2016,3,28,13,0,288.0,398.0,2.5,10.0,633.0,674.99,532.06
2016,3,28,13,15,614.5,255.0,2.45,9.5,743.0,856.98,671.82
2016,3,28,13,30,941.0,112.0,2.4,9.0,853.0,980.49,760.46
2016,3,28,13,45,718.5,197.0,2.4,9.0,752.5,865.03,678.93
2016,3,28,14,0,496.0,282.0,2.4,9.0,652.0,726.35,575.38
2016,3,28,14,15,248.0,195.0,2.35,9.0,380.0,400.43,326.9
2016,3,28,14,30,0.0,108.0,2.3,9.0,108.0,83.75,65.02
2016,3,28,14,45,442.5,103.5,2.3,9.0,381.5,459.43,381.9
2016,3,28,15,0,885.0,99.0,2.3,9.0,655.0,748.06,603.48
2016,3,28,15,15,867.5,96.5,2.25,9.0,609.5,693.0,558.88
2016,3,28,15,30,850.0,94.0,2.2,9.0,564.0,636.89,515.57
2016,3,28,15,45,826.5,90.0,2.2,9.0,514.0,575.13,466.96
2016,3,28,16,0,803.0,86.0,2.2,9.0,464.0,513.62,417.0
2016,3,28,16,15,769.5,82.0,2.1,8.5,410.5,448.07,362.6
2016,3,28,16,30,736.0,78.0,2.0,8.0,357.0,384.39,307.95
2016,3,28,16,45,691.0,71.5,1.95,8.0,302.5,316.78,248.33
2016,3,28,17,0,646.0,65.0,1.9,8.0,248.0,253.43,191.23
2016,3,28,17,15,572.5,57.5,1.8,7.5,194.5,187.44,133.17
2016,3,28,17,30,499.0,50.0,1.7,7.0,141.0,129.97,84.05
2016,3,28,17,45,380.5,39.0,1.6,6.5,94.5,74.03,41.88
2016,3,28,18,0,262.0,28.0,1.5,6.0,48.0,32.95,15.12
2016,3,28,18,15,131.0,14.0,1.45,5.5,24.0,11.02,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,159.5,17.5,0.8,5.5,33.5,14.17,0.82
2016,3,29,6,30,319.0,35.0,0.8,6.0,67.0,51.36,27.31
2016,3,29,6,45,432.0,44.5,0.85,6.5,116.5,97.31,59.03
2016,3,29,7,0,545.0,54.0,0.9,7.0,166.0,157.33,106.66
2016,3,29,7,15,610.0,61.0,0.85,7.0,220.5,216.82,158.78
2016,3,29,7,30,675.0,68.0,0.8,7.0,275.0,283.56,217.67
2016,3,29,7,45,730.5,70.0,0.8,7.5,331.5,349.31,274.94
2016,3,29,8,0,786.0,72.0,0.8,8.0,388.0,419.51,334.2
2016,3,29,8,15,814.5,75.5,0.75,8.5,441.0,482.74,385.86
2016,3,29,8,30,843.0,79.0,0.7,9.0,494.0,547.23,436.24
2016,3,29,8,45,868.5,80.5,0.65,9.5,544.0,604.83,479.46
2016,3,29,9,0,894.0,82.0,0.6,10.0,594.0,665.76,523.22
2016,3,29,9,15,909.0,84.0,0.55,10.5,638.5,719.79,560.21
2016,3,29,9,30,924.0,86.0,0.5,11.0,683.0,772.32,594.08
2016,3,29,9,45,936.5,87.0,0.5,11.5,721.5,820.1,623.45
2016,3,29,10,0,949.0,88.0,0.5,12.0,760.0,865.6,650.79
2016,3,29,10,15,957.0,89.5,0.5,12.0,791.5,905.32,675.11
2016,3,29,10,30,965.0,91.0,0.5,12.0,823.0,941.97,697.3
2016,3,29,10,45,970.5,92.0,0.5,12.5,847.0,972.61,714.2
2016,3,29,11,0,976.0,93.0,0.5,13.0,871.0,999.69,728.8
2016,3,29,11,15,611.5,252.5,0.5,13.0,743.0,855.42,632.66
2016,3,29,11,30,247.0,412.0,0.5,13.0,615.0,629.74,472.97
2016,3,29,11,45,215.0,419.5,0.55,13.0,598.0,609.48,461.23
2016,3,29,12,0,183.0,427.0,0.6,13.0,581.0,587.65,445.65
2016,3,29,12,15,163.5,426.0,0.6,13.0,563.0,568.13,431.57
2016,3,29,12,30,144.0,425.0,0.6,13.0,545.0,547.73,416.79
2016,3,29,12,45,122.0,415.0,0.65,13.0,516.5,515.33,393.84
2016,3,29,13,0,100.0,405.0,0.7,13.0,488.0,461.86,355.56
2016,3,29,13,15,534.5,249.5,0.7,12.5,674.0,769.6,587.04
2016,3,29,13,30,969.0,94.0,0.7,12.0,860.0,984.42,730.05
2016,3,29,13,45,961.0,93.5,0.75,12.0,833.5,953.98,708.73
2016,3,29,14,0,953.0,93.0,0.8,12.0,807.0,920.2,689.06
2016,3,29,14,15,944.0,91.5,0.8,12.0,774.0,881.43,664.92
2016,3,29,14,30,935.0,90.0,0.8,12.0,741.0,839.8,638.67
2016,3,29,14,45,919.5,90.0,0.85,12.0,700.5,792.19,608.83
2016,3,29,15,0,904.0,90.0,0.9,12.0,660.0,742.7,576.64
2016,3,29,15,15,887.5,87.5,0.9,11.5,615.0,688.42,538.99
2016,3,29,15,30,871.0,85.0,0.9,11.0,570.0,632.96,499.17
2016,3,29,15,45,847.0,82.5,0.9,11.0,519.5,576.01,455.82
2016,3,29,16,0,823.0,80.0,0.9,11.0,469.0,514.85,407.86
2016,3,29,16,15,792.0,76.0,0.9,10.5,415.5,449.57,355.72
2016,3,29,16,30,761.0,72.0,0.9,10.0,362.0,386.02,302.88
2016,3,29,16,45,717.5,66.5,0.95,9.5,307.5,318.88,245.63
2016,3,29,17,0,674.0,61.0,1.0,9.0,253.0,254.93,189.42
2016,3,29,17,15,605.0,54.0,1.0,8.0,199.5,189.03,132.23
2016,3,29,17,30,536.0,47.0,1.0,7.0,146.0,131.06,83.13
2016,3,29,17,45,422.0,36.5,1.05,6.5,98.5,74.1,40.52
2016,3,29,18,0,308.0,26.0,1.1,6.0,51.0,31.46,13.98
2016,3,29,18,15,154.0,13.0,1.1,5.5,25.5,10.23,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,5.5,35.5,13.74,2.43
2016,3,30,6,30,346.0,34.0,0.6,6.0,71.0,51.69,27.04
2016,3,30,6,45,444.0,44.5,0.6,6.5,120.0,98.21,59.38
2016,3,30,7,0,542.0,55.0,0.6,7.0,169.0,156.94,106.33
2016,3,30,7,15,605.5,62.0,0.6,7.0,223.0,215.78,157.68
2016,3,30,7,30,669.0,69.0,0.6,7.0,277.0,281.69,215.65
2016,3,30,7,45,713.0,73.5,0.65,7.5,331.5,344.66,270.75
2016,3,30,8,0,757.0,78.0,0.7,8.0,386.0,411.82,327.68
2016,3,30,8,15,786.5,82.0,0.7,8.5,438.0,474.42,378.98
2016,3,30,8,30,816.0,86.0,0.7,9.0,490.0,538.44,429.37
2016,3,30,8,45,838.0,88.5,0.7,9.5,539.0,597.58,474.18
2016,3,30,9,0,860.0,91.0,0.7,10.0,588.0,656.59,517.25
2016,3,30,9,15,875.5,93.5,0.75,10.5,631.5,704.88,551.95
2016,3,30,9,30,891.0,96.0,0.8,11.0,675.0,756.77,588.04
2016,3,30,9,45,903.5,97.5,0.85,11.5,713.5,803.69,618.25
2016,3,30,10,0,916.0,99.0,0.9,12.0,752.0,848.43,646.6
2016,3,30,10,15,924.0,100.5,0.9,12.0,783.0,886.97,670.81
2016,3,30,10,30,932.0,102.0,0.9,12.0,814.0,922.55,692.93
2016,3,30,10,45,938.5,102.5,0.95,12.5,837.5,952.63,710.98
2016,3,30,11,0,945.0,103.0,1.0,13.0,861.0,979.32,726.84
2016,3,30,11,15,948.0,104.0,1.0,13.0,876.5,999.71,739.02
2016,3,30,11,30,951.0,105.0,1.0,13.0,892.0,1016.32,748.93
2016,3,30,11,45,641.5,252.5,1.05,13.0,785.5,898.28,670.75
2016,3,30,12,0,332.0,400.0,1.1,13.0,679.0,723.28,546.22
2016,3,30,12,15,324.5,402.0,1.1,13.0,674.0,718.46,544.69
2016,3,30,12,30,317.0,404.0,1.1,13.0,669.0,711.93,540.06
2016,3,30,12,45,634.5,253.5,1.1,13.0,777.5,889.18,669.67
2016,3,30,13,0,952.0,103.0,1.1,13.0,886.0,1008.85,748.0
2016,3,30,13,15,948.0,102.0,1.1,13.0,868.5,989.25,734.06
2016,3,30,13,30,944.0,101.0,1.1,13.0,851.0,965.94,719.82
2016,3,30,13,45,668.5,215.0,1.15,13.0,737.5,832.47,631.37
2016,3,30,14,0,393.0,329.0,1.2,13.0,624.0,661.57,508.99
2016,3,30,14,15,653.0,212.5,1.2,12.5,679.0,773.2,596.66
2016,3,30,14,30,913.0,96.0,1.2,12.0,734.0,825.43,636.33
2016,3,30,14,45,900.5,94.0,1.25,12.0,694.5,778.86,605.13
2016,3,30,15,0,888.0,92.0,1.3,12.0,655.0,730.23,572.42
2016,3,30,15,15,871.0,89.5,1.3,11.5,610.0,676.35,534.3
2016,3,30,15,30,854.0,87.0,1.3,11.0,565.0,625.8,497.27
2016,3,30,15,45,831.5,84.0,1.35,11.0,515.5,565.64,451.27
2016,3,30,16,0,809.0,81.0,1.4,11.0,466.0,505.61,403.7
2016,3,30,16,15,778.0,77.0,1.4,10.5,413.0,441.18,351.41
2016,3,30,16,30,747.0,73.0,1.4,10.0,360.0,378.53,298.58
2016,3,30,16,45,701.5,67.5,1.45,10.0,306.0,311.68,240.53
2016,3,30,17,0,656.0,62.0,1.5,10.0,252.0,248.22,184.14
2016,3,30,17,15,587.5,55.0,1.45,9.0,199.0,183.77,128.15
2016,3,30,17,30,519.0,48.0,1.4,8.0,146.0,127.19,80.43
2016,3,30,17,45,403.0,38.0,1.35,7.5,99.0,71.94,39.64
2016,3,30,18,0,287.0,28.0,1.3,7.0,52.0,31.25,14.91
2016,3,30,18,15,143.5,14.0,1.25,6.5,26.0,11.02,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,172.0,18.5,0.6,6.0,37.5,14.93,4.45
2016,3,31,6,30,344.0,37.0,0.6,6.0,75.0,53.63,29.02
2016,3,31,6,45,439.0,47.5,0.6,6.5,124.0,99.59,60.9
2016,3,31,7,0,534.0,58.0,0.6,7.0,173.0,157.37,107.05
2016,3,31,7,15,383.0,92.0,0.6,7.5,186.5,182.19,137.23
2016,3,31,7,30,232.0,126.0,0.6,8.0,200.0,185.39,147.07
2016,3,31,7,45,255.0,144.5,0.6,8.5,239.0,226.17,181.97
2016,3,31,8,0,278.0,163.0,0.6,9.0,278.0,269.42,217.96
2016,3,31,8,15,289.5,185.0,0.6,9.5,318.0,312.59,252.98
2016,3,31,8,30,301.0,207.0,0.6,10.0,358.0,356.65,287.64
2016,3,31,8,45,361.0,216.0,0.6,10.5,414.0,417.87,334.96
2016,3,31,9,0,421.0,225.0,0.6,11.0,470.0,496.93,394.09
2016,3,31,9,15,660.0,159.0,0.6,11.0,576.0,629.01,493.56
2016,3,31,9,30,899.0,93.0,0.6,11.0,682.0,757.85,586.69
2016,3,31,9,45,914.0,93.5,0.65,11.5,721.0,805.87,616.29
2016,3,31,10,0,929.0,94.0,0.7,12.0,760.0,851.86,645.26
2016,3,31,10,15,937.0,95.0,0.7,12.0,791.0,890.2,669.05
2016,3,31,10,30,945.0,96.0,0.7,12.0,822.0,925.54,690.76
2016,3,31,10,45,953.0,96.0,0.75,12.5,846.0,956.66,709.38
2016,3,31,11,0,961.0,96.0,0.8,13.0,870.0,984.4,725.81
2016,3,31,11,15,964.5,96.5,0.8,13.0,885.5,1004.93,737.91
2016,3,31,11,30,968.0,97.0,0.8,13.0,901.0,1021.63,747.75
2016,3,31,11,45,970.5,96.5,0.85,13.5,908.5,1032.43,753.75
2016,3,31,12,0,973.0,96.0,0.9,14.0,916.0,1039.22,757.42
2016,3,31,12,15,973.0,96.0,0.95,14.0,915.0,1040.09,758.93
2016,3,31,12,30,973.0,96.0,1.0,14.0,914.0,1036.88,758.07
2016,3,31,12,45,974.0,93.5,1.05,14.0,905.0,1027.98,753.76
2016,3,31,13,0,975.0,91.0,1.1,14.0,896.0,1015.02,747.0
2016,3,31,13,15,656.0,231.5,1.15,14.0,768.5,866.37,649.86
2016,3,31,13,30,337.0,372.0,1.2,14.0,641.0,674.68,513.3
2016,3,31,13,45,646.0,230.0,1.25,14.0,725.5,823.73,627.3
2016,3,31,14,0,955.0,88.0,1.3,14.0,810.0,910.32,687.61
2016,3,31,14,15,947.0,86.5,1.35,13.5,777.5,872.26,663.84
2016,3,31,14,30,939.0,85.0,1.4,13.0,745.0,831.28,639.27
2016,3,31,14,45,927.5,83.5,1.45,13.0,705.5,784.99,609.36
2016,3,31,15,0,916.0,82.0,1.5,13.0,666.0,736.5,576.9
2016,3,31,15,15,901.0,79.5,1.5,12.5,621.0,682.75,538.78
2016,3,31,15,30,886.0,77.0,1.5,12.0,576.0,627.68,498.4
2016,3,31,15,45,864.5,75.0,1.55,11.5,526.5,568.44,453.66
2016,3,31,16,0,843.0,73.0,1.6,11.0,477.0,511.63,408.88
2016,3,31,16,15,814.5,69.5,1.55,10.5,424.0,447.2,355.99
2016,3,31,16,30,786.0,66.0,1.5,10.0,371.0,384.2,302.37
2016,3,31,16,45,742.5,62.0,1.5,10.0,316.5,317.47,243.94
2016,3,31,17,0,699.0,58.0,1.5,10.0,262.0,254.64,187.67
2016,3,31,17,15,634.5,52.0,1.4,9.0,208.0,189.78,131.03
2016,3,31,17,30,570.0,46.0,1.3,8.0,154.0,130.95,81.31
2016,3,31,17,45,458.0,36.5,1.25,7.5,106.0,73.71,39.3
2016,3,31,18,0,346.0,27.0,1.2,7.0,58.0,30.47,14.28
2016,3,31,18,15,173.0,13.5,1.15,6.5,29.0,10.62,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,195.0,18.0,0.9,6.0,41.0,14.55,5.08
2016,4,1,6,30,390.0,36.0,0.9,6.0,82.0,55.0,28.97
2016,4,1,6,45,484.5,45.0,0.9,6.5,132.0,102.39,61.41
2016,4,1,7,0,579.0,54.0,0.9,7.0,182.0,161.43,108.7
2016,4,1,7,15,637.0,60.5,0.9,7.5,236.0,220.48,160.37
2016,4,1,7,30,695.0,67.0,0.9,8.0,290.0,285.86,217.93
2016,4,1,7,45,738.0,70.5,0.9,8.5,344.5,349.51,273.63
2016,4,1,8,0,781.0,74.0,0.9,9.0,399.0,415.92,329.93
2016,4,1,8,15,808.0,77.5,0.9,9.5,451.0,477.86,380.93
2016,4,1,8,30,835.0,81.0,0.9,10.0,503.0,540.9,430.77
2016,4,1,8,45,856.5,83.0,0.9,10.5,551.5,599.89,475.71
2016,4,1,9,0,878.0,85.0,0.9,11.0,600.0,654.06,515.6
2016,4,1,9,15,892.5,87.0,0.9,11.0,643.5,706.72,553.94
2016,4,1,9,30,907.0,89.0,0.9,11.0,687.0,757.86,589.84
2016,4,1,9,45,918.5,90.5,0.9,11.5,725.0,804.41,619.15
2016,4,1,10,0,930.0,92.0,0.9,12.0,763.0,848.65,646.39
2016,4,1,10,15,937.5,93.5,0.85,12.0,793.5,887.01,669.61
2016,4,1,10,30,945.0,95.0,0.8,12.0,824.0,922.34,690.54
2016,4,1,10,45,951.0,95.5,0.8,12.5,847.5,952.09,707.33
2016,4,1,11,0,957.0,96.0,0.8,13.0,871.0,978.37,721.85
2016,4,1,11,15,960.0,96.5,0.75,13.0,886.0,998.27,732.5
2016,4,1,11,30,963.0,97.0,0.7,13.0,901.0,1014.34,740.8
2016,4,1,11,45,965.0,97.0,0.7,13.5,908.5,1025.04,745.62
2016,4,1,12,0,967.0,97.0,0.7,14.0,916.0,1031.76,748.11
2016,4,1,12,15,966.5,97.0,0.7,14.0,914.5,1032.06,748.16
2016,4,1,12,30,966.0,97.0,0.7,14.0,913.0,1028.33,745.92
2016,4,1,12,45,965.5,95.5,0.7,14.5,904.0,1019.03,739.03
2016,4,1,13,0,965.0,94.0,0.7,15.0,895.0,1005.74,729.86
2016,4,1,13,15,961.0,93.5,0.7,15.0,877.0,986.34,718.33
2016,4,1,13,30,957.0,93.0,0.7,15.0,859.0,963.19,704.57
2016,4,1,13,45,951.5,92.0,0.7,15.0,834.0,934.59,687.37
2016,4,1,14,0,946.0,91.0,0.7,15.0,809.0,902.59,667.97
2016,4,1,14,15,937.5,89.5,0.7,14.5,776.0,864.39,645.6
2016,4,1,14,30,929.0,88.0,0.7,14.0,743.0,823.33,621.07
2016,4,1,14,45,918.0,86.0,0.75,14.0,704.0,777.27,592.46
2016,4,1,15,0,907.0,84.0,0.8,14.0,665.0,729.02,561.04
2016,4,1,15,15,891.5,82.0,0.8,13.5,620.0,675.87,524.32
2016,4,1,15,30,876.0,80.0,0.8,13.0,575.0,621.47,485.41
2016,4,1,15,45,855.0,77.0,0.85,13.0,525.5,562.03,440.95
2016,4,1,16,0,834.0,74.0,0.9,13.0,476.0,504.95,396.45
2016,4,1,16,15,805.5,70.5,0.95,12.5,423.5,441.1,345.67
2016,4,1,16,30,777.0,67.0,1.0,12.0,371.0,378.7,293.88
2016,4,1,16,45,734.5,62.5,1.05,11.5,316.5,312.49,237.37
2016,4,1,17,0,692.0,58.0,1.1,11.0,262.0,250.1,182.6
2016,4,1,17,15,628.5,52.0,1.1,10.0,208.5,186.12,127.31
2016,4,1,17,30,565.0,46.0,1.1,9.0,155.0,127.97,78.69
2016,4,1,17,45,456.5,36.5,1.15,8.5,107.0,71.74,37.92
2016,4,1,18,0,348.0,27.0,1.2,8.0,59.0,29.05,14.0
2016,4,1,18,15,174.0,13.5,1.2,7.5,29.5,10.97,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,45,39.0,5.0,0.6,5.0,5.5,0.0,0.0
2016,4,2,6,0,78.0,10.0,0.6,5.0,11.0,7.87,0.0
2016,4,2,6,15,230.0,24.0,0.6,5.5,47.5,19.61,9.7
2016,4,2,6,30,382.0,38.0,0.6,6.0,84.0,55.72,30.1
2016,4,2,6,45,460.0,49.0,0.6,6.5,133.0,102.23,62.45
2016,4,2,7,0,538.0,60.0,0.6,7.0,182.0,158.4,107.76
2016,4,2,7,15,597.5,67.5,0.55,7.5,235.5,216.24,157.72
2016,4,2,7,30,657.0,75.0,0.5,8.0,289.0,280.66,213.56
2016,4,2,7,45,688.0,83.0,0.5,9.0,341.5,341.3,265.74
2016,4,2,8,0,719.0,91.0,0.5,10.0,394.0,404.42,318.02
2016,4,2,8,15,748.5,96.0,0.4,10.5,445.5,466.05,366.92
2016,4,2,8,30,778.0,101.0,0.3,11.0,497.0,528.59,414.22
2016,4,2,8,45,788.5,109.0,0.25,12.0,543.0,584.24,453.99
2016,4,2,9,0,799.0,117.0,0.2,13.0,589.0,638.79,491.17
2016,4,2,9,15,815.5,120.5,0.15,13.5,632.5,691.79,526.73
2016,4,2,9,30,832.0,124.0,0.1,14.0,676.0,743.64,560.28
2016,4,2,9,45,839.5,129.0,0.1,14.5,712.0,788.64,588.7
2016,4,2,10,0,847.0,134.0,0.1,15.0,748.0,831.27,613.88
2016,4,2,10,15,856.0,136.0,0.15,15.5,778.5,869.6,636.57
2016,4,2,10,30,865.0,138.0,0.2,16.0,809.0,905.19,657.44
2016,4,2,10,45,873.0,138.5,0.3,16.5,832.0,935.46,675.91
2016,4,2,11,0,881.0,139.0,0.4,17.0,855.0,962.54,692.6
2016,4,2,11,15,885.0,139.5,0.45,17.0,870.5,968.37,696.37
2016,4,2,11,30,889.0,140.0,0.5,17.0,886.0,984.3,706.93
2016,4,2,11,45,706.5,239.5,0.55,17.0,835.0,940.94,679.74
2016,4,2,12,0,524.0,339.0,0.6,17.0,784.0,859.62,624.55
2016,4,2,12,15,522.0,338.5,0.6,17.0,781.5,857.72,624.49
2016,4,2,12,30,520.0,338.0,0.6,17.0,779.0,853.13,621.59
2016,4,2,12,45,722.0,227.0,0.65,17.5,832.5,939.49,682.32
2016,4,2,13,0,924.0,116.0,0.7,18.0,886.0,986.65,710.95
2016,4,2,13,15,919.5,115.5,0.75,17.5,868.0,967.38,700.99
2016,4,2,13,30,915.0,115.0,0.8,17.0,850.0,944.55,689.72
2016,4,2,13,45,902.0,116.5,0.85,17.0,823.0,912.82,671.35
2016,4,2,14,0,889.0,118.0,0.9,17.0,796.0,878.22,651.01
2016,4,2,14,15,879.5,116.5,0.9,16.5,763.5,840.95,629.01
2016,4,2,14,30,870.0,115.0,0.9,16.0,731.0,809.67,610.79
2016,4,2,14,45,846.5,117.0,0.9,16.0,690.0,759.67,577.78
2016,4,2,15,0,823.0,119.0,0.9,16.0,649.0,708.51,542.4
2016,4,2,15,15,805.0,115.5,0.9,15.5,604.0,654.85,505.42
2016,4,2,15,30,787.0,112.0,0.9,15.0,559.0,600.38,466.59
2016,4,2,15,45,688.5,121.0,0.9,15.0,487.5,514.08,401.84
2016,4,2,16,0,590.0,130.0,0.9,15.0,416.0,433.76,340.2
2016,4,2,16,15,573.0,118.0,0.85,14.5,370.5,379.54,297.17
2016,4,2,16,30,556.0,106.0,0.8,14.0,325.0,326.11,253.04
2016,4,2,16,45,500.0,101.0,0.8,13.5,276.5,262.36,200.27
2016,4,2,17,0,444.0,96.0,0.8,13.0,228.0,209.71,155.81
2016,4,2,17,15,391.0,81.5,0.75,12.0,181.0,155.78,110.49
2016,4,2,17,30,338.0,67.0,0.7,11.0,134.0,108.18,71.55
2016,4,2,17,45,248.0,51.0,0.7,10.5,92.0,63.0,38.5
2016,4,2,18,0,158.0,35.0,0.7,10.0,50.0,29.25,16.73
2016,4,2,18,15,79.0,17.5,0.7,9.5,25.0,13.25,0.0
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,5.5,0.65,5.5,6.5,0.0,0.0
2016,4,3,6,0,65.0,11.0,0.6,6.0,13.0,8.65,0.0
2016,4,3,6,15,207.0,26.5,0.6,6.5,50.0,20.28,10.79
2016,4,3,6,30,349.0,42.0,0.6,7.0,87.0,56.67,32.05
2016,4,3,6,45,440.0,52.5,0.6,7.5,136.5,102.18,63.16
2016,4,3,7,0,531.0,63.0,0.6,8.0,186.0,158.97,108.15
2016,4,3,7,15,590.5,71.0,0.6,8.5,239.5,216.78,157.81
2016,4,3,7,30,650.0,79.0,0.6,9.0,293.0,281.18,213.48
2016,4,3,7,45,692.5,84.0,0.6,9.5,347.5,342.79,266.54
2016,4,3,8,0,735.0,89.0,0.6,10.0,402.0,408.07,321.0
2016,4,3,8,15,764.0,93.0,0.55,10.5,453.5,469.17,370.1
2016,4,3,8,30,793.0,97.0,0.5,11.0,505.0,531.43,418.02
2016,4,3,8,45,813.5,101.0,0.5,11.5,553.5,589.72,461.54
2016,4,3,9,0,834.0,105.0,0.5,12.0,602.0,647.81,503.3
2016,4,3,9,15,849.5,108.0,0.5,12.5,645.5,700.98,540.12
2016,4,3,9,30,865.0,111.0,0.5,13.0,689.0,752.82,574.84
2016,4,3,9,45,874.0,114.5,0.55,13.5,725.5,798.6,604.73
2016,4,3,10,0,883.0,118.0,0.6,14.0,762.0,832.76,625.6
2016,4,3,10,15,891.5,120.0,0.6,14.0,793.0,870.73,649.22
2016,4,3,10,30,900.0,122.0,0.6,14.0,824.0,905.86,670.7
2016,4,3,10,45,902.5,125.5,0.6,14.5,846.0,934.1,686.36
2016,4,3,11,0,905.0,129.0,0.6,15.0,868.0,958.86,699.78
2016,4,3,11,15,720.5,229.0,0.6,15.0,824.5,923.96,676.08
2016,4,3,11,30,536.0,329.0,0.6,15.0,781.0,850.44,623.99
2016,4,3,11,45,721.0,233.5,0.65,15.5,846.0,946.53,691.53
2016,4,3,12,0,906.0,138.0,0.7,16.0,911.0,1008.25,728.91
2016,4,3,12,15,714.0,239.0,0.7,16.0,848.5,949.44,690.35
2016,4,3,12,30,522.0,340.0,0.7,16.0,786.0,854.48,625.12
2016,4,3,12,45,711.0,238.5,0.75,16.0,837.5,937.08,686.01
