Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,0,900.0,137.0,0.8,16.0,889.0,981.39,715.01
2016,4,3,13,15,895.5,136.0,0.85,15.5,871.5,961.98,704.8
2016,4,3,13,30,891.0,135.0,0.9,15.0,854.0,939.08,693.25
2016,4,3,13,45,886.0,132.0,0.95,15.0,828.5,922.47,684.47
2016,4,3,14,0,881.0,129.0,1.0,15.0,803.0,889.75,664.96
2016,4,3,14,15,871.5,127.0,1.0,14.5,770.5,851.31,641.98
2016,4,3,14,30,862.0,125.0,1.0,14.0,738.0,810.24,616.96
2016,4,3,14,45,857.5,118.0,1.05,14.0,700.5,765.52,587.91
2016,4,3,15,0,853.0,111.0,1.1,14.0,663.0,718.27,555.7
2016,4,3,15,15,836.0,107.5,1.1,13.5,617.5,664.05,517.76
2016,4,3,15,30,819.0,104.0,1.1,13.0,572.0,608.87,477.86
2016,4,3,15,45,807.5,96.5,1.15,13.0,524.5,552.2,435.0
2016,4,3,16,0,796.0,89.0,1.2,13.0,477.0,494.65,389.76
2016,4,3,16,15,765.5,84.5,1.2,12.5,424.5,430.99,338.49
2016,4,3,16,30,735.0,80.0,1.2,12.0,372.0,369.08,286.75
2016,4,3,16,45,696.0,74.0,1.3,11.5,318.5,304.3,231.41
2016,4,3,17,0,657.0,68.0,1.4,11.0,265.0,243.67,178.15
2016,4,3,17,15,592.0,60.5,1.3,10.0,211.5,180.27,123.65
2016,4,3,17,30,527.0,53.0,1.2,9.0,158.0,124.33,77.45
2016,4,3,17,45,416.0,42.5,1.2,8.5,110.0,70.09,38.88
2016,4,3,18,0,305.0,32.0,1.2,8.0,62.0,29.78,16.84
2016,4,3,18,15,152.5,16.0,1.15,7.5,31.0,12.97,0.0
2016,4,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,8.0,1.15,7.5,8.0,0.0,0.0
2016,4,4,6,0,0.0,16.0,1.2,8.0,16.0,12.59,0.0
2016,4,4,6,15,196.0,28.0,1.2,8.5,54.0,21.34,11.96
2016,4,4,6,30,392.0,40.0,1.2,9.0,92.0,56.93,30.88
2016,4,4,6,45,483.0,49.5,1.25,9.5,143.0,104.16,62.62
2016,4,4,7,0,574.0,59.0,1.3,10.0,194.0,162.59,108.81
2016,4,4,7,15,634.0,65.0,1.25,10.0,249.0,221.16,159.58
2016,4,4,7,30,694.0,71.0,1.2,10.0,304.0,286.24,216.67
2016,4,4,7,45,736.5,75.5,1.2,10.5,360.0,350.47,272.57
2016,4,4,8,0,779.0,80.0,1.2,11.0,416.0,417.28,329.0
2016,4,4,8,15,808.0,84.0,1.2,11.5,469.0,480.33,380.76
2016,4,4,8,30,837.0,88.0,1.2,12.0,522.0,544.68,431.55
2016,4,4,8,45,860.5,90.5,1.2,12.5,572.5,605.24,477.65
2016,4,4,9,0,884.0,93.0,1.2,13.0,623.0,660.99,518.72
2016,4,4,9,15,899.0,95.0,1.2,13.0,667.5,713.98,557.37
2016,4,4,9,30,914.0,97.0,1.2,13.0,712.0,765.47,593.88
2016,4,4,9,45,925.0,99.0,1.25,13.5,750.0,812.11,624.16
2016,4,4,10,0,936.0,101.0,1.3,14.0,788.0,856.37,652.22
2016,4,4,10,15,944.5,102.5,1.3,14.0,819.5,895.43,677.0
2016,4,4,10,30,953.0,104.0,1.3,14.0,851.0,931.49,699.61
2016,4,4,10,45,958.0,105.5,1.35,14.0,874.5,961.25,718.75
2016,4,4,11,0,963.0,107.0,1.4,14.0,898.0,987.47,735.66
2016,4,4,11,15,966.5,108.0,1.4,14.0,913.5,1008.13,748.2
2016,4,4,11,30,970.0,109.0,1.4,14.0,929.0,1024.96,758.38
2016,4,4,11,45,971.5,109.5,1.4,14.5,936.5,1035.48,763.22
2016,4,4,12,0,973.0,110.0,1.4,15.0,944.0,1041.99,765.67
2016,4,4,12,15,973.0,109.5,1.4,15.0,942.5,1042.05,765.6
2016,4,4,12,30,973.0,109.0,1.4,15.0,941.0,1038.04,763.15
2016,4,4,12,45,973.5,107.5,1.4,15.0,932.0,1029.47,757.96
2016,4,4,13,0,974.0,106.0,1.4,15.0,923.0,1016.86,750.35
2016,4,4,13,15,970.5,105.0,1.4,15.0,905.0,997.12,738.28
2016,4,4,13,30,967.0,104.0,1.4,15.0,887.0,973.59,723.87
2016,4,4,13,45,961.0,102.5,1.4,15.0,861.0,943.72,705.34
2016,4,4,14,0,955.0,101.0,1.4,15.0,835.0,910.44,684.55
2016,4,4,14,15,946.5,99.5,1.4,14.5,801.5,871.91,661.34
2016,4,4,14,30,938.0,98.0,1.4,14.0,768.0,830.5,635.89
2016,4,4,14,45,924.0,97.0,1.45,14.0,727.5,782.89,605.18
2016,4,4,15,0,910.0,96.0,1.5,14.0,687.0,733.29,570.88
2016,4,4,15,15,893.5,93.5,1.55,13.5,640.5,678.9,532.75
2016,4,4,15,30,877.0,91.0,1.6,13.0,594.0,627.47,495.26
2016,4,4,15,45,850.5,89.0,1.65,13.0,542.5,565.23,447.41
2016,4,4,16,0,824.0,87.0,1.7,13.0,491.0,503.47,398.29
2016,4,4,16,15,792.5,83.0,1.7,12.5,437.0,438.45,345.4
2016,4,4,16,30,761.0,79.0,1.7,12.0,383.0,375.24,292.06
2016,4,4,16,45,710.0,75.0,1.7,11.5,326.5,307.0,233.48
2016,4,4,17,0,659.0,71.0,1.7,11.0,270.0,244.33,178.56
2016,4,4,17,15,590.0,63.5,1.6,10.0,215.5,180.19,123.63
2016,4,4,17,30,521.0,56.0,1.5,9.0,161.0,124.0,77.56
2016,4,4,17,45,403.5,45.5,1.4,8.5,112.0,70.01,39.68
2016,4,4,18,0,286.0,35.0,1.3,8.0,63.0,30.82,21.01
2016,4,4,18,15,143.0,17.5,1.2,7.5,31.5,13.4,0.0
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,5,5,45,90.5,7.0,0.9,5.5,10.0,5.51,0.0
2016,4,5,6,0,181.0,14.0,0.9,6.0,20.0,11.02,0.0
2016,4,5,6,15,336.5,25.0,0.85,6.5,62.0,20.68,11.89
2016,4,5,6,30,492.0,36.0,0.8,7.0,104.0,58.6,29.78
2016,4,5,6,45,571.0,44.0,0.8,8.0,156.0,110.89,64.9
2016,4,5,7,0,650.0,52.0,0.8,9.0,208.0,170.91,112.67
2016,4,5,7,15,702.5,57.0,0.7,9.5,263.5,230.95,164.73
2016,4,5,7,30,755.0,62.0,0.6,10.0,319.0,296.48,221.75
2016,4,5,7,45,788.5,66.5,0.55,10.5,374.0,359.73,276.41
2016,4,5,8,0,822.0,71.0,0.5,11.0,429.0,425.44,331.07
2016,4,5,8,15,847.0,74.5,0.5,11.5,481.5,488.21,381.71
2016,4,5,8,30,872.0,78.0,0.5,12.0,534.0,549.04,428.91
2016,4,5,8,45,891.5,80.0,0.55,13.0,583.5,607.53,472.25
2016,4,5,9,0,911.0,82.0,0.6,14.0,633.0,665.47,513.51
2016,4,5,9,15,924.5,84.0,0.6,14.5,676.5,718.51,550.11
2016,4,5,9,30,938.0,86.0,0.6,15.0,720.0,769.84,584.21
2016,4,5,9,45,947.5,88.0,0.65,15.5,757.5,816.15,613.21
2016,4,5,10,0,957.0,90.0,0.7,16.0,795.0,859.9,640.17
2016,4,5,10,15,964.0,91.0,0.7,16.5,825.5,897.78,662.05
2016,4,5,10,30,971.0,92.0,0.7,17.0,856.0,932.5,681.69
2016,4,5,10,45,975.5,93.0,0.75,17.5,879.0,961.66,698.67
2016,4,5,11,0,980.0,94.0,0.8,18.0,902.0,987.2,713.39
2016,4,5,11,15,982.5,94.5,0.8,18.0,917.0,1006.64,724.63
2016,4,5,11,30,985.0,95.0,0.8,18.0,932.0,1022.16,733.57
2016,4,5,11,45,986.5,95.0,0.85,18.5,938.5,1032.23,739.01
2016,4,5,12,0,988.0,95.0,0.9,19.0,945.0,1038.23,742.11
2016,4,5,12,15,987.5,95.0,0.9,19.0,943.5,1038.24,742.0
2016,4,5,12,30,987.0,95.0,0.9,19.0,942.0,1034.13,739.58
2016,4,5,12,45,984.0,95.0,0.95,19.0,932.0,1023.61,734.42
2016,4,5,13,0,981.0,95.0,1.0,19.0,922.0,1009.08,726.91
2016,4,5,13,15,977.5,94.0,1.0,19.0,903.5,989.17,715.12
2016,4,5,13,30,974.0,93.0,1.0,19.0,885.0,965.45,701.02
2016,4,5,13,45,968.5,92.0,1.0,19.5,859.5,936.32,682.23
2016,4,5,14,0,963.0,91.0,1.0,20.0,834.0,903.73,661.27
2016,4,5,14,15,955.0,89.5,0.95,19.5,800.5,865.34,638.13
2016,4,5,14,30,947.0,88.0,0.9,19.0,767.0,824.03,612.88
2016,4,5,14,45,935.5,86.5,0.9,19.0,727.5,777.45,583.43
2016,4,5,15,0,924.0,85.0,0.9,19.0,688.0,728.67,550.67
2016,4,5,15,15,909.5,82.5,0.9,18.5,642.5,675.02,514.03
2016,4,5,15,30,895.0,80.0,0.9,18.0,597.0,619.99,475.11
2016,4,5,15,45,874.0,77.5,0.9,18.0,546.5,560.35,430.5
2016,4,5,16,0,853.0,75.0,0.9,18.0,496.0,502.7,385.73
2016,4,5,16,15,825.0,71.5,0.85,17.5,442.5,438.4,334.77
2016,4,5,16,30,797.0,68.0,0.8,17.0,389.0,375.49,283.04
2016,4,5,16,45,756.5,64.0,0.8,16.5,334.0,309.83,227.95
2016,4,5,17,0,716.0,60.0,0.8,16.0,279.0,247.72,174.55
2016,4,5,17,15,654.5,54.0,0.8,15.0,224.0,183.58,120.7
2016,4,5,17,30,593.0,48.0,0.8,14.0,169.0,124.66,73.35
2016,4,5,17,45,489.5,39.0,0.8,13.0,119.5,68.94,35.47
2016,4,5,18,0,386.0,30.0,0.8,12.0,70.0,26.07,16.71
2016,4,5,18,15,193.0,15.0,0.75,11.5,35.0,12.18,0.0
2016,4,5,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,77.0,8.0,0.95,10.0,11.0,6.29,0.0
2016,4,6,6,0,154.0,16.0,1.0,11.0,22.0,13.02,0.0
2016,4,6,6,15,305.0,28.0,1.0,11.5,63.5,23.0,13.77
2016,4,6,6,30,456.0,40.0,1.0,12.0,105.0,59.38,31.12
2016,4,6,6,45,540.5,48.5,1.0,13.0,157.5,108.78,63.32
2016,4,6,7,0,625.0,57.0,1.0,14.0,210.0,168.45,109.67
2016,4,6,7,15,678.5,62.5,0.95,14.5,265.0,227.82,160.2
2016,4,6,7,30,732.0,68.0,0.9,15.0,320.0,294.06,216.92
2016,4,6,7,45,766.5,73.0,0.9,15.5,375.0,356.79,270.56
2016,4,6,8,0,801.0,78.0,0.9,16.0,430.0,422.13,324.62
2016,4,6,8,15,826.5,81.5,0.9,16.5,482.5,483.98,374.2
2016,4,6,8,30,852.0,85.0,0.9,17.0,535.0,546.68,422.47
2016,4,6,8,45,869.0,88.5,0.9,18.0,583.0,604.95,464.78
2016,4,6,9,0,886.0,92.0,0.9,19.0,631.0,657.93,501.71
2016,4,6,9,15,899.5,94.5,0.85,19.5,674.5,710.27,537.08
2016,4,6,9,30,913.0,97.0,0.8,20.0,718.0,760.95,569.96
2016,4,6,9,45,920.0,100.5,0.75,20.5,754.5,805.77,596.56
2016,4,6,10,0,927.0,104.0,0.7,21.0,791.0,847.92,620.47
2016,4,6,10,15,934.0,105.5,0.65,21.5,821.0,885.24,640.77
2016,4,6,10,30,941.0,107.0,0.6,22.0,851.0,919.49,658.79
2016,4,6,10,45,760.0,204.5,0.6,23.0,816.5,897.92,641.36
2016,4,6,11,0,579.0,302.0,0.6,24.0,782.0,838.24,597.03
2016,4,6,11,15,763.5,208.0,0.55,24.0,852.5,936.07,661.8
2016,4,6,11,30,948.0,114.0,0.5,24.0,923.0,1003.88,700.17
2016,4,6,11,45,947.0,115.5,0.45,24.5,928.5,1012.65,701.56
2016,4,6,12,0,946.0,117.0,0.4,25.0,934.0,1017.49,701.62
2016,4,6,12,15,944.5,117.0,0.4,25.0,932.0,1016.46,700.92
2016,4,6,12,30,943.0,117.0,0.4,25.0,930.0,1011.51,698.1
2016,4,6,12,45,723.5,228.5,0.4,25.0,848.0,930.91,649.58
2016,4,6,13,0,504.0,340.0,0.4,25.0,766.0,817.81,575.65
2016,4,6,13,15,458.5,345.0,0.4,25.0,726.5,771.17,547.15
2016,4,6,13,30,413.0,350.0,0.4,25.0,687.0,723.76,516.78
2016,4,6,13,45,455.5,322.0,0.4,25.0,683.5,722.63,518.16
2016,4,6,14,0,498.0,294.0,0.4,25.0,680.0,717.11,516.02
2016,4,6,14,15,435.5,304.0,0.4,25.0,631.5,657.19,475.93
2016,4,6,14,30,373.0,314.0,0.4,25.0,583.0,586.37,428.64
2016,4,6,14,45,454.5,266.5,0.4,25.0,576.5,598.58,439.45
2016,4,6,15,0,536.0,219.0,0.4,25.0,570.0,589.24,434.48
2016,4,6,15,15,521.5,207.0,0.4,25.0,529.5,541.85,401.68
2016,4,6,15,30,507.0,195.0,0.4,25.0,489.0,494.28,368.36
2016,4,6,15,45,495.5,180.0,0.4,25.5,447.5,445.77,332.81
2016,4,6,16,0,484.0,165.0,0.4,26.0,406.0,397.29,296.35
2016,4,6,16,15,502.0,141.0,0.45,25.0,367.0,353.93,264.24
2016,4,6,16,30,520.0,117.0,0.5,24.0,328.0,307.74,228.06
2016,4,6,16,45,472.0,109.5,0.6,23.0,280.5,252.38,184.54
2016,4,6,17,0,424.0,102.0,0.7,22.0,233.0,201.92,144.01
2016,4,6,17,15,378.0,86.5,0.8,21.0,186.5,150.5,102.58
2016,4,6,17,30,332.0,71.0,0.9,20.0,140.0,104.6,66.66
2016,4,6,17,45,258.5,54.0,1.0,19.0,98.5,61.4,36.57
2016,4,6,18,0,185.0,37.0,1.1,18.0,57.0,27.82,17.78
2016,4,6,18,15,92.5,18.5,1.05,17.0,28.5,14.03,0.8
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,0.75,10.5,7.5,5.9,0.0
2016,4,7,6,0,0.0,15.0,0.8,11.0,15.0,11.45,0.0
2016,4,7,6,15,47.5,35.0,0.8,11.0,42.0,26.07,16.64
2016,4,7,6,30,95.0,55.0,0.8,11.0,69.0,47.22,31.82
2016,4,7,6,45,122.0,77.0,0.8,11.5,103.0,75.21,53.63
2016,4,7,7,0,149.0,99.0,0.8,12.0,137.0,107.03,79.63
2016,4,7,7,15,173.5,119.5,0.85,12.0,173.0,140.63,107.98
2016,4,7,7,30,198.0,140.0,0.9,12.0,209.0,177.27,139.05
2016,4,7,7,45,242.0,159.0,0.95,12.0,257.0,228.8,181.77
2016,4,7,8,0,286.0,178.0,1.0,12.0,305.0,280.11,223.92
2016,4,7,8,15,430.5,165.0,1.0,12.0,381.5,365.05,291.62
2016,4,7,8,30,575.0,152.0,1.0,12.0,458.0,461.86,367.4
2016,4,7,8,45,397.5,217.0,1.0,12.5,437.5,443.36,352.0
2016,4,7,9,0,220.0,282.0,1.0,13.0,417.0,389.53,308.93
2016,4,7,9,15,320.0,280.0,0.95,13.0,491.5,479.42,378.23
2016,4,7,9,30,420.0,278.0,0.9,13.0,566.0,578.15,450.79
2016,4,7,9,45,453.0,280.0,0.9,13.5,605.0,624.99,482.87
2016,4,7,10,0,486.0,282.0,0.9,14.0,644.0,672.41,515.23
2016,4,7,10,15,455.0,308.0,0.9,14.0,657.0,688.99,525.06
2016,4,7,10,30,424.0,334.0,0.9,14.0,670.0,701.73,532.42
2016,4,7,10,45,443.0,337.0,0.9,14.5,697.5,734.39,553.73
2016,4,7,11,0,462.0,340.0,0.9,15.0,725.0,765.78,573.64
2016,4,7,11,15,469.5,346.5,0.85,15.0,743.5,788.27,587.44
2016,4,7,11,30,477.0,353.0,0.8,15.0,762.0,808.64,599.78
2016,4,7,11,45,494.0,340.5,0.8,15.0,767.0,818.42,606.42
2016,4,7,12,0,511.0,328.0,0.8,15.0,772.0,825.67,611.59
2016,4,7,12,15,439.5,364.0,0.8,15.0,745.0,791.47,586.74
2016,4,7,12,30,368.0,400.0,0.8,15.0,718.0,739.98,550.9
2016,4,7,12,45,340.0,405.0,0.85,15.0,696.5,715.13,534.78
2016,4,7,13,0,312.0,410.0,0.9,15.0,675.0,689.03,517.29
2016,4,7,13,15,325.5,397.0,0.9,15.0,668.5,682.21,513.63
2016,4,7,13,30,339.0,384.0,0.9,15.0,662.0,673.36,508.35
2016,4,7,13,45,272.0,384.5,0.9,15.0,603.5,606.38,460.54
2016,4,7,14,0,205.0,385.0,0.9,15.0,545.0,525.0,402.28
2016,4,7,14,15,145.0,362.0,0.9,14.5,473.0,447.56,346.46
2016,4,7,14,30,85.0,339.0,0.9,14.0,401.0,358.93,280.61
2016,4,7,14,45,63.5,307.0,0.9,14.0,352.5,309.85,243.78
2016,4,7,15,0,42.0,275.0,0.9,14.0,304.0,262.75,207.6
2016,4,7,15,15,85.5,271.5,0.9,14.0,323.5,284.78,226.22
2016,4,7,15,30,129.0,268.0,0.9,14.0,343.0,313.04,248.82
2016,4,7,15,45,130.0,244.5,0.9,14.0,314.5,284.32,226.39
2016,4,7,16,0,131.0,221.0,0.9,14.0,286.0,255.42,203.75
2016,4,7,16,15,74.0,184.5,0.85,13.5,220.5,183.18,146.33
2016,4,7,16,30,17.0,148.0,0.8,13.0,155.0,121.85,97.13
2016,4,7,16,45,11.0,128.0,0.8,13.0,132.5,102.75,81.64
2016,4,7,17,0,5.0,108.0,0.8,13.0,110.0,84.51,66.59
2016,4,7,17,15,2.5,87.0,0.75,12.5,88.0,67.07,52.0
2016,4,7,17,30,0.0,66.0,0.7,12.0,66.0,50.19,37.6
2016,4,7,17,45,0.0,46.5,0.7,12.0,46.5,35.22,24.43
2016,4,7,18,0,0.0,27.0,0.7,12.0,27.0,20.63,12.22
2016,4,7,18,15,0.0,13.5,0.65,11.5,13.5,10.28,0.0
2016,4,7,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,0.6,9.5,6.5,5.11,0.0
2016,4,8,6,0,0.0,13.0,0.5,10.0,13.0,9.9,0.0
2016,4,8,6,15,9.0,33.0,0.5,10.0,34.5,24.72,15.77
2016,4,8,6,30,18.0,53.0,0.5,10.0,56.0,40.98,29.02
2016,4,8,6,45,32.0,75.5,0.5,10.5,82.5,61.74,46.35
2016,4,8,7,0,46.0,98.0,0.5,11.0,109.0,84.79,65.57
2016,4,8,7,15,59.0,120.0,0.5,11.0,138.5,109.31,86.15
2016,4,8,7,30,72.0,142.0,0.5,11.0,168.0,135.64,108.18
2016,4,8,7,45,58.0,160.5,0.5,11.5,183.5,151.03,121.23
2016,4,8,8,0,44.0,179.0,0.5,12.0,199.0,164.85,132.46
2016,4,8,8,15,27.5,181.0,0.45,12.0,194.0,161.75,129.7
2016,4,8,8,30,11.0,183.0,0.4,12.0,189.0,149.97,119.69
2016,4,8,8,45,5.5,146.5,0.4,12.5,149.5,117.58,92.73
2016,4,8,9,0,0.0,110.0,0.4,13.0,110.0,85.15,65.69
2016,4,8,9,15,17.5,195.0,0.4,13.0,207.5,165.89,131.68
2016,4,8,9,30,35.0,280.0,0.4,13.0,305.0,263.75,208.35
2016,4,8,9,45,68.5,320.5,0.4,13.0,371.0,328.0,257.22
2016,4,8,10,0,102.0,361.0,0.4,13.0,437.0,395.24,307.42
2016,4,8,10,15,88.5,369.5,0.4,13.0,437.5,396.05,306.6
2016,4,8,10,30,75.0,378.0,0.4,13.0,438.0,395.73,305.6
2016,4,8,10,45,42.5,297.5,0.45,13.0,332.0,294.37,229.08
2016,4,8,11,0,10.0,217.0,0.5,13.0,226.0,181.93,141.82
2016,4,8,11,15,13.5,252.0,0.5,13.0,264.0,214.8,168.18
2016,4,8,11,30,17.0,287.0,0.5,13.0,302.0,248.13,193.82
2016,4,8,11,45,18.0,288.0,0.5,13.0,304.0,250.12,195.1
2016,4,8,12,0,19.0,289.0,0.5,13.0,306.0,252.03,196.56
2016,4,8,12,15,20.5,305.5,0.5,13.0,323.5,267.66,208.57
2016,4,8,12,30,22.0,322.0,0.5,13.0,341.0,283.26,220.43
2016,4,8,12,45,23.0,318.0,0.55,13.0,338.0,280.47,218.47
2016,4,8,13,0,24.0,314.0,0.6,13.0,335.0,295.23,230.04
2016,4,8,13,15,38.0,342.5,0.6,13.0,375.0,333.61,259.6
2016,4,8,13,30,52.0,371.0,0.6,13.0,415.0,371.52,288.3
2016,4,8,13,45,28.5,270.5,0.65,13.0,294.5,256.38,200.6
2016,4,8,14,0,5.0,170.0,0.7,13.0,174.0,137.99,107.57
2016,4,8,14,15,3.5,163.5,0.7,13.0,167.0,131.25,102.67
2016,4,8,14,30,2.0,157.0,0.7,13.0,160.0,124.62,97.46
2016,4,8,14,45,1.0,85.5,0.7,13.0,87.0,66.68,50.15
2016,4,8,15,0,0.0,14.0,0.7,13.0,14.0,10.73,3.43
2016,4,8,15,15,0.0,12.5,0.65,12.5,12.5,9.57,2.5
2016,4,8,15,30,0.0,11.0,0.6,12.0,11.0,8.41,1.55
2016,4,8,15,45,0.0,45.5,0.6,12.0,45.5,34.87,24.21
2016,4,8,16,0,0.0,80.0,0.6,12.0,80.0,61.49,46.91
2016,4,8,16,15,0.0,81.0,0.55,11.5,81.0,62.25,47.78
2016,4,8,16,30,0.0,82.0,0.5,11.0,82.0,63.04,48.73
2016,4,8,16,45,0.0,70.0,0.5,11.0,70.0,53.71,40.89
2016,4,8,17,0,0.0,58.0,0.5,11.0,58.0,44.42,33.0
2016,4,8,17,15,0.0,46.5,0.45,10.5,46.5,35.55,25.4
2016,4,8,17,30,0.0,35.0,0.4,10.0,35.0,26.71,17.67
2016,4,8,17,45,0.0,24.5,0.4,10.0,24.5,18.66,10.48
2016,4,8,18,0,0.0,14.0,0.4,10.0,14.0,10.63,3.68
2016,4,8,18,15,0.0,7.0,0.4,10.0,7.0,5.3,0.0
2016,4,8,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,9.0,2.5,1.97,0.0
2016,4,9,6,0,0.0,5.0,0.4,9.0,5.0,3.78,0.0
2016,4,9,6,15,0.0,13.5,0.4,9.0,13.5,10.25,3.34
2016,4,9,6,30,0.0,22.0,0.4,9.0,22.0,16.74,8.87
2016,4,9,6,45,0.0,32.5,0.4,9.5,32.5,24.78,16.04
2016,4,9,7,0,0.0,43.0,0.4,10.0,43.0,32.85,23.14
2016,4,9,7,15,0.0,54.0,0.4,10.5,54.0,41.33,30.44
2016,4,9,7,30,0.0,65.0,0.4,11.0,65.0,49.83,37.62
2016,4,9,7,45,0.0,40.5,0.45,11.5,40.5,30.95,21.16
2016,4,9,8,0,0.0,16.0,0.5,12.0,16.0,12.2,4.89
2016,4,9,8,15,2.5,93.0,0.5,12.0,95.0,72.83,56.56
2016,4,9,8,30,5.0,170.0,0.5,12.0,174.0,136.01,108.68
2016,4,9,8,45,35.5,221.5,0.5,12.0,244.5,204.99,164.25
2016,4,9,9,0,66.0,273.0,0.5,12.0,315.0,272.02,216.85
2016,4,9,9,15,49.0,275.5,0.5,12.0,307.5,266.46,211.37
2016,4,9,9,30,32.0,278.0,0.5,12.0,300.0,259.25,205.03
2016,4,9,9,45,83.5,324.0,0.5,12.5,386.0,341.75,268.92
2016,4,9,10,0,135.0,370.0,0.5,13.0,472.0,443.97,344.51
2016,4,9,10,15,92.0,363.0,0.5,13.0,434.0,391.88,303.74
2016,4,9,10,30,49.0,356.0,0.5,13.0,396.0,352.1,272.99
2016,4,9,10,45,74.0,385.5,0.5,13.0,447.5,403.48,311.96
2016,4,9,11,0,99.0,415.0,0.5,13.0,499.0,456.02,350.29
2016,4,9,11,15,101.5,423.5,0.5,13.0,510.5,468.58,358.67
2016,4,9,11,30,104.0,432.0,0.5,13.0,522.0,480.76,367.18
2016,4,9,11,45,85.0,423.5,0.5,13.0,497.5,456.02,348.54
2016,4,9,12,0,66.0,415.0,0.5,13.0,473.0,430.59,329.66
2016,4,9,12,15,55.5,401.0,0.5,13.0,450.0,407.34,312.63
2016,4,9,12,30,45.0,387.0,0.5,13.0,427.0,383.85,295.29
2016,4,9,12,45,82.5,409.0,0.5,13.0,480.5,438.84,337.16
2016,4,9,13,0,120.0,431.0,0.5,13.0,534.0,511.69,390.19
2016,4,9,13,15,96.0,411.0,0.5,13.0,492.5,449.63,344.44
2016,4,9,13,30,72.0,391.0,0.5,13.0,451.0,407.09,313.54
2016,4,9,13,45,89.5,387.0,0.5,13.0,459.0,415.81,321.21
2016,4,9,14,0,107.0,383.0,0.5,13.0,467.0,423.26,327.43
2016,4,9,14,15,113.0,367.5,0.5,12.5,453.5,409.33,318.24
2016,4,9,14,30,119.0,352.0,0.5,12.0,440.0,409.13,319.29
2016,4,9,14,45,139.0,334.0,0.55,12.0,431.0,400.45,314.01
2016,4,9,15,0,159.0,316.0,0.6,12.0,422.0,389.8,307.14
2016,4,9,15,15,100.0,278.5,0.6,12.0,343.5,298.51,236.91
2016,4,9,15,30,41.0,241.0,0.6,12.0,265.0,225.44,179.75
2016,4,9,15,45,52.0,227.0,0.6,12.0,255.0,216.27,173.3
2016,4,9,16,0,63.0,213.0,0.6,12.0,245.0,205.91,165.27
2016,4,9,16,15,31.5,161.5,0.6,11.5,177.5,144.59,115.94
2016,4,9,16,30,0.0,110.0,0.6,11.0,110.0,85.02,67.19
2016,4,9,16,45,0.0,94.5,0.6,11.0,94.5,72.77,57.15
2016,4,9,17,0,0.0,79.0,0.6,11.0,79.0,60.63,46.92
2016,4,9,17,15,0.0,63.5,0.55,10.5,63.5,48.62,36.69
2016,4,9,17,30,0.0,48.0,0.5,10.0,48.0,36.74,26.37
2016,4,9,17,45,0.0,34.5,0.5,10.0,34.5,26.35,17.11
2016,4,9,18,0,0.0,21.0,0.5,10.0,21.0,15.99,8.41
2016,4,9,18,15,0.0,10.5,0.5,9.5,10.5,7.97,0.0
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.5,0.7,8.5,3.5,2.75,0.0
2016,4,10,6,0,0.0,7.0,0.7,9.0,7.0,5.3,0.0
2016,4,10,6,15,0.0,17.5,0.7,9.0,17.5,13.31,6.07
2016,4,10,6,30,0.0,28.0,0.7,9.0,28.0,21.34,12.86
2016,4,10,6,45,0.0,40.5,0.75,9.5,40.5,30.95,21.39
2016,4,10,7,0,0.0,53.0,0.8,10.0,53.0,40.58,29.82
2016,4,10,7,15,0.0,66.5,0.8,10.0,66.5,50.99,38.83
2016,4,10,7,30,0.0,80.0,0.8,10.0,80.0,61.46,47.75
2016,4,10,7,45,0.0,52.0,0.8,10.0,52.0,39.8,28.92
2016,4,10,8,0,0.0,24.0,0.8,10.0,24.0,18.32,10.26
2016,4,10,8,15,0.0,61.0,0.8,10.0,61.0,46.79,34.73
2016,4,10,8,30,0.0,98.0,0.8,10.0,98.0,75.59,59.03
2016,4,10,8,45,0.0,83.5,0.85,10.0,83.5,64.27,49.22
2016,4,10,9,0,0.0,69.0,0.9,10.0,69.0,53.08,39.63
2016,4,10,9,15,0.0,81.0,0.9,10.0,81.0,62.42,47.4
2016,4,10,9,30,0.0,93.0,0.9,10.0,93.0,71.79,55.12
2016,4,10,9,45,0.0,92.5,0.95,10.5,92.5,71.46,54.59
2016,4,10,10,0,0.0,92.0,1.0,11.0,92.0,71.12,54.1
2016,4,10,10,15,0.0,75.5,1.0,11.0,75.5,58.34,43.38
2016,4,10,10,30,0.0,59.0,1.0,11.0,59.0,45.57,32.68
2016,4,10,10,45,0.0,97.0,1.05,11.0,97.5,75.28,57.34
2016,4,10,11,0,0.0,135.0,1.1,11.0,136.0,105.7,82.26
2016,4,10,11,15,0.0,123.5,1.1,11.0,124.0,96.53,74.62
2016,4,10,11,30,0.0,112.0,1.1,11.0,112.0,87.39,67.09
2016,4,10,11,45,1.0,128.0,1.15,11.0,129.0,101.17,78.43
2016,4,10,12,0,2.0,144.0,1.2,11.0,146.0,115.03,89.76
2016,4,10,12,15,1.0,121.0,1.2,11.0,122.0,95.58,73.78
2016,4,10,12,30,0.0,98.0,1.2,11.0,98.0,76.28,57.92
2016,4,10,12,45,0.0,93.0,1.3,11.0,93.0,72.28,54.68
2016,4,10,13,0,0.0,88.0,1.4,11.0,88.0,68.28,51.41
2016,4,10,13,15,0.0,81.5,1.4,11.0,81.5,63.13,47.19
2016,4,10,13,30,0.0,75.0,1.4,11.0,75.0,58.04,43.01
2016,4,10,13,45,0.0,101.5,1.45,11.0,101.5,78.78,60.29
2016,4,10,14,0,0.0,128.0,1.5,11.0,128.0,99.82,77.74
2016,4,10,14,15,0.5,136.5,1.5,10.5,136.5,106.95,83.89
2016,4,10,14,30,1.0,145.0,1.5,10.0,145.0,114.06,90.09
2016,4,10,14,45,0.5,122.5,1.5,10.0,122.5,95.54,74.88
2016,4,10,15,0,0.0,100.0,1.5,10.0,100.0,77.26,59.8
2016,4,10,15,15,0.0,88.0,1.45,10.0,88.0,67.81,52.04
2016,4,10,15,30,0.0,76.0,1.4,10.0,76.0,58.46,44.3
2016,4,10,15,45,0.0,71.0,1.4,10.0,71.0,54.55,41.13
2016,4,10,16,0,0.0,66.0,1.4,10.0,66.0,50.66,37.96
2016,4,10,16,15,0.0,46.5,1.3,9.5,46.5,35.59,25.21
2016,4,10,16,30,0.0,27.0,1.2,9.0,27.0,20.6,12.35
2016,4,10,16,45,0.0,23.0,1.15,9.0,23.0,17.52,9.72
2016,4,10,17,0,0.0,19.0,1.1,9.0,19.0,14.45,7.06
2016,4,10,17,15,0.0,15.0,1.0,8.5,15.0,11.39,4.4
2016,4,10,17,30,0.0,11.0,0.9,8.0,11.0,8.34,1.69
2016,4,10,17,45,0.0,8.0,0.85,8.0,8.0,6.06,0.0
2016,4,10,18,0,0.0,5.0,0.8,8.0,5.0,3.78,0.0
2016,4,10,18,15,0.0,2.5,0.75,8.0,2.5,1.89,0.0
2016,4,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,52.5,12.5,0.65,7.5,15.5,9.83,0.0
2016,4,11,6,0,105.0,25.0,0.6,8.0,31.0,18.86,7.47
2016,4,11,6,15,213.0,42.0,0.55,8.5,71.5,31.53,22.22
2016,4,11,6,30,321.0,59.0,0.5,9.0,112.0,62.3,39.07
2016,4,11,6,45,160.5,70.0,0.5,9.5,96.5,74.8,52.19
2016,4,11,7,0,0.0,81.0,0.5,10.0,81.0,61.81,48.13
2016,4,11,7,15,0.0,101.0,0.5,10.0,101.0,77.48,61.6
2016,4,11,7,30,0.0,121.0,0.5,10.0,121.0,93.36,74.93
2016,4,11,7,45,0.0,130.5,0.5,10.0,130.5,101.09,81.17
2016,4,11,8,0,0.0,140.0,0.5,10.0,140.0,108.8,87.32
2016,4,11,8,15,29.5,186.0,0.5,10.0,202.5,165.92,134.29
2016,4,11,8,30,59.0,232.0,0.5,10.0,265.0,223.08,180.19
2016,4,11,8,45,418.0,179.0,0.55,10.5,440.0,416.86,334.05
2016,4,11,9,0,777.0,126.0,0.6,11.0,615.0,618.49,484.87
2016,4,11,9,15,547.5,220.5,0.6,11.5,576.5,585.29,455.32
2016,4,11,9,30,318.0,315.0,0.6,12.0,538.0,520.62,404.35
2016,4,11,9,45,319.5,333.0,0.6,12.5,566.5,553.14,427.53
2016,4,11,10,0,321.0,351.0,0.6,13.0,595.0,584.71,448.5
2016,4,11,10,15,276.0,376.0,0.6,13.0,591.5,583.91,446.07
2016,4,11,10,30,231.0,401.0,0.6,13.0,588.0,562.79,429.73
2016,4,11,10,45,120.0,301.5,0.65,13.0,399.0,380.66,295.87
2016,4,11,11,0,9.0,202.0,0.7,13.0,210.0,168.29,130.88
2016,4,11,11,15,6.0,174.0,0.7,13.0,179.5,142.82,111.3
2016,4,11,11,30,3.0,146.0,0.7,13.0,149.0,117.45,90.86
2016,4,11,11,45,12.0,233.5,0.75,13.5,245.0,197.82,155.01
2016,4,11,12,0,21.0,321.0,0.8,14.0,341.0,280.65,218.72
2016,4,11,12,15,17.0,283.0,0.8,13.5,298.5,244.34,190.59
2016,4,11,12,30,13.0,245.0,0.8,13.0,256.0,208.38,163.06
2016,4,11,12,45,21.5,297.0,0.8,13.0,315.5,260.1,203.8
2016,4,11,13,0,30.0,349.0,0.8,13.0,375.0,331.46,258.33
2016,4,11,13,15,31.0,341.0,0.8,13.0,367.5,323.97,252.37
2016,4,11,13,30,32.0,333.0,0.8,13.0,360.0,316.29,246.85
2016,4,11,13,45,153.0,352.5,0.8,13.0,474.0,451.87,352.34
2016,4,11,14,0,274.0,372.0,0.8,13.0,588.0,578.67,445.81
2016,4,11,14,15,268.5,360.0,0.8,13.0,564.5,552.07,425.63
2016,4,11,14,30,263.0,348.0,0.8,13.0,541.0,524.8,406.46
2016,4,11,14,45,205.5,333.0,0.8,13.0,479.0,444.06,346.9
2016,4,11,15,0,148.0,318.0,0.8,13.0,417.0,381.63,300.09
2016,4,11,15,15,160.5,295.5,0.8,13.0,396.5,360.61,285.11
2016,4,11,15,30,173.0,273.0,0.8,13.0,376.0,338.16,268.34
2016,4,11,15,45,172.0,249.0,0.8,13.0,344.5,305.88,243.42
2016,4,11,16,0,171.0,225.0,0.8,13.0,313.0,273.54,217.99
2016,4,11,16,15,164.0,202.5,0.75,12.5,279.5,239.99,191.29
2016,4,11,16,30,157.0,180.0,0.7,12.0,246.0,207.14,164.6
2016,4,11,16,45,392.5,126.5,0.7,12.0,261.0,232.76,178.14
2016,4,11,17,0,628.0,73.0,0.7,12.0,276.0,220.98,156.75
2016,4,11,17,15,567.5,66.0,0.65,11.5,223.5,162.48,107.52
2016,4,11,17,30,507.0,59.0,0.6,11.0,171.0,110.86,67.16
2016,4,11,17,45,418.0,48.0,0.55,10.5,124.0,61.65,35.26
2016,4,11,18,0,329.0,37.0,0.5,10.0,77.0,30.24,20.98
2016,4,11,18,15,164.5,18.5,0.55,9.5,38.5,14.86,5.24
2016,4,11,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,45,72.5,13.0,1.0,7.5,17.5,10.23,0.0
2016,4,12,6,0,145.0,26.0,1.0,8.0,35.0,19.67,9.01
2016,4,12,6,15,254.5,41.0,1.05,8.0,76.5,31.05,21.92
2016,4,12,6,30,364.0,56.0,1.1,8.0,118.0,61.79,37.77
2016,4,12,6,45,182.0,64.0,1.15,8.5,95.0,72.3,49.35
2016,4,12,7,0,0.0,72.0,1.2,9.0,72.0,55.02,42.45
2016,4,12,7,15,0.0,89.5,1.2,9.0,89.5,68.62,54.21
2016,4,12,7,30,0.0,107.0,1.2,9.0,107.0,82.38,65.89
2016,4,12,7,45,64.5,154.0,1.2,9.5,184.5,146.57,118.64
2016,4,12,8,0,129.0,201.0,1.2,10.0,262.0,223.52,181.24
2016,4,12,8,15,114.5,223.5,1.2,10.0,282.0,245.0,198.71
2016,4,12,8,30,100.0,246.0,1.2,10.0,302.0,256.05,207.51
2016,4,12,8,45,50.0,189.5,1.2,10.5,217.5,184.47,148.85
2016,4,12,9,0,0.0,133.0,1.2,11.0,133.0,103.41,81.3
2016,4,12,9,15,2.0,155.5,1.2,11.0,157.0,122.88,97.38
2016,4,12,9,30,4.0,178.0,1.2,11.0,181.0,142.71,113.4
2016,4,12,9,45,2.5,162.0,1.2,11.0,164.0,128.84,101.75
2016,4,12,10,0,1.0,146.0,1.2,11.0,147.0,114.94,90.17
2016,4,12,10,15,5.5,181.0,1.2,11.0,185.5,147.12,116.46
2016,4,12,10,30,10.0,216.0,1.2,11.0,224.0,179.97,142.86
2016,4,12,10,45,13.5,251.5,1.25,11.0,262.5,212.98,169.08
2016,4,12,11,0,17.0,287.0,1.3,11.0,301.0,246.5,195.44
2016,4,12,11,15,12.5,236.0,1.35,11.0,246.5,199.83,158.18
2016,4,12,11,30,8.0,185.0,1.4,11.0,192.0,153.74,121.22
2016,4,12,11,45,4.0,153.0,1.45,11.0,156.5,124.09,97.14
2016,4,12,12,0,0.0,121.0,1.5,11.0,121.0,94.64,72.97
2016,4,12,12,15,11.5,225.0,1.5,11.0,235.5,190.22,150.95
2016,4,12,12,30,23.0,329.0,1.5,11.0,350.0,288.97,228.92
2016,4,12,12,45,16.0,266.5,1.55,11.0,281.0,228.89,181.27
2016,4,12,13,0,9.0,204.0,1.6,11.0,212.0,170.09,134.48
2016,4,12,13,15,7.5,188.5,1.55,11.0,195.5,155.76,123.11
2016,4,12,13,30,6.0,173.0,1.5,11.0,179.0,141.53,111.65
2016,4,12,13,45,8.5,203.0,1.5,11.5,210.5,167.95,133.05
2016,4,12,14,0,11.0,233.0,1.5,12.0,242.0,194.47,154.23
2016,4,12,14,15,10.0,224.0,1.5,12.0,232.5,185.73,147.32
2016,4,12,14,30,9.0,215.0,1.5,12.0,223.0,177.05,140.59
2016,4,12,14,45,9.5,213.0,1.55,12.0,220.5,175.28,139.49
2016,4,12,15,0,10.0,211.0,1.6,12.0,218.0,173.45,138.34
2016,4,12,15,15,8.0,198.0,1.6,11.5,203.5,160.97,128.72
2016,4,12,15,30,6.0,185.0,1.6,11.0,189.0,148.71,119.23
2016,4,12,15,45,40.5,202.0,1.65,11.0,223.5,187.01,151.35
2016,4,12,16,0,75.0,219.0,1.7,11.0,258.0,214.72,174.08
2016,4,12,16,15,123.5,198.0,1.7,10.5,254.0,218.48,176.95
2016,4,12,16,30,172.0,177.0,1.7,10.0,250.0,209.01,168.07
2016,4,12,16,45,152.5,157.0,1.7,10.0,215.0,174.53,138.88
2016,4,12,17,0,133.0,137.0,1.7,10.0,180.0,142.32,111.59
2016,4,12,17,15,115.0,113.5,1.6,9.5,145.5,110.14,84.52
2016,4,12,17,30,97.0,90.0,1.5,9.0,111.0,80.5,59.99
2016,4,12,17,45,70.0,67.0,1.4,8.5,80.0,53.52,38.73
2016,4,12,18,0,43.0,44.0,1.3,8.0,49.0,32.42,23.13
2016,4,12,18,15,21.5,25.0,1.25,8.0,27.5,18.9,8.74
2016,4,12,18,30,0.0,6.0,1.2,8.0,6.0,4.72,0.0
2016,4,12,18,45,0.0,3.0,1.2,8.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,55.0,14.5,0.9,7.5,18.5,11.41,0.0
2016,4,13,6,0,110.0,29.0,0.9,8.0,37.0,21.73,11.34
2016,4,13,6,15,219.0,46.5,0.9,8.0,79.0,34.75,25.3
2016,4,13,6,30,328.0,64.0,0.9,8.0,121.0,65.4,42.08
2016,4,13,6,45,428.5,72.0,0.95,8.5,173.5,107.58,68.94
2016,4,13,7,0,529.0,80.0,1.0,9.0,226.0,165.16,112.98
2016,4,13,7,15,549.0,87.5,0.95,9.5,267.5,212.14,154.15
2016,4,13,7,30,569.0,95.0,0.9,10.0,309.0,260.85,197.33
2016,4,13,7,45,654.0,96.5,0.9,10.5,377.0,328.74,254.0
2016,4,13,8,0,739.0,98.0,0.9,11.0,445.0,405.02,316.32
2016,4,13,8,15,765.0,102.5,0.9,11.0,496.5,464.75,365.55
2016,4,13,8,30,791.0,107.0,0.9,11.0,548.0,524.8,413.55
2016,4,13,8,45,811.5,110.0,0.9,11.5,595.5,580.95,456.31
2016,4,13,9,0,832.0,113.0,0.9,12.0,643.0,636.82,497.36
2016,4,13,9,15,846.5,115.5,0.85,12.0,685.5,687.64,533.79
2016,4,13,9,30,861.0,118.0,0.8,12.0,728.0,737.0,568.05
2016,4,13,9,45,882.5,115.0,0.8,12.5,767.0,776.74,594.75
2016,4,13,10,0,904.0,112.0,0.8,13.0,806.0,821.95,622.93
2016,4,13,10,15,911.0,113.5,0.8,13.0,835.5,857.77,645.4
2016,4,13,10,30,918.0,115.0,0.8,13.0,865.0,890.6,665.82
2016,4,13,10,45,704.5,230.0,0.8,13.5,814.0,856.25,639.02
2016,4,13,11,0,491.0,345.0,0.8,14.0,763.0,783.5,584.22
2016,4,13,11,15,285.5,385.0,0.8,14.0,629.5,629.76,475.43
2016,4,13,11,30,80.0,425.0,0.8,14.0,496.0,447.89,341.71
2016,4,13,11,45,137.0,440.0,0.85,14.0,561.0,534.48,407.62
2016,4,13,12,0,194.0,455.0,0.9,14.0,626.0,602.15,456.52
2016,4,13,12,15,331.0,413.0,0.9,14.0,705.0,707.41,532.65
2016,4,13,12,30,468.0,371.0,0.9,14.0,784.0,807.81,602.62
2016,4,13,12,45,351.0,403.5,0.95,14.5,712.0,711.21,533.13
2016,4,13,13,0,234.0,436.0,1.0,15.0,640.0,613.24,463.23
2016,4,13,13,15,149.0,413.0,1.0,14.5,542.0,511.73,391.09
2016,4,13,13,30,64.0,390.0,1.0,14.0,444.0,395.43,305.44
2016,4,13,13,45,482.0,254.5,1.05,14.0,638.5,666.78,514.78
2016,4,13,14,0,900.0,119.0,1.1,14.0,833.0,852.71,646.54
2016,4,13,14,15,891.5,117.0,1.1,13.5,800.5,815.46,620.9
2016,4,13,14,30,883.0,115.0,1.1,13.0,768.0,775.54,595.94
2016,4,13,14,45,866.5,115.0,1.15,13.0,727.5,736.23,568.79
2016,4,13,15,0,850.0,115.0,1.2,13.0,687.0,687.65,534.44
2016,4,13,15,15,635.5,173.0,1.2,12.5,585.0,570.91,447.95
2016,4,13,15,30,421.0,231.0,1.2,12.0,483.0,459.93,364.1
2016,4,13,15,45,408.0,212.5,1.2,12.0,440.0,412.3,327.65
2016,4,13,16,0,395.0,194.0,1.2,12.0,397.0,365.12,290.08
2016,4,13,16,15,476.5,154.5,1.2,11.5,374.5,339.72,268.18
2016,4,13,16,30,558.0,115.0,1.2,11.0,352.0,309.16,239.8
2016,4,13,16,45,592.5,98.0,1.2,11.0,319.0,268.51,201.86
2016,4,13,17,0,627.0,81.0,1.2,11.0,286.0,222.99,158.89
2016,4,13,17,15,566.5,73.0,1.15,10.0,233.0,164.01,109.57
2016,4,13,17,30,506.0,65.0,1.1,9.0,180.0,111.96,69.17
2016,4,13,17,45,404.5,54.5,1.05,8.5,131.0,63.23,38.49
2016,4,13,18,0,303.0,44.0,1.0,8.0,82.0,33.46,24.11
2016,4,13,18,15,171.0,27.5,1.0,7.5,47.0,20.86,10.71
2016,4,13,18,30,39.0,11.0,1.0,7.0,12.0,8.65,0.0
2016,4,13,18,45,19.5,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
