Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,5,45,107.0,14.0,1.15,7.0,22.5,11.02,0.0
2016,4,14,6,0,214.0,28.0,1.2,7.0,45.0,21.39,11.68
2016,4,14,6,15,339.5,40.5,1.25,7.0,91.0,33.04,23.95
2016,4,14,6,30,465.0,53.0,1.3,7.0,137.0,65.75,39.05
2016,4,14,6,45,538.0,62.5,1.4,7.5,190.5,114.41,70.42
2016,4,14,7,0,611.0,72.0,1.5,8.0,244.0,171.86,115.56
2016,4,14,7,15,661.5,78.5,1.5,8.0,299.5,229.89,165.82
2016,4,14,7,30,712.0,85.0,1.5,8.0,355.0,293.17,221.7
2016,4,14,7,45,742.5,91.0,1.55,8.5,409.0,353.81,275.28
2016,4,14,8,0,773.0,97.0,1.6,9.0,463.0,416.63,329.3
2016,4,14,8,15,758.5,103.0,1.6,9.5,495.0,460.35,367.04
2016,4,14,8,30,744.0,109.0,1.6,10.0,527.0,500.8,400.66
2016,4,14,8,45,796.0,113.0,1.65,10.5,593.5,573.21,457.28
2016,4,14,9,0,848.0,117.0,1.7,11.0,660.0,648.57,514.12
2016,4,14,9,15,861.5,119.5,1.7,11.0,702.0,699.36,551.95
2016,4,14,9,30,875.0,122.0,1.7,11.0,744.0,748.56,587.86
2016,4,14,9,45,895.0,118.5,1.7,11.5,782.5,787.03,614.62
2016,4,14,10,0,915.0,115.0,1.7,12.0,821.0,830.97,643.07
2016,4,14,10,15,921.5,116.5,1.7,12.0,849.5,866.63,666.33
2016,4,14,10,30,928.0,118.0,1.7,12.0,878.0,899.23,687.4
2016,4,14,10,45,926.5,122.5,1.75,12.0,898.0,924.5,704.07
2016,4,14,11,0,925.0,127.0,1.8,12.0,918.0,946.03,718.32
2016,4,14,11,15,927.5,127.5,1.8,12.0,931.5,963.71,729.44
2016,4,14,11,30,930.0,128.0,1.8,12.0,945.0,977.7,738.21
2016,4,14,11,45,915.0,138.0,1.8,12.5,947.0,980.52,738.31
2016,4,14,12,0,900.0,148.0,1.8,13.0,949.0,979.21,735.92
2016,4,14,12,15,899.5,147.5,1.85,13.0,946.0,978.16,735.9
2016,4,14,12,30,899.0,147.0,1.9,13.0,943.0,973.41,733.52
2016,4,14,12,45,915.5,134.5,2.0,13.0,937.5,969.69,732.59
2016,4,14,13,0,932.0,122.0,2.1,13.0,932.0,961.6,728.76
2016,4,14,13,15,928.0,121.5,2.1,12.5,914.0,942.24,717.59
2016,4,14,13,30,924.0,121.0,2.1,12.0,896.0,919.31,704.11
2016,4,14,13,45,909.5,124.0,2.15,12.0,868.0,887.42,683.65
2016,4,14,14,0,895.0,127.0,2.2,12.0,840.0,852.75,661.15
2016,4,14,14,15,886.0,125.0,2.2,12.0,807.0,815.27,636.06
2016,4,14,14,30,877.0,123.0,2.2,12.0,774.0,783.26,613.92
2016,4,14,14,45,858.0,124.0,2.2,12.0,733.0,735.68,579.29
2016,4,14,15,0,839.0,125.0,2.2,12.0,692.0,686.65,542.95
2016,4,14,15,15,821.5,121.5,2.2,11.5,646.5,633.27,503.49
2016,4,14,15,30,804.0,118.0,2.2,11.0,601.0,579.05,462.13
2016,4,14,15,45,790.5,110.5,2.2,11.0,553.0,522.72,417.02
2016,4,14,16,0,777.0,103.0,2.2,11.0,505.0,465.81,369.98
2016,4,14,16,15,746.5,98.5,2.15,10.5,452.0,403.61,317.89
2016,4,14,16,30,716.0,94.0,2.1,10.0,399.0,343.64,266.11
2016,4,14,16,45,677.5,87.0,2.1,10.0,345.0,281.33,211.2
2016,4,14,17,0,639.0,80.0,2.1,10.0,291.0,222.56,159.04
2016,4,14,17,15,578.0,72.5,2.0,9.5,237.5,163.44,109.02
2016,4,14,17,30,517.0,65.0,1.9,9.0,184.0,111.27,68.44
2016,4,14,17,45,417.5,54.5,1.85,8.5,134.5,62.28,37.98
2016,4,14,18,0,318.0,44.0,1.8,8.0,85.0,33.56,24.23
2016,4,14,18,15,181.5,28.0,1.75,7.5,49.0,21.27,11.38
2016,4,14,18,30,45.0,12.0,1.7,7.0,13.0,9.44,0.0
2016,4,14,18,45,22.5,6.0,1.7,7.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,133.0,14.0,1.2,4.5,25.0,11.02,0.0
2016,4,15,6,0,266.0,28.0,1.2,5.0,50.0,22.98,13.55
2016,4,15,6,15,385.0,39.5,1.2,5.5,97.0,32.41,23.61
2016,4,15,6,30,504.0,51.0,1.2,6.0,144.0,65.33,38.07
2016,4,15,6,45,579.5,58.0,1.3,6.5,198.0,114.47,69.02
2016,4,15,7,0,655.0,65.0,1.4,7.0,252.0,172.57,114.55
2016,4,15,7,15,702.5,70.5,1.45,7.5,308.0,231.42,165.64
2016,4,15,7,30,750.0,76.0,1.5,8.0,364.0,296.73,223.28
2016,4,15,7,45,779.5,81.5,1.55,8.5,418.5,358.2,277.78
2016,4,15,8,0,809.0,87.0,1.6,9.0,473.0,421.62,332.52
2016,4,15,8,15,832.5,90.5,1.6,9.5,525.5,482.01,383.08
2016,4,15,8,30,856.0,94.0,1.6,10.0,578.0,542.95,432.25
2016,4,15,8,45,870.5,98.5,1.6,10.5,625.5,599.98,476.68
2016,4,15,9,0,885.0,103.0,1.6,11.0,673.0,656.03,518.79
2016,4,15,9,15,898.0,105.5,1.55,11.5,716.0,702.44,552.27
2016,4,15,9,30,911.0,108.0,1.5,12.0,759.0,751.65,586.52
2016,4,15,9,45,924.0,108.5,1.45,12.5,796.5,796.98,616.83
2016,4,15,10,0,937.0,109.0,1.4,13.0,834.0,840.04,643.31
2016,4,15,10,15,943.5,110.0,1.35,13.0,863.5,875.81,665.56
2016,4,15,10,30,950.0,111.0,1.3,13.0,893.0,908.43,685.5
2016,4,15,10,45,956.0,111.5,1.3,13.5,915.5,936.85,701.96
2016,4,15,11,0,962.0,112.0,1.3,14.0,938.0,961.79,716.07
2016,4,15,11,15,964.5,112.5,1.35,14.0,952.0,979.97,727.93
2016,4,15,11,30,967.0,113.0,1.4,14.0,966.0,994.34,737.49
2016,4,15,11,45,970.5,111.5,1.45,14.0,972.5,1003.83,744.03
2016,4,15,12,0,974.0,110.0,1.5,14.0,979.0,1009.39,748.2
2016,4,15,12,15,973.5,110.0,1.5,14.0,976.5,1008.71,747.69
2016,4,15,12,30,973.0,110.0,1.5,14.0,974.0,1004.03,744.79
2016,4,15,12,45,973.5,107.5,1.55,14.0,964.0,993.9,739.29
2016,4,15,13,0,974.0,105.0,1.6,14.0,954.0,979.78,731.3
2016,4,15,13,15,970.0,104.0,1.65,14.0,935.0,959.22,719.12
2016,4,15,13,30,966.0,103.0,1.7,14.0,916.0,934.95,704.5
2016,4,15,13,45,963.0,100.0,1.75,14.5,890.0,905.99,685.41
2016,4,15,14,0,960.0,97.0,1.8,15.0,864.0,873.5,663.89
2016,4,15,14,15,951.5,95.5,1.8,14.5,830.0,834.85,639.9
2016,4,15,14,30,943.0,94.0,1.8,14.0,796.0,793.36,613.64
2016,4,15,14,45,931.5,92.0,1.8,14.0,755.5,746.68,580.87
2016,4,15,15,0,920.0,90.0,1.8,14.0,715.0,697.86,545.3
2016,4,15,15,15,905.0,87.5,1.75,14.0,669.0,644.55,505.13
2016,4,15,15,30,890.0,85.0,1.7,14.0,623.0,589.96,462.92
2016,4,15,15,45,868.5,83.0,1.65,14.0,572.0,531.53,416.55
2016,4,15,16,0,847.0,81.0,1.6,14.0,521.0,474.47,369.78
2016,4,15,16,15,820.0,77.5,1.55,13.5,467.5,411.97,318.03
2016,4,15,16,30,793.0,74.0,1.5,13.0,414.0,350.77,265.69
2016,4,15,16,45,754.5,69.5,1.45,12.5,359.0,286.99,210.34
2016,4,15,17,0,716.0,65.0,1.4,12.0,304.0,226.57,157.4
2016,4,15,17,15,661.5,59.0,1.3,11.5,249.5,165.88,106.22
2016,4,15,17,30,607.0,53.0,1.2,11.0,195.0,108.77,62.14
2016,4,15,17,45,522.5,44.5,1.2,10.5,144.0,56.88,31.3
2016,4,15,18,0,438.0,36.0,1.2,10.0,93.0,29.89,20.85
2016,4,15,18,15,286.5,24.0,1.2,9.5,54.5,19.73,10.33
2016,4,15,18,30,135.0,12.0,1.2,9.0,16.0,9.44,0.0
2016,4,15,18,45,67.5,6.0,1.2,8.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,152.5,14.0,0.7,6.5,27.0,11.02,0.0
2016,4,16,6,0,305.0,28.0,0.6,7.0,54.0,23.06,13.86
2016,4,16,6,15,416.0,38.5,0.5,7.5,101.5,31.72,22.91
2016,4,16,6,30,527.0,49.0,0.4,8.0,149.0,64.09,36.43
2016,4,16,6,45,596.0,56.5,0.35,9.0,202.5,114.21,67.39
2016,4,16,7,0,665.0,64.0,0.3,10.0,256.0,172.45,112.01
2016,4,16,7,15,709.5,69.5,0.25,10.5,311.5,233.05,163.08
2016,4,16,7,30,754.0,75.0,0.2,11.0,367.0,295.81,216.59
2016,4,16,7,45,785.0,79.0,0.15,12.0,421.5,356.52,267.54
2016,4,16,8,0,816.0,83.0,0.1,13.0,476.0,419.3,318.27
2016,4,16,8,15,838.5,86.5,0.15,13.5,528.0,479.42,366.29
2016,4,16,8,30,861.0,90.0,0.2,14.0,580.0,539.97,412.9
2016,4,16,8,45,878.0,93.0,0.3,14.5,627.5,593.79,453.71
2016,4,16,9,0,895.0,96.0,0.4,15.0,675.0,649.23,494.45
2016,4,16,9,15,907.5,98.0,0.4,15.5,718.0,699.66,529.14
2016,4,16,9,30,920.0,100.0,0.4,16.0,761.0,748.29,561.48
2016,4,16,9,45,932.0,100.5,0.45,16.5,798.0,793.07,590.88
2016,4,16,10,0,944.0,101.0,0.5,17.0,835.0,835.48,616.93
2016,4,16,10,15,950.5,102.5,0.5,17.5,864.5,871.82,637.82
2016,4,16,10,30,957.0,104.0,0.5,18.0,894.0,905.01,656.49
2016,4,16,10,45,959.5,106.0,0.55,18.5,915.5,931.92,672.1
2016,4,16,11,0,962.0,108.0,0.6,19.0,937.0,955.19,685.48
2016,4,16,11,15,964.5,108.5,0.6,19.0,951.0,973.29,695.93
2016,4,16,11,30,967.0,109.0,0.6,19.0,965.0,987.57,704.14
2016,4,16,11,45,969.0,108.5,0.65,19.0,971.0,996.56,710.36
2016,4,16,12,0,971.0,108.0,0.7,19.0,977.0,1001.61,714.34
2016,4,16,12,15,970.0,108.0,0.7,19.0,974.0,1000.41,713.53
2016,4,16,12,30,969.0,108.0,0.7,19.0,971.0,995.24,710.47
2016,4,16,12,45,971.0,105.0,0.75,19.5,961.5,985.97,704.8
2016,4,16,13,0,973.0,102.0,0.8,20.0,952.0,972.69,696.76
2016,4,16,13,15,968.5,101.0,0.8,19.5,933.0,951.69,685.57
2016,4,16,13,30,964.0,100.0,0.8,19.0,914.0,927.0,672.13
2016,4,16,13,45,957.0,99.5,0.85,19.0,887.5,897.18,655.03
2016,4,16,14,0,950.0,99.0,0.9,19.0,861.0,864.07,635.66
2016,4,16,14,15,942.0,97.5,0.9,19.0,827.5,826.14,612.1
2016,4,16,14,30,934.0,96.0,0.9,19.0,794.0,785.38,586.46
2016,4,16,14,45,922.0,94.5,0.9,19.0,753.5,739.21,555.3
2016,4,16,15,0,910.0,93.0,0.9,19.0,713.0,690.98,521.72
2016,4,16,15,15,895.5,90.5,0.9,18.5,667.5,638.47,485.09
2016,4,16,15,30,881.0,88.0,0.9,18.0,622.0,584.66,446.19
2016,4,16,15,45,862.5,85.0,0.9,18.0,572.5,527.33,402.47
2016,4,16,16,0,844.0,82.0,0.9,18.0,523.0,471.05,357.95
2016,4,16,16,15,818.0,78.0,0.9,17.5,470.0,408.74,308.02
2016,4,16,16,30,792.0,74.0,0.9,17.0,417.0,347.65,257.28
2016,4,16,16,45,757.0,69.5,0.9,16.5,362.0,285.09,204.24
2016,4,16,17,0,722.0,65.0,0.9,16.0,307.0,225.47,153.08
2016,4,16,17,15,668.5,59.0,0.85,15.0,252.5,164.79,103.27
2016,4,16,17,30,615.0,53.0,0.8,14.0,198.0,107.5,60.22
2016,4,16,17,45,530.0,45.0,0.8,13.0,147.0,55.8,30.71
2016,4,16,18,0,445.0,37.0,0.8,12.0,96.0,30.72,21.45
2016,4,16,18,15,222.5,27.5,0.85,11.5,57.0,22.39,12.63
2016,4,16,18,30,0.0,18.0,0.9,11.0,18.0,14.16,0.0
2016,4,16,18,45,0.0,9.0,0.95,10.5,9.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,157.0,14.5,0.9,9.5,28.5,11.76,0.0
2016,4,17,6,0,314.0,29.0,0.8,10.0,57.0,23.89,14.59
2016,4,17,6,15,420.5,39.0,0.75,10.5,104.0,32.11,22.99
2016,4,17,6,30,527.0,49.0,0.7,11.0,151.0,63.39,35.66
2016,4,17,6,45,588.5,57.0,0.65,12.0,203.5,112.97,66.04
2016,4,17,7,0,650.0,65.0,0.6,13.0,256.0,169.76,109.39
2016,4,17,7,15,694.5,71.0,0.6,13.5,311.0,227.78,158.12
2016,4,17,7,30,739.0,77.0,0.6,14.0,366.0,292.02,212.79
2016,4,17,7,45,767.5,82.0,0.6,14.5,419.5,351.8,263.71
2016,4,17,8,0,796.0,87.0,0.6,15.0,473.0,413.41,314.63
2016,4,17,8,15,819.0,90.5,0.6,15.5,524.5,472.6,362.01
2016,4,17,8,30,842.0,94.0,0.6,16.0,576.0,532.31,407.97
2016,4,17,8,45,857.0,98.0,0.6,17.0,623.0,588.19,448.57
2016,4,17,9,0,872.0,102.0,0.6,18.0,670.0,643.16,486.82
2016,4,17,9,15,885.0,104.0,0.6,18.5,712.0,688.47,518.04
2016,4,17,9,30,898.0,106.0,0.6,19.0,754.0,736.42,550.01
2016,4,17,9,45,911.0,106.5,0.6,19.5,791.0,781.01,578.77
2016,4,17,10,0,924.0,107.0,0.6,20.0,828.0,823.36,603.97
2016,4,17,10,15,931.0,108.0,0.6,20.5,857.5,858.9,624.31
2016,4,17,10,30,938.0,109.0,0.6,21.0,887.0,891.38,642.53
2016,4,17,10,45,944.5,109.0,0.6,21.5,909.5,919.26,657.7
2016,4,17,11,0,951.0,109.0,0.6,22.0,932.0,943.72,670.69
2016,4,17,11,15,954.0,109.5,0.6,22.0,946.0,962.0,681.16
2016,4,17,11,30,957.0,110.0,0.6,22.0,960.0,976.52,689.46
2016,4,17,11,45,960.0,109.0,0.6,22.5,966.0,985.79,693.35
2016,4,17,12,0,963.0,108.0,0.6,23.0,972.0,991.18,695.04
2016,4,17,12,15,962.5,108.0,0.6,23.0,970.0,990.38,694.49
2016,4,17,12,30,962.0,108.0,0.6,23.0,968.0,985.65,691.75
2016,4,17,12,45,962.0,106.5,0.65,23.0,958.0,976.03,687.28
2016,4,17,13,0,962.0,105.0,0.7,23.0,948.0,962.5,680.53
2016,4,17,13,15,958.5,104.0,0.7,23.0,929.5,942.53,668.86
2016,4,17,13,30,955.0,103.0,0.7,23.0,911.0,918.9,655.01
2016,4,17,13,45,951.5,100.5,0.75,23.0,885.5,890.26,638.97
2016,4,17,14,0,948.0,98.0,0.8,23.0,860.0,858.19,620.61
2016,4,17,14,15,940.0,96.5,0.8,22.5,827.0,820.34,598.66
2016,4,17,14,30,932.0,95.0,0.8,22.0,794.0,779.67,574.58
2016,4,17,14,45,923.5,92.5,0.85,22.0,755.0,735.09,545.46
2016,4,17,15,0,915.0,90.0,0.9,22.0,716.0,688.15,513.74
2016,4,17,15,15,901.5,88.0,0.85,21.5,671.0,636.57,477.55
2016,4,17,15,30,888.0,86.0,0.8,21.0,626.0,583.58,439.2
2016,4,17,15,45,871.0,82.5,0.8,20.5,576.5,526.29,396.8
2016,4,17,16,0,854.0,79.0,0.8,20.0,527.0,469.7,353.19
2016,4,17,16,15,829.5,75.5,0.75,19.5,474.5,408.08,303.9
2016,4,17,16,30,805.0,72.0,0.7,19.0,422.0,347.47,253.76
2016,4,17,16,45,771.0,67.5,0.7,18.5,367.0,284.62,201.02
2016,4,17,17,0,737.0,63.0,0.7,18.0,312.0,224.58,150.05
2016,4,17,17,15,686.0,57.5,0.7,16.5,257.5,164.06,101.13
2016,4,17,17,30,635.0,52.0,0.7,15.0,203.0,109.11,60.79
2016,4,17,17,45,553.0,44.0,0.75,14.0,152.0,54.04,29.5
2016,4,17,18,0,471.0,36.0,0.8,13.0,101.0,30.04,20.8
2016,4,17,18,15,327.5,24.5,0.8,13.0,60.5,20.25,10.99
2016,4,17,18,30,184.0,13.0,0.8,13.0,20.0,10.23,0.0
2016,4,17,18,45,92.0,6.5,0.85,13.0,10.0,5.11,0.0
2016,4,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,169.5,15.0,0.45,12.0,31.0,12.17,0.0
2016,4,18,6,0,339.0,30.0,0.5,12.0,62.0,24.78,15.43
2016,4,18,6,15,444.5,40.0,0.45,12.5,110.0,33.04,23.67
2016,4,18,6,30,550.0,50.0,0.4,13.0,158.0,64.52,36.08
2016,4,18,6,45,617.0,56.5,0.35,13.5,212.5,114.77,65.99
2016,4,18,7,0,684.0,63.0,0.3,14.0,267.0,175.16,111.61
2016,4,18,7,15,726.5,68.0,0.3,14.5,322.5,233.48,160.14
2016,4,18,7,30,769.0,73.0,0.3,15.0,378.0,295.92,212.95
2016,4,18,7,45,798.5,77.0,0.3,15.5,432.5,356.68,264.15
2016,4,18,8,0,828.0,81.0,0.3,16.0,487.0,419.31,315.3
2016,4,18,8,15,849.5,84.5,0.35,16.5,538.5,479.33,363.15
2016,4,18,8,30,871.0,88.0,0.4,17.0,590.0,537.45,407.95
2016,4,18,8,45,886.5,91.0,0.45,17.5,637.5,593.09,449.4
2016,4,18,9,0,902.0,94.0,0.5,18.0,685.0,647.75,488.75
2016,4,18,9,15,914.0,96.0,0.5,18.5,727.0,697.91,523.08
2016,4,18,9,30,926.0,98.0,0.5,19.0,769.0,746.22,555.03
2016,4,18,9,45,938.0,98.0,0.55,20.0,805.5,790.5,582.96
2016,4,18,10,0,950.0,98.0,0.6,21.0,842.0,832.4,607.3
2016,4,18,10,15,956.0,99.0,0.6,21.0,871.0,867.83,628.61
2016,4,18,10,30,962.0,100.0,0.6,21.0,900.0,900.07,647.79
2016,4,18,10,45,966.0,100.5,0.6,21.5,921.5,926.76,662.16
2016,4,18,11,0,970.0,101.0,0.6,22.0,943.0,949.85,674.27
2016,4,18,11,15,972.5,102.0,0.6,22.0,957.0,968.38,684.9
2016,4,18,11,30,975.0,103.0,0.6,22.0,971.0,983.07,693.28
2016,4,18,11,45,975.5,103.0,0.6,22.5,976.0,991.09,696.39
2016,4,18,12,0,976.0,103.0,0.6,23.0,981.0,995.14,697.27
2016,4,18,12,15,975.0,103.0,0.6,23.0,978.5,993.83,696.43
2016,4,18,12,30,974.0,103.0,0.6,23.0,976.0,988.54,693.36
2016,4,18,12,45,968.0,105.0,0.6,23.0,964.0,976.72,686.48
2016,4,18,13,0,962.0,107.0,0.6,23.0,952.0,961.1,677.46
2016,4,18,13,15,957.5,106.0,0.6,23.0,933.0,940.26,665.33
2016,4,18,13,30,953.0,105.0,0.6,23.0,914.0,915.78,651.03
2016,4,18,13,45,943.0,106.0,0.65,23.0,886.5,885.19,633.86
2016,4,18,14,0,933.0,107.0,0.7,23.0,859.0,851.52,614.59
2016,4,18,14,15,924.5,105.5,0.7,22.5,825.5,813.78,592.77
2016,4,18,14,30,916.0,104.0,0.7,22.0,792.0,773.31,568.48
2016,4,18,14,45,897.0,105.5,0.75,22.0,750.5,725.88,537.33
2016,4,18,15,0,878.0,107.0,0.8,22.0,709.0,676.97,504.26
2016,4,18,15,15,862.5,104.5,0.8,22.0,664.0,629.61,470.63
2016,4,18,15,30,847.0,102.0,0.8,22.0,619.0,575.98,431.61
2016,4,18,15,45,767.0,108.5,0.8,22.0,548.0,497.48,373.65
2016,4,18,16,0,687.0,115.0,0.8,22.0,477.0,424.44,318.4
2016,4,18,16,15,538.0,135.5,0.8,21.5,401.5,337.67,253.0
2016,4,18,16,30,389.0,156.0,0.8,21.0,326.0,270.36,202.13
2016,4,18,16,45,355.5,142.5,0.8,20.5,282.5,218.45,160.6
2016,4,18,17,0,322.0,129.0,0.8,20.0,239.0,176.04,126.3
2016,4,18,17,15,295.0,109.0,0.8,18.5,196.5,133.4,92.49
2016,4,18,17,30,268.0,89.0,0.8,17.0,154.0,94.13,62.87
2016,4,18,17,45,223.0,69.5,0.8,15.5,114.5,58.17,39.58
2016,4,18,18,0,178.0,50.0,0.8,14.0,75.0,37.11,26.91
2016,4,18,18,15,89.0,32.5,0.75,13.0,45.0,24.24,14.46
2016,4,18,18,30,0.0,15.0,0.7,12.0,15.0,11.39,0.0
2016,4,18,18,45,0.0,7.5,0.65,11.5,7.5,5.9,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,45,146.5,16.5,0.7,12.0,31.0,13.33,0.0
2016,4,19,6,0,293.0,33.0,0.7,12.0,62.0,27.04,17.51
2016,4,19,6,15,396.0,44.0,0.6,12.5,108.5,35.92,26.25
2016,4,19,6,30,499.0,55.0,0.5,13.0,155.0,65.58,38.52
2016,4,19,6,45,576.5,60.5,0.45,13.5,209.5,112.9,66.25
2016,4,19,7,0,654.0,66.0,0.4,14.0,264.0,169.3,108.15
2016,4,19,7,15,697.5,71.5,0.35,14.5,318.5,226.65,155.74
2016,4,19,7,30,741.0,77.0,0.3,15.0,373.0,290.17,209.09
2016,4,19,7,45,774.0,80.5,0.3,15.5,427.5,350.0,259.34
2016,4,19,8,0,807.0,84.0,0.3,16.0,482.0,412.12,309.98
2016,4,19,8,15,829.0,87.0,0.3,16.5,533.0,470.67,356.34
2016,4,19,8,30,851.0,90.0,0.3,17.0,584.0,529.6,401.19
2016,4,19,8,45,863.5,94.5,0.3,18.0,630.0,581.61,438.61
2016,4,19,9,0,876.0,99.0,0.3,19.0,676.0,634.64,475.12
2016,4,19,9,15,888.5,101.5,0.35,19.5,718.0,684.35,509.55
2016,4,19,9,30,901.0,104.0,0.4,20.0,760.0,732.31,541.83
2016,4,19,9,45,899.0,112.0,0.45,20.5,793.0,772.75,568.12
2016,4,19,10,0,897.0,120.0,0.5,21.0,826.0,809.84,591.05
2016,4,19,10,15,904.0,121.5,0.55,21.0,855.0,844.8,613.12
2016,4,19,10,30,911.0,123.0,0.6,21.0,884.0,876.79,633.24
2016,4,19,10,45,910.5,127.5,0.65,21.5,904.0,901.99,647.82
2016,4,19,11,0,910.0,132.0,0.7,22.0,924.0,923.57,660.19
2016,4,19,11,15,751.0,232.5,0.75,21.5,893.0,912.63,653.91
2016,4,19,11,30,592.0,333.0,0.8,21.0,862.0,867.02,622.97
2016,4,19,11,45,526.0,360.5,0.85,21.0,833.0,837.33,603.76
2016,4,19,12,0,460.0,388.0,0.9,21.0,804.0,803.8,581.56
2016,4,19,12,15,468.0,386.0,0.9,21.0,808.5,809.04,585.56
2016,4,19,12,30,476.0,384.0,0.9,21.0,813.0,811.73,587.47
2016,4,19,12,45,686.0,263.0,0.9,21.0,872.5,889.6,643.23
2016,4,19,13,0,896.0,142.0,0.9,21.0,932.0,931.48,671.29
2016,4,19,13,15,640.0,261.0,0.9,20.5,819.5,825.14,601.0
2016,4,19,13,30,384.0,380.0,0.9,20.0,707.0,682.52,503.12
2016,4,19,13,45,323.5,386.5,0.95,19.5,656.5,627.4,467.51
2016,4,19,14,0,263.0,393.0,1.0,19.0,606.0,573.86,431.1
2016,4,19,14,15,288.0,370.0,1.0,18.5,595.0,561.04,424.36
2016,4,19,14,30,313.0,347.0,1.0,18.0,584.0,545.56,415.11
2016,4,19,14,45,233.5,338.0,1.0,18.0,510.0,456.11,349.84
2016,4,19,15,0,154.0,329.0,1.0,18.0,436.0,385.22,297.26
2016,4,19,15,15,131.0,305.0,0.95,17.5,392.0,341.45,265.27
2016,4,19,15,30,108.0,281.0,0.9,17.0,348.0,290.71,227.23
2016,4,19,15,45,280.0,234.0,0.85,16.5,387.5,346.06,270.64
2016,4,19,16,0,452.0,187.0,0.8,16.0,427.0,373.47,289.45
2016,4,19,16,15,425.5,171.0,0.75,15.5,379.0,321.21,247.44
2016,4,19,16,30,399.0,155.0,0.7,15.0,331.0,271.2,206.85
2016,4,19,16,45,369.0,142.5,0.65,14.5,288.5,225.48,169.1
2016,4,19,17,0,339.0,130.0,0.6,14.0,246.0,179.16,130.76
2016,4,19,17,15,436.5,99.0,0.6,13.5,222.0,149.06,100.89
2016,4,19,17,30,534.0,68.0,0.6,13.0,198.0,106.21,63.55
2016,4,19,17,45,467.0,56.0,0.6,12.5,149.5,57.55,35.94
2016,4,19,18,0,400.0,44.0,0.6,12.0,101.0,36.09,26.3
2016,4,19,18,15,263.5,30.0,0.6,11.5,61.0,24.53,14.99
2016,4,19,18,30,127.0,16.0,0.6,11.0,21.0,12.24,0.0
2016,4,19,18,45,63.5,8.0,0.65,10.5,10.5,6.29,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,45,162.0,16.5,0.7,9.5,33.5,13.33,0.66
2016,4,20,6,0,324.0,33.0,0.7,10.0,67.0,27.11,17.89
2016,4,20,6,15,425.0,43.5,0.6,10.5,114.5,35.65,26.29
2016,4,20,6,30,526.0,54.0,0.5,11.0,162.0,65.24,38.21
2016,4,20,6,45,603.0,59.5,0.45,11.5,217.5,114.02,66.71
2016,4,20,7,0,680.0,65.0,0.4,12.0,273.0,171.79,109.84
2016,4,20,7,15,721.5,70.0,0.4,12.5,328.0,231.86,160.14
2016,4,20,7,30,763.0,75.0,0.4,13.0,383.0,293.46,212.68
2016,4,20,7,45,795.0,78.0,0.4,14.0,437.5,353.59,263.31
2016,4,20,8,0,827.0,81.0,0.4,15.0,492.0,415.85,314.0
2016,4,20,8,15,848.0,84.0,0.4,15.5,543.0,474.85,361.1
2016,4,20,8,30,869.0,87.0,0.4,16.0,594.0,532.07,405.1
2016,4,20,8,45,883.0,90.0,0.45,16.5,640.5,586.51,445.97
2016,4,20,9,0,897.0,93.0,0.5,17.0,687.0,639.84,484.66
2016,4,20,9,15,908.5,95.0,0.5,17.0,728.5,689.22,519.69
2016,4,20,9,30,920.0,97.0,0.5,17.0,770.0,736.7,552.45
2016,4,20,9,45,929.0,98.5,0.55,17.5,805.5,779.76,581.13
2016,4,20,10,0,938.0,100.0,0.6,18.0,841.0,820.25,606.17
2016,4,20,10,15,944.0,101.5,0.6,18.0,870.0,855.57,627.78
2016,4,20,10,30,950.0,103.0,0.6,18.0,899.0,887.74,647.25
2016,4,20,10,45,946.5,108.5,0.65,18.5,918.5,912.31,661.55
2016,4,20,11,0,943.0,114.0,0.7,19.0,938.0,932.99,673.48
2016,4,20,11,15,945.5,115.0,0.7,19.0,951.5,950.9,684.0
2016,4,20,11,30,948.0,116.0,0.7,19.0,965.0,965.08,692.28
2016,4,20,11,45,944.5,118.5,0.75,19.0,969.0,971.45,696.88
2016,4,20,12,0,941.0,121.0,0.8,19.0,973.0,973.93,699.26
2016,4,20,12,15,940.0,121.0,0.8,19.0,970.0,972.54,698.37
2016,4,20,12,30,939.0,121.0,0.8,19.0,967.0,967.33,695.25
2016,4,20,12,45,939.0,119.0,0.85,19.0,957.0,957.38,690.32
2016,4,20,13,0,939.0,117.0,0.9,19.0,947.0,943.64,683.09
2016,4,20,13,15,934.5,116.0,0.9,19.0,928.0,923.17,670.72
2016,4,20,13,30,930.0,115.0,0.9,19.0,909.0,899.18,656.2
2016,4,20,13,45,923.0,114.0,0.9,19.0,882.5,869.74,638.16
2016,4,20,14,0,916.0,113.0,0.9,19.0,856.0,837.16,618.03
2016,4,20,14,15,907.0,111.5,0.9,18.5,822.5,799.64,595.62
2016,4,20,14,30,898.0,110.0,0.9,18.0,789.0,759.48,570.23
2016,4,20,14,45,884.0,109.0,0.95,18.0,749.0,713.94,539.46
2016,4,20,15,0,870.0,108.0,1.0,18.0,709.0,666.6,506.52
2016,4,20,15,15,854.5,105.0,0.95,17.5,664.0,619.14,472.31
2016,4,20,15,30,839.0,102.0,0.9,17.0,619.0,565.57,432.69
2016,4,20,15,45,817.0,99.0,0.9,17.0,569.0,508.01,388.48
2016,4,20,16,0,795.0,96.0,0.9,17.0,519.0,450.63,342.94
2016,4,20,16,15,767.0,92.0,0.85,16.5,467.0,390.54,294.27
2016,4,20,16,30,739.0,88.0,0.8,16.0,415.0,330.31,244.06
2016,4,20,16,45,701.0,82.5,0.8,15.5,361.0,269.22,192.53
2016,4,20,17,0,663.0,77.0,0.8,15.0,307.0,211.54,143.58
2016,4,20,17,15,608.5,70.0,0.75,14.0,253.5,153.81,97.01
2016,4,20,17,30,554.0,63.0,0.7,13.0,200.0,102.16,59.68
2016,4,20,17,45,472.5,53.5,0.65,12.5,150.0,54.14,33.79
2016,4,20,18,0,391.0,44.0,0.6,12.0,100.0,35.98,26.25
2016,4,20,18,15,195.5,33.0,0.6,11.5,61.0,24.98,15.52
2016,4,20,18,30,0.0,22.0,0.6,11.0,22.0,16.11,0.0
2016,4,20,18,45,0.0,11.0,0.6,10.5,11.0,8.65,0.0
2016,4,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,5,45,60.5,19.5,0.35,10.0,26.0,14.85,2.92
2016,4,21,6,0,121.0,39.0,0.3,10.0,52.0,29.03,19.72
2016,4,21,6,15,173.0,59.0,0.25,10.5,89.0,43.26,33.17
2016,4,21,6,30,225.0,79.0,0.2,11.0,126.0,67.36,47.32
2016,4,21,6,45,258.5,98.5,0.2,12.0,167.5,102.68,71.51
2016,4,21,7,0,292.0,118.0,0.2,13.0,209.0,142.26,101.91
2016,4,21,7,15,327.5,132.0,0.25,13.0,251.5,182.1,134.35
2016,4,21,7,30,363.0,146.0,0.3,13.0,294.0,230.72,174.59
2016,4,21,7,45,442.5,149.5,0.35,13.5,354.5,285.89,218.57
2016,4,21,8,0,522.0,153.0,0.4,14.0,415.0,349.03,268.59
2016,4,21,8,15,558.0,159.5,0.45,14.0,464.5,402.46,311.48
2016,4,21,8,30,594.0,166.0,0.5,14.0,514.0,463.92,359.41
2016,4,21,8,45,469.0,226.5,0.55,14.0,514.5,473.37,367.18
2016,4,21,9,0,344.0,287.0,0.6,14.0,515.0,464.87,360.8
2016,4,21,9,15,246.0,322.0,0.65,14.0,490.0,450.02,349.18
2016,4,21,9,30,148.0,357.0,0.7,14.0,465.0,414.33,321.43
2016,4,21,9,45,164.0,375.5,0.75,14.5,501.0,450.09,347.75
2016,4,21,10,0,180.0,394.0,0.8,15.0,537.0,486.5,373.54
2016,4,21,10,15,203.0,407.0,0.8,15.0,574.0,523.94,400.32
2016,4,21,10,30,226.0,420.0,0.8,15.0,611.0,561.92,427.13
2016,4,21,10,45,196.0,434.0,0.85,15.0,602.0,556.4,422.17
2016,4,21,11,0,166.0,448.0,0.9,15.0,593.0,548.69,416.04
2016,4,21,11,15,235.5,444.0,0.9,15.0,653.5,609.88,460.9
2016,4,21,11,30,305.0,440.0,0.9,15.0,714.0,688.44,515.93
2016,4,21,11,45,318.5,431.5,0.9,15.5,719.5,695.92,519.5
2016,4,21,12,0,332.0,423.0,0.9,16.0,725.0,701.77,522.82
2016,4,21,12,15,378.5,407.5,0.9,16.0,751.0,729.07,542.49
2016,4,21,12,30,425.0,392.0,0.9,16.0,777.0,767.99,569.29
2016,4,21,12,45,674.0,255.0,0.95,16.0,857.0,866.16,641.34
2016,4,21,13,0,923.0,118.0,1.0,16.0,937.0,927.33,683.33
2016,4,21,13,15,919.5,117.0,1.0,16.0,918.5,907.99,670.37
2016,4,21,13,30,916.0,116.0,1.0,16.0,900.0,885.15,656.26
2016,4,21,13,45,670.5,227.5,1.05,16.0,792.5,782.3,586.4
2016,4,21,14,0,425.0,339.0,1.1,16.0,685.0,661.32,499.93
2016,4,21,14,15,289.5,355.5,1.1,16.0,587.5,545.56,417.2
2016,4,21,14,30,154.0,372.0,1.1,16.0,490.0,437.43,337.18
2016,4,21,14,45,271.5,332.5,1.15,16.0,526.5,485.89,376.3
2016,4,21,15,0,389.0,293.0,1.2,16.0,563.0,511.69,396.71
2016,4,21,15,15,260.5,289.5,1.2,15.5,465.5,412.39,322.04
2016,4,21,15,30,132.0,286.0,1.2,15.0,368.0,314.96,247.96
2016,4,21,15,45,131.0,263.0,1.2,15.0,339.0,286.02,226.03
2016,4,21,16,0,130.0,240.0,1.2,15.0,310.0,257.08,203.29
2016,4,21,16,15,207.0,208.5,1.15,14.5,307.0,251.4,197.83
2016,4,21,16,30,284.0,177.0,1.1,14.0,304.0,242.09,187.81
2016,4,21,16,45,269.5,156.5,1.1,14.0,265.0,201.99,154.02
2016,4,21,17,0,255.0,136.0,1.1,14.0,226.0,163.47,121.55
2016,4,21,17,15,426.5,96.0,1.0,13.5,215.5,142.14,95.82
2016,4,21,17,30,598.0,56.0,0.9,13.0,205.0,98.51,55.3
2016,4,21,17,45,519.5,48.0,0.85,12.5,155.0,49.41,30.06
2016,4,21,18,0,441.0,40.0,0.8,12.0,105.0,33.01,23.65
2016,4,21,18,15,220.5,32.5,0.8,11.5,65.0,24.74,15.43
2016,4,21,18,30,0.0,25.0,0.8,11.0,25.0,18.06,0.0
2016,4,21,18,45,0.0,12.5,0.8,10.5,12.5,9.83,0.0
2016,4,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.4,9.5,0.5,0.38,0.0
2016,4,22,6,0,0.0,1.0,1.5,10.0,1.0,0.75,0.0
2016,4,22,6,15,0.0,2.0,1.5,10.0,2.0,1.51,0.0
2016,4,22,6,30,0.0,3.0,1.5,10.0,3.0,2.27,0.0
2016,4,22,6,45,0.0,4.0,1.55,10.5,4.0,3.03,0.0
2016,4,22,7,0,0.0,5.0,1.6,11.0,5.0,3.79,0.0
2016,4,22,7,15,0.0,6.0,1.6,11.0,6.0,4.56,0.0
2016,4,22,7,30,0.0,7.0,1.6,11.0,7.0,5.33,0.0
2016,4,22,7,45,0.0,42.5,1.65,11.0,42.5,32.51,22.43
2016,4,22,8,0,0.0,78.0,1.7,11.0,78.0,59.94,45.74
2016,4,22,8,15,0.0,77.5,1.7,11.0,77.5,59.59,45.24
2016,4,22,8,30,0.0,77.0,1.7,11.0,77.0,59.24,44.78
2016,4,22,8,45,0.0,83.5,1.7,11.0,83.5,64.32,48.91
2016,4,22,9,0,0.0,90.0,1.7,11.0,90.0,69.42,53.04
2016,4,22,9,15,0.0,76.5,1.7,11.0,76.5,58.99,44.16
2016,4,22,9,30,0.0,63.0,1.7,11.0,63.0,48.57,35.34
2016,4,22,9,45,0.0,87.0,1.75,11.5,87.0,67.25,50.77
2016,4,22,10,0,0.0,111.0,1.8,12.0,111.0,86.17,66.19
2016,4,22,10,15,0.0,99.5,1.85,12.0,99.5,77.19,58.66
2016,4,22,10,30,0.0,88.0,1.9,12.0,88.0,68.21,51.19
2016,4,22,10,45,0.0,71.0,1.95,12.5,71.0,55.0,40.13
2016,4,22,11,0,0.0,54.0,2.0,13.0,54.0,41.82,29.13
2016,4,22,11,15,77.5,258.5,2.05,12.5,328.5,301.25,240.47
2016,4,22,11,30,155.0,463.0,2.1,12.0,603.0,558.12,435.31
2016,4,22,11,45,84.5,364.5,2.15,12.0,441.5,389.14,306.03
2016,4,22,12,0,14.0,266.0,2.2,12.0,280.0,225.26,177.48
2016,4,22,12,15,30.5,336.5,2.25,11.5,365.0,315.76,249.93
2016,4,22,12,30,47.0,407.0,2.3,11.0,450.0,394.21,311.0
2016,4,22,12,45,30.0,325.5,2.35,11.0,353.0,304.54,241.2
2016,4,22,13,0,13.0,244.0,2.4,11.0,256.0,205.49,162.92
2016,4,22,13,15,6.5,168.0,2.4,11.0,174.0,137.6,108.31
2016,4,22,13,30,0.0,92.0,2.4,11.0,92.0,71.41,53.94
2016,4,22,13,45,4.5,148.0,2.4,11.0,151.5,119.38,93.79
2016,4,22,14,0,9.0,204.0,2.4,11.0,211.0,167.75,133.42
2016,4,22,14,15,27.5,266.5,2.3,11.0,288.0,242.98,194.52
2016,4,22,14,30,46.0,329.0,2.2,11.0,365.0,308.89,247.0
2016,4,22,14,45,452.5,220.0,2.15,11.0,537.0,520.21,417.86
2016,4,22,15,0,859.0,111.0,2.1,11.0,709.0,661.34,525.63
2016,4,22,15,15,608.5,184.5,2.1,11.0,594.5,541.15,430.86
2016,4,22,15,30,358.0,258.0,2.1,11.0,480.0,421.06,336.88
2016,4,22,15,45,369.5,232.5,2.1,11.0,446.0,384.15,307.76
2016,4,22,16,0,381.0,207.0,2.1,11.0,412.0,345.46,275.83
2016,4,22,16,15,571.0,145.5,2.1,10.5,418.0,350.38,275.48
2016,4,22,16,30,761.0,84.0,2.1,10.0,424.0,330.67,251.53
2016,4,22,16,45,729.5,78.5,2.1,10.0,371.0,270.76,197.96
2016,4,22,17,0,698.0,73.0,2.1,10.0,318.0,211.01,145.0
2016,4,22,17,15,645.0,67.0,1.95,9.5,264.0,152.71,96.57
2016,4,22,17,30,592.0,61.0,1.8,9.0,210.0,100.21,58.34
2016,4,22,17,45,506.0,53.0,1.7,9.0,159.0,51.49,33.5
2016,4,22,18,0,420.0,45.0,1.6,9.0,108.0,36.91,27.46
2016,4,22,18,15,210.0,36.0,1.5,8.5,67.5,27.2,17.87
2016,4,22,18,30,0.0,27.0,1.4,8.0,27.0,19.37,0.62
2016,4,22,18,45,0.0,13.5,1.35,7.5,13.5,10.62,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,159.5,19.0,1.05,7.0,37.5,15.28,5.25
2016,4,23,6,0,319.0,38.0,1.1,8.0,75.0,31.08,21.85
2016,4,23,6,15,417.5,48.5,1.15,8.0,123.0,39.48,30.12
2016,4,23,6,30,516.0,59.0,1.2,8.0,171.0,66.6,41.08
2016,4,23,6,45,575.0,67.0,1.3,8.5,223.5,114.6,69.63
2016,4,23,7,0,634.0,75.0,1.4,9.0,276.0,169.44,111.58
2016,4,23,7,15,676.5,80.5,1.35,9.0,330.5,225.02,159.07
2016,4,23,7,30,719.0,86.0,1.3,9.0,385.0,284.74,211.5
2016,4,23,7,45,539.5,140.5,1.3,9.5,381.5,309.51,240.33
2016,4,23,8,0,360.0,195.0,1.3,10.0,378.0,309.72,246.02
2016,4,23,8,15,308.0,228.5,1.3,10.5,396.0,336.41,268.81
2016,4,23,8,30,256.0,262.0,1.3,11.0,414.0,357.35,285.55
2016,4,23,8,45,562.0,182.5,1.3,11.5,550.0,484.33,384.71
2016,4,23,9,0,868.0,103.0,1.3,12.0,686.0,625.59,491.54
2016,4,23,9,15,540.5,229.5,1.25,12.0,600.5,568.49,445.52
2016,4,23,9,30,213.0,356.0,1.2,12.0,515.0,455.84,357.43
2016,4,23,9,45,326.0,340.0,1.2,12.5,594.5,546.1,426.26
2016,4,23,10,0,439.0,324.0,1.2,13.0,674.0,643.58,496.65
2016,4,23,10,15,491.5,323.0,1.2,13.0,728.0,700.86,536.79
2016,4,23,10,30,544.0,322.0,1.2,13.0,782.0,758.97,577.18
2016,4,23,10,45,466.5,356.5,1.25,13.5,758.5,739.03,560.31
2016,4,23,11,0,389.0,391.0,1.3,14.0,735.0,701.0,531.81
2016,4,23,11,15,226.5,409.0,1.3,14.0,610.0,583.23,445.34
2016,4,23,11,30,64.0,427.0,1.3,14.0,485.0,426.33,327.79
2016,4,23,11,45,52.5,413.5,1.3,14.0,461.5,404.52,312.33
2016,4,23,12,0,41.0,400.0,1.3,14.0,438.0,382.21,295.47
2016,4,23,12,15,236.0,395.5,1.3,14.0,610.5,586.49,450.85
2016,4,23,12,30,431.0,391.0,1.3,14.0,783.0,767.86,579.88
2016,4,23,12,45,235.5,388.5,1.3,14.0,602.5,575.06,439.33
2016,4,23,13,0,40.0,386.0,1.3,14.0,422.0,366.31,282.79
2016,4,23,13,15,29.5,344.5,1.3,14.0,371.0,318.69,248.01
2016,4,23,13,30,19.0,303.0,1.3,14.0,320.0,258.4,201.89
2016,4,23,13,45,91.5,355.5,1.35,14.0,431.5,375.59,294.24
2016,4,23,14,0,164.0,408.0,1.4,14.0,543.0,489.21,379.96
2016,4,23,14,15,527.5,258.5,1.45,13.5,666.0,647.26,503.2
2016,4,23,14,30,891.0,109.0,1.5,13.0,789.0,744.26,578.26
2016,4,23,14,45,646.0,199.0,1.6,13.0,679.0,635.19,495.47
2016,4,23,15,0,401.0,289.0,1.7,13.0,569.0,511.91,402.49
2016,4,23,15,15,613.5,196.5,1.7,12.5,594.0,551.63,435.25
2016,4,23,15,30,826.0,104.0,1.7,12.0,619.0,551.7,435.31
2016,4,23,15,45,580.5,160.5,1.75,12.0,509.0,438.59,346.79
2016,4,23,16,0,335.0,217.0,1.8,12.0,399.0,332.12,263.63
2016,4,23,16,15,526.5,155.0,1.8,11.5,407.5,339.26,265.59
2016,4,23,16,30,718.0,93.0,1.8,11.0,416.0,320.46,242.68
2016,4,23,16,45,679.0,87.5,1.8,11.0,362.5,260.72,190.15
2016,4,23,17,0,640.0,82.0,1.8,11.0,309.0,204.53,141.13
2016,4,23,17,15,585.5,75.0,1.75,10.5,256.5,148.73,95.49
2016,4,23,17,30,531.0,68.0,1.7,10.0,204.0,99.03,59.81
2016,4,23,17,45,443.0,59.0,1.65,9.5,154.0,53.47,36.71
2016,4,23,18,0,355.0,50.0,1.6,9.0,104.0,40.55,30.74
2016,4,23,18,15,232.5,35.5,1.55,8.5,65.0,26.96,17.77
2016,4,23,18,30,110.0,21.0,1.5,8.0,26.0,15.9,1.15
2016,4,23,18,45,55.0,10.5,1.45,8.0,13.0,8.26,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
