Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.5,8.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,1.6,8.0,7.0,5.51,0.0
2016,4,24,5,45,55.5,27.0,1.7,8.0,34.0,20.26,9.55
2016,4,24,6,0,111.0,47.0,1.8,8.0,61.0,34.44,24.87
2016,4,24,6,15,172.0,67.5,1.8,8.0,100.5,48.89,38.61
2016,4,24,6,30,233.0,88.0,1.8,8.0,140.0,72.64,52.73
2016,4,24,6,45,275.5,107.0,1.85,8.5,184.5,109.0,77.55
2016,4,24,7,0,318.0,126.0,1.9,9.0,229.0,150.61,109.94
2016,4,24,7,15,380.5,131.0,1.85,9.0,275.0,194.61,145.67
2016,4,24,7,30,443.0,136.0,1.8,9.0,321.0,242.72,186.12
2016,4,24,7,45,288.5,180.5,1.8,9.0,307.0,249.48,198.25
2016,4,24,8,0,134.0,225.0,1.8,9.0,293.0,237.6,192.35
2016,4,24,8,15,140.0,249.0,1.8,9.5,327.0,269.65,218.36
2016,4,24,8,30,146.0,273.0,1.8,10.0,361.0,302.28,244.17
2016,4,24,8,45,222.5,287.5,1.8,10.5,432.5,366.24,294.59
2016,4,24,9,0,299.0,302.0,1.8,11.0,504.0,446.81,356.82
2016,4,24,9,15,305.0,321.0,1.75,11.5,537.5,483.2,383.29
2016,4,24,9,30,311.0,340.0,1.7,12.0,571.0,519.23,409.15
2016,4,24,9,45,394.0,326.0,1.7,12.5,633.0,581.17,455.36
2016,4,24,10,0,477.0,312.0,1.7,13.0,695.0,660.28,512.6
2016,4,24,10,15,481.5,327.0,1.65,13.0,724.5,694.4,535.63
2016,4,24,10,30,486.0,342.0,1.6,13.0,754.0,726.82,557.48
2016,4,24,10,45,255.0,339.0,1.6,13.5,555.5,530.81,411.74
2016,4,24,11,0,24.0,336.0,1.6,14.0,357.0,290.99,226.38
2016,4,24,11,15,123.0,399.0,1.65,14.0,510.5,466.71,363.02
2016,4,24,11,30,222.0,462.0,1.7,14.0,664.0,613.51,470.77
2016,4,24,11,45,325.5,429.5,1.8,14.0,727.0,694.52,530.24
2016,4,24,12,0,429.0,397.0,1.9,14.0,790.0,772.01,586.8
2016,4,24,12,15,225.0,362.0,1.95,14.0,568.0,544.27,420.74
2016,4,24,12,30,21.0,327.0,2.0,14.0,346.0,281.99,219.67
2016,4,24,12,45,174.5,377.5,2.15,14.0,534.0,493.91,386.42
2016,4,24,13,0,328.0,428.0,2.3,14.0,722.0,684.92,527.74
2016,4,24,13,15,318.5,421.5,2.35,13.5,701.5,663.7,512.29
2016,4,24,13,30,309.0,415.0,2.4,13.0,681.0,641.3,497.52
2016,4,24,13,45,242.0,412.5,2.45,13.0,617.5,561.09,438.18
2016,4,24,14,0,175.0,410.0,2.5,13.0,554.0,498.14,390.74
2016,4,24,14,15,200.0,390.5,2.55,12.5,548.5,491.69,388.05
2016,4,24,14,30,225.0,371.0,2.6,12.0,543.0,482.91,383.1
2016,4,24,14,45,383.5,303.0,2.65,12.0,579.0,530.03,421.96
2016,4,24,15,0,542.0,235.0,2.7,12.0,615.0,563.12,448.57
2016,4,24,15,15,552.0,213.5,2.7,11.5,579.0,522.89,417.9
2016,4,24,15,30,562.0,192.0,2.7,11.0,543.0,480.29,384.83
2016,4,24,15,45,580.0,168.5,2.75,10.5,506.0,442.76,354.56
2016,4,24,16,0,598.0,145.0,2.8,10.0,469.0,396.99,316.42
2016,4,24,16,15,596.0,142.5,2.75,9.5,438.5,357.94,282.15
2016,4,24,16,30,594.0,140.0,2.7,9.0,408.0,313.28,242.31
2016,4,24,16,45,557.5,129.0,2.7,9.0,356.0,256.65,192.72
2016,4,24,17,0,521.0,118.0,2.7,9.0,304.0,203.53,146.53
2016,4,24,17,15,462.5,106.5,2.65,8.5,251.5,150.68,103.63
2016,4,24,17,30,404.0,95.0,2.6,8.0,199.0,104.49,70.16
2016,4,24,17,45,339.0,78.0,2.6,8.0,151.5,61.25,45.27
2016,4,24,18,0,274.0,61.0,2.6,8.0,104.0,45.25,35.1
2016,4,24,18,15,169.0,42.0,2.55,7.5,65.0,31.18,21.6
2016,4,24,18,30,64.0,23.0,2.5,7.0,26.0,17.24,3.19
2016,4,24,18,45,32.0,11.5,2.5,7.0,13.0,9.05,0.0
2016,4,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,42.5,5.5,1.5,4.0,6.5,0.0,0.0
2016,4,25,5,30,85.0,11.0,1.5,4.0,13.0,8.65,0.0
2016,4,25,5,45,253.0,23.0,1.55,4.5,50.0,18.83,9.23
2016,4,25,6,0,421.0,35.0,1.6,5.0,87.0,29.03,20.45
2016,4,25,6,15,513.0,43.5,1.65,5.5,137.5,36.1,27.42
2016,4,25,6,30,605.0,52.0,1.7,6.0,188.0,62.94,37.04
2016,4,25,6,45,668.0,56.5,1.75,6.5,243.5,116.46,68.14
2016,4,25,7,0,731.0,61.0,1.8,7.0,299.0,173.9,111.84
2016,4,25,7,15,768.5,65.0,1.8,7.5,354.5,232.06,162.12
2016,4,25,7,30,806.0,69.0,1.8,8.0,410.0,293.61,216.92
2016,4,25,7,45,833.0,72.5,1.85,8.5,464.0,354.2,271.15
2016,4,25,8,0,860.0,76.0,1.9,9.0,518.0,416.23,325.39
2016,4,25,8,15,879.5,79.0,1.9,9.0,569.5,474.94,376.05
2016,4,25,8,30,899.0,82.0,1.9,9.0,621.0,533.59,425.11
2016,4,25,8,45,913.5,84.5,1.9,9.5,668.0,588.69,469.06
2016,4,25,9,0,928.0,87.0,1.9,10.0,715.0,642.64,510.62
2016,4,25,9,15,939.5,88.5,1.9,10.0,757.5,692.29,548.64
2016,4,25,9,30,951.0,90.0,1.9,10.0,800.0,739.97,584.22
2016,4,25,9,45,958.5,92.5,1.95,10.5,836.0,783.49,615.22
2016,4,25,10,0,966.0,95.0,2.0,11.0,872.0,824.25,642.42
2016,4,25,10,15,972.0,96.0,2.0,11.0,901.0,859.45,665.79
2016,4,25,10,30,978.0,97.0,2.0,11.0,930.0,891.41,686.8
2016,4,25,10,45,982.0,98.0,2.05,11.5,951.5,918.3,703.52
2016,4,25,11,0,986.0,99.0,2.1,12.0,973.0,941.55,717.76
2016,4,25,11,15,988.5,99.5,2.1,12.0,986.5,959.29,729.06
2016,4,25,11,30,991.0,100.0,2.1,12.0,1000.0,973.16,737.88
2016,4,25,11,45,990.5,101.0,2.15,12.0,1005.0,980.91,743.29
2016,4,25,12,0,990.0,102.0,2.2,12.0,1010.0,984.65,746.2
2016,4,25,12,15,989.0,102.0,2.2,12.0,1006.5,983.02,745.08
2016,4,25,12,30,988.0,102.0,2.2,12.0,1003.0,977.4,741.46
2016,4,25,12,45,976.0,107.5,2.2,12.0,989.0,963.28,732.25
2016,4,25,13,0,964.0,113.0,2.2,12.0,975.0,945.47,720.69
2016,4,25,13,15,959.5,112.0,2.2,12.0,956.0,924.58,707.12
2016,4,25,13,30,955.0,111.0,2.2,12.0,937.0,900.09,691.13
2016,4,25,13,45,949.5,109.5,2.2,12.0,910.0,870.87,671.87
2016,4,25,14,0,944.0,108.0,2.2,12.0,883.0,838.36,650.27
2016,4,25,14,15,935.5,106.5,2.15,12.0,849.5,800.5,624.36
2016,4,25,14,30,927.0,105.0,2.1,12.0,816.0,759.9,594.84
2016,4,25,14,45,916.5,102.5,2.1,12.0,776.0,714.53,561.53
2016,4,25,15,0,906.0,100.0,2.1,12.0,736.0,667.01,525.83
2016,4,25,15,15,891.0,97.5,2.1,12.0,690.5,615.0,485.78
2016,4,25,15,30,876.0,95.0,2.1,12.0,645.0,561.77,443.63
2016,4,25,15,45,857.5,92.0,2.1,12.0,595.0,507.11,399.06
2016,4,25,16,0,839.0,89.0,2.1,12.0,545.0,449.75,351.01
2016,4,25,16,15,813.0,85.5,2.05,11.5,492.0,389.21,299.59
2016,4,25,16,30,787.0,82.0,2.0,11.0,439.0,329.89,247.79
2016,4,25,16,45,751.5,77.5,2.0,10.5,384.0,268.77,194.09
2016,4,25,17,0,716.0,73.0,2.0,10.0,329.0,210.66,143.25
2016,4,25,17,15,664.5,67.0,1.95,9.5,274.5,149.5,93.03
2016,4,25,17,30,613.0,61.0,1.9,9.0,220.0,96.51,55.62
2016,4,25,17,45,531.0,53.0,1.85,8.5,168.5,47.37,37.46
2016,4,25,18,0,449.0,45.0,1.8,8.0,117.0,36.99,27.75
2016,4,25,18,15,318.0,33.5,1.7,7.5,74.5,27.45,18.45
2016,4,25,18,30,187.0,22.0,1.6,7.0,32.0,18.0,4.8
2016,4,25,18,45,93.5,11.0,1.55,6.5,16.0,8.65,0.0
2016,4,25,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,6.0,13.0,10.23,0.0
2016,4,26,5,45,128.5,28.5,0.8,6.5,45.0,21.44,11.69
2016,4,26,6,0,257.0,44.0,0.8,7.0,77.0,33.21,24.1
2016,4,26,6,15,329.5,58.5,0.8,7.0,121.0,43.95,34.44
2016,4,26,6,30,402.0,73.0,0.8,7.0,165.0,68.13,45.96
2016,4,26,6,45,471.0,78.0,0.85,7.5,212.5,110.44,70.98
2016,4,26,7,0,540.0,83.0,0.9,8.0,260.0,157.8,106.07
2016,4,26,7,15,451.0,118.5,0.9,8.5,284.0,198.81,145.8
2016,4,26,7,30,362.0,154.0,0.9,9.0,308.0,227.66,175.06
2016,4,26,7,45,558.0,129.5,0.9,9.5,402.0,307.75,237.38
2016,4,26,8,0,754.0,105.0,0.9,10.0,496.0,397.82,308.17
2016,4,26,8,15,776.5,109.0,0.85,10.5,545.5,455.35,355.01
2016,4,26,8,30,799.0,113.0,0.8,11.0,595.0,512.08,399.71
2016,4,26,8,45,812.5,118.0,0.8,11.5,640.0,564.99,440.27
2016,4,26,9,0,826.0,123.0,0.8,12.0,685.0,616.94,478.68
2016,4,26,9,15,838.5,125.5,0.8,12.0,725.5,664.73,513.82
2016,4,26,9,30,851.0,128.0,0.8,12.0,766.0,710.9,546.88
2016,4,26,9,45,715.0,205.5,0.8,12.5,758.5,720.32,549.83
2016,4,26,10,0,579.0,283.0,0.8,13.0,751.0,708.09,537.76
2016,4,26,10,15,565.0,304.0,0.8,13.0,773.0,735.88,556.52
2016,4,26,10,30,551.0,325.0,0.8,13.0,795.0,760.6,572.38
2016,4,26,10,45,514.0,349.0,0.85,13.5,796.0,765.75,574.12
2016,4,26,11,0,477.0,373.0,0.9,14.0,797.0,766.93,573.34
2016,4,26,11,15,675.0,264.5,0.95,14.0,874.0,855.3,638.14
2016,4,26,11,30,873.0,156.0,1.0,14.0,951.0,930.94,690.07
2016,4,26,11,45,867.0,160.5,1.05,14.0,954.0,936.44,693.25
2016,4,26,12,0,861.0,165.0,1.1,14.0,957.0,938.19,695.09
2016,4,26,12,15,635.5,283.0,1.15,14.0,867.0,852.26,635.81
2016,4,26,12,30,410.0,401.0,1.2,14.0,777.0,750.85,563.23
2016,4,26,12,45,433.0,391.0,1.3,14.0,783.5,757.59,570.78
2016,4,26,13,0,456.0,381.0,1.4,14.0,790.0,761.57,575.18
2016,4,26,13,15,652.0,269.0,1.4,13.5,841.0,822.44,623.12
2016,4,26,13,30,848.0,157.0,1.4,13.0,892.0,861.85,654.55
2016,4,26,13,45,846.5,152.0,1.45,13.0,867.5,834.38,636.63
2016,4,26,14,0,845.0,147.0,1.5,13.0,843.0,803.71,616.58
2016,4,26,14,15,835.5,144.5,1.55,13.0,810.5,766.37,591.1
2016,4,26,14,30,826.0,142.0,1.6,13.0,778.0,726.64,563.38
2016,4,26,14,45,815.0,138.5,1.65,13.0,739.5,682.86,532.06
2016,4,26,15,0,804.0,135.0,1.7,13.0,701.0,637.26,498.56
2016,4,26,15,15,787.5,131.5,1.7,12.5,657.5,586.94,461.11
2016,4,26,15,30,771.0,128.0,1.7,12.0,614.0,536.08,422.04
2016,4,26,15,45,755.5,122.0,1.75,12.0,567.0,482.2,378.85
2016,4,26,16,0,740.0,116.0,1.8,12.0,520.0,428.06,334.04
2016,4,26,16,15,711.5,111.0,1.8,11.5,469.0,369.99,285.36
2016,4,26,16,30,683.0,106.0,1.8,11.0,418.0,313.63,236.83
2016,4,26,16,45,656.0,97.0,1.8,10.5,366.5,256.34,186.79
2016,4,26,17,0,629.0,88.0,1.8,10.0,315.0,201.31,138.88
2016,4,26,17,15,575.5,80.5,1.75,9.5,262.5,146.42,94.43
2016,4,26,17,30,522.0,73.0,1.7,9.0,210.0,97.53,60.21
2016,4,26,17,45,446.0,62.5,1.65,8.5,161.0,52.27,41.92
2016,4,26,18,0,370.0,52.0,1.6,8.0,112.0,42.12,32.39
2016,4,26,18,15,252.5,38.0,1.55,7.5,72.0,28.87,19.77
2016,4,26,18,30,135.0,24.0,1.5,7.0,32.0,18.17,5.88
2016,4,26,18,45,67.5,12.0,1.45,7.0,16.0,9.44,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,0.8,7.0,7.5,0.0,0.0
2016,4,27,5,30,63.0,13.0,0.8,7.0,15.0,10.23,0.0
2016,4,27,5,45,206.0,26.5,0.85,7.5,50.5,20.29,11.06
2016,4,27,6,0,349.0,40.0,0.9,8.0,86.0,32.64,23.55
2016,4,27,6,15,439.0,49.5,0.9,8.0,134.0,40.22,30.95
2016,4,27,6,30,529.0,59.0,0.9,8.0,182.0,63.99,40.01
2016,4,27,6,45,588.0,66.0,0.9,8.5,235.0,111.43,66.84
2016,4,27,7,0,647.0,73.0,0.9,9.0,288.0,165.63,107.41
2016,4,27,7,15,433.0,124.5,0.9,9.0,279.0,198.57,145.9
2016,4,27,7,30,219.0,176.0,0.9,9.0,270.0,204.12,160.14
2016,4,27,7,45,277.5,191.5,0.95,9.5,326.0,251.97,198.91
2016,4,27,8,0,336.0,207.0,1.0,10.0,382.0,305.99,242.39
2016,4,27,8,15,168.0,173.0,1.05,10.0,260.5,218.59,175.36
2016,4,27,8,30,0.0,139.0,1.1,10.0,139.0,107.51,85.09
2016,4,27,8,45,17.5,207.5,1.2,10.5,219.5,171.3,137.58
2016,4,27,9,0,35.0,276.0,1.3,11.0,300.0,246.23,197.29
2016,4,27,9,15,26.0,268.5,1.4,11.0,287.0,236.82,189.13
2016,4,27,9,30,17.0,261.0,1.5,11.0,274.0,217.39,173.28
2016,4,27,9,45,10.0,206.0,1.6,11.5,214.0,168.8,133.76
2016,4,27,10,0,3.0,151.0,1.7,12.0,154.0,120.07,93.83
2016,4,27,10,15,7.0,188.0,1.8,12.0,194.5,153.02,120.67
2016,4,27,10,30,11.0,225.0,1.9,12.0,235.0,186.54,147.54
2016,4,27,10,45,34.0,318.5,2.0,12.0,349.0,296.62,234.95
2016,4,27,11,0,57.0,412.0,2.1,12.0,463.0,400.62,314.9
2016,4,27,11,15,33.5,307.5,2.15,11.5,337.5,288.83,228.33
2016,4,27,11,30,10.0,203.0,2.2,11.0,212.0,169.16,133.5
2016,4,27,11,45,12.0,230.5,2.25,11.0,241.5,193.49,153.35
2016,4,27,12,0,14.0,258.0,2.3,11.0,271.0,217.91,172.84
2016,4,27,12,15,116.5,364.0,2.35,11.0,471.0,430.39,341.53
2016,4,27,12,30,219.0,470.0,2.4,11.0,671.0,615.06,480.28
2016,4,27,12,45,254.5,456.5,2.45,11.0,687.5,646.29,502.88
2016,4,27,13,0,290.0,443.0,2.5,11.0,704.0,659.81,513.86
2016,4,27,13,15,582.5,300.5,2.5,10.5,811.0,786.28,613.71
2016,4,27,13,30,875.0,158.0,2.5,10.0,918.0,881.77,687.38
2016,4,27,13,45,578.0,278.0,2.5,10.0,774.5,732.04,574.42
2016,4,27,14,0,281.0,398.0,2.5,10.0,631.0,577.68,455.65
2016,4,27,14,15,263.5,384.5,2.5,10.0,596.0,541.22,429.35
2016,4,27,14,30,246.0,371.0,2.5,10.0,561.0,493.3,393.35
2016,4,27,14,45,547.0,250.0,2.55,10.0,644.5,598.34,478.18
2016,4,27,15,0,848.0,129.0,2.6,10.0,728.0,656.29,523.8
2016,4,27,15,15,831.5,125.5,2.55,9.5,682.5,604.14,482.93
2016,4,27,15,30,815.0,122.0,2.5,9.0,637.0,551.09,440.95
2016,4,27,15,45,577.5,172.0,2.5,9.0,522.5,437.88,350.89
2016,4,27,16,0,340.0,222.0,2.5,9.0,408.0,332.37,266.98
2016,4,27,16,15,170.0,180.0,2.45,9.0,273.0,209.42,168.31
2016,4,27,16,30,0.0,138.0,2.4,9.0,138.0,105.68,85.15
2016,4,27,16,45,0.0,120.0,2.4,9.0,120.0,91.53,73.53
2016,4,27,17,0,0.0,102.0,2.4,9.0,102.0,77.53,61.75
2016,4,27,17,15,0.0,85.0,2.3,8.5,85.0,64.44,50.68
2016,4,27,17,30,0.0,68.0,2.2,8.0,68.0,51.52,39.55
2016,4,27,17,45,157.5,64.0,2.15,8.0,90.0,47.44,37.67
2016,4,27,18,0,315.0,60.0,2.1,8.0,112.0,44.85,34.88
2016,4,27,18,15,203.0,43.0,2.05,7.5,72.0,32.18,22.74
2016,4,27,18,30,91.0,26.0,2.0,7.0,32.0,19.48,7.56
2016,4,27,18,45,45.5,13.0,1.95,7.0,16.0,10.23,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,33.5,7.5,1.5,6.0,8.5,5.9,0.0
2016,4,28,5,30,67.0,15.0,1.5,6.0,17.0,11.8,0.0
2016,4,28,5,45,206.0,29.0,1.55,6.5,53.5,22.11,12.9
2016,4,28,6,0,345.0,43.0,1.6,7.0,90.0,35.04,25.82
2016,4,28,6,15,434.0,53.0,1.6,7.0,138.0,42.93,33.54
2016,4,28,6,30,523.0,63.0,1.6,7.0,186.0,66.13,42.54
2016,4,28,6,45,581.0,70.0,1.6,7.5,239.0,113.02,68.95
2016,4,28,7,0,639.0,77.0,1.6,8.0,292.0,166.55,109.16
2016,4,28,7,15,680.0,82.5,1.55,8.5,345.5,221.45,155.6
2016,4,28,7,30,721.0,88.0,1.5,9.0,399.0,280.28,206.91
2016,4,28,7,45,756.5,90.0,1.45,10.0,453.0,339.71,258.31
2016,4,28,8,0,792.0,92.0,1.4,11.0,507.0,399.36,308.66
2016,4,28,8,15,813.5,95.5,1.35,11.5,557.0,456.3,356.04
2016,4,28,8,30,835.0,99.0,1.3,12.0,607.0,513.57,401.93
2016,4,28,8,45,855.0,100.0,1.3,12.5,654.0,567.72,444.13
2016,4,28,9,0,875.0,101.0,1.3,13.0,701.0,617.82,482.01
2016,4,28,9,15,887.0,103.0,1.25,13.0,742.0,665.67,517.47
2016,4,28,9,30,899.0,105.0,1.2,13.0,783.0,711.73,550.55
2016,4,28,9,45,918.0,101.0,1.2,13.5,821.0,755.25,580.6
2016,4,28,10,0,937.0,97.0,1.2,14.0,859.0,796.87,607.98
2016,4,28,10,15,943.5,98.5,1.2,14.0,887.5,831.76,630.45
2016,4,28,10,30,950.0,100.0,1.2,14.0,916.0,863.53,650.72
2016,4,28,10,45,952.5,101.5,1.2,14.5,936.5,888.74,665.29
2016,4,28,11,0,955.0,103.0,1.2,15.0,957.0,910.37,677.5
2016,4,28,11,15,958.0,103.5,1.2,15.0,970.5,927.84,688.26
2016,4,28,11,30,961.0,104.0,1.2,15.0,984.0,941.6,696.7
2016,4,28,11,45,959.5,106.0,1.25,15.5,988.5,948.99,700.65
2016,4,28,12,0,958.0,108.0,1.3,16.0,993.0,952.52,702.24
2016,4,28,12,15,958.0,108.0,1.3,16.0,990.5,951.69,701.68
2016,4,28,12,30,958.0,108.0,1.3,16.0,988.0,947.03,698.8
2016,4,28,12,45,958.0,106.0,1.35,16.0,978.0,936.7,693.14
2016,4,28,13,0,958.0,104.0,1.4,16.0,968.0,922.56,685.09
2016,4,28,13,15,955.0,103.5,1.45,16.0,950.0,903.49,673.84
2016,4,28,13,30,952.0,103.0,1.5,16.0,932.0,880.81,660.2
2016,4,28,13,45,947.0,101.5,1.55,16.0,906.0,852.12,642.46
2016,4,28,14,0,942.0,100.0,1.6,16.0,880.0,820.14,622.38
2016,4,28,14,15,934.5,98.5,1.6,15.5,847.5,783.21,599.22
2016,4,28,14,30,927.0,97.0,1.6,15.0,815.0,743.5,572.25
2016,4,28,14,45,916.0,96.0,1.6,15.0,775.5,699.37,540.35
2016,4,28,15,0,905.0,95.0,1.6,15.0,736.0,653.15,506.14
2016,4,28,15,15,892.0,92.5,1.6,14.5,691.5,602.59,468.67
2016,4,28,15,30,879.0,90.0,1.6,14.0,647.0,550.65,428.85
2016,4,28,15,45,857.5,88.5,1.65,13.5,597.5,494.46,384.59
2016,4,28,16,0,836.0,87.0,1.7,13.0,548.0,438.83,339.08
2016,4,28,16,15,811.5,84.0,1.7,12.5,496.0,379.87,289.28
2016,4,28,16,30,787.0,81.0,1.7,12.0,444.0,321.95,238.96
2016,4,28,16,45,748.0,77.5,1.7,11.5,389.0,261.3,186.19
2016,4,28,17,0,709.0,74.0,1.7,11.0,334.0,201.31,134.55
2016,4,28,17,15,659.5,68.5,1.65,10.5,280.0,144.38,88.69
2016,4,28,17,30,610.0,63.0,1.6,10.0,226.0,92.78,53.65
2016,4,28,17,45,524.0,56.0,1.6,9.5,174.0,45.64,35.8
2016,4,28,18,0,438.0,49.0,1.6,9.0,122.0,40.05,30.47
2016,4,28,18,15,314.5,37.0,1.55,8.5,79.5,30.22,21.01
2016,4,28,18,30,191.0,25.0,1.5,8.0,37.0,19.08,7.93
2016,4,28,18,45,95.5,12.5,1.45,7.5,18.5,9.83,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,3.5,0.95,7.0,3.5,2.75,0.0
2016,4,29,5,30,0.0,7.0,0.9,7.0,7.0,5.31,0.0
2016,4,29,5,45,0.0,22.5,0.9,7.0,22.5,17.18,8.95
2016,4,29,6,0,0.0,38.0,0.9,7.0,38.0,28.74,20.26
2016,4,29,6,15,0.0,59.0,0.9,7.0,59.0,43.77,34.37
2016,4,29,6,30,0.0,80.0,0.9,7.0,80.0,58.98,46.22
2016,4,29,6,45,9.0,100.5,0.9,7.5,103.5,75.52,60.18
2016,4,29,7,0,18.0,121.0,0.9,8.0,127.0,93.43,74.92
2016,4,29,7,15,40.0,148.5,0.9,8.0,165.5,121.81,98.04
2016,4,29,7,30,62.0,176.0,0.9,8.0,204.0,152.7,123.21
2016,4,29,7,45,51.0,193.0,0.95,8.5,217.5,167.52,135.6
2016,4,29,8,0,40.0,210.0,1.0,9.0,231.0,181.08,146.63
2016,4,29,8,15,23.0,196.5,1.0,9.0,209.0,162.09,130.9
2016,4,29,8,30,6.0,183.0,1.0,9.0,187.0,144.82,116.46
2016,4,29,8,45,11.0,210.0,1.0,9.5,217.5,169.5,136.25
2016,4,29,9,0,16.0,237.0,1.0,10.0,248.0,194.86,156.19
2016,4,29,9,15,37.0,287.5,1.0,10.0,315.0,259.0,207.27
2016,4,29,9,30,58.0,338.0,1.0,10.0,382.0,318.75,253.65
2016,4,29,9,45,40.0,319.5,1.0,10.5,350.5,293.47,232.56
2016,4,29,10,0,22.0,301.0,1.0,11.0,319.0,255.38,201.9
2016,4,29,10,15,28.5,329.5,1.0,11.0,353.5,297.78,234.98
2016,4,29,10,30,35.0,358.0,1.0,11.0,388.0,329.56,259.03
2016,4,29,10,45,172.0,396.0,1.0,11.5,549.5,492.28,383.62
2016,4,29,11,0,309.0,434.0,1.0,12.0,711.0,660.52,504.31
2016,4,29,11,15,181.0,427.5,1.05,12.5,590.5,536.57,411.23
2016,4,29,11,30,53.0,421.0,1.1,13.0,470.0,406.56,313.25
2016,4,29,11,45,228.5,415.0,1.15,13.5,626.5,587.14,450.06
2016,4,29,12,0,404.0,409.0,1.2,14.0,783.0,736.84,556.34
2016,4,29,12,15,444.5,403.0,1.2,14.0,813.5,778.87,583.9
2016,4,29,12,30,485.0,397.0,1.2,14.0,844.0,806.26,602.76
2016,4,29,12,45,698.5,263.0,1.3,14.0,898.5,871.54,653.43
2016,4,29,13,0,912.0,129.0,1.4,14.0,953.0,902.62,677.68
2016,4,29,13,15,909.0,128.0,1.4,13.5,935.5,883.93,666.48
2016,4,29,13,30,906.0,127.0,1.4,13.0,918.0,861.8,653.55
2016,4,29,13,45,578.0,267.0,1.45,13.0,766.0,720.45,551.96
2016,4,29,14,0,250.0,407.0,1.5,13.0,614.0,558.44,430.99
2016,4,29,14,15,563.5,264.5,1.5,13.0,708.0,664.78,515.75
2016,4,29,14,30,877.0,122.0,1.5,13.0,802.0,728.27,564.96
2016,4,29,14,45,866.0,119.5,1.55,13.0,763.0,690.48,536.62
2016,4,29,15,0,855.0,117.0,1.6,13.0,724.0,644.02,502.41
2016,4,29,15,15,840.0,114.0,1.6,12.5,680.0,593.15,464.5
2016,4,29,15,30,825.0,111.0,1.6,12.0,636.0,541.22,424.51
2016,4,29,15,45,798.5,110.0,1.65,12.0,586.0,484.9,379.3
2016,4,29,16,0,772.0,109.0,1.7,12.0,536.0,429.21,333.19
2016,4,29,16,15,745.0,104.5,1.7,11.5,484.5,369.68,283.2
2016,4,29,16,30,718.0,100.0,1.7,11.0,433.0,312.85,234.08
2016,4,29,16,45,673.5,96.0,1.7,10.5,378.5,253.85,183.19
2016,4,29,17,0,629.0,92.0,1.7,10.0,324.0,198.97,136.4
2016,4,29,17,15,576.5,84.5,1.7,9.5,271.5,144.73,93.12
2016,4,29,17,30,524.0,77.0,1.7,9.0,219.0,96.37,60.34
2016,4,29,17,45,438.0,68.0,1.7,9.0,168.5,54.28,43.69
2016,4,29,18,0,352.0,59.0,1.7,9.0,118.0,44.44,34.44
2016,4,29,18,15,237.5,43.5,1.7,8.5,77.5,32.72,23.26
2016,4,29,18,30,123.0,28.0,1.7,8.0,37.0,21.05,9.94
2016,4,29,18,45,61.5,14.0,1.7,8.0,18.5,11.02,0.0
2016,4,29,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,15,77.0,8.0,1.4,7.5,11.0,6.29,0.0
2016,4,30,5,30,154.0,16.0,1.4,8.0,22.0,13.0,0.0
2016,4,30,5,45,286.5,28.5,1.45,8.5,61.5,23.35,14.24
2016,4,30,6,0,419.0,41.0,1.5,9.0,101.0,33.74,24.55
2016,4,30,6,15,504.0,49.5,1.45,9.5,151.0,40.63,31.18
2016,4,30,6,30,589.0,58.0,1.4,10.0,201.0,62.76,38.8
2016,4,30,6,45,641.5,65.0,1.35,10.5,255.0,112.82,65.83
2016,4,30,7,0,694.0,72.0,1.3,11.0,309.0,168.77,107.17
2016,4,30,7,15,732.0,76.5,1.3,11.5,364.0,227.77,156.47
2016,4,30,7,30,770.0,81.0,1.3,12.0,419.0,287.22,207.88
2016,4,30,7,45,797.5,85.0,1.3,12.5,472.5,345.89,258.94
2016,4,30,8,0,825.0,89.0,1.3,13.0,526.0,406.14,310.17
2016,4,30,8,15,845.0,92.0,1.3,13.0,576.5,463.44,358.36
2016,4,30,8,30,865.0,95.0,1.3,13.0,627.0,520.84,405.14
2016,4,30,8,45,879.0,98.0,1.3,13.5,673.0,572.25,445.24
2016,4,30,9,0,893.0,101.0,1.3,14.0,719.0,624.22,484.31
2016,4,30,9,15,904.0,103.0,1.3,14.5,759.5,672.01,519.05
2016,4,30,9,30,915.0,105.0,1.3,15.0,800.0,717.86,551.34
2016,4,30,9,45,929.0,103.5,1.3,15.5,836.5,760.5,580.55
2016,4,30,10,0,943.0,102.0,1.3,16.0,873.0,800.9,607.23
2016,4,30,10,15,948.5,103.0,1.3,16.0,901.0,834.55,628.77
2016,4,30,10,30,954.0,104.0,1.3,16.0,929.0,865.02,648.1
2016,4,30,10,45,957.0,105.5,1.35,16.0,949.0,890.57,664.79
2016,4,30,11,0,960.0,107.0,1.4,16.0,969.0,912.54,679.19
2016,4,30,11,15,962.0,107.5,1.4,16.0,981.5,929.1,689.4
2016,4,30,11,30,964.0,108.0,1.4,16.0,994.0,941.91,697.27
2016,4,30,11,45,964.5,108.0,1.4,16.5,999.0,949.16,700.34
2016,4,30,12,0,965.0,108.0,1.4,17.0,1004.0,952.56,701.06
2016,4,30,12,15,964.0,108.0,1.4,17.0,1000.5,950.79,699.89
2016,4,30,12,30,963.0,108.0,1.4,17.0,997.0,945.19,696.4
2016,4,30,12,45,961.5,107.0,1.4,17.0,986.0,934.42,689.7
2016,4,30,13,0,960.0,106.0,1.4,17.0,975.0,919.87,680.67
2016,4,30,13,15,956.0,105.0,1.4,17.0,956.0,899.5,667.91
2016,4,30,13,30,952.0,104.0,1.4,17.0,937.0,875.57,652.87
2016,4,30,13,45,946.5,102.5,1.4,17.5,910.5,846.55,633.24
2016,4,30,14,0,941.0,101.0,1.4,18.0,884.0,814.28,611.45
2016,4,30,14,15,933.0,99.5,1.4,18.0,850.5,777.11,587.0
2016,4,30,14,30,925.0,98.0,1.4,18.0,817.0,737.21,559.2
2016,4,30,14,45,915.0,95.5,1.45,18.0,777.5,692.56,527.87
2016,4,30,15,0,905.0,93.0,1.5,18.0,738.0,645.76,494.08
2016,4,30,15,15,891.5,91.0,1.5,17.5,693.5,595.55,457.23
2016,4,30,15,30,878.0,89.0,1.5,17.0,649.0,543.99,418.1
2016,4,30,15,45,861.0,85.5,1.5,17.0,600.0,488.4,373.82
2016,4,30,16,0,844.0,82.0,1.5,17.0,551.0,432.39,327.78
2016,4,30,16,15,820.0,79.0,1.45,16.5,499.0,373.7,278.79
2016,4,30,16,30,796.0,76.0,1.4,16.0,447.0,315.79,229.15
2016,4,30,16,45,765.5,71.5,1.4,15.5,393.0,256.25,177.87
2016,4,30,17,0,735.0,67.0,1.4,15.0,339.0,199.11,129.16
2016,4,30,17,15,688.5,62.0,1.35,14.5,285.5,142.2,84.34
2016,4,30,17,30,642.0,57.0,1.3,14.0,232.0,86.98,47.78
2016,4,30,17,45,573.5,50.0,1.3,13.5,180.5,41.43,31.49
2016,4,30,18,0,505.0,43.0,1.3,13.0,129.0,35.67,26.14
2016,4,30,18,15,387.0,33.0,1.25,12.5,85.5,27.23,18.15
2016,4,30,18,30,269.0,23.0,1.2,12.0,42.0,18.91,8.61
2016,4,30,18,45,134.5,11.5,1.15,11.5,21.0,9.05,0.0
2016,4,30,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,91.0,8.0,0.9,8.5,12.5,6.29,0.0
2016,5,1,5,30,182.0,16.0,0.8,9.0,25.0,13.03,0.0
2016,5,1,5,45,319.0,27.0,0.7,9.5,64.5,22.2,13.39
2016,5,1,6,0,456.0,38.0,0.6,10.0,104.0,31.51,22.55
2016,5,1,6,15,536.5,45.5,0.6,10.5,154.0,37.75,28.53
2016,5,1,6,30,617.0,53.0,0.6,11.0,204.0,58.89,35.35
2016,5,1,6,45,668.5,58.0,0.6,11.5,258.0,111.8,63.73
2016,5,1,7,0,720.0,63.0,0.6,12.0,312.0,167.0,103.78
2016,5,1,7,15,755.0,67.5,0.6,12.5,366.0,223.63,150.69
2016,5,1,7,30,790.0,72.0,0.6,13.0,420.0,283.34,201.82
2016,5,1,7,45,815.5,75.0,0.6,14.0,473.0,341.33,251.27
2016,5,1,8,0,841.0,78.0,0.6,15.0,526.0,400.91,300.6
2016,5,1,8,15,860.0,80.5,0.65,15.5,576.0,457.21,346.73
2016,5,1,8,30,879.0,83.0,0.7,16.0,626.0,513.42,391.25
2016,5,1,8,45,892.5,85.5,0.75,16.5,671.5,566.29,431.85
2016,5,1,9,0,906.0,88.0,0.8,17.0,717.0,617.98,470.23
2016,5,1,9,15,916.5,90.0,0.8,17.5,758.0,665.85,504.18
2016,5,1,9,30,927.0,92.0,0.8,18.0,799.0,711.73,535.64
2016,5,1,9,45,932.0,95.0,0.85,18.5,832.5,752.44,563.28
2016,5,1,10,0,937.0,98.0,0.9,19.0,866.0,790.29,588.17
2016,5,1,10,15,943.0,99.5,0.95,19.0,894.0,824.52,610.35
2016,5,1,10,30,949.0,101.0,1.0,19.0,922.0,855.62,630.43
2016,5,1,10,45,951.0,103.0,1.05,19.0,942.0,880.62,646.51
2016,5,1,11,0,953.0,105.0,1.1,19.0,962.0,902.04,660.37
2016,5,1,11,15,955.0,105.5,1.1,19.0,975.0,918.44,670.27
2016,5,1,11,30,957.0,106.0,1.1,19.0,988.0,931.11,677.9
2016,5,1,11,45,955.5,108.0,1.15,19.0,992.5,938.33,682.99
2016,5,1,12,0,954.0,110.0,1.2,19.0,997.0,941.72,685.8
2016,5,1,12,15,953.5,110.0,1.2,19.0,994.0,940.39,684.92
2016,5,1,12,30,953.0,110.0,1.2,19.0,991.0,935.25,681.77
2016,5,1,12,45,948.5,111.0,1.2,19.0,979.5,923.8,674.7
2016,5,1,13,0,944.0,112.0,1.2,19.0,968.0,908.69,665.43
2016,5,1,13,15,940.5,111.0,1.2,19.0,950.0,889.04,653.29
2016,5,1,13,30,937.0,110.0,1.2,19.0,932.0,865.87,638.92
2016,5,1,13,45,928.5,110.5,1.2,19.0,905.0,836.71,620.59
2016,5,1,14,0,920.0,111.0,1.2,19.0,878.0,804.52,600.21
2016,5,1,14,15,912.0,109.5,1.15,18.5,845.5,768.07,576.45
2016,5,1,14,30,904.0,108.0,1.1,18.0,813.0,728.95,549.88
2016,5,1,14,45,890.0,107.5,1.1,18.0,773.5,684.35,518.35
2016,5,1,15,0,876.0,107.0,1.1,18.0,734.0,637.98,484.77
2016,5,1,15,15,861.5,104.5,1.05,17.5,689.5,588.06,448.17
2016,5,1,15,30,847.0,102.0,1.0,17.0,645.0,539.27,411.16
2016,5,1,15,45,824.5,100.5,1.0,17.0,595.5,483.64,367.52
2016,5,1,16,0,802.0,99.0,1.0,17.0,546.0,428.21,322.69
2016,5,1,16,15,776.0,95.0,0.95,16.5,494.0,369.88,274.74
2016,5,1,16,30,750.0,91.0,0.9,16.0,442.0,312.85,226.62
2016,5,1,16,45,710.5,87.0,0.9,16.0,387.5,251.5,174.73
2016,5,1,17,0,671.0,83.0,0.9,16.0,333.0,195.88,128.22
2016,5,1,17,15,620.5,76.5,0.85,15.0,280.0,140.67,85.77
2016,5,1,17,30,570.0,70.0,0.8,14.0,227.0,90.98,53.89
2016,5,1,17,45,492.0,61.5,0.8,13.5,176.0,49.53,38.72
2016,5,1,18,0,414.0,53.0,0.8,13.0,125.0,42.98,32.66
2016,5,1,18,15,299.0,40.0,0.85,12.5,83.0,32.5,22.8
2016,5,1,18,30,184.0,27.0,0.9,12.0,41.0,20.54,10.24
2016,5,1,18,45,92.0,13.5,0.95,11.5,20.5,10.62,0.0
2016,5,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,49.5,9.5,0.6,8.0,12.0,7.47,0.0
2016,5,2,5,30,99.0,19.0,0.5,8.0,24.0,14.4,0.0
2016,5,2,5,45,220.0,33.5,0.4,8.5,61.5,25.46,16.42
2016,5,2,6,0,341.0,48.0,0.3,9.0,99.0,36.62,27.3
2016,5,2,6,15,423.5,58.5,0.25,9.5,147.0,47.0,37.06
2016,5,2,6,30,506.0,69.0,0.2,10.0,195.0,67.0,44.75
2016,5,2,6,45,558.0,77.5,0.2,10.5,246.5,112.99,69.45
2016,5,2,7,0,610.0,86.0,0.2,11.0,298.0,164.93,106.97
2016,5,2,7,15,649.5,92.0,0.2,11.5,351.0,217.81,149.9
2016,5,2,7,30,689.0,98.0,0.2,12.0,404.0,274.46,197.39
2016,5,2,7,45,718.0,102.5,0.2,12.5,455.5,329.84,244.1
2016,5,2,8,0,747.0,107.0,0.2,13.0,507.0,387.1,291.26
2016,5,2,8,15,768.5,111.0,0.2,13.5,556.0,443.35,336.29
2016,5,2,8,30,790.0,115.0,0.2,14.0,605.0,498.43,378.89
2016,5,2,8,45,807.5,118.0,0.25,15.0,650.0,550.58,417.59
2016,5,2,9,0,825.0,121.0,0.3,16.0,695.0,602.13,454.47
2016,5,2,9,15,837.5,123.5,0.3,16.5,735.0,649.19,487.25
2016,5,2,9,30,850.0,126.0,0.3,17.0,775.0,694.64,517.89
2016,5,2,9,45,870.5,121.5,0.35,17.5,812.0,730.49,542.35
2016,5,2,10,0,891.0,117.0,0.4,18.0,849.0,771.01,569.35
2016,5,2,10,15,897.5,118.5,0.45,18.5,876.5,804.14,590.11
2016,5,2,10,30,904.0,120.0,0.5,19.0,904.0,834.32,608.32
2016,5,2,10,45,907.0,122.0,0.55,19.5,924.0,858.97,622.93
2016,5,2,11,0,910.0,124.0,0.6,20.0,944.0,880.25,635.42
2016,5,2,11,15,912.5,124.5,0.65,20.0,957.0,896.34,645.89
2016,5,2,11,30,915.0,125.0,0.7,20.0,970.0,908.89,654.28
2016,5,2,11,45,912.5,127.5,0.75,20.0,973.5,915.26,658.89
2016,5,2,12,0,910.0,130.0,0.8,20.0,977.0,917.97,661.38
2016,5,2,12,15,909.0,130.0,0.8,20.0,974.0,916.22,660.26
2016,5,2,12,30,908.0,130.0,0.8,20.0,971.0,910.87,657.02
2016,5,2,12,45,901.0,132.0,0.85,20.0,958.5,898.52,650.37
2016,5,2,13,0,894.0,134.0,0.9,20.0,946.0,882.75,641.63
2016,5,2,13,15,889.0,133.0,0.95,19.5,927.5,862.78,631.39
2016,5,2,13,30,884.0,132.0,1.0,19.0,909.0,839.52,618.93
2016,5,2,13,45,874.0,132.5,1.05,19.0,882.0,810.49,601.37
2016,5,2,14,0,864.0,133.0,1.1,19.0,855.0,778.68,581.33
2016,5,2,14,15,854.5,131.0,1.1,18.5,822.5,742.55,557.81
2016,5,2,14,30,845.0,129.0,1.1,18.0,790.0,711.0,536.72
2016,5,2,14,45,712.0,179.5,1.1,18.0,717.5,638.46,483.94
2016,5,2,15,0,579.0,230.0,1.1,18.0,645.0,563.74,429.31
2016,5,2,15,15,490.0,243.0,1.05,17.5,579.5,495.46,379.5
2016,5,2,15,30,401.0,256.0,1.0,17.0,514.0,425.31,327.46
2016,5,2,15,45,347.0,246.0,1.0,17.0,457.0,369.03,284.68
2016,5,2,16,0,293.0,236.0,1.0,17.0,400.0,317.32,244.74
2016,5,2,16,15,265.5,215.5,0.95,16.5,353.5,271.87,209.17
2016,5,2,16,30,238.0,195.0,0.9,16.0,307.0,229.13,175.23
2016,5,2,16,45,416.5,146.0,0.85,15.5,314.0,221.39,161.71
2016,5,2,17,0,595.0,97.0,0.8,15.0,321.0,191.54,128.3
2016,5,2,17,15,544.0,89.0,0.75,14.0,269.5,139.62,88.6
2016,5,2,17,30,493.0,81.0,0.7,13.0,218.0,93.43,58.98
2016,5,2,17,45,416.0,70.5,0.7,12.5,169.0,53.02,42.0
2016,5,2,18,0,339.0,60.0,0.7,12.0,120.0,45.06,34.67
2016,5,2,18,15,238.5,44.5,0.65,11.5,80.0,33.45,23.8
2016,5,2,18,30,138.0,29.0,0.6,11.0,40.0,21.84,11.67
2016,5,2,18,45,69.0,14.5,0.55,10.5,20.0,11.41,0.0
2016,5,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,0.5,7.5,8.0,6.29,0.0
2016,5,3,5,30,0.0,16.0,0.5,8.0,16.0,12.21,0.0
2016,5,3,5,45,30.5,36.0,0.5,8.5,40.5,26.83,17.72
2016,5,3,6,0,61.0,56.0,0.5,9.0,65.0,40.82,31.06
2016,5,3,6,15,85.0,78.5,0.45,9.0,96.5,56.09,45.32
2016,5,3,6,30,109.0,101.0,0.4,9.0,128.0,74.4,57.56
2016,5,3,6,45,132.5,121.0,0.4,9.5,162.0,100.5,76.1
2016,5,3,7,0,156.0,141.0,0.4,10.0,196.0,129.59,98.43
2016,5,3,7,15,252.5,153.5,0.35,10.5,259.0,173.7,130.92
2016,5,3,7,30,349.0,166.0,0.3,11.0,322.0,227.36,172.07
2016,5,3,7,45,384.5,181.5,0.25,11.5,372.5,278.92,213.58
2016,5,3,8,0,420.0,197.0,0.2,12.0,423.0,329.95,253.95
2016,5,3,8,15,456.0,205.0,0.2,12.5,471.5,378.35,291.72
2016,5,3,8,30,492.0,213.0,0.2,13.0,520.0,429.35,330.58
2016,5,3,8,45,433.5,254.0,0.25,14.0,538.5,458.91,352.14
2016,5,3,9,0,375.0,295.0,0.3,15.0,557.0,473.64,362.04
2016,5,3,9,15,291.5,333.5,0.35,15.5,544.5,473.17,360.73
2016,5,3,9,30,208.0,372.0,0.4,16.0,532.0,454.84,346.12
2016,5,3,9,45,117.5,345.5,0.45,16.5,437.0,379.27,289.7
2016,5,3,10,0,27.0,319.0,0.5,17.0,342.0,284.02,217.3
2016,5,3,10,15,71.0,376.5,0.5,17.0,438.5,369.01,281.84
2016,5,3,10,30,115.0,434.0,0.5,17.0,535.0,470.32,354.78
2016,5,3,10,45,248.0,420.0,0.55,17.5,642.5,583.9,435.94
2016,5,3,11,0,381.0,406.0,0.6,18.0,750.0,688.67,508.28
2016,5,3,11,15,419.0,405.0,0.6,17.5,789.0,738.12,541.28
2016,5,3,11,30,457.0,404.0,0.6,17.0,828.0,776.07,567.26
2016,5,3,11,45,365.5,436.0,0.65,17.0,775.5,717.96,527.01
2016,5,3,12,0,274.0,468.0,0.7,17.0,723.0,668.4,492.75
2016,5,3,12,15,356.0,437.0,0.7,16.5,768.0,711.58,525.57
2016,5,3,12,30,438.0,406.0,0.7,16.0,813.0,763.76,562.73
2016,5,3,12,45,441.0,399.0,0.75,16.0,805.0,755.31,557.38
2016,5,3,13,0,444.0,392.0,0.8,16.0,797.0,744.53,551.23
2016,5,3,13,15,453.5,379.5,0.85,16.0,786.0,732.3,544.26
2016,5,3,13,30,463.0,367.0,0.9,16.0,775.0,717.57,535.52
2016,5,3,13,45,458.5,353.0,0.95,16.0,747.5,688.25,516.47
2016,5,3,14,0,454.0,339.0,1.0,16.0,720.0,657.23,496.08
2016,5,3,14,15,463.0,320.0,1.0,15.5,695.5,630.24,478.79
2016,5,3,14,30,472.0,301.0,1.0,15.0,671.0,600.93,459.39
2016,5,3,14,45,465.5,286.5,1.0,15.0,636.5,563.04,432.33
2016,5,3,15,0,459.0,272.0,1.0,15.0,602.0,524.14,404.06
2016,5,3,15,15,604.0,204.0,0.95,14.5,610.0,529.32,408.72
2016,5,3,15,30,749.0,136.0,0.9,14.0,618.0,514.32,396.57
2016,5,3,15,45,545.0,181.5,0.9,14.0,518.5,413.84,319.76
2016,5,3,16,0,341.0,227.0,0.9,14.0,419.0,328.55,254.9
2016,5,3,16,15,385.0,195.0,0.85,13.5,392.5,297.04,228.53
2016,5,3,16,30,429.0,163.0,0.8,13.0,366.0,264.98,199.96
2016,5,3,16,45,360.0,152.5,0.8,12.5,309.0,207.98,154.38
2016,5,3,17,0,291.0,142.0,0.8,12.0,252.0,162.87,119.26
2016,5,3,17,15,371.5,115.5,0.75,11.5,233.5,133.67,92.15
2016,5,3,17,30,452.0,89.0,0.7,11.0,215.0,92.52,60.32
2016,5,3,17,45,389.0,75.5,0.7,11.0,168.0,56.14,45.06
2016,5,3,18,0,326.0,62.0,0.7,11.0,121.0,46.34,35.99
2016,5,3,18,15,229.0,46.0,0.65,10.5,81.0,34.46,24.84
2016,5,3,18,30,132.0,30.0,0.6,10.0,41.0,22.54,12.59
2016,5,3,18,45,66.0,15.0,0.55,10.0,20.5,11.8,0.0
2016,5,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
