Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,2.5,9.5,0.7,8.0,9.5,7.47,0.0
2016,5,4,5,30,5.0,19.0,0.7,8.0,19.0,14.42,2.14
2016,5,4,5,45,58.5,39.5,0.7,8.5,48.0,29.2,19.87
2016,5,4,6,0,112.0,60.0,0.7,9.0,77.0,43.69,33.65
2016,5,4,6,15,150.5,81.0,0.65,9.0,114.0,57.76,46.82
2016,5,4,6,30,189.0,102.0,0.6,9.0,151.0,76.64,58.49
2016,5,4,6,45,232.5,117.0,0.6,9.0,190.5,106.86,77.82
2016,5,4,7,0,276.0,132.0,0.6,9.0,230.0,142.1,103.99
2016,5,4,7,15,161.0,155.0,0.55,9.0,214.5,152.96,118.29
2016,5,4,7,30,46.0,178.0,0.5,9.0,199.0,148.53,119.2
2016,5,4,7,45,36.5,191.0,0.45,9.5,209.0,159.87,128.51
2016,5,4,8,0,27.0,204.0,0.4,10.0,219.0,170.01,136.45
2016,5,4,8,15,78.5,246.0,0.35,10.5,294.0,228.24,182.17
2016,5,4,8,30,130.0,288.0,0.3,11.0,369.0,299.05,236.53
2016,5,4,8,45,88.0,292.5,0.3,11.5,349.5,281.94,222.19
2016,5,4,9,0,46.0,297.0,0.3,12.0,330.0,267.04,209.86
2016,5,4,9,15,46.5,314.5,0.35,12.0,349.0,285.31,223.91
2016,5,4,9,30,47.0,332.0,0.4,12.0,368.0,303.57,237.6
2016,5,4,9,45,43.5,341.5,0.45,12.5,376.5,312.22,243.4
2016,5,4,10,0,40.0,351.0,0.5,13.0,385.0,320.46,248.92
2016,5,4,10,15,53.5,380.5,0.5,13.0,427.0,358.53,277.41
2016,5,4,10,30,67.0,410.0,0.5,13.0,469.0,397.42,305.9
2016,5,4,10,45,74.0,425.5,0.55,13.5,492.0,419.33,321.22
2016,5,4,11,0,81.0,441.0,0.6,14.0,515.0,441.22,336.59
2016,5,4,11,15,120.5,459.5,0.65,14.5,571.0,507.62,384.53
2016,5,4,11,30,160.0,478.0,0.7,15.0,627.0,560.06,421.33
2016,5,4,11,45,176.5,480.5,0.75,15.5,645.5,578.32,433.52
2016,5,4,12,0,193.0,483.0,0.8,16.0,664.0,595.62,445.37
2016,5,4,12,15,244.5,471.5,0.85,16.0,699.5,629.58,470.55
2016,5,4,12,30,296.0,460.0,0.9,16.0,735.0,676.05,503.73
2016,5,4,12,45,348.0,431.0,0.95,16.0,751.0,690.94,515.46
2016,5,4,13,0,400.0,402.0,1.0,16.0,767.0,702.92,525.54
2016,5,4,13,15,427.5,386.0,1.05,16.0,769.0,714.14,534.23
2016,5,4,13,30,455.0,370.0,1.1,16.0,771.0,711.47,533.6
2016,5,4,13,45,435.0,362.0,1.15,16.0,737.0,675.3,509.1
2016,5,4,14,0,415.0,354.0,1.2,16.0,703.0,638.28,483.97
2016,5,4,14,15,365.5,358.0,1.2,15.5,657.0,580.13,443.4
2016,5,4,14,30,316.0,362.0,1.2,15.0,611.0,534.14,410.84
2016,5,4,14,45,364.0,327.5,1.25,15.0,600.5,520.55,402.4
2016,5,4,15,0,412.0,293.0,1.3,15.0,590.0,510.94,395.93
2016,5,4,15,15,363.5,286.5,1.3,14.5,537.0,448.56,349.61
2016,5,4,15,30,315.0,280.0,1.3,14.0,484.0,398.17,311.74
2016,5,4,15,45,297.0,260.5,1.3,14.0,441.0,355.04,278.18
2016,5,4,16,0,279.0,241.0,1.3,14.0,398.0,313.17,244.94
2016,5,4,16,15,151.5,208.0,1.25,13.5,292.5,219.49,172.41
2016,5,4,16,30,24.0,175.0,1.2,13.0,187.0,140.05,111.26
2016,5,4,16,45,12.0,136.5,1.15,12.5,142.5,106.33,84.26
2016,5,4,17,0,0.0,98.0,1.1,12.0,98.0,74.51,58.33
2016,5,4,17,15,0.0,82.5,1.0,11.5,82.5,62.64,48.52
2016,5,4,17,30,0.0,67.0,0.9,11.0,67.0,50.93,38.6
2016,5,4,17,45,0.0,52.5,0.85,11.0,52.5,40.09,30.71
2016,5,4,18,0,0.0,38.0,0.8,11.0,38.0,29.04,20.53
2016,5,4,18,15,0.0,25.5,0.75,10.5,25.5,19.44,11.62
2016,5,4,18,30,0.0,13.0,0.7,10.0,13.0,9.88,2.46
2016,5,4,18,45,0.0,6.5,0.65,9.5,6.5,5.11,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,0.6,8.5,2.5,1.97,0.0
2016,5,5,5,30,0.0,5.0,0.6,9.0,5.0,3.78,0.0
2016,5,5,5,45,0.0,12.5,0.6,9.5,12.5,9.48,2.66
2016,5,5,6,0,0.0,20.0,0.6,10.0,20.0,15.21,8.06
2016,5,5,6,15,0.0,29.0,0.6,10.0,29.0,22.1,14.49
2016,5,5,6,30,0.0,38.0,0.6,10.0,38.0,29.0,19.76
2016,5,5,6,45,0.0,47.5,0.6,10.0,47.5,36.31,26.13
2016,5,5,7,0,0.0,57.0,0.6,10.0,57.0,43.65,32.42
2016,5,5,7,15,0.0,75.0,0.6,10.0,75.0,57.58,44.3
2016,5,5,7,30,0.0,93.0,0.6,10.0,93.0,71.32,55.84
2016,5,5,7,45,0.0,110.0,0.65,10.5,110.0,84.4,66.54
2016,5,5,8,0,0.0,127.0,0.7,11.0,127.0,97.61,77.19
2016,5,5,8,15,0.0,122.0,0.7,11.5,122.0,93.99,73.72
2016,5,5,8,30,0.0,117.0,0.7,12.0,117.0,90.27,70.27
2016,5,5,8,45,0.0,123.5,0.7,12.5,123.5,95.43,74.2
2016,5,5,9,0,0.0,130.0,0.7,13.0,130.0,100.62,78.09
2016,5,5,9,15,4.0,163.0,0.7,13.0,166.0,129.12,101.14
2016,5,5,9,30,8.0,196.0,0.7,13.0,202.0,158.22,124.32
2016,5,5,9,45,17.5,259.5,0.7,13.5,273.5,216.19,169.75
2016,5,5,10,0,27.0,323.0,0.7,14.0,345.0,286.59,223.4
2016,5,5,10,15,49.5,369.5,0.7,14.0,412.0,345.39,267.62
2016,5,5,10,30,72.0,416.0,0.7,14.0,479.0,405.89,312.26
2016,5,5,10,45,119.5,440.5,0.75,14.5,548.5,482.02,367.65
2016,5,5,11,0,167.0,465.0,0.8,15.0,618.0,546.51,413.39
2016,5,5,11,15,94.5,403.5,0.8,15.0,490.5,420.64,320.96
2016,5,5,11,30,22.0,342.0,0.8,15.0,363.0,292.53,224.83
2016,5,5,11,45,35.5,383.5,0.8,15.0,417.0,354.99,272.74
2016,5,5,12,0,49.0,425.0,0.8,15.0,471.0,403.58,308.36
2016,5,5,12,15,70.0,444.5,0.8,15.0,510.0,438.89,334.27
2016,5,5,12,30,91.0,464.0,0.8,15.0,549.0,473.58,359.58
2016,5,5,12,45,96.0,454.5,0.8,15.0,543.5,467.94,355.5
2016,5,5,13,0,101.0,445.0,0.8,15.0,538.0,461.65,351.34
2016,5,5,13,15,67.0,404.5,0.8,15.0,466.0,395.56,302.68
2016,5,5,13,30,33.0,364.0,0.8,15.0,394.0,330.86,254.54
2016,5,5,13,45,110.0,393.0,0.85,15.0,486.5,426.42,328.2
2016,5,5,14,0,187.0,422.0,0.9,15.0,579.0,503.22,385.17
2016,5,5,14,15,191.5,401.5,0.9,14.5,557.5,480.6,369.19
2016,5,5,14,30,196.0,381.0,0.9,14.0,536.0,457.06,353.21
2016,5,5,14,45,111.0,328.5,0.9,14.0,415.5,348.98,272.01
2016,5,5,15,0,26.0,276.0,0.9,14.0,295.0,231.51,181.54
2016,5,5,15,15,25.0,259.5,0.9,13.5,277.0,216.04,170.6
2016,5,5,15,30,24.0,243.0,0.9,13.0,259.0,200.66,159.08
2016,5,5,15,45,17.5,215.5,0.95,13.0,226.5,174.35,138.43
2016,5,5,16,0,11.0,188.0,1.0,13.0,194.0,148.93,118.31
2016,5,5,16,15,5.5,133.5,1.0,12.5,136.5,104.32,82.24
2016,5,5,16,30,0.0,79.0,1.0,12.0,79.0,60.7,46.22
2016,5,5,16,45,98.0,116.5,1.0,12.0,154.0,115.2,88.73
2016,5,5,17,0,196.0,154.0,1.0,12.0,229.0,151.23,114.1
2016,5,5,17,15,176.0,133.5,0.95,11.5,193.5,119.22,88.7
2016,5,5,17,30,156.0,113.0,0.9,11.0,158.0,89.73,67.23
2016,5,5,17,45,136.5,91.0,0.85,11.0,124.5,64.99,53.01
2016,5,5,18,0,117.0,69.0,0.8,11.0,91.0,50.13,39.4
2016,5,5,18,15,81.0,49.0,0.75,10.5,62.0,36.11,26.37
2016,5,5,18,30,45.0,29.0,0.7,10.0,33.0,21.89,12.52
2016,5,5,18,45,22.5,14.5,0.7,9.5,16.5,11.41,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,9.5,10.5,0.65,8.0,11.5,8.26,0.0
2016,5,6,5,30,19.0,21.0,0.6,8.0,23.0,16.06,5.0
2016,5,6,5,45,67.0,41.5,0.6,8.5,51.5,30.67,21.36
2016,5,6,6,0,115.0,62.0,0.6,9.0,80.0,45.12,35.02
2016,5,6,6,15,150.0,83.0,0.6,9.0,116.0,59.09,48.07
2016,5,6,6,30,185.0,104.0,0.6,9.0,152.0,77.09,59.31
2016,5,6,6,45,219.0,120.5,0.6,9.5,190.5,107.07,78.51
2016,5,6,7,0,253.0,137.0,0.6,10.0,229.0,141.02,103.69
2016,5,6,7,15,156.5,161.0,0.6,10.0,221.0,155.42,120.02
2016,5,6,7,30,60.0,185.0,0.6,10.0,213.0,156.86,125.16
2016,5,6,7,45,120.5,213.5,0.6,10.5,277.0,206.92,164.33
2016,5,6,8,0,181.0,242.0,0.6,11.0,341.0,261.1,206.47
2016,5,6,8,15,145.0,265.0,0.6,11.0,349.0,276.26,219.07
2016,5,6,8,30,109.0,288.0,0.6,11.0,357.0,281.15,223.15
2016,5,6,8,45,72.0,287.0,0.6,11.0,334.0,267.99,212.72
2016,5,6,9,0,35.0,286.0,0.6,11.0,311.0,250.84,198.84
2016,5,6,9,15,24.0,265.0,0.6,11.0,283.0,222.19,176.0
2016,5,6,9,30,13.0,244.0,0.6,11.0,255.0,199.63,157.87
2016,5,6,9,45,71.5,328.0,0.65,11.5,387.5,319.17,251.77
2016,5,6,10,0,130.0,412.0,0.7,12.0,520.0,448.36,347.97
2016,5,6,10,15,71.5,327.0,0.7,12.0,386.5,325.01,253.69
2016,5,6,10,30,13.0,242.0,0.7,12.0,253.0,200.94,157.16
2016,5,6,10,45,15.0,269.5,0.75,12.5,283.0,225.4,176.6
2016,5,6,11,0,17.0,297.0,0.8,13.0,313.0,250.05,195.24
2016,5,6,11,15,8.5,169.5,0.8,13.0,177.5,140.18,108.68
2016,5,6,11,30,0.0,42.0,0.8,13.0,42.0,32.59,21.36
2016,5,6,11,45,0.0,85.0,0.85,13.0,85.5,66.2,49.13
2016,5,6,12,0,0.0,128.0,0.9,13.0,129.0,100.17,76.73
2016,5,6,12,15,6.5,183.0,0.9,13.0,190.0,149.63,116.62
2016,5,6,12,30,13.0,238.0,0.9,13.0,251.0,199.47,156.1
2016,5,6,12,45,6.5,151.0,0.95,13.0,157.5,123.83,95.76
2016,5,6,13,0,0.0,64.0,1.0,13.0,64.0,49.68,35.49
2016,5,6,13,15,0.0,55.5,1.0,12.5,55.5,43.03,30.18
2016,5,6,13,30,0.0,47.0,1.0,12.0,47.0,36.39,24.77
2016,5,6,13,45,0.0,45.0,1.0,12.0,45.0,34.8,23.48
2016,5,6,14,0,0.0,43.0,1.0,12.0,43.0,33.22,22.2
2016,5,6,14,15,5.5,134.0,0.95,11.5,138.5,108.08,84.42
2016,5,6,14,30,11.0,225.0,0.9,11.0,234.0,183.5,145.74
2016,5,6,14,45,10.0,218.0,0.9,11.0,226.5,176.54,140.06
2016,5,6,15,0,9.0,211.0,0.9,11.0,219.0,169.64,134.77
2016,5,6,15,15,4.5,165.0,0.9,11.0,169.0,130.32,103.08
2016,5,6,15,30,0.0,119.0,0.9,11.0,119.0,91.86,71.7
2016,5,6,15,45,0.0,93.0,0.9,11.0,93.0,71.67,55.12
2016,5,6,16,0,0.0,67.0,0.9,11.0,67.0,51.47,38.29
2016,5,6,16,15,0.0,50.5,0.85,10.5,50.5,38.7,27.64
2016,5,6,16,30,0.0,34.0,0.8,10.0,34.0,25.99,16.87
2016,5,6,16,45,0.0,25.0,0.8,10.0,25.0,19.07,10.96
2016,5,6,17,0,0.0,16.0,0.8,10.0,16.0,12.18,5.0
2016,5,6,17,15,0.0,13.0,0.7,10.0,13.0,9.88,3.02
2016,5,6,17,30,0.0,10.0,0.6,10.0,10.0,7.59,1.02
2016,5,6,17,45,0.0,8.0,0.55,10.0,8.0,6.06,0.0
2016,5,6,18,0,0.0,6.0,0.5,10.0,6.0,4.54,0.0
2016,5,6,18,15,0.0,4.0,0.45,9.5,4.0,3.02,0.0
2016,5,6,18,30,0.0,2.0,0.4,9.0,2.0,1.51,0.0
2016,5,6,18,45,0.0,1.0,0.4,9.0,1.0,0.75,0.0
2016,5,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,0.6,7.5,9.5,7.47,0.0
2016,5,7,5,30,0.0,19.0,0.6,8.0,19.0,14.51,4.57
2016,5,7,5,45,19.0,39.5,0.6,8.5,42.5,29.34,20.27
2016,5,7,6,0,38.0,60.0,0.6,9.0,66.0,43.71,33.8
2016,5,7,6,15,56.0,82.0,0.6,9.0,95.0,58.78,47.82
2016,5,7,6,30,74.0,104.0,0.6,9.0,124.0,75.31,59.18
2016,5,7,6,45,91.0,125.5,0.6,9.0,155.0,98.75,76.54
2016,5,7,7,0,108.0,147.0,0.6,9.0,186.0,125.17,97.29
2016,5,7,7,15,67.5,159.0,0.6,9.5,185.0,133.47,105.68
2016,5,7,7,30,27.0,171.0,0.6,10.0,184.0,137.74,110.51
2016,5,7,7,45,20.0,179.5,0.65,10.5,190.0,143.04,114.71
2016,5,7,8,0,13.0,188.0,0.7,11.0,196.0,148.86,119.16
2016,5,7,8,15,40.0,232.0,0.7,11.0,257.0,199.63,159.84
2016,5,7,8,30,67.0,276.0,0.7,11.0,318.0,251.03,200.24
2016,5,7,8,45,42.5,261.5,0.7,11.5,289.0,231.47,183.9
2016,5,7,9,0,18.0,247.0,0.7,12.0,260.0,202.72,160.44
2016,5,7,9,15,10.5,201.0,0.7,12.0,209.0,162.96,128.52
2016,5,7,9,30,3.0,155.0,0.7,12.0,158.0,122.45,95.66
2016,5,7,9,45,8.0,201.5,0.7,12.5,208.5,162.99,128.17
2016,5,7,10,0,13.0,248.0,0.7,13.0,259.0,204.34,160.38
2016,5,7,10,15,22.0,301.0,0.7,13.0,320.5,254.74,199.41
2016,5,7,10,30,31.0,354.0,0.7,13.0,382.0,318.91,248.09
2016,5,7,10,45,27.5,350.0,0.7,13.5,375.5,314.25,243.36
2016,5,7,11,0,24.0,346.0,0.7,14.0,369.0,295.91,228.84
2016,5,7,11,15,45.5,395.5,0.7,14.0,438.5,371.26,285.83
2016,5,7,11,30,67.0,445.0,0.7,14.0,508.0,434.14,331.7
2016,5,7,11,45,45.5,399.5,0.7,14.5,442.5,376.52,287.88
2016,5,7,12,0,24.0,354.0,0.7,15.0,377.0,318.57,244.25
2016,5,7,12,15,30.5,376.5,0.7,15.0,405.5,343.7,263.56
2016,5,7,12,30,37.0,399.0,0.7,15.0,434.0,368.53,281.94
2016,5,7,12,45,31.0,375.5,0.75,15.5,405.0,342.1,261.85
2016,5,7,13,0,25.0,352.0,0.8,16.0,376.0,315.69,242.03
2016,5,7,13,15,17.0,270.0,0.8,15.5,286.0,227.55,175.75
2016,5,7,13,30,9.0,188.0,0.8,15.0,196.0,154.56,119.48
2016,5,7,13,45,12.0,227.5,0.85,15.0,238.0,188.07,146.37
2016,5,7,14,0,15.0,267.0,0.9,15.0,280.0,221.46,172.57
2016,5,7,14,15,14.5,259.0,0.9,15.0,271.0,213.82,166.66
2016,5,7,14,30,14.0,251.0,0.9,15.0,262.0,206.17,160.95
2016,5,7,14,45,10.0,217.0,0.9,15.0,224.5,175.65,137.15
2016,5,7,15,0,6.0,183.0,0.9,15.0,187.0,145.73,113.63
2016,5,7,15,15,4.0,173.5,0.85,14.5,176.5,136.64,106.84
2016,5,7,15,30,2.0,164.0,0.8,14.0,166.0,127.77,100.12
2016,5,7,15,45,1.0,134.5,0.8,14.0,135.5,104.13,81.13
2016,5,7,16,0,0.0,105.0,0.8,14.0,105.0,80.82,62.21
2016,5,7,16,15,1.5,128.0,0.75,13.5,129.0,98.69,77.43
2016,5,7,16,30,3.0,151.0,0.7,13.0,153.0,115.8,91.96
2016,5,7,16,45,6.5,142.0,0.7,13.0,145.0,108.88,86.34
2016,5,7,17,0,10.0,133.0,0.7,13.0,137.0,101.38,80.2
2016,5,7,17,15,5.0,114.0,0.65,12.5,116.0,85.39,67.33
2016,5,7,17,30,0.0,95.0,0.6,12.0,95.0,70.18,54.87
2016,5,7,17,45,0.0,75.0,0.6,11.5,75.0,55.39,44.38
2016,5,7,18,0,0.0,55.0,0.6,11.0,55.0,41.14,31.43
2016,5,7,18,15,0.0,38.0,0.6,10.5,38.0,28.76,19.97
2016,5,7,18,30,0.0,21.0,0.6,10.0,21.0,16.02,7.89
2016,5,7,18,45,0.0,10.5,0.6,9.5,10.5,7.98,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,15,76.5,12.5,0.6,8.5,17.5,9.83,0.0
2016,5,8,5,30,153.0,25.0,0.5,9.0,35.0,18.97,8.28
2016,5,8,5,45,265.5,38.0,0.45,9.5,74.5,28.97,19.92
2016,5,8,6,0,378.0,51.0,0.4,10.0,114.0,41.22,31.49
2016,5,8,6,15,189.0,65.0,0.4,10.0,96.5,48.05,38.01
2016,5,8,6,30,0.0,79.0,0.4,10.0,79.0,58.74,45.55
2016,5,8,6,45,0.0,98.0,0.4,10.5,98.0,73.09,57.73
2016,5,8,7,0,0.0,117.0,0.4,11.0,117.0,87.68,69.84
2016,5,8,7,15,3.5,134.5,0.4,11.5,136.5,102.09,81.4
2016,5,8,7,30,7.0,152.0,0.4,12.0,156.0,117.03,93.22
2016,5,8,7,45,27.0,188.0,0.4,12.5,203.0,153.65,122.21
2016,5,8,8,0,47.0,224.0,0.4,13.0,250.0,191.76,151.94
2016,5,8,8,15,44.5,241.5,0.4,13.0,268.0,208.63,165.01
2016,5,8,8,30,42.0,259.0,0.4,13.0,286.0,225.25,177.8
2016,5,8,8,45,430.0,189.0,0.45,13.5,493.0,397.04,310.42
2016,5,8,9,0,818.0,119.0,0.5,14.0,700.0,583.88,447.81
2016,5,8,9,15,471.5,248.0,0.5,14.0,587.5,515.74,395.28
2016,5,8,9,30,125.0,377.0,0.5,14.0,475.0,399.59,306.95
2016,5,8,9,45,75.5,348.5,0.55,14.5,408.5,338.13,261.21
2016,5,8,10,0,26.0,320.0,0.6,15.0,342.0,282.12,217.95
2016,5,8,10,15,20.5,296.5,0.65,15.0,314.5,249.77,193.46
2016,5,8,10,30,15.0,273.0,0.7,15.0,287.0,227.33,176.2
2016,5,8,10,45,13.5,250.5,0.75,15.5,263.5,208.54,161.39
2016,5,8,11,0,12.0,228.0,0.8,16.0,240.0,189.62,146.43
2016,5,8,11,15,14.0,260.5,0.85,16.0,274.5,217.96,168.48
2016,5,8,11,30,16.0,293.0,0.9,16.0,309.0,246.48,190.29
2016,5,8,11,45,14.5,263.5,0.95,16.5,278.0,221.35,170.54
2016,5,8,12,0,13.0,234.0,1.0,17.0,247.0,196.2,150.96
2016,5,8,12,15,10.5,206.5,1.0,16.5,217.0,171.83,132.31
2016,5,8,12,30,8.0,179.0,1.0,16.0,187.0,147.52,113.5
2016,5,8,12,45,22.0,284.0,1.05,16.0,304.5,255.07,197.72
2016,5,8,13,0,36.0,389.0,1.1,16.0,422.0,356.45,274.14
2016,5,8,13,15,89.0,420.0,1.1,16.0,499.5,424.85,325.58
2016,5,8,13,30,142.0,451.0,1.1,16.0,577.0,503.23,383.18
2016,5,8,13,45,143.0,437.0,1.1,16.0,561.0,486.41,370.7
2016,5,8,14,0,144.0,423.0,1.1,16.0,545.0,468.89,358.48
2016,5,8,14,15,202.5,401.0,1.1,15.5,565.5,484.45,372.06
2016,5,8,14,30,261.0,379.0,1.1,15.0,586.0,505.4,388.92
2016,5,8,14,45,183.5,361.5,1.1,15.0,503.5,419.47,324.78
2016,5,8,15,0,106.0,344.0,1.1,15.0,421.0,340.77,265.55
2016,5,8,15,15,463.0,224.5,1.05,15.0,531.0,455.04,354.21
2016,5,8,15,30,820.0,105.0,1.0,15.0,641.0,512.0,393.52
2016,5,8,15,45,804.5,101.0,1.0,15.0,594.5,459.37,350.44
2016,5,8,16,0,789.0,97.0,1.0,15.0,548.0,406.36,306.71
2016,5,8,16,15,482.5,152.0,1.0,14.5,420.5,295.91,223.85
2016,5,8,16,30,176.0,207.0,1.0,14.0,293.0,211.51,163.65
2016,5,8,16,45,429.0,143.0,1.0,14.0,318.5,214.7,156.15
2016,5,8,17,0,682.0,79.0,1.0,14.0,344.0,183.17,117.82
2016,5,8,17,15,637.5,73.0,0.95,13.5,292.0,129.64,77.2
2016,5,8,17,30,593.0,67.0,0.9,13.0,240.0,80.81,48.06
2016,5,8,17,45,529.5,59.0,0.9,12.5,190.5,47.72,37.34
2016,5,8,18,0,466.0,51.0,0.9,12.0,141.0,41.5,31.63
2016,5,8,18,15,365.0,40.5,0.85,11.5,98.0,32.99,23.63
2016,5,8,18,30,264.0,30.0,0.8,11.0,55.0,24.5,15.1
2016,5,8,18,45,132.0,15.0,0.8,10.5,27.5,12.09,0.0
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,98.0,13.0,0.8,7.0,19.5,10.23,0.0
2016,5,9,5,30,196.0,26.0,0.8,7.0,39.0,19.85,9.53
2016,5,9,5,45,310.0,37.5,0.8,7.5,80.0,30.54,21.53
2016,5,9,6,0,424.0,49.0,0.8,8.0,121.0,39.89,30.54
2016,5,9,6,15,212.0,55.0,0.8,8.0,91.0,40.47,31.42
2016,5,9,6,30,0.0,61.0,0.8,8.0,61.0,46.49,35.23
2016,5,9,6,45,0.0,75.5,0.85,8.5,75.5,57.38,44.61
2016,5,9,7,0,0.0,90.0,0.9,9.0,90.0,68.4,53.9
2016,5,9,7,15,2.0,119.5,0.9,9.5,120.5,90.91,72.73
2016,5,9,7,30,4.0,149.0,0.9,10.0,151.0,113.99,91.68
2016,5,9,7,45,6.5,164.0,0.9,10.5,167.5,127.02,101.93
2016,5,9,8,0,9.0,179.0,0.9,11.0,184.0,140.37,112.37
2016,5,9,8,15,25.5,220.0,0.9,11.0,236.0,179.85,144.12
2016,5,9,8,30,42.0,261.0,0.9,11.0,288.0,226.48,181.13
2016,5,9,8,45,43.0,280.5,0.95,11.5,310.0,246.27,196.06
2016,5,9,9,0,44.0,300.0,1.0,12.0,332.0,266.19,211.04
2016,5,9,9,15,41.5,313.0,1.0,12.0,344.0,278.72,220.38
2016,5,9,9,30,39.0,326.0,1.0,12.0,356.0,290.94,229.43
2016,5,9,9,45,165.0,362.5,1.0,12.5,499.0,421.21,329.95
2016,5,9,10,0,291.0,399.0,1.0,13.0,642.0,560.95,432.28
2016,5,9,10,15,278.5,416.5,1.0,13.5,655.5,577.9,441.72
2016,5,9,10,30,266.0,434.0,1.0,14.0,669.0,593.03,450.92
2016,5,9,10,45,160.0,426.5,1.05,14.5,568.5,498.17,380.42
2016,5,9,11,0,54.0,419.0,1.1,15.0,468.0,396.11,303.45
2016,5,9,11,15,501.5,263.0,1.1,15.0,731.0,676.73,517.25
2016,5,9,11,30,949.0,107.0,1.1,15.0,994.0,902.55,672.27
2016,5,9,11,45,951.0,106.5,1.15,15.5,999.5,910.23,673.6
2016,5,9,12,0,953.0,106.0,1.2,16.0,1005.0,914.21,675.55
2016,5,9,12,15,679.5,260.5,1.2,16.0,900.5,837.34,621.89
2016,5,9,12,30,406.0,415.0,1.2,16.0,796.0,721.07,537.81
2016,5,9,12,45,676.0,260.5,1.2,16.0,886.5,823.64,615.11
2016,5,9,13,0,946.0,106.0,1.2,16.0,977.0,882.01,656.24
2016,5,9,13,15,943.0,105.0,1.2,16.0,959.0,862.93,643.27
2016,5,9,13,30,940.0,104.0,1.2,16.0,941.0,840.34,628.98
2016,5,9,13,45,934.5,103.5,1.25,16.0,915.5,812.88,612.05
2016,5,9,14,0,929.0,103.0,1.3,16.0,890.0,782.26,592.62
2016,5,9,14,15,922.0,101.5,1.25,16.0,858.0,746.69,567.28
2016,5,9,14,30,915.0,100.0,1.2,16.0,826.0,708.39,539.61
2016,5,9,14,45,905.0,98.5,1.2,16.0,787.5,665.67,508.7
2016,5,9,15,0,895.0,97.0,1.2,16.0,749.0,620.85,475.47
2016,5,9,15,15,882.5,94.5,1.2,15.5,705.5,571.94,439.13
2016,5,9,15,30,870.0,92.0,1.2,15.0,662.0,521.65,400.46
2016,5,9,15,45,853.0,89.5,1.2,15.0,614.5,468.23,357.37
2016,5,9,16,0,836.0,87.0,1.2,15.0,567.0,414.18,312.43
2016,5,9,16,15,814.0,83.5,1.15,14.5,516.0,356.97,264.23
2016,5,9,16,30,792.0,80.0,1.1,14.0,465.0,300.54,215.59
2016,5,9,16,45,762.5,76.0,1.1,13.5,412.0,243.06,166.16
2016,5,9,17,0,733.0,72.0,1.1,13.0,359.0,187.84,119.78
2016,5,9,17,15,690.5,67.0,1.1,12.5,306.0,132.9,78.18
2016,5,9,17,30,648.0,62.0,1.1,12.0,253.0,78.6,45.44
2016,5,9,17,45,582.0,55.5,1.1,11.5,201.5,45.58,35.58
2016,5,9,18,0,516.0,49.0,1.1,11.0,150.0,40.32,30.72
2016,5,9,18,15,413.0,39.5,1.05,10.5,105.0,32.45,23.28
2016,5,9,18,30,310.0,30.0,1.0,10.0,60.0,24.65,15.42
2016,5,9,18,45,155.0,15.0,1.0,9.5,30.0,12.12,0.0
2016,5,9,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,85.5,14.0,0.5,7.0,20.0,11.02,0.0
2016,5,10,5,30,171.0,28.0,0.5,7.0,40.0,21.22,11.03
2016,5,10,5,45,290.0,40.5,0.5,7.5,82.0,30.9,21.92
2016,5,10,6,0,409.0,53.0,0.5,8.0,124.0,42.98,33.38
2016,5,10,6,15,483.5,62.5,0.5,8.0,174.0,50.28,40.36
2016,5,10,6,30,558.0,72.0,0.5,8.0,224.0,63.57,45.76
2016,5,10,6,45,601.5,80.5,0.5,8.5,276.0,110.96,68.23
2016,5,10,7,0,645.0,89.0,0.5,9.0,328.0,163.17,104.95
2016,5,10,7,15,681.5,94.5,0.45,9.5,381.0,216.09,147.65
2016,5,10,7,30,718.0,100.0,0.4,10.0,434.0,272.32,195.05
2016,5,10,7,45,745.5,104.0,0.4,10.5,485.5,327.47,242.18
2016,5,10,8,0,773.0,108.0,0.4,11.0,537.0,386.17,291.21
2016,5,10,8,15,793.0,112.0,0.4,11.5,586.0,440.63,335.73
2016,5,10,8,30,813.0,116.0,0.4,12.0,635.0,495.29,378.88
2016,5,10,8,45,642.5,189.5,0.4,12.5,617.5,509.79,391.01
2016,5,10,9,0,472.0,263.0,0.4,13.0,600.0,501.37,384.8
2016,5,10,9,15,461.5,284.0,0.4,13.5,629.0,535.7,409.5
2016,5,10,9,30,451.0,305.0,0.4,14.0,658.0,567.76,431.36
2016,5,10,9,45,665.5,219.0,0.4,15.0,764.0,666.53,501.54
2016,5,10,10,0,880.0,133.0,0.4,16.0,870.0,757.38,563.68
2016,5,10,10,15,886.5,134.5,0.4,16.5,897.0,789.58,583.13
2016,5,10,10,30,893.0,136.0,0.4,17.0,924.0,818.87,600.77
2016,5,10,10,45,899.5,135.5,0.45,18.0,945.0,843.46,614.35
2016,5,10,11,0,906.0,135.0,0.5,19.0,966.0,864.86,625.87
2016,5,10,11,15,908.5,136.0,0.55,19.0,978.5,880.91,636.37
2016,5,10,11,30,911.0,137.0,0.6,19.0,991.0,893.47,644.82
2016,5,10,11,45,913.0,136.5,0.7,19.5,995.5,900.88,649.86
2016,5,10,12,0,915.0,136.0,0.8,20.0,1000.0,904.74,652.77
2016,5,10,12,15,914.0,135.5,0.85,20.0,997.0,902.51,652.23
2016,5,10,12,30,913.0,135.0,0.9,20.0,994.0,896.73,649.57
2016,5,10,12,45,909.0,135.5,0.95,20.0,982.5,885.74,643.67
2016,5,10,13,0,905.0,136.0,1.0,20.0,971.0,871.28,635.62
2016,5,10,13,15,900.0,135.0,1.05,20.0,952.0,851.4,624.05
2016,5,10,13,30,895.0,134.0,1.1,20.0,933.0,828.23,610.33
2016,5,10,13,45,887.5,133.5,1.15,20.0,906.5,800.4,593.27
2016,5,10,14,0,880.0,133.0,1.2,20.0,880.0,769.67,573.15
2016,5,10,14,15,871.5,131.0,1.2,19.5,847.5,734.24,549.92
2016,5,10,14,30,863.0,129.0,1.2,19.0,815.0,696.32,524.38
2016,5,10,14,45,850.5,126.5,1.25,19.0,776.0,658.59,497.63
2016,5,10,15,0,838.0,124.0,1.3,19.0,737.0,612.71,464.41
2016,5,10,15,15,823.0,121.5,1.3,18.5,693.5,563.99,428.65
2016,5,10,15,30,808.0,119.0,1.3,18.0,650.0,514.27,390.92
2016,5,10,15,45,790.5,114.5,1.3,18.0,602.5,460.99,348.6
2016,5,10,16,0,773.0,110.0,1.3,18.0,555.0,407.56,304.89
2016,5,10,16,15,747.5,106.0,1.3,17.5,504.5,349.78,257.33
2016,5,10,16,30,722.0,102.0,1.3,17.0,454.0,295.01,211.09
2016,5,10,16,45,691.5,95.5,1.3,16.5,402.0,238.65,163.52
2016,5,10,17,0,661.0,89.0,1.3,16.0,350.0,184.82,119.14
2016,5,10,17,15,615.0,82.5,1.25,15.0,297.5,132.09,80.08
2016,5,10,17,30,569.0,76.0,1.2,14.0,245.0,84.3,52.34
2016,5,10,17,45,505.0,67.0,1.2,13.5,195.0,53.56,42.39
2016,5,10,18,0,441.0,58.0,1.2,13.0,145.0,46.79,36.23
2016,5,10,18,15,341.0,46.0,1.15,12.5,101.5,37.26,27.34
2016,5,10,18,30,241.0,34.0,1.1,12.0,58.0,25.91,16.44
2016,5,10,18,45,120.5,17.0,1.05,11.5,29.0,12.99,0.0
2016,5,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,5,15,114.5,13.0,0.7,8.0,22.0,10.23,0.0
2016,5,11,5,30,229.0,26.0,0.7,8.0,44.0,21.24,11.33
2016,5,11,5,45,344.5,37.0,0.7,8.5,86.0,30.23,21.27
2016,5,11,6,0,460.0,48.0,0.7,9.0,128.0,39.28,29.92
2016,5,11,6,15,531.0,55.5,0.65,9.5,178.5,45.23,35.56
2016,5,11,6,30,602.0,63.0,0.6,10.0,229.0,56.64,45.91
2016,5,11,6,45,646.0,70.0,0.6,10.5,281.0,105.33,61.56
2016,5,11,7,0,690.0,77.0,0.6,11.0,333.0,158.77,98.59
2016,5,11,7,15,525.5,125.0,0.55,11.5,337.5,204.08,143.35
2016,5,11,7,30,361.0,173.0,0.5,12.0,342.0,228.77,171.39
2016,5,11,7,45,479.0,161.0,0.45,12.5,411.5,284.34,214.02
2016,5,11,8,0,597.0,149.0,0.4,13.0,481.0,352.02,266.35
2016,5,11,8,15,720.0,125.0,0.4,13.5,561.0,417.96,317.29
2016,5,11,8,30,843.0,101.0,0.4,14.0,641.0,494.32,375.37
2016,5,11,8,45,853.0,106.0,0.4,14.5,685.0,545.8,414.33
2016,5,11,9,0,863.0,111.0,0.4,15.0,729.0,592.68,448.89
2016,5,11,9,15,874.5,113.0,0.4,15.5,769.0,638.46,481.5
2016,5,11,9,30,886.0,115.0,0.4,16.0,809.0,682.44,511.78
2016,5,11,9,45,891.0,119.0,0.45,16.5,841.5,721.64,538.6
2016,5,11,10,0,896.0,123.0,0.5,17.0,874.0,758.12,563.0
2016,5,11,10,15,902.5,124.5,0.55,17.0,901.5,790.73,585.51
2016,5,11,10,30,909.0,126.0,0.6,17.0,929.0,820.38,605.25
2016,5,11,10,45,913.0,126.5,0.65,17.5,949.0,844.12,619.52
2016,5,11,11,0,917.0,127.0,0.7,18.0,969.0,864.54,631.68
2016,5,11,11,15,919.5,127.5,0.75,18.0,981.5,880.31,642.1
2016,5,11,11,30,922.0,128.0,0.8,18.0,994.0,892.57,650.4
2016,5,11,11,45,926.5,126.0,0.85,18.5,999.5,900.87,655.06
2016,5,11,12,0,931.0,124.0,0.9,19.0,1005.0,905.62,657.56
2016,5,11,12,15,930.0,123.5,0.95,19.0,1001.5,903.36,656.94
2016,5,11,12,30,929.0,123.0,1.0,19.0,998.0,897.49,654.16
2016,5,11,12,45,931.5,119.5,1.05,19.5,988.0,888.38,648.16
2016,5,11,13,0,934.0,116.0,1.1,20.0,978.0,875.56,639.86
2016,5,11,13,15,929.5,115.0,1.15,20.0,959.5,855.58,628.14
2016,5,11,13,30,925.0,114.0,1.2,20.0,941.0,832.2,614.21
2016,5,11,13,45,919.5,112.5,1.25,20.0,915.0,804.35,597.23
2016,5,11,14,0,914.0,111.0,1.3,20.0,889.0,773.38,577.29
2016,5,11,14,15,906.0,109.5,1.3,19.5,856.5,737.72,553.78
2016,5,11,14,30,898.0,108.0,1.3,19.0,824.0,699.45,527.86
2016,5,11,14,45,887.0,106.0,1.3,19.0,785.0,656.45,496.93
2016,5,11,15,0,876.0,104.0,1.3,19.0,746.0,611.49,463.81
2016,5,11,15,15,862.5,101.5,1.25,18.5,702.5,563.03,427.69
2016,5,11,15,30,849.0,99.0,1.2,18.0,659.0,513.32,389.49
2016,5,11,15,45,831.5,96.0,1.15,18.0,611.0,461.08,347.49
2016,5,11,16,0,814.0,93.0,1.1,18.0,563.0,407.13,303.03
2016,5,11,16,15,790.5,89.5,1.05,17.5,512.0,350.75,256.2
2016,5,11,16,30,767.0,86.0,1.0,17.0,461.0,295.35,209.18
2016,5,11,16,45,736.0,81.5,1.0,16.5,408.5,238.71,161.33
2016,5,11,17,0,705.0,77.0,1.0,16.0,356.0,181.25,114.07
2016,5,11,17,15,661.5,71.5,1.0,15.0,303.5,127.33,74.25
2016,5,11,17,30,618.0,66.0,1.0,14.0,251.0,77.93,46.19
2016,5,11,17,45,553.5,59.0,1.0,13.5,200.5,47.9,37.36
2016,5,11,18,0,489.0,52.0,1.0,13.0,150.0,42.39,32.34
2016,5,11,18,15,390.0,42.0,0.95,12.5,105.5,34.27,24.74
2016,5,11,18,30,291.0,32.0,0.9,12.0,61.0,26.17,16.77
2016,5,11,18,45,145.5,16.0,0.85,11.5,30.5,12.88,0.0
2016,5,11,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,5,15,92.0,14.0,0.9,8.0,21.5,11.02,0.0
2016,5,12,5,30,184.0,28.0,0.9,8.0,43.0,21.29,11.64
2016,5,12,5,45,286.0,41.5,0.95,8.5,83.5,31.61,22.51
2016,5,12,6,0,388.0,55.0,1.0,9.0,124.0,44.34,34.48
2016,5,12,6,15,459.5,64.5,1.0,9.0,173.0,51.52,41.32
2016,5,12,6,30,531.0,74.0,1.0,9.0,222.0,62.71,51.56
2016,5,12,6,45,412.0,106.5,1.05,9.5,235.5,110.12,74.68
2016,5,12,7,0,293.0,139.0,1.1,10.0,249.0,144.41,104.9
2016,5,12,7,15,275.5,165.0,1.1,10.5,280.5,180.59,135.61
2016,5,12,7,30,258.0,191.0,1.1,11.0,312.0,214.88,165.26
2016,5,12,7,45,303.0,207.0,1.1,11.5,364.5,259.15,200.8
2016,5,12,8,0,348.0,223.0,1.1,12.0,417.0,307.9,239.79
2016,5,12,8,15,573.5,169.5,1.05,12.5,523.0,391.83,303.49
2016,5,12,8,30,799.0,116.0,1.0,13.0,629.0,484.98,374.23
2016,5,12,8,45,579.0,212.0,0.95,13.5,597.5,487.48,377.16
2016,5,12,9,0,359.0,308.0,0.9,14.0,566.0,463.17,358.46
2016,5,12,9,15,417.0,303.0,0.85,14.5,618.5,520.69,400.74
2016,5,12,9,30,475.0,298.0,0.8,15.0,671.0,574.32,438.59
2016,5,12,9,45,465.0,318.0,0.75,15.5,695.5,604.41,458.02
2016,5,12,10,0,455.0,338.0,0.7,16.0,720.0,632.13,475.47
2016,5,12,10,15,470.5,351.5,0.7,16.5,758.0,671.18,501.2
2016,5,12,10,30,486.0,365.0,0.7,17.0,796.0,709.17,525.56
2016,5,12,10,45,524.5,360.5,0.7,17.5,835.0,749.42,551.6
2016,5,12,11,0,563.0,356.0,0.7,18.0,874.0,788.76,576.55
2016,5,12,11,15,731.0,246.5,0.75,18.0,928.0,845.85,618.21
2016,5,12,11,30,899.0,137.0,0.8,18.0,982.0,878.21,641.58
2016,5,12,11,45,899.5,137.5,0.85,18.5,986.5,885.05,645.03
2016,5,12,12,0,900.0,138.0,0.9,19.0,991.0,888.4,646.67
2016,5,12,12,15,899.5,138.0,0.9,19.0,988.5,887.03,645.77
2016,5,12,12,30,899.0,138.0,0.9,19.0,986.0,882.18,642.78
2016,5,12,12,45,890.5,141.5,0.95,19.5,973.5,870.07,634.87
2016,5,12,13,0,882.0,145.0,1.0,20.0,961.0,854.68,624.94
2016,5,12,13,15,878.0,144.0,1.0,19.5,942.5,836.08,614.57
2016,5,12,13,30,874.0,143.0,1.0,19.0,924.0,814.25,602.07
2016,5,12,13,45,874.0,138.0,1.05,19.0,900.5,789.04,586.32
2016,5,12,14,0,874.0,133.0,1.1,19.0,877.0,760.56,567.77
2016,5,12,14,15,865.5,131.0,1.1,18.5,845.0,725.46,544.63
2016,5,12,14,30,857.0,129.0,1.1,18.0,813.0,694.16,523.41
2016,5,12,14,45,851.0,124.0,1.1,18.0,776.5,652.23,493.37
2016,5,12,15,0,845.0,119.0,1.1,18.0,740.0,608.07,461.02
2016,5,12,15,15,831.0,116.5,1.1,17.5,697.0,559.81,425.52
2016,5,12,15,30,817.0,114.0,1.1,17.0,654.0,510.44,387.99
2016,5,12,15,45,802.0,109.0,1.1,17.0,607.0,457.64,345.92
2016,5,12,16,0,787.0,104.0,1.1,17.0,560.0,404.41,302.23
2016,5,12,16,15,762.5,100.0,1.1,16.5,509.5,348.71,256.1
2016,5,12,16,30,738.0,96.0,1.1,16.0,459.0,291.44,207.78
2016,5,12,16,45,706.0,91.0,1.15,15.5,407.0,235.41,160.49
2016,5,12,17,0,674.0,86.0,1.2,15.0,355.0,182.0,116.56
2016,5,12,17,15,629.0,80.0,1.2,14.0,302.5,129.33,77.75
2016,5,12,17,30,584.0,74.0,1.2,13.0,250.0,81.42,50.6
2016,5,12,17,45,515.5,66.5,1.25,12.5,199.5,53.2,42.26
2016,5,12,18,0,447.0,59.0,1.3,12.0,149.0,47.55,37.09
2016,5,12,18,15,349.5,47.0,1.25,11.0,105.0,38.04,28.27
2016,5,12,18,30,252.0,35.0,1.2,10.0,61.0,26.7,17.46
2016,5,12,18,45,126.0,17.5,1.2,9.5,30.5,13.39,1.13
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,103.0,14.5,0.95,7.0,23.0,11.41,0.0
2016,5,13,5,30,206.0,29.0,1.0,7.0,46.0,22.1,12.6
2016,5,13,5,45,319.5,41.0,1.05,7.5,88.5,33.32,24.17
2016,5,13,6,0,433.0,53.0,1.1,8.0,131.0,43.02,33.45
2016,5,13,6,15,308.5,81.0,1.1,8.0,146.0,59.05,48.32
2016,5,13,6,30,184.0,109.0,1.1,8.0,161.0,77.66,65.28
2016,5,13,6,45,209.0,128.0,1.15,8.5,198.0,107.9,80.51
2016,5,13,7,0,234.0,147.0,1.2,9.0,235.0,141.18,105.25
2016,5,13,7,15,237.5,170.5,1.15,9.5,271.5,176.36,134.21
2016,5,13,7,30,241.0,194.0,1.1,10.0,308.0,212.02,164.07
2016,5,13,7,45,255.0,216.5,1.1,10.5,349.0,250.53,195.8
2016,5,13,8,0,269.0,239.0,1.1,11.0,390.0,290.39,228.19
2016,5,13,8,15,294.5,257.5,1.05,11.5,436.0,333.12,261.96
2016,5,13,8,30,320.0,276.0,1.0,12.0,482.0,377.9,296.61
2016,5,13,8,45,295.5,303.5,1.0,12.5,504.0,405.99,317.99
2016,5,13,9,0,271.0,331.0,1.0,13.0,526.0,431.26,336.54
2016,5,13,9,15,288.0,347.0,0.95,13.0,564.5,469.43,364.84
2016,5,13,9,30,305.0,363.0,0.9,13.0,603.0,508.1,392.86
2016,5,13,9,45,282.5,386.0,0.9,13.5,615.5,526.12,404.46
2016,5,13,10,0,260.0,409.0,0.9,14.0,628.0,541.66,414.14
2016,5,13,10,15,161.0,411.0,0.95,14.0,548.0,470.02,360.77
2016,5,13,10,30,62.0,413.0,1.0,14.0,468.0,390.28,300.54
2016,5,13,10,45,107.0,442.0,1.05,14.5,539.5,453.24,347.97
2016,5,13,11,0,152.0,471.0,1.1,15.0,611.0,530.26,403.37
2016,5,13,11,15,226.5,466.5,1.1,15.0,678.0,591.22,447.62
2016,5,13,11,30,301.0,462.0,1.1,15.0,745.0,665.25,500.11
2016,5,13,11,45,171.0,438.5,1.15,15.5,599.5,526.31,398.77
2016,5,13,12,0,41.0,415.0,1.2,16.0,454.0,383.25,292.22
2016,5,13,12,15,35.5,399.0,1.2,16.0,433.0,364.63,279.26
2016,5,13,12,30,30.0,383.0,1.2,16.0,412.0,345.72,265.22
2016,5,13,12,45,488.0,246.0,1.3,16.0,699.0,646.65,496.19
2016,5,13,13,0,946.0,109.0,1.4,16.0,986.0,874.17,655.76
2016,5,13,13,15,642.0,266.0,1.4,15.5,856.0,769.06,578.94
2016,5,13,13,30,338.0,423.0,1.4,15.0,726.0,637.65,483.12
2016,5,13,13,45,345.0,407.0,1.45,15.0,709.0,618.72,471.72
2016,5,13,14,0,352.0,391.0,1.5,15.0,692.0,598.04,457.8
2016,5,13,14,15,354.5,375.0,1.5,14.5,668.5,572.49,440.61
2016,5,13,14,30,357.0,359.0,1.5,14.0,645.0,545.52,422.07
2016,5,13,14,45,628.0,228.0,1.55,14.0,702.0,602.05,466.82
2016,5,13,15,0,899.0,97.0,1.6,14.0,759.0,614.62,477.07
2016,5,13,15,15,886.5,95.0,1.6,13.5,715.5,566.32,439.81
2016,5,13,15,30,874.0,93.0,1.6,13.0,672.0,516.64,400.73
2016,5,13,15,45,860.5,89.0,1.6,13.0,625.0,463.67,357.1
2016,5,13,16,0,847.0,85.0,1.6,13.0,578.0,409.95,311.53
2016,5,13,16,15,826.0,82.0,1.55,12.5,527.0,352.85,262.6
2016,5,13,16,30,805.0,79.0,1.5,12.0,476.0,296.95,213.64
2016,5,13,16,45,781.5,74.0,1.5,12.0,424.0,239.72,163.34
2016,5,13,17,0,758.0,69.0,1.5,12.0,372.0,184.05,115.99
2016,5,13,17,15,718.0,64.5,1.5,11.5,319.0,128.89,74.66
2016,5,13,17,30,678.0,60.0,1.5,11.0,266.0,77.79,46.21
2016,5,13,17,45,624.5,53.5,1.5,10.5,215.0,44.49,34.76
2016,5,13,18,0,571.0,47.0,1.5,10.0,164.0,39.17,29.87
2016,5,13,18,15,476.0,39.0,1.45,9.5,117.5,32.38,23.42
2016,5,13,18,30,381.0,31.0,1.4,9.0,71.0,25.7,16.75
2016,5,13,18,45,190.5,15.5,1.35,8.5,35.5,12.55,1.5
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
