Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,15,133.0,13.5,0.6,8.5,25.0,10.62,0.0
2016,5,14,5,30,266.0,27.0,0.6,9.0,50.0,22.11,12.71
2016,5,14,5,45,379.5,36.5,0.65,9.5,93.0,29.93,21.03
2016,5,14,6,0,493.0,46.0,0.7,10.0,136.0,37.87,28.59
2016,5,14,6,15,560.5,52.5,0.7,10.0,186.0,43.16,33.64
2016,5,14,6,30,628.0,59.0,0.7,10.0,236.0,51.14,40.94
2016,5,14,6,45,671.5,64.5,0.7,10.5,288.5,103.37,59.85
2016,5,14,7,0,715.0,70.0,0.7,11.0,341.0,156.24,95.52
2016,5,14,7,15,747.5,74.0,0.7,11.5,394.0,210.07,138.75
2016,5,14,7,30,780.0,78.0,0.7,12.0,447.0,266.62,186.84
2016,5,14,7,45,805.0,81.0,0.7,12.5,499.0,322.42,235.04
2016,5,14,8,0,830.0,84.0,0.7,13.0,551.0,379.44,283.44
2016,5,14,8,15,848.5,86.5,0.7,13.5,600.0,434.46,329.08
2016,5,14,8,30,867.0,89.0,0.7,14.0,649.0,488.45,372.4
2016,5,14,8,45,882.5,90.5,0.7,14.5,694.0,539.62,412.14
2016,5,14,9,0,898.0,92.0,0.7,15.0,739.0,589.79,449.73
2016,5,14,9,15,908.5,94.0,0.7,15.5,779.0,636.13,483.3
2016,5,14,9,30,919.0,96.0,0.7,16.0,819.0,680.52,514.41
2016,5,14,9,45,503.0,250.5,0.75,16.5,649.0,571.29,433.09
2016,5,14,10,0,87.0,405.0,0.8,17.0,479.0,394.3,299.48
2016,5,14,10,15,190.0,417.5,0.8,17.0,585.0,495.88,376.19
2016,5,14,10,30,293.0,430.0,0.8,17.0,691.0,603.07,452.25
2016,5,14,10,45,248.0,450.0,0.85,17.5,674.0,593.54,442.93
2016,5,14,11,0,203.0,470.0,0.9,18.0,657.0,569.32,424.68
2016,5,14,11,15,292.5,447.0,0.95,18.0,721.0,639.38,475.7
2016,5,14,11,30,382.0,424.0,1.0,18.0,785.0,698.19,517.48
2016,5,14,11,45,308.0,454.5,1.05,18.0,746.5,666.01,493.59
2016,5,14,12,0,234.0,485.0,1.1,18.0,708.0,618.99,460.31
2016,5,14,12,15,589.5,298.5,1.1,18.0,857.0,780.91,579.75
2016,5,14,12,30,945.0,112.0,1.1,18.0,1006.0,893.74,657.31
2016,5,14,12,45,569.0,293.5,1.15,18.0,830.5,750.51,556.58
2016,5,14,13,0,193.0,475.0,1.2,18.0,655.0,567.63,424.0
2016,5,14,13,15,203.5,464.0,1.2,18.0,650.5,561.69,421.92
2016,5,14,13,30,214.0,453.0,1.2,18.0,646.0,554.36,417.26
2016,5,14,13,45,560.5,284.5,1.25,18.0,769.0,686.8,517.73
2016,5,14,14,0,907.0,116.0,1.3,18.0,892.0,765.64,577.09
2016,5,14,14,15,899.0,114.5,1.3,17.5,859.5,730.41,552.35
2016,5,14,14,30,891.0,113.0,1.3,17.0,827.0,692.58,526.43
2016,5,14,14,45,879.5,111.5,1.35,17.0,788.5,650.2,496.02
2016,5,14,15,0,868.0,110.0,1.4,17.0,750.0,605.91,463.33
2016,5,14,15,15,854.5,107.5,1.4,16.5,706.5,558.04,427.51
2016,5,14,15,30,841.0,105.0,1.4,16.0,663.0,510.53,390.67
2016,5,14,15,45,824.5,101.0,1.45,16.0,616.0,457.03,347.65
2016,5,14,16,0,808.0,97.0,1.5,16.0,569.0,403.21,303.0
2016,5,14,16,15,784.5,93.5,1.5,15.5,518.0,347.44,256.1
2016,5,14,16,30,761.0,90.0,1.5,15.0,467.0,292.66,209.05
2016,5,14,16,45,728.5,86.0,1.5,14.5,414.5,236.76,161.35
2016,5,14,17,0,696.0,82.0,1.5,14.0,362.0,179.99,114.46
2016,5,14,17,15,653.0,76.5,1.45,13.5,309.5,126.96,75.26
2016,5,14,17,30,610.0,71.0,1.4,13.0,257.0,78.39,48.29
2016,5,14,17,45,543.5,64.0,1.35,12.5,206.5,51.51,40.77
2016,5,14,18,0,477.0,57.0,1.3,12.0,156.0,46.14,35.86
2016,5,14,18,15,380.0,46.5,1.2,11.5,111.5,37.75,28.01
2016,5,14,18,30,283.0,36.0,1.1,11.0,67.0,29.37,19.84
2016,5,14,18,45,141.5,18.0,1.05,11.0,33.5,13.81,2.84
2016,5,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,92.0,16.0,1.05,9.0,24.0,12.16,0.0
2016,5,15,5,30,184.0,32.0,1.1,9.0,48.0,24.19,14.58
2016,5,15,5,45,296.5,44.5,1.2,9.5,90.5,33.82,24.47
2016,5,15,6,0,409.0,57.0,1.3,10.0,133.0,45.98,35.86
2016,5,15,6,15,480.0,66.0,1.3,10.0,182.0,52.77,42.29
2016,5,15,6,30,551.0,75.0,1.3,10.0,231.0,61.01,49.82
2016,5,15,6,45,603.5,80.5,1.35,10.5,283.5,105.75,64.58
2016,5,15,7,0,656.0,86.0,1.4,11.0,336.0,156.26,98.43
2016,5,15,7,15,445.5,141.5,1.3,11.5,322.5,196.43,140.78
2016,5,15,7,30,235.0,197.0,1.2,12.0,309.0,211.27,162.29
2016,5,15,7,45,511.5,149.0,1.15,12.5,427.0,280.36,211.0
2016,5,15,8,0,788.0,101.0,1.1,13.0,545.0,377.35,284.07
2016,5,15,8,15,807.0,104.0,1.05,13.5,593.5,430.71,328.15
2016,5,15,8,30,826.0,107.0,1.0,14.0,642.0,484.14,371.0
2016,5,15,8,45,646.5,187.5,1.0,14.5,624.0,501.5,385.89
2016,5,15,9,0,467.0,268.0,1.0,15.0,606.0,494.96,381.2
2016,5,15,9,15,676.5,190.0,1.0,15.0,708.5,583.59,448.37
2016,5,15,9,30,886.0,112.0,1.0,15.0,811.0,671.2,513.24
2016,5,15,9,45,906.0,107.0,1.0,15.5,847.5,712.53,541.51
2016,5,15,10,0,926.0,102.0,1.0,16.0,884.0,752.08,568.29
2016,5,15,10,15,932.0,103.0,1.0,16.5,911.0,784.55,589.44
2016,5,15,10,30,938.0,104.0,1.0,17.0,938.0,813.98,607.25
2016,5,15,10,45,687.5,251.5,1.05,17.5,870.0,782.07,580.49
2016,5,15,11,0,437.0,399.0,1.1,18.0,802.0,716.29,530.37
2016,5,15,11,15,693.5,253.0,1.15,18.0,902.5,813.53,602.99
2016,5,15,11,30,950.0,107.0,1.2,18.0,1003.0,887.72,654.49
2016,5,15,11,45,950.5,107.5,1.25,18.0,1008.0,894.93,658.81
2016,5,15,12,0,951.0,108.0,1.3,18.0,1013.0,898.46,661.67
2016,5,15,12,15,950.5,107.5,1.35,18.0,1010.0,896.62,661.15
2016,5,15,12,30,950.0,107.0,1.4,18.0,1007.0,891.1,658.36
2016,5,15,12,45,952.5,104.0,1.5,18.0,997.5,882.21,654.09
2016,5,15,13,0,955.0,101.0,1.6,18.0,988.0,869.56,647.33
2016,5,15,13,15,952.0,100.5,1.65,17.5,970.5,850.99,637.24
2016,5,15,13,30,949.0,100.0,1.7,17.0,953.0,828.9,624.75
2016,5,15,13,45,944.0,99.0,1.75,17.0,928.0,801.47,607.35
2016,5,15,14,0,939.0,98.0,1.8,17.0,903.0,770.84,586.9
2016,5,15,14,15,932.5,97.0,1.8,16.5,871.0,736.13,563.27
2016,5,15,14,30,926.0,96.0,1.8,16.0,839.0,698.65,537.07
2016,5,15,14,45,917.5,94.0,1.8,16.0,801.5,656.46,505.79
2016,5,15,15,0,909.0,92.0,1.8,16.0,764.0,612.05,472.08
2016,5,15,15,15,897.0,90.0,1.8,15.5,721.0,563.79,435.35
2016,5,15,15,30,885.0,88.0,1.8,15.0,678.0,514.07,396.26
2016,5,15,15,45,869.5,85.5,1.85,15.0,630.0,461.2,352.9
2016,5,15,16,0,854.0,83.0,1.9,15.0,582.0,407.75,307.71
2016,5,15,16,15,833.0,80.0,1.9,14.5,531.5,350.34,258.71
2016,5,15,16,30,812.0,77.0,1.9,14.0,481.0,294.29,209.81
2016,5,15,16,45,779.0,74.5,1.9,13.5,427.5,236.96,160.28
2016,5,15,17,0,746.0,72.0,1.9,13.0,374.0,182.19,114.62
2016,5,15,17,15,705.5,67.5,1.85,12.5,320.5,127.9,74.41
2016,5,15,17,30,665.0,63.0,1.8,12.0,267.0,73.8,43.82
2016,5,15,17,45,600.0,57.5,1.8,11.5,215.5,47.19,37.06
2016,5,15,18,0,535.0,52.0,1.8,11.0,164.0,42.7,32.93
2016,5,15,18,15,439.5,43.0,1.7,10.5,118.0,35.29,25.96
2016,5,15,18,30,344.0,34.0,1.6,10.0,72.0,27.95,18.76
2016,5,15,18,45,172.0,17.0,1.55,10.0,36.0,13.7,3.36
2016,5,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,5,15,103.0,16.0,1.15,9.0,25.0,12.19,0.0
2016,5,16,5,30,206.0,32.0,1.1,9.0,50.0,24.28,14.82
2016,5,16,5,45,308.0,44.5,1.1,9.0,91.5,33.9,24.63
2016,5,16,6,0,410.0,57.0,1.1,9.0,133.0,45.94,36.01
2016,5,16,6,15,480.0,65.5,1.05,9.5,182.0,52.34,42.0
2016,5,16,6,30,550.0,74.0,1.0,10.0,231.0,59.29,48.28
2016,5,16,6,45,598.5,80.5,0.95,10.5,283.0,104.31,63.78
2016,5,16,7,0,647.0,87.0,0.9,11.0,335.0,154.64,97.35
2016,5,16,7,15,357.0,141.5,0.85,11.5,282.0,178.55,129.49
2016,5,16,7,30,67.0,196.0,0.8,12.0,229.0,163.88,129.41
2016,5,16,7,45,195.0,213.5,0.75,13.0,322.0,224.75,174.54
2016,5,16,8,0,323.0,231.0,0.7,14.0,415.0,301.06,231.86
2016,5,16,8,15,254.0,265.5,0.7,14.0,417.5,319.72,248.22
2016,5,16,8,30,185.0,300.0,0.7,14.0,420.0,325.53,253.8
2016,5,16,8,45,519.0,205.5,0.7,14.5,574.0,445.41,344.2
2016,5,16,9,0,853.0,111.0,0.7,15.0,728.0,577.13,441.07
2016,5,16,9,15,864.0,112.5,0.7,15.5,767.0,621.37,472.29
2016,5,16,9,30,875.0,114.0,0.7,16.0,806.0,663.8,502.17
2016,5,16,9,45,895.5,109.0,0.75,16.5,842.5,705.03,531.15
2016,5,16,10,0,916.0,104.0,0.8,17.0,879.0,744.53,558.3
2016,5,16,10,15,921.5,105.0,0.85,17.5,905.5,776.29,579.48
2016,5,16,10,30,927.0,106.0,0.9,18.0,932.0,805.02,597.64
2016,5,16,10,45,930.5,107.0,0.95,18.5,951.5,829.01,612.21
2016,5,16,11,0,934.0,108.0,1.0,19.0,971.0,849.63,624.57
2016,5,16,11,15,936.5,108.5,1.05,19.0,983.5,865.54,635.1
2016,5,16,11,30,939.0,109.0,1.1,19.0,996.0,877.91,643.44
2016,5,16,11,45,939.0,110.0,1.15,19.0,1001.0,885.04,648.5
2016,5,16,12,0,939.0,111.0,1.2,19.0,1006.0,888.54,651.36
2016,5,16,12,15,938.5,110.5,1.2,19.0,1003.0,886.73,650.16
2016,5,16,12,30,938.0,110.0,1.2,19.0,1000.0,881.3,646.77
2016,5,16,12,45,936.5,110.0,1.3,19.5,989.5,871.87,641.07
2016,5,16,13,0,935.0,110.0,1.4,20.0,979.0,858.85,633.04
2016,5,16,13,15,932.0,109.0,1.4,19.5,961.5,840.25,622.48
2016,5,16,13,30,929.0,108.0,1.4,19.0,944.0,818.21,609.66
2016,5,16,13,45,927.0,105.0,1.45,19.0,920.0,791.83,593.28
2016,5,16,14,0,925.0,102.0,1.5,19.0,896.0,762.14,573.56
2016,5,16,14,15,918.0,100.5,1.5,19.0,864.5,727.16,549.04
2016,5,16,14,30,911.0,99.0,1.5,19.0,833.0,689.48,522.14
2016,5,16,14,45,904.5,96.5,1.55,19.0,796.0,648.73,492.78
2016,5,16,15,0,898.0,94.0,1.6,19.0,759.0,605.63,460.84
2016,5,16,15,15,886.0,91.5,1.6,18.5,716.0,557.49,424.75
2016,5,16,15,30,874.0,89.0,1.6,18.0,673.0,507.93,386.34
2016,5,16,15,45,856.5,87.5,1.6,18.0,625.5,455.68,343.91
2016,5,16,16,0,839.0,86.0,1.6,18.0,578.0,403.05,299.95
2016,5,16,16,15,818.0,83.0,1.55,17.5,528.0,346.56,252.37
2016,5,16,16,30,797.0,80.0,1.5,17.0,478.0,291.4,204.94
2016,5,16,16,45,762.5,77.5,1.45,16.5,424.5,234.66,156.78
2016,5,16,17,0,728.0,75.0,1.4,16.0,371.0,180.67,112.62
2016,5,16,17,15,687.5,70.0,1.3,15.0,318.5,127.13,73.82
2016,5,16,17,30,647.0,65.0,1.2,14.0,266.0,73.66,44.12
2016,5,16,17,45,585.0,59.0,1.2,13.5,215.0,48.14,37.6
2016,5,16,18,0,523.0,53.0,1.2,13.0,164.0,43.35,33.26
2016,5,16,18,15,428.5,44.0,1.15,12.5,118.5,35.99,26.4
2016,5,16,18,30,334.0,35.0,1.1,12.0,73.0,28.7,19.3
2016,5,16,18,45,167.0,17.5,1.1,11.5,36.5,14.07,4.04
2016,5,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,17,5,15,142.0,14.5,0.65,7.5,27.5,11.71,0.0
2016,5,17,5,30,284.0,29.0,0.6,8.0,55.0,23.77,14.62
2016,5,17,5,45,392.5,38.5,0.6,9.0,99.0,31.57,22.62
2016,5,17,6,0,501.0,48.0,0.6,10.0,143.0,39.46,30.08
2016,5,17,6,15,567.5,55.0,0.55,10.5,193.5,45.1,35.35
2016,5,17,6,30,634.0,62.0,0.5,11.0,244.0,50.76,40.45
2016,5,17,6,45,683.0,66.0,0.5,12.0,298.0,102.05,58.93
2016,5,17,7,0,732.0,70.0,0.5,13.0,352.0,154.72,92.82
2016,5,17,7,15,764.0,74.0,0.5,14.0,405.5,209.09,135.36
2016,5,17,7,30,796.0,78.0,0.5,15.0,459.0,266.1,182.7
2016,5,17,7,45,823.0,80.0,0.55,16.0,512.0,322.2,230.06
2016,5,17,8,0,850.0,82.0,0.6,17.0,565.0,380.83,278.61
2016,5,17,8,15,867.5,84.5,0.65,17.5,614.0,435.27,323.44
2016,5,17,8,30,885.0,87.0,0.7,18.0,663.0,489.45,366.68
2016,5,17,8,45,900.0,89.0,0.75,19.0,708.5,541.37,406.11
2016,5,17,9,0,915.0,91.0,0.8,20.0,754.0,592.22,443.31
2016,5,17,9,15,925.0,92.5,0.8,20.5,794.0,638.32,476.27
2016,5,17,9,30,935.0,94.0,0.8,21.0,834.0,682.39,506.76
2016,5,17,9,45,941.5,96.0,0.8,21.5,867.5,722.3,533.48
2016,5,17,10,0,948.0,98.0,0.8,22.0,901.0,759.48,557.63
2016,5,17,10,15,953.5,99.0,0.8,22.0,928.5,792.14,579.33
2016,5,17,10,30,959.0,100.0,0.8,22.0,956.0,821.67,597.76
2016,5,17,10,45,962.5,101.0,0.85,22.5,976.0,846.35,612.41
2016,5,17,11,0,966.0,102.0,0.9,23.0,996.0,867.55,624.83
2016,5,17,11,15,968.0,102.5,0.9,23.0,1008.5,883.52,634.36
2016,5,17,11,30,970.0,103.0,0.9,23.0,1021.0,895.81,641.67
2016,5,17,11,45,970.0,103.5,0.95,23.0,1025.0,902.74,646.55
2016,5,17,12,0,970.0,104.0,1.0,23.0,1029.0,905.92,649.23
2016,5,17,12,15,969.5,103.5,1.05,23.0,1026.0,904.08,648.86
2016,5,17,12,30,969.0,103.0,1.1,23.0,1023.0,898.51,646.25
2016,5,17,12,45,967.5,102.0,1.15,23.5,1012.0,887.95,639.32
2016,5,17,13,0,966.0,101.0,1.2,24.0,1001.0,873.69,630.13
2016,5,17,13,15,962.5,100.0,1.2,23.5,982.5,854.19,619.36
2016,5,17,13,30,959.0,99.0,1.2,23.0,964.0,831.17,606.3
2016,5,17,13,45,953.0,98.5,1.25,23.0,938.0,803.3,589.48
2016,5,17,14,0,947.0,98.0,1.3,23.0,912.0,772.27,569.51
2016,5,17,14,15,939.5,97.0,1.3,23.0,879.5,736.77,545.22
2016,5,17,14,30,932.0,96.0,1.3,23.0,847.0,698.53,518.53
2016,5,17,14,45,922.0,94.5,1.35,23.0,808.5,655.8,488.49
2016,5,17,15,0,912.0,93.0,1.4,23.0,770.0,610.95,456.04
2016,5,17,15,15,899.5,91.0,1.4,22.5,726.5,562.46,420.45
2016,5,17,15,30,887.0,89.0,1.4,22.0,683.0,512.56,382.56
2016,5,17,15,45,871.5,86.0,1.4,22.0,635.0,459.35,340.23
2016,5,17,16,0,856.0,83.0,1.4,22.0,587.0,405.56,296.16
2016,5,17,16,15,835.0,80.0,1.4,21.0,536.0,348.15,249.26
2016,5,17,16,30,814.0,77.0,1.4,20.0,485.0,292.2,202.33
2016,5,17,16,45,786.5,73.5,1.4,19.5,432.5,235.33,154.39
2016,5,17,17,0,759.0,70.0,1.4,19.0,380.0,180.42,109.73
2016,5,17,17,15,719.5,65.5,1.3,18.0,326.5,125.73,70.66
2016,5,17,17,30,680.0,61.0,1.2,17.0,273.0,75.02,44.48
2016,5,17,17,45,622.0,55.0,1.15,16.5,221.5,45.55,34.85
2016,5,17,18,0,564.0,49.0,1.1,16.0,170.0,40.61,30.44
2016,5,17,18,15,473.5,41.0,1.0,15.0,123.5,33.89,24.29
2016,5,17,18,30,383.0,33.0,0.9,14.0,77.0,27.27,17.95
2016,5,17,18,45,232.5,21.0,0.85,13.5,44.0,17.16,6.55
2016,5,17,19,0,82.0,9.0,0.8,13.0,11.0,7.08,0.0
2016,5,17,19,15,41.0,4.5,0.75,12.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,5,15,126.0,15.5,0.8,9.5,27.5,11.88,0.0
2016,5,18,5,30,252.0,31.0,0.8,10.0,55.0,25.29,15.86
2016,5,18,5,45,357.0,42.0,0.8,11.0,98.0,34.18,24.74
2016,5,18,6,0,462.0,53.0,0.8,12.0,141.0,43.08,33.05
2016,5,18,6,15,529.0,60.5,0.75,12.5,191.0,48.89,38.44
2016,5,18,6,30,596.0,68.0,0.7,13.0,241.0,54.72,43.63
2016,5,18,6,45,644.5,73.5,0.65,13.5,294.0,100.08,58.52
2016,5,18,7,0,693.0,79.0,0.6,14.0,347.0,151.97,92.01
2016,5,18,7,15,725.5,83.5,0.6,14.5,399.5,208.35,136.16
2016,5,18,7,30,758.0,88.0,0.6,15.0,452.0,263.7,182.19
2016,5,18,7,45,783.0,91.0,0.6,16.0,503.0,317.97,227.83
2016,5,18,8,0,808.0,94.0,0.6,17.0,554.0,373.51,273.68
2016,5,18,8,15,826.0,97.0,0.6,17.5,602.5,427.15,317.44
2016,5,18,8,30,844.0,100.0,0.6,18.0,651.0,480.7,359.67
2016,5,18,8,45,859.5,102.0,0.6,19.0,695.5,530.16,396.76
2016,5,18,9,0,875.0,104.0,0.6,20.0,740.0,579.46,432.25
2016,5,18,9,15,885.5,106.0,0.6,20.5,779.0,624.59,464.34
2016,5,18,9,30,896.0,108.0,0.6,21.0,818.0,667.82,494.09
2016,5,18,9,45,907.5,107.5,0.65,21.5,852.0,707.46,521.25
2016,5,18,10,0,919.0,107.0,0.7,22.0,886.0,744.81,546.26
2016,5,18,10,15,924.5,108.0,0.75,22.5,913.0,776.57,567.01
2016,5,18,10,30,930.0,109.0,0.8,23.0,940.0,805.29,585.02
2016,5,18,10,45,932.5,111.0,0.85,23.5,959.5,829.36,599.31
2016,5,18,11,0,935.0,113.0,0.9,24.0,979.0,850.0,611.4
2016,5,18,11,15,937.0,113.5,0.9,24.0,991.0,865.47,620.65
2016,5,18,11,30,939.0,114.0,0.9,24.0,1003.0,877.39,627.75
2016,5,18,11,45,937.5,115.0,0.95,24.0,1007.0,883.25,631.96
2016,5,18,12,0,936.0,116.0,1.0,24.0,1011.0,885.51,634.03
2016,5,18,12,15,935.5,116.0,1.05,24.0,1008.0,884.15,633.95
2016,5,18,12,30,935.0,116.0,1.1,24.0,1005.0,879.22,631.7
2016,5,18,12,45,932.5,116.0,1.15,24.0,994.0,869.07,626.21
2016,5,18,13,0,930.0,116.0,1.2,24.0,983.0,855.39,618.54
2016,5,18,13,15,926.5,115.0,1.2,24.0,965.0,836.59,606.93
2016,5,18,13,30,923.0,114.0,1.2,24.0,947.0,814.4,593.18
2016,5,18,13,45,919.0,112.0,1.2,24.0,922.0,787.68,576.23
2016,5,18,14,0,915.0,110.0,1.2,24.0,897.0,757.8,556.22
2016,5,18,14,15,907.5,108.5,1.2,23.5,865.5,722.94,533.48
2016,5,18,14,30,900.0,107.0,1.2,23.0,834.0,685.44,508.35
2016,5,18,14,45,893.5,103.5,1.25,23.0,797.0,644.4,479.56
2016,5,18,15,0,887.0,100.0,1.3,23.0,760.0,601.03,448.22
2016,5,18,15,15,874.5,97.5,1.3,22.5,717.0,553.27,413.2
2016,5,18,15,30,862.0,95.0,1.3,22.0,674.0,504.15,375.95
2016,5,18,15,45,847.5,92.0,1.3,21.5,627.0,452.64,335.61
2016,5,18,16,0,833.0,89.0,1.3,21.0,580.0,399.83,292.89
2016,5,18,16,15,811.5,86.0,1.25,20.0,530.0,344.34,247.33
2016,5,18,16,30,790.0,83.0,1.2,19.0,480.0,289.57,201.32
2016,5,18,16,45,757.0,80.0,1.15,18.5,427.0,233.31,154.16
2016,5,18,17,0,724.0,77.0,1.1,18.0,374.0,179.66,110.87
2016,5,18,17,15,683.5,72.0,1.05,17.0,321.5,122.76,69.97
2016,5,18,17,30,643.0,67.0,1.0,16.0,269.0,73.38,44.37
2016,5,18,17,45,584.5,60.5,0.95,15.5,218.0,49.22,38.26
2016,5,18,18,0,526.0,54.0,0.9,15.0,167.0,44.11,33.69
2016,5,18,18,15,435.5,44.5,0.8,14.0,121.5,36.39,26.63
2016,5,18,18,30,345.0,35.0,0.7,13.0,76.0,28.69,19.33
2016,5,18,18,45,208.0,22.5,0.65,12.5,44.0,18.31,7.85
2016,5,18,19,0,71.0,10.0,0.6,12.0,12.0,7.87,0.0
2016,5,18,19,15,35.5,5.0,0.6,11.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,15,113.5,18.0,1.35,8.0,28.5,13.7,0.0
2016,5,19,5,30,227.0,36.0,1.4,8.0,57.0,27.26,17.77
2016,5,19,5,45,337.0,47.5,1.45,8.5,101.0,36.22,26.83
2016,5,19,6,0,447.0,59.0,1.5,9.0,145.0,47.74,37.66
2016,5,19,6,15,234.0,82.5,1.6,9.0,128.5,60.02,49.04
2016,5,19,6,30,21.0,106.0,1.7,9.0,112.0,76.71,64.18
2016,5,19,6,45,28.0,126.5,1.8,9.5,136.0,92.9,73.98
2016,5,19,7,0,35.0,147.0,1.9,10.0,160.0,111.94,89.17
2016,5,19,7,15,31.5,164.0,1.9,10.0,177.0,127.7,102.29
2016,5,19,7,30,28.0,181.0,1.9,10.0,194.0,143.08,115.1
2016,5,19,7,45,71.5,217.5,1.9,10.5,257.0,186.27,149.1
2016,5,19,8,0,115.0,254.0,1.9,11.0,320.0,238.32,190.24
2016,5,19,8,15,139.5,278.5,1.8,11.5,365.5,276.0,219.75
2016,5,19,8,30,164.0,303.0,1.7,12.0,411.0,316.1,250.85
2016,5,19,8,45,192.0,323.5,1.6,12.5,458.0,357.07,282.13
2016,5,19,9,0,220.0,344.0,1.5,13.0,505.0,400.22,314.51
2016,5,19,9,15,420.0,298.0,1.5,13.0,624.5,508.47,397.48
2016,5,19,9,30,620.0,252.0,1.5,13.0,744.0,619.7,480.64
2016,5,19,9,45,526.5,300.5,1.55,13.5,730.5,619.87,478.58
2016,5,19,10,0,433.0,349.0,1.6,14.0,717.0,613.84,472.42
2016,5,19,10,15,445.0,362.5,1.6,14.0,751.0,649.18,497.85
2016,5,19,10,30,457.0,376.0,1.6,14.0,785.0,683.35,521.75
2016,5,19,10,45,481.5,383.0,1.6,14.5,822.5,720.68,546.83
2016,5,19,11,0,506.0,390.0,1.6,15.0,860.0,756.83,570.67
2016,5,19,11,15,734.0,253.0,1.6,15.0,944.5,837.47,630.81
2016,5,19,11,30,962.0,116.0,1.6,15.0,1029.0,895.55,672.01
2016,5,19,11,45,965.0,116.0,1.6,15.0,1035.0,904.44,677.09
2016,5,19,12,0,968.0,116.0,1.6,15.0,1041.0,909.67,680.39
2016,5,19,12,15,967.5,116.0,1.65,15.0,1038.5,908.3,680.07
2016,5,19,12,30,967.0,116.0,1.7,15.0,1036.0,903.23,677.44
2016,5,19,12,45,966.5,114.5,1.75,15.0,1025.5,893.2,671.59
2016,5,19,13,0,966.0,113.0,1.8,15.0,1015.0,879.46,663.33
2016,5,19,13,15,962.0,112.0,1.85,14.5,996.5,859.71,652.25
2016,5,19,13,30,958.0,111.0,1.9,14.0,978.0,836.46,638.73
2016,5,19,13,45,955.0,108.5,1.95,14.0,952.5,809.26,621.1
2016,5,19,14,0,952.0,106.0,2.0,14.0,927.0,778.72,599.87
2016,5,19,14,15,785.0,183.5,2.1,14.0,844.0,707.81,547.15
2016,5,19,14,30,618.0,261.0,2.2,14.0,761.0,637.9,494.68
2016,5,19,14,45,612.0,246.5,2.3,14.0,723.0,596.74,464.84
2016,5,19,15,0,606.0,232.0,2.4,14.0,685.0,554.03,432.79
2016,5,19,15,15,624.5,207.0,2.4,13.5,650.0,514.57,402.8
2016,5,19,15,30,643.0,182.0,2.4,13.0,615.0,471.54,368.89
2016,5,19,15,45,683.5,151.0,2.4,12.5,582.0,429.51,334.18
2016,5,19,16,0,724.0,120.0,2.4,12.0,549.0,381.64,293.1
2016,5,19,16,15,661.5,124.0,2.4,11.5,489.5,323.53,244.43
2016,5,19,16,30,599.0,128.0,2.4,11.0,430.0,270.52,199.76
2016,5,19,16,45,489.5,135.5,2.45,10.5,365.0,211.97,153.12
2016,5,19,17,0,380.0,143.0,2.5,10.0,300.0,167.83,120.41
2016,5,19,17,15,342.5,131.0,2.5,9.5,258.0,128.44,91.1
2016,5,19,17,30,305.0,119.0,2.5,9.0,216.0,94.22,70.42
2016,5,19,17,45,268.5,100.5,2.5,9.0,174.5,71.93,59.82
2016,5,19,18,0,232.0,82.0,2.5,9.0,133.0,59.34,48.27
2016,5,19,18,15,183.0,63.5,2.4,8.5,97.0,46.39,36.24
2016,5,19,18,30,134.0,45.0,2.3,8.0,61.0,33.25,23.8
2016,5,19,18,45,67.0,27.5,2.25,8.0,35.5,20.55,10.12
2016,5,19,19,0,0.0,10.0,2.2,8.0,10.0,7.87,0.0
2016,5,19,19,15,0.0,5.0,2.2,8.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,107.5,18.5,2.3,7.0,29.0,14.06,0.0
2016,5,20,5,30,215.0,37.0,2.3,7.0,58.0,27.93,18.5
2016,5,20,5,45,326.5,48.5,2.3,7.5,102.0,36.86,27.52
2016,5,20,6,0,438.0,60.0,2.3,8.0,146.0,48.44,38.44
2016,5,20,6,15,507.5,68.5,2.3,8.0,196.0,54.82,44.51
2016,5,20,6,30,577.0,77.0,2.3,8.0,246.0,61.19,50.36
2016,5,20,6,45,628.5,82.0,2.3,8.5,299.5,103.22,63.67
2016,5,20,7,0,680.0,87.0,2.3,9.0,353.0,154.03,96.67
2016,5,20,7,15,714.0,92.0,2.25,9.0,406.0,206.87,139.12
2016,5,20,7,30,748.0,97.0,2.2,9.0,459.0,262.65,187.34
2016,5,20,7,45,776.0,100.0,2.2,9.5,511.0,320.34,238.02
2016,5,20,8,0,804.0,103.0,2.2,10.0,563.0,376.46,287.04
2016,5,20,8,15,823.0,106.0,2.15,10.0,611.5,430.21,333.86
2016,5,20,8,30,842.0,109.0,2.1,10.0,660.0,483.99,379.47
2016,5,20,8,45,856.5,111.5,2.1,10.5,704.5,534.8,420.92
2016,5,20,9,0,871.0,114.0,2.1,11.0,749.0,581.76,458.19
2016,5,20,9,15,603.5,237.0,2.1,11.0,688.0,569.31,448.48
2016,5,20,9,30,336.0,360.0,2.1,11.0,627.0,516.42,406.79
2016,5,20,9,45,307.0,385.0,2.1,11.5,637.0,532.82,418.33
2016,5,20,10,0,278.0,410.0,2.1,12.0,647.0,546.25,426.84
2016,5,20,10,15,366.0,394.0,2.1,12.0,715.5,607.71,473.49
2016,5,20,10,30,454.0,378.0,2.1,12.0,784.0,681.02,527.52
2016,5,20,10,45,701.5,245.5,2.15,12.0,889.5,777.36,601.32
2016,5,20,11,0,949.0,113.0,2.2,12.0,995.0,856.51,660.25
2016,5,20,11,15,732.0,258.0,2.2,12.0,943.5,837.83,642.61
2016,5,20,11,30,515.0,403.0,2.2,12.0,892.0,788.88,603.04
2016,5,20,11,45,736.5,258.0,2.2,12.0,961.5,855.75,655.81
2016,5,20,12,0,958.0,113.0,2.2,12.0,1031.0,896.58,686.26
2016,5,20,12,15,503.5,272.5,2.2,12.0,754.5,677.19,525.7
2016,5,20,12,30,49.0,432.0,2.2,12.0,478.0,400.38,311.55
2016,5,20,12,45,501.5,272.0,2.2,12.0,741.0,665.7,521.48
2016,5,20,13,0,954.0,112.0,2.2,12.0,1004.0,866.85,668.38
2016,5,20,13,15,500.5,257.5,2.15,12.0,725.0,637.66,497.21
2016,5,20,13,30,47.0,403.0,2.1,12.0,446.0,367.87,287.46
2016,5,20,13,45,128.5,417.0,2.1,12.0,529.0,447.93,351.64
2016,5,20,14,0,210.0,431.0,2.1,12.0,612.0,511.38,400.29
2016,5,20,14,15,114.5,357.5,2.1,12.0,456.0,377.46,297.67
2016,5,20,14,30,19.0,284.0,2.1,12.0,300.0,233.96,185.1
2016,5,20,14,45,52.0,315.0,2.1,12.0,355.0,284.05,225.89
2016,5,20,15,0,85.0,346.0,2.1,12.0,410.0,323.69,257.22
2016,5,20,15,15,172.5,325.5,2.1,11.5,445.5,353.61,281.41
2016,5,20,15,30,260.0,305.0,2.1,11.0,481.0,373.86,297.08
2016,5,20,15,45,313.0,271.0,2.1,11.0,467.5,353.87,280.02
2016,5,20,16,0,366.0,237.0,2.1,11.0,454.0,328.31,257.6
2016,5,20,16,15,293.0,226.0,2.05,10.5,390.5,273.26,213.74
2016,5,20,16,30,220.0,215.0,2.0,10.0,327.0,222.98,174.11
2016,5,20,16,45,123.5,184.0,2.0,10.0,246.0,164.63,129.03
2016,5,20,17,0,27.0,153.0,2.0,10.0,165.0,117.08,93.57
2016,5,20,17,15,21.5,133.0,1.95,9.5,142.0,99.72,79.7
2016,5,20,17,30,16.0,113.0,1.9,9.0,119.0,82.81,66.1
2016,5,20,17,45,256.0,87.0,1.85,9.0,145.0,63.42,52.14
2016,5,20,18,0,496.0,61.0,1.8,9.0,171.0,49.25,39.18
2016,5,20,18,15,402.5,51.0,1.7,8.5,125.0,41.33,31.73
2016,5,20,18,30,309.0,41.0,1.6,8.0,79.0,33.42,24.02
2016,5,20,18,45,175.0,27.0,1.55,8.0,46.5,20.51,10.44
2016,5,20,19,0,41.0,13.0,1.5,8.0,14.0,10.23,0.0
2016,5,20,19,15,20.5,6.5,1.45,8.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.5,0.85,7.0,14.5,11.05,0.0
2016,5,21,5,30,0.0,29.0,0.9,7.0,29.0,21.93,13.43
2016,5,21,5,45,8.5,48.5,0.95,7.5,50.5,35.96,26.79
2016,5,21,6,0,17.0,68.0,1.0,8.0,72.0,49.46,39.42
2016,5,21,6,15,26.5,89.0,1.0,8.0,96.5,63.75,52.64
2016,5,21,6,30,36.0,110.0,1.0,8.0,121.0,77.84,65.43
2016,5,21,6,45,43.5,131.0,1.05,8.5,147.0,96.53,76.85
2016,5,21,7,0,51.0,152.0,1.1,9.0,173.0,116.93,92.91
2016,5,21,7,15,68.5,178.0,1.1,9.5,209.5,143.63,114.01
2016,5,21,7,30,86.0,204.0,1.1,10.0,246.0,172.73,137.14
2016,5,21,7,45,43.0,173.5,1.1,10.5,194.5,145.38,115.76
2016,5,21,8,0,0.0,143.0,1.1,11.0,143.0,109.45,86.78
2016,5,21,8,15,58.0,222.5,1.1,11.0,260.5,195.84,156.65
2016,5,21,8,30,116.0,302.0,1.1,11.0,378.0,292.41,232.7
2016,5,21,8,45,92.0,315.0,1.15,11.5,378.0,293.44,232.71
2016,5,21,9,0,68.0,328.0,1.2,12.0,378.0,296.92,234.85
2016,5,21,9,15,34.0,218.5,1.2,12.0,243.5,194.16,153.64
2016,5,21,9,30,0.0,109.0,1.2,12.0,109.0,84.4,64.5
2016,5,21,9,45,8.5,195.0,1.25,12.5,202.0,157.36,123.9
2016,5,21,10,0,17.0,281.0,1.3,13.0,295.0,231.83,182.48
2016,5,21,10,15,26.0,327.5,1.3,13.0,351.0,285.76,224.06
2016,5,21,10,30,35.0,374.0,1.3,13.0,407.0,333.0,259.9
2016,5,21,10,45,67.0,418.5,1.3,13.0,481.0,397.01,308.43
2016,5,21,11,0,99.0,463.0,1.3,13.0,555.0,462.43,356.96
2016,5,21,11,15,57.5,378.5,1.3,13.0,432.5,359.52,279.11
2016,5,21,11,30,16.0,294.0,1.3,13.0,310.0,245.57,191.46
2016,5,21,11,45,16.0,293.5,1.35,13.0,309.5,245.42,191.87
2016,5,21,12,0,16.0,293.0,1.4,13.0,309.0,245.13,191.68
2016,5,21,12,15,30.0,357.5,1.4,13.0,386.5,321.25,250.66
2016,5,21,12,30,44.0,422.0,1.4,13.0,464.0,387.26,300.4
2016,5,21,12,45,30.5,363.5,1.45,13.0,393.0,325.61,253.42
2016,5,21,13,0,17.0,305.0,1.5,13.0,322.0,254.6,199.01
2016,5,21,13,15,64.5,379.0,1.5,13.0,438.5,362.84,283.74
2016,5,21,13,30,112.0,453.0,1.5,13.0,555.0,459.0,356.07
2016,5,21,13,45,102.5,436.0,1.55,13.0,527.5,433.52,336.7
2016,5,21,14,0,93.0,419.0,1.6,13.0,500.0,408.15,318.1
2016,5,21,14,15,85.0,399.0,1.6,12.5,471.0,381.57,298.89
2016,5,21,14,30,77.0,379.0,1.6,12.0,442.0,355.32,279.71
2016,5,21,14,45,76.5,360.5,1.6,12.0,420.5,335.23,264.67
2016,5,21,15,0,76.0,342.0,1.6,12.0,399.0,315.02,249.36
2016,5,21,15,15,73.0,320.5,1.55,12.0,373.0,291.05,230.88
2016,5,21,15,30,70.0,299.0,1.5,12.0,347.0,267.31,212.42
2016,5,21,15,45,314.5,237.0,1.5,12.0,427.5,327.62,258.0
2016,5,21,16,0,559.0,175.0,1.5,12.0,508.0,357.53,275.37
2016,5,21,16,15,455.5,184.5,1.45,11.5,440.5,298.14,227.76
2016,5,21,16,30,352.0,194.0,1.4,11.0,373.0,245.13,186.33
2016,5,21,16,45,437.5,155.0,1.4,11.0,353.5,213.74,155.69
2016,5,21,17,0,523.0,116.0,1.4,11.0,334.0,169.53,114.57
2016,5,21,17,15,570.5,94.5,1.35,10.5,302.5,126.72,80.11
2016,5,21,17,30,618.0,73.0,1.3,10.0,271.0,74.89,48.25
2016,5,21,17,45,566.5,65.0,1.3,10.0,221.5,52.33,41.95
2016,5,21,18,0,515.0,57.0,1.3,10.0,172.0,46.27,36.37
2016,5,21,18,15,428.5,47.5,1.2,9.5,126.5,38.66,29.24
2016,5,21,18,30,342.0,38.0,1.1,9.0,81.0,31.06,21.89
2016,5,21,18,45,212.5,25.0,1.05,8.5,48.0,20.34,10.57
2016,5,21,19,0,83.0,12.0,1.0,8.0,15.0,9.44,0.0
2016,5,21,19,15,41.5,6.0,1.0,7.5,7.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,15,131.5,17.5,0.7,7.0,31.0,13.39,0.39
2016,5,22,5,30,263.0,35.0,0.7,7.0,62.0,26.73,17.68
2016,5,22,5,45,361.5,46.0,0.75,7.5,105.5,37.37,28.09
2016,5,22,6,0,460.0,57.0,0.8,8.0,149.0,46.14,36.44
2016,5,22,6,15,525.0,65.5,0.8,8.5,199.0,52.61,42.47
2016,5,22,6,30,590.0,74.0,0.8,9.0,249.0,59.04,48.25
2016,5,22,6,45,631.5,81.0,0.8,9.5,300.5,100.46,61.58
2016,5,22,7,0,673.0,88.0,0.8,10.0,352.0,151.47,94.27
2016,5,22,7,15,417.0,148.0,0.75,10.5,319.5,189.12,135.64
2016,5,22,7,30,161.0,208.0,0.7,11.0,287.0,194.77,151.24
2016,5,22,7,45,130.5,230.5,0.7,11.5,299.0,214.51,168.48
2016,5,22,8,0,100.0,253.0,0.7,12.0,311.0,227.62,179.68
2016,5,22,8,15,170.0,275.0,0.7,12.0,383.0,283.87,223.21
2016,5,22,8,30,240.0,297.0,0.7,12.0,455.0,343.7,269.12
2016,5,22,8,45,217.5,322.5,0.7,12.5,473.0,366.72,286.34
2016,5,22,9,0,195.0,348.0,0.7,13.0,491.0,387.32,301.37
2016,5,22,9,15,155.5,366.5,0.7,13.0,484.5,390.22,303.15
2016,5,22,9,30,116.0,385.0,0.7,13.0,478.0,389.47,301.97
2016,5,22,9,45,125.5,404.0,0.75,13.5,508.5,418.02,322.74
2016,5,22,10,0,135.0,423.0,0.8,14.0,539.0,446.81,343.19
2016,5,22,10,15,197.5,433.0,0.85,14.0,607.5,506.43,387.45
2016,5,22,10,30,260.0,443.0,0.9,14.0,676.0,578.52,439.56
2016,5,22,10,45,323.5,428.0,0.95,14.5,724.5,622.93,470.87
2016,5,22,11,0,387.0,413.0,1.0,15.0,773.0,668.13,502.63
2016,5,22,11,15,395.0,416.5,1.05,14.5,788.0,684.67,515.04
2016,5,22,11,30,403.0,420.0,1.1,14.0,803.0,699.54,526.64
2016,5,22,11,45,238.5,442.5,1.15,14.0,670.0,587.59,445.32
2016,5,22,12,0,74.0,465.0,1.2,14.0,537.0,449.0,342.9
2016,5,22,12,15,511.5,286.5,1.2,14.0,775.5,691.55,528.56
2016,5,22,12,30,949.0,108.0,1.2,14.0,1014.0,875.21,657.25
2016,5,22,12,45,620.5,284.0,1.3,14.0,874.0,769.62,580.11
2016,5,22,13,0,292.0,460.0,1.4,14.0,734.0,636.12,481.81
2016,5,22,13,15,611.0,285.0,1.45,14.0,844.0,742.56,565.44
2016,5,22,13,30,930.0,110.0,1.5,14.0,954.0,808.37,616.44
2016,5,22,13,45,650.0,247.5,1.55,14.0,830.0,710.81,543.15
2016,5,22,14,0,370.0,385.0,1.6,14.0,706.0,594.12,456.15
2016,5,22,14,15,637.0,245.0,1.6,13.5,773.0,657.68,507.99
2016,5,22,14,30,904.0,105.0,1.6,13.0,840.0,679.45,527.13
2016,5,22,14,45,724.5,180.5,1.65,13.0,752.5,607.17,471.52
2016,5,22,15,0,545.0,256.0,1.7,13.0,665.0,531.72,414.07
2016,5,22,15,15,702.5,176.5,1.7,13.0,672.0,526.75,409.95
2016,5,22,15,30,860.0,97.0,1.7,13.0,679.0,499.36,386.53
2016,5,22,15,45,682.5,145.5,1.7,13.0,587.0,421.0,324.64
2016,5,22,16,0,505.0,194.0,1.7,13.0,495.0,351.05,269.97
2016,5,22,16,15,466.5,186.0,1.7,12.5,446.0,302.03,230.02
2016,5,22,16,30,428.0,178.0,1.7,12.0,397.0,256.17,192.2
2016,5,22,16,45,255.0,174.0,1.7,11.5,301.0,186.09,140.33
2016,5,22,17,0,82.0,170.0,1.7,11.0,205.0,136.63,107.02
2016,5,22,17,15,74.5,148.5,1.7,10.5,176.5,113.58,88.96
2016,5,22,17,30,67.0,127.0,1.7,10.0,148.0,91.67,72.52
2016,5,22,17,45,299.5,91.0,1.7,10.0,161.5,65.33,53.66
2016,5,22,18,0,532.0,55.0,1.7,10.0,175.0,44.86,35.08
2016,5,22,18,15,447.5,46.5,1.6,9.5,129.5,37.98,28.64
2016,5,22,18,30,363.0,38.0,1.5,9.0,84.0,31.14,22.0
2016,5,22,18,45,234.5,25.5,1.45,8.5,50.0,20.8,11.17
2016,5,22,19,0,106.0,13.0,1.4,8.0,16.0,10.23,0.0
2016,5,22,19,15,53.0,6.5,1.35,7.5,8.0,5.11,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,111.0,18.5,0.95,8.0,30.0,14.08,1.36
2016,5,23,5,30,222.0,37.0,1.0,8.0,60.0,27.98,18.72
2016,5,23,5,45,319.5,49.0,1.05,8.5,102.0,37.19,27.81
2016,5,23,6,0,417.0,61.0,1.1,9.0,144.0,48.96,38.83
2016,5,23,6,15,350.5,85.5,1.1,9.0,169.5,62.42,51.24
2016,5,23,6,30,284.0,110.0,1.1,9.0,195.0,78.31,65.61
2016,5,23,6,45,320.0,124.0,1.1,9.5,237.0,107.75,77.7
2016,5,23,7,0,356.0,138.0,1.1,10.0,279.0,145.01,102.84
2016,5,23,7,15,287.5,171.5,1.1,10.0,295.5,179.86,134.15
2016,5,23,7,30,219.0,205.0,1.1,10.0,312.0,205.98,159.16
2016,5,23,7,45,497.0,154.0,1.1,10.5,430.5,270.65,203.81
2016,5,23,8,0,775.0,103.0,1.1,11.0,549.0,361.58,272.17
2016,5,23,8,15,510.0,200.5,1.1,11.0,504.0,371.08,287.55
2016,5,23,8,30,245.0,298.0,1.1,11.0,459.0,350.94,276.27
2016,5,23,8,45,391.5,273.5,1.1,11.5,551.0,419.56,329.05
2016,5,23,9,0,538.0,249.0,1.1,12.0,643.0,507.1,394.95
2016,5,23,9,15,403.5,313.5,1.1,12.0,618.0,505.43,393.04
2016,5,23,9,30,269.0,378.0,1.1,12.0,593.0,485.77,377.47
2016,5,23,9,45,259.5,397.5,1.1,12.5,612.0,508.24,393.32
2016,5,23,10,0,250.0,417.0,1.1,13.0,631.0,529.17,407.34
2016,5,23,10,15,227.5,435.0,1.1,13.0,634.0,528.69,406.32
2016,5,23,10,30,205.0,453.0,1.1,13.0,637.0,534.97,410.2
2016,5,23,10,45,306.0,430.0,1.1,13.0,711.5,609.93,465.68
2016,5,23,11,0,407.0,407.0,1.1,13.0,786.0,677.38,514.29
2016,5,23,11,15,229.5,421.5,1.05,13.0,636.5,555.36,423.57
2016,5,23,11,30,52.0,436.0,1.0,13.0,487.0,404.37,310.24
2016,5,23,11,45,489.0,275.5,1.0,13.0,745.5,660.9,507.52
2016,5,23,12,0,926.0,115.0,1.0,13.0,1004.0,865.49,650.49
2016,5,23,12,15,925.5,115.0,1.0,13.0,1001.5,864.26,646.85
2016,5,23,12,30,925.0,115.0,1.0,13.0,999.0,859.52,643.83
2016,5,23,12,45,643.5,272.5,1.0,13.5,884.5,777.2,583.18
2016,5,23,13,0,362.0,430.0,1.0,14.0,770.0,665.28,500.03
2016,5,23,13,15,221.0,434.5,1.0,14.0,641.5,541.62,411.85
2016,5,23,13,30,80.0,439.0,1.0,14.0,513.0,421.84,323.22
2016,5,23,13,45,160.0,433.5,1.05,14.0,574.5,482.51,370.74
2016,5,23,14,0,240.0,428.0,1.1,14.0,636.0,527.53,404.71
2016,5,23,14,15,368.5,369.0,1.1,14.0,675.5,564.7,433.29
2016,5,23,14,30,497.0,310.0,1.1,14.0,715.0,591.9,453.86
2016,5,23,14,45,667.5,215.5,1.15,14.0,732.5,600.25,461.26
2016,5,23,15,0,838.0,121.0,1.2,14.0,750.0,586.84,451.85
2016,5,23,15,15,824.5,118.0,1.2,13.5,708.0,539.67,415.85
2016,5,23,15,30,811.0,115.0,1.2,13.0,666.0,491.4,378.09
2016,5,23,15,45,799.5,109.5,1.25,13.0,621.0,440.98,336.98
2016,5,23,16,0,788.0,104.0,1.3,13.0,576.0,389.81,293.93
2016,5,23,16,15,766.0,100.0,1.3,13.0,526.5,336.01,247.77
2016,5,23,16,30,744.0,96.0,1.3,13.0,477.0,283.06,201.67
2016,5,23,16,45,720.5,89.5,1.3,13.0,426.5,225.51,152.21
2016,5,23,17,0,697.0,83.0,1.3,13.0,376.0,172.6,108.42
2016,5,23,17,15,657.5,78.0,1.3,12.5,324.5,121.21,71.6
2016,5,23,17,30,618.0,73.0,1.3,12.0,273.0,73.79,47.48
2016,5,23,17,45,566.5,65.0,1.3,11.5,223.5,52.28,41.66
2016,5,23,18,0,515.0,57.0,1.3,11.0,174.0,46.22,36.19
2016,5,23,18,15,431.0,48.0,1.25,10.5,129.0,39.02,29.48
2016,5,23,18,30,347.0,39.0,1.2,10.0,84.0,31.85,22.56
2016,5,23,18,45,219.5,26.5,1.2,9.5,50.5,21.56,11.94
2016,5,23,19,0,92.0,14.0,1.2,9.0,17.0,11.02,0.0
2016,5,23,19,15,46.0,7.0,1.2,8.5,8.5,5.51,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
