Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,15,144.0,17.0,1.05,8.0,32.0,13.68,1.73
2016,5,24,5,30,288.0,34.0,1.1,8.0,64.0,27.79,18.61
2016,5,24,5,45,387.0,43.5,1.15,8.5,108.0,35.44,26.26
2016,5,24,6,0,486.0,53.0,1.2,9.0,152.0,43.14,33.58
2016,5,24,6,15,377.5,81.5,1.2,9.0,171.5,60.03,49.09
2016,5,24,6,30,269.0,110.0,1.2,9.0,191.0,78.14,65.46
2016,5,24,6,45,293.5,127.5,1.2,9.5,231.0,107.74,78.68
2016,5,24,7,0,318.0,145.0,1.2,10.0,271.0,143.9,103.63
2016,5,24,7,15,181.0,169.0,1.2,10.0,243.0,157.87,120.6
2016,5,24,7,30,44.0,193.0,1.2,10.0,215.0,154.42,123.52
2016,5,24,7,45,26.0,187.5,1.2,10.5,201.0,150.12,120.21
2016,5,24,8,0,8.0,182.0,1.2,11.0,187.0,141.28,112.93
2016,5,24,8,15,5.5,172.5,1.15,11.5,176.0,134.27,106.72
2016,5,24,8,30,3.0,163.0,1.1,12.0,165.0,126.67,100.04
2016,5,24,8,45,1.5,149.5,1.1,12.5,150.5,116.03,90.92
2016,5,24,9,0,0.0,136.0,1.1,13.0,136.0,105.09,81.61
2016,5,24,9,15,1.5,142.0,1.1,13.0,143.0,110.76,86.1
2016,5,24,9,30,3.0,148.0,1.1,13.0,150.0,116.58,90.67
2016,5,24,9,45,4.5,158.0,1.1,13.0,162.0,125.65,97.88
2016,5,24,10,0,6.0,168.0,1.1,13.0,174.0,134.84,105.16
2016,5,24,10,15,3.0,139.0,1.1,13.0,142.0,110.29,85.14
2016,5,24,10,30,0.0,110.0,1.1,13.0,110.0,85.54,64.92
2016,5,24,10,45,5.0,152.5,1.1,13.5,157.0,122.84,95.1
2016,5,24,11,0,10.0,195.0,1.1,14.0,204.0,160.6,125.01
2016,5,24,11,15,30.5,314.5,1.1,14.0,343.5,282.98,220.69
2016,5,24,11,30,51.0,434.0,1.1,14.0,483.0,401.41,309.3
2016,5,24,11,45,45.0,424.5,1.15,14.0,468.0,389.25,299.41
2016,5,24,12,0,39.0,415.0,1.2,14.0,453.0,376.58,290.06
2016,5,24,12,15,113.0,454.0,1.2,14.0,562.5,482.49,370.02
2016,5,24,12,30,187.0,493.0,1.2,14.0,672.0,574.35,436.7
2016,5,24,12,45,328.5,452.0,1.2,14.0,762.0,661.57,500.58
2016,5,24,13,0,470.0,411.0,1.2,14.0,852.0,741.59,557.79
2016,5,24,13,15,260.0,410.0,1.2,14.0,654.0,560.73,427.15
2016,5,24,13,30,50.0,409.0,1.2,14.0,456.0,373.54,287.55
2016,5,24,13,45,242.5,384.0,1.25,14.0,596.0,510.68,394.64
2016,5,24,14,0,435.0,359.0,1.3,14.0,736.0,624.56,478.64
2016,5,24,14,15,671.0,231.5,1.3,14.0,790.0,666.89,511.23
2016,5,24,14,30,907.0,104.0,1.3,14.0,844.0,677.49,520.97
2016,5,24,14,45,537.0,233.0,1.3,14.0,666.5,531.26,410.79
2016,5,24,15,0,167.0,362.0,1.3,14.0,489.0,387.3,301.22
2016,5,24,15,15,517.5,228.0,1.3,14.0,586.5,466.16,362.31
2016,5,24,15,30,868.0,94.0,1.3,14.0,684.0,498.25,382.57
2016,5,24,15,45,854.5,90.5,1.35,14.0,638.0,447.01,339.95
2016,5,24,16,0,841.0,87.0,1.4,14.0,592.0,395.01,296.05
2016,5,24,16,15,820.5,83.5,1.4,13.5,541.5,338.59,248.01
2016,5,24,16,30,800.0,80.0,1.4,13.0,491.0,283.76,200.38
2016,5,24,16,45,405.5,112.5,1.4,13.0,320.5,173.98,123.15
2016,5,24,17,0,11.0,145.0,1.4,13.0,150.0,109.43,86.66
2016,5,24,17,15,6.5,126.5,1.4,12.5,129.5,93.97,74.47
2016,5,24,17,30,2.0,108.0,1.4,12.0,109.0,79.21,62.5
2016,5,24,17,45,286.5,79.5,1.45,11.5,145.5,57.51,46.34
2016,5,24,18,0,571.0,51.0,1.5,11.0,182.0,42.14,32.52
2016,5,24,18,15,488.5,43.5,1.45,10.5,136.0,35.88,26.68
2016,5,24,18,30,406.0,36.0,1.4,10.0,90.0,29.7,20.7
2016,5,24,18,45,270.0,25.0,1.4,9.5,54.5,20.46,11.22
2016,5,24,19,0,134.0,14.0,1.4,9.0,19.0,11.02,0.0
2016,5,24,19,15,67.0,7.0,1.35,8.5,9.5,5.51,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,5,15,150.0,17.0,1.0,8.0,33.0,13.68,2.21
2016,5,25,5,30,300.0,34.0,1.0,8.0,66.0,27.83,18.69
2016,5,25,5,45,397.0,43.0,1.05,8.5,109.5,35.08,25.96
2016,5,25,6,0,494.0,52.0,1.1,9.0,153.0,42.41,32.93
2016,5,25,6,15,247.0,69.5,1.1,9.0,120.0,50.54,40.5
2016,5,25,6,30,0.0,87.0,1.1,9.0,87.0,64.57,53.24
2016,5,25,6,45,0.0,105.0,1.1,9.5,105.0,77.97,62.07
2016,5,25,7,0,0.0,123.0,1.1,10.0,123.0,91.71,73.45
2016,5,25,7,15,0.0,129.5,1.1,10.5,129.5,97.47,77.9
2016,5,25,7,30,0.0,136.0,1.1,11.0,136.0,103.04,82.12
2016,5,25,7,45,19.0,182.5,1.1,11.5,193.5,143.32,114.48
2016,5,25,8,0,38.0,229.0,1.1,12.0,251.0,187.83,149.76
2016,5,25,8,15,28.5,232.0,1.1,12.0,249.5,190.39,151.62
2016,5,25,8,30,19.0,235.0,1.1,12.0,248.0,188.45,149.87
2016,5,25,8,45,31.0,271.0,1.1,12.5,293.0,227.79,180.65
2016,5,25,9,0,43.0,307.0,1.1,13.0,338.0,265.49,209.48
2016,5,25,9,15,61.0,340.0,1.1,13.0,387.0,305.65,240.27
2016,5,25,9,30,79.0,373.0,1.1,13.0,436.0,347.46,271.95
2016,5,25,9,45,67.0,379.0,1.15,13.5,434.5,349.18,272.21
2016,5,25,10,0,55.0,385.0,1.2,14.0,433.0,349.73,271.76
2016,5,25,10,15,86.0,417.0,1.2,14.0,494.5,401.44,310.88
2016,5,25,10,30,117.0,449.0,1.2,14.0,556.0,464.83,357.59
2016,5,25,10,45,530.5,275.5,1.3,14.5,769.5,660.46,506.53
2016,5,25,11,0,944.0,102.0,1.4,15.0,983.0,832.62,629.77
2016,5,25,11,15,493.0,260.5,1.4,15.0,721.5,639.9,488.2
2016,5,25,11,30,42.0,419.0,1.4,15.0,460.0,380.98,291.46
2016,5,25,11,45,84.0,455.0,1.45,15.0,536.5,446.53,342.65
2016,5,25,12,0,126.0,491.0,1.5,15.0,613.0,523.77,399.36
2016,5,25,12,15,135.5,491.5,1.5,15.0,622.0,531.72,404.72
2016,5,25,12,30,145.0,492.0,1.5,15.0,631.0,538.63,409.9
2016,5,25,12,45,89.0,440.0,1.5,15.5,525.5,436.0,333.72
2016,5,25,13,0,33.0,388.0,1.5,16.0,420.0,345.94,265.76
2016,5,25,13,15,78.5,423.0,1.55,16.0,495.5,409.09,314.7
2016,5,25,13,30,124.0,458.0,1.6,16.0,571.0,480.19,367.7
2016,5,25,13,45,106.0,438.5,1.65,16.0,533.5,436.03,334.95
2016,5,25,14,0,88.0,419.0,1.7,16.0,496.0,402.69,310.55
2016,5,25,14,15,110.0,409.5,1.7,15.5,502.0,405.14,313.81
2016,5,25,14,30,132.0,400.0,1.7,15.0,508.0,413.63,321.23
2016,5,25,14,45,151.0,381.5,1.75,15.0,499.5,402.38,313.27
2016,5,25,15,0,170.0,363.0,1.8,15.0,491.0,389.21,303.71
2016,5,25,15,15,519.5,227.0,1.8,14.5,587.5,465.48,362.85
2016,5,25,15,30,869.0,91.0,1.8,14.0,684.0,495.1,382.21
2016,5,25,15,45,854.5,88.0,1.8,14.0,637.5,443.91,339.07
2016,5,25,16,0,840.0,85.0,1.8,14.0,591.0,392.07,294.74
2016,5,25,16,15,592.5,142.0,1.8,13.5,484.0,310.29,232.17
2016,5,25,16,30,345.0,199.0,1.8,13.0,377.0,244.8,184.97
2016,5,25,16,45,547.0,135.5,1.85,13.0,383.0,220.17,155.33
2016,5,25,17,0,749.0,72.0,1.9,13.0,389.0,174.06,107.55
2016,5,25,17,15,712.5,67.5,1.9,12.5,337.0,121.03,69.56
2016,5,25,17,30,676.0,63.0,1.9,12.0,285.0,71.57,45.14
2016,5,25,17,45,620.5,58.0,1.9,11.5,234.5,47.69,37.52
2016,5,25,18,0,565.0,53.0,1.9,11.0,184.0,43.59,33.83
2016,5,25,18,15,482.5,45.5,1.8,10.5,137.5,37.39,28.04
2016,5,25,18,30,400.0,38.0,1.7,10.0,91.0,31.27,22.11
2016,5,25,18,45,257.0,27.0,1.65,9.5,55.5,22.06,12.68
2016,5,25,19,0,114.0,16.0,1.6,9.0,20.0,12.21,0.0
2016,5,25,19,15,57.0,8.0,1.6,9.0,10.0,6.29,0.0
2016,5,25,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,5,15,121.5,19.0,1.1,9.0,32.0,14.48,3.06
2016,5,26,5,30,243.0,38.0,1.1,9.0,64.0,28.81,19.49
2016,5,26,5,45,338.0,49.5,1.1,9.0,107.0,37.68,28.24
2016,5,26,6,0,433.0,61.0,1.1,9.0,150.0,49.01,38.9
2016,5,26,6,15,216.5,62.5,1.05,9.0,107.0,45.46,35.9
2016,5,26,6,30,0.0,64.0,1.0,9.0,64.0,48.93,39.08
2016,5,26,6,45,0.0,77.5,1.0,9.5,77.5,59.0,45.76
2016,5,26,7,0,0.0,91.0,1.0,10.0,91.0,69.19,54.26
2016,5,26,7,15,131.5,145.5,1.0,10.5,210.5,132.4,101.44
2016,5,26,7,30,263.0,200.0,1.0,11.0,330.0,212.61,162.2
2016,5,26,7,45,133.0,183.5,1.0,11.5,250.0,180.0,140.58
2016,5,26,8,0,3.0,167.0,1.0,12.0,170.0,128.32,101.79
2016,5,26,8,15,7.5,190.0,0.95,12.5,196.0,148.15,117.55
2016,5,26,8,30,12.0,213.0,0.9,13.0,222.0,168.6,133.42
2016,5,26,8,45,11.5,217.5,0.9,13.5,226.0,173.03,136.36
2016,5,26,9,0,11.0,222.0,0.9,14.0,230.0,177.32,139.24
2016,5,26,9,15,13.5,242.0,0.9,14.5,252.5,195.26,152.9
2016,5,26,9,30,16.0,262.0,0.9,15.0,275.0,213.48,166.59
2016,5,26,9,45,25.0,306.0,0.9,15.5,327.0,262.26,203.79
2016,5,26,10,0,34.0,350.0,0.9,16.0,379.0,306.33,236.49
2016,5,26,10,15,175.5,389.0,0.9,16.0,546.5,451.38,346.24
2016,5,26,10,30,317.0,428.0,0.9,16.0,714.0,603.77,455.53
2016,5,26,10,45,374.5,416.5,0.95,16.5,761.0,647.25,484.7
2016,5,26,11,0,432.0,405.0,1.0,17.0,808.0,699.24,520.33
2016,5,26,11,15,670.5,268.0,1.0,17.0,903.5,785.25,583.18
2016,5,26,11,30,909.0,131.0,1.0,17.0,999.0,850.03,629.21
2016,5,26,11,45,909.5,131.5,1.05,17.5,1003.5,856.94,632.31
2016,5,26,12,0,910.0,132.0,1.1,18.0,1008.0,860.43,633.99
2016,5,26,12,15,909.5,132.0,1.1,18.0,1005.5,859.3,633.23
2016,5,26,12,30,909.0,132.0,1.1,18.0,1003.0,854.76,630.37
2016,5,26,12,45,910.5,129.5,1.15,18.5,994.0,846.4,624.66
2016,5,26,13,0,912.0,127.0,1.2,19.0,985.0,834.53,616.73
2016,5,26,13,15,909.0,126.0,1.2,18.5,967.5,816.88,606.69
2016,5,26,13,30,906.0,125.0,1.2,18.0,950.0,795.91,594.22
2016,5,26,13,45,903.0,122.5,1.25,18.0,926.5,770.46,577.47
2016,5,26,14,0,900.0,120.0,1.3,18.0,903.0,741.87,558.21
2016,5,26,14,15,892.5,118.5,1.3,18.0,872.0,708.05,534.36
2016,5,26,14,30,885.0,117.0,1.3,18.0,841.0,671.65,508.2
2016,5,26,14,45,876.0,114.5,1.35,18.0,804.0,631.14,478.9
2016,5,26,15,0,867.0,112.0,1.4,18.0,767.0,588.54,447.22
2016,5,26,15,15,854.5,109.5,1.4,17.5,725.0,542.27,412.36
2016,5,26,15,30,842.0,107.0,1.4,17.0,683.0,495.8,376.12
2016,5,26,15,45,825.5,104.5,1.45,17.0,636.5,444.65,334.74
2016,5,26,16,0,809.0,102.0,1.5,17.0,590.0,393.14,291.82
2016,5,26,16,15,787.5,98.5,1.5,16.5,540.5,339.1,246.36
2016,5,26,16,30,766.0,95.0,1.5,16.0,491.0,285.8,200.75
2016,5,26,16,45,738.0,90.5,1.55,15.5,439.5,231.35,154.73
2016,5,26,17,0,710.0,86.0,1.6,15.0,388.0,175.1,109.14
2016,5,26,17,15,670.5,80.5,1.6,14.0,336.0,122.79,72.28
2016,5,26,17,30,631.0,75.0,1.6,13.0,284.0,74.43,48.28
2016,5,26,17,45,573.0,68.5,1.6,12.5,233.0,54.92,43.84
2016,5,26,18,0,515.0,62.0,1.6,12.0,182.0,50.02,39.46
2016,5,26,18,15,430.0,52.5,1.55,11.5,136.0,42.53,32.53
2016,5,26,18,30,345.0,43.0,1.5,11.0,90.0,35.04,25.37
2016,5,26,18,45,212.5,30.0,1.5,10.5,55.0,22.87,13.43
2016,5,26,19,0,80.0,17.0,1.5,10.0,20.0,12.88,0.0
2016,5,26,19,15,40.0,8.5,1.45,9.5,10.0,6.69,0.0
2016,5,26,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,126.5,19.5,0.8,8.0,33.0,14.87,3.7
2016,5,27,5,30,253.0,39.0,0.8,8.0,66.0,29.57,20.31
2016,5,27,5,45,354.5,49.5,0.85,8.5,110.0,40.07,30.47
2016,5,27,6,0,456.0,60.0,0.9,9.0,154.0,48.38,38.35
2016,5,27,6,15,520.5,68.0,0.85,9.5,204.0,54.38,43.91
2016,5,27,6,30,585.0,76.0,0.8,10.0,254.0,60.37,49.24
2016,5,27,6,45,635.0,81.0,0.8,10.5,306.5,95.23,58.7
2016,5,27,7,0,685.0,86.0,0.8,11.0,359.0,145.35,88.79
2016,5,27,7,15,717.0,90.5,0.75,11.5,411.5,197.0,128.23
2016,5,27,7,30,749.0,95.0,0.7,12.0,464.0,254.66,175.99
2016,5,27,7,45,777.0,97.5,0.65,13.0,515.5,308.14,221.04
2016,5,27,8,0,805.0,100.0,0.6,14.0,567.0,363.2,266.8
2016,5,27,8,15,823.0,103.0,0.55,14.5,614.5,416.03,310.3
2016,5,27,8,30,841.0,106.0,0.5,15.0,662.0,468.81,352.24
2016,5,27,8,45,857.0,107.5,0.5,15.5,706.5,517.56,390.14
2016,5,27,9,0,873.0,109.0,0.5,16.0,751.0,566.05,426.54
2016,5,27,9,15,883.5,111.0,0.45,16.5,790.0,610.63,458.34
2016,5,27,9,30,894.0,113.0,0.4,17.0,829.0,653.34,487.66
2016,5,27,9,45,906.0,112.0,0.4,18.0,863.0,692.43,513.29
2016,5,27,10,0,918.0,111.0,0.4,19.0,897.0,729.29,536.59
2016,5,27,10,15,923.5,112.0,0.4,19.5,924.0,760.77,556.6
2016,5,27,10,30,929.0,113.0,0.4,20.0,951.0,789.23,574.23
2016,5,27,10,45,935.0,113.0,0.45,21.0,971.5,814.1,588.51
2016,5,27,11,0,941.0,113.0,0.5,22.0,992.0,835.72,600.17
2016,5,27,11,15,943.0,113.5,0.55,22.0,1004.5,851.24,610.28
2016,5,27,11,30,945.0,114.0,0.6,22.0,1017.0,863.22,618.32
2016,5,27,11,45,946.5,113.5,0.65,22.5,1022.0,870.43,622.26
2016,5,27,12,0,948.0,113.0,0.7,23.0,1027.0,874.07,624.09
2016,5,27,12,15,947.5,113.0,0.75,23.0,1024.0,872.94,624.23
2016,5,27,12,30,947.0,113.0,0.8,23.0,1021.0,868.24,622.24
2016,5,27,12,45,943.5,113.5,0.9,23.0,1010.0,857.99,617.62
2016,5,27,13,0,940.0,114.0,1.0,23.0,999.0,844.22,610.74
2016,5,27,13,15,936.0,113.0,1.05,23.0,981.0,825.37,599.8
2016,5,27,13,30,932.0,112.0,1.1,23.0,963.0,803.13,586.64
2016,5,27,13,45,924.5,112.0,1.15,23.0,937.0,775.91,569.21
2016,5,27,14,0,917.0,112.0,1.2,23.0,911.0,745.7,549.29
2016,5,27,14,15,909.5,110.5,1.2,22.5,879.5,711.44,526.69
2016,5,27,14,30,902.0,109.0,1.2,22.0,848.0,674.54,501.68
2016,5,27,14,45,891.0,107.5,1.25,22.0,810.0,633.11,472.27
2016,5,27,15,0,880.0,106.0,1.3,22.0,772.0,589.72,440.58
2016,5,27,15,15,867.5,104.0,1.3,21.5,729.5,543.41,406.27
2016,5,27,15,30,855.0,102.0,1.3,21.0,687.0,495.76,369.78
2016,5,27,15,45,839.0,99.0,1.35,20.5,640.0,444.71,329.73
2016,5,27,16,0,823.0,96.0,1.4,20.0,593.0,392.42,287.33
2016,5,27,16,15,801.5,92.5,1.35,19.5,543.5,337.79,241.79
2016,5,27,16,30,780.0,89.0,1.3,19.0,494.0,283.88,196.13
2016,5,27,16,45,753.0,85.0,1.3,18.5,442.5,229.41,150.54
2016,5,27,17,0,726.0,81.0,1.3,18.0,391.0,176.86,108.47
2016,5,27,17,15,688.0,76.0,1.25,17.0,339.0,120.6,68.95
2016,5,27,17,30,650.0,71.0,1.2,16.0,287.0,71.79,45.33
2016,5,27,17,45,597.0,64.5,1.15,15.5,236.5,52.19,40.9
2016,5,27,18,0,544.0,58.0,1.1,15.0,186.0,47.19,36.48
2016,5,27,18,15,462.5,49.5,1.0,14.0,139.5,40.36,30.3
2016,5,27,18,30,381.0,41.0,0.9,13.0,93.0,33.57,23.91
2016,5,27,18,45,255.0,28.5,0.85,12.5,57.5,23.25,13.76
2016,5,27,19,0,129.0,16.0,0.8,12.0,22.0,12.25,0.0
2016,5,27,19,15,64.5,8.0,0.75,11.5,11.0,6.29,0.0
2016,5,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,133.5,18.5,0.5,9.5,33.5,14.16,3.51
2016,5,28,5,30,267.0,37.0,0.4,10.0,67.0,28.22,19.02
2016,5,28,5,45,366.0,47.5,0.35,10.5,110.5,38.48,28.86
2016,5,28,6,0,465.0,58.0,0.3,11.0,154.0,46.85,36.72
2016,5,28,6,15,528.0,65.5,0.25,11.5,203.5,52.52,41.93
2016,5,28,6,30,591.0,73.0,0.2,12.0,253.0,58.2,46.94
2016,5,28,6,45,639.0,78.0,0.2,13.0,305.5,92.15,55.76
2016,5,28,7,0,687.0,83.0,0.2,14.0,358.0,142.11,84.83
2016,5,28,7,15,718.5,87.5,0.2,15.0,409.5,193.65,123.06
2016,5,28,7,30,750.0,92.0,0.2,16.0,461.0,251.1,169.27
2016,5,28,7,45,775.0,95.5,0.25,17.0,512.0,304.49,213.48
2016,5,28,8,0,800.0,99.0,0.3,18.0,563.0,359.16,258.32
2016,5,28,8,15,818.0,102.0,0.3,18.5,610.5,411.67,300.86
2016,5,28,8,30,836.0,105.0,0.3,19.0,658.0,464.13,342.01
2016,5,28,8,45,849.5,107.5,0.35,20.0,702.0,513.63,379.38
2016,5,28,9,0,863.0,110.0,0.4,21.0,746.0,559.88,413.17
2016,5,28,9,15,874.0,112.0,0.45,21.5,785.0,604.29,445.35
2016,5,28,9,30,885.0,114.0,0.5,22.0,824.0,646.91,475.37
2016,5,28,9,45,892.0,116.5,0.55,22.5,857.0,685.32,501.74
2016,5,28,10,0,899.0,119.0,0.6,23.0,890.0,721.21,525.82
2016,5,28,10,15,905.0,120.0,0.65,23.0,916.5,752.47,547.41
2016,5,28,10,30,911.0,121.0,0.7,23.0,943.0,780.8,566.82
2016,5,28,10,45,913.5,123.0,0.8,23.5,962.5,804.25,582.39
2016,5,28,11,0,916.0,125.0,0.9,24.0,982.0,824.37,595.01
2016,5,28,11,15,918.5,126.0,0.95,24.0,994.5,840.29,605.4
2016,5,28,11,30,921.0,127.0,1.0,24.0,1007.0,852.78,613.7
2016,5,28,11,45,920.0,128.0,1.05,24.0,1011.5,859.01,618.11
2016,5,28,12,0,919.0,129.0,1.1,24.0,1016.0,861.77,620.45
2016,5,28,12,15,918.5,129.0,1.1,24.0,1013.0,860.7,619.74
2016,5,28,12,30,918.0,129.0,1.1,24.0,1010.0,856.2,616.97
2016,5,28,12,45,912.5,130.5,1.15,24.0,998.5,845.46,611.01
2016,5,28,13,0,907.0,132.0,1.2,24.0,987.0,831.39,602.98
2016,5,28,13,15,903.0,131.5,1.2,23.5,969.0,813.59,593.07
2016,5,28,13,30,899.0,131.0,1.2,23.0,951.0,792.53,580.49
2016,5,28,13,45,891.0,130.5,1.3,23.0,926.0,765.39,563.38
2016,5,28,14,0,883.0,130.0,1.4,23.0,901.0,735.41,543.9
2016,5,28,14,15,875.0,128.5,1.4,22.5,869.5,701.93,521.63
2016,5,28,14,30,867.0,127.0,1.4,22.0,838.0,665.94,497.05
2016,5,28,14,45,855.5,125.0,1.4,22.0,800.5,625.15,467.5
2016,5,28,15,0,844.0,123.0,1.4,22.0,763.0,585.98,438.27
2016,5,28,15,15,830.5,120.5,1.35,21.5,721.0,539.39,403.48
2016,5,28,15,30,817.0,118.0,1.3,21.0,679.0,491.65,366.81
2016,5,28,15,45,800.5,114.5,1.3,20.5,632.5,440.93,327.0
2016,5,28,16,0,784.0,111.0,1.3,20.0,586.0,389.89,285.68
2016,5,28,16,15,761.5,107.0,1.25,19.5,536.5,336.51,241.47
2016,5,28,16,30,739.0,103.0,1.2,19.0,487.0,280.85,194.88
2016,5,28,16,45,711.0,97.5,1.2,18.5,436.0,226.74,149.95
2016,5,28,17,0,683.0,92.0,1.2,18.0,385.0,174.73,108.55
2016,5,28,17,15,642.5,86.5,1.1,17.5,333.5,123.95,73.32
2016,5,28,17,30,602.0,81.0,1.0,17.0,282.0,77.27,50.58
2016,5,28,17,45,548.0,73.0,0.95,16.5,232.0,57.94,45.79
2016,5,28,18,0,494.0,65.0,0.9,16.0,182.0,52.08,40.65
2016,5,28,18,15,411.5,55.0,0.8,15.0,136.5,44.32,33.68
2016,5,28,18,30,329.0,45.0,0.7,14.0,91.0,36.52,26.42
2016,5,28,18,45,213.0,31.0,0.65,13.0,56.5,23.61,14.14
2016,5,28,19,0,97.0,17.0,0.6,12.0,22.0,12.92,0.0
2016,5,28,19,15,48.5,8.5,0.55,11.5,11.0,6.69,0.0
2016,5,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,5,15,143.5,18.5,0.65,8.5,34.5,14.19,3.81
2016,5,29,5,30,287.0,37.0,0.6,9.0,69.0,30.2,20.85
2016,5,29,5,45,384.5,46.5,0.55,9.5,113.0,37.77,28.34
2016,5,29,6,0,482.0,56.0,0.5,10.0,157.0,45.4,35.55
2016,5,29,6,15,544.0,63.5,0.45,10.5,206.5,51.15,40.86
2016,5,29,6,30,606.0,71.0,0.4,11.0,256.0,56.9,45.95
2016,5,29,6,45,481.0,106.0,0.4,11.5,269.5,100.26,67.62
2016,5,29,7,0,356.0,141.0,0.4,12.0,283.0,142.56,100.05
2016,5,29,7,15,381.5,158.0,0.4,12.5,329.5,183.9,131.27
2016,5,29,7,30,407.0,175.0,0.4,13.0,376.0,227.83,166.31
2016,5,29,7,45,243.5,213.5,0.45,14.0,337.5,233.42,177.4
2016,5,29,8,0,80.0,252.0,0.5,15.0,299.0,217.74,169.58
2016,5,29,8,15,59.5,260.0,0.55,15.5,296.5,222.44,173.54
2016,5,29,8,30,39.0,268.0,0.6,16.0,294.0,224.7,175.11
2016,5,29,8,45,206.5,290.0,0.65,16.5,441.0,331.72,256.29
2016,5,29,9,0,374.0,312.0,0.7,17.0,588.0,454.86,346.89
2016,5,29,9,15,281.0,352.0,0.7,17.5,565.5,452.3,343.34
2016,5,29,9,30,188.0,392.0,0.7,18.0,543.0,434.47,329.1
2016,5,29,9,45,545.5,254.0,0.75,18.5,717.0,579.71,437.17
2016,5,29,10,0,903.0,116.0,0.8,19.0,891.0,719.7,536.86
2016,5,29,10,15,909.0,117.0,0.85,19.0,917.5,751.06,557.7
2016,5,29,10,30,915.0,118.0,0.9,19.0,944.0,779.5,577.58
2016,5,29,10,45,918.5,119.5,0.95,19.5,964.0,803.39,592.99
2016,5,29,11,0,922.0,121.0,1.0,20.0,984.0,823.99,605.41
2016,5,29,11,15,924.5,121.5,1.0,20.0,996.5,839.61,615.04
2016,5,29,11,30,927.0,122.0,1.0,20.0,1009.0,851.8,622.53
2016,5,29,11,45,926.5,123.0,1.05,20.0,1013.5,858.51,627.32
2016,5,29,12,0,926.0,124.0,1.1,20.0,1018.0,861.74,629.99
2016,5,29,12,15,926.0,124.0,1.1,20.0,1016.0,861.1,629.56
2016,5,29,12,30,926.0,124.0,1.1,20.0,1014.0,857.0,627.0
2016,5,29,12,45,919.5,127.0,1.15,20.0,1002.5,846.66,621.21
2016,5,29,13,0,913.0,130.0,1.2,20.0,991.0,832.98,613.3
2016,5,29,13,15,909.5,129.0,1.2,20.0,974.0,815.12,602.04
2016,5,29,13,30,906.0,128.0,1.2,20.0,957.0,793.96,588.14
2016,5,29,13,45,900.5,127.0,1.2,20.0,932.5,768.13,570.61
2016,5,29,14,0,895.0,126.0,1.2,20.0,908.0,739.29,550.78
2016,5,29,14,15,888.0,124.5,1.2,20.0,877.0,706.19,527.65
2016,5,29,14,30,881.0,123.0,1.2,20.0,846.0,670.47,502.22
2016,5,29,14,45,871.0,121.0,1.2,20.0,809.0,630.13,472.95
2016,5,29,15,0,861.0,119.0,1.2,20.0,772.0,587.8,441.49
2016,5,29,15,15,848.5,116.5,1.15,19.5,730.0,544.27,408.7
2016,5,29,15,30,836.0,114.0,1.1,19.0,688.0,496.29,371.66
2016,5,29,15,45,819.5,110.5,1.1,19.0,642.0,444.77,330.48
2016,5,29,16,0,803.0,107.0,1.1,19.0,596.0,392.9,287.87
2016,5,29,16,15,781.5,103.5,1.1,18.5,546.0,339.37,243.56
2016,5,29,16,30,760.0,100.0,1.1,18.0,496.0,286.57,199.09
2016,5,29,16,45,733.5,95.0,1.1,17.5,445.0,228.98,151.21
2016,5,29,17,0,707.0,90.0,1.1,17.0,394.0,176.42,109.21
2016,5,29,17,15,667.5,84.5,1.05,16.5,342.0,124.44,73.09
2016,5,29,17,30,628.0,79.0,1.0,16.0,290.0,76.41,49.79
2016,5,29,17,45,575.5,71.5,0.95,15.5,239.5,57.12,45.26
2016,5,29,18,0,523.0,64.0,0.9,15.0,189.0,51.57,40.38
2016,5,29,18,15,439.5,54.5,0.85,14.0,142.5,44.11,33.65
2016,5,29,18,30,356.0,45.0,0.8,13.0,96.0,36.65,26.67
2016,5,29,18,45,233.5,32.0,0.75,12.0,60.0,24.42,14.99
2016,5,29,19,0,111.0,19.0,0.7,11.0,24.0,14.43,0.0
2016,5,29,19,15,55.5,9.5,0.7,10.5,12.0,7.47,0.0
2016,5,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,4,45,20.5,4.5,0.75,6.5,5.0,0.0,0.0
2016,5,30,5,0,41.0,9.0,0.7,7.0,10.0,7.08,0.0
2016,5,30,5,15,177.5,22.5,0.65,7.5,41.0,17.21,6.13
2016,5,30,5,30,314.0,36.0,0.6,8.0,72.0,29.47,20.33
2016,5,30,5,45,413.0,45.0,0.6,9.0,116.5,36.73,27.48
2016,5,30,6,0,512.0,54.0,0.6,10.0,161.0,44.08,34.36
2016,5,30,6,15,573.5,61.0,0.55,10.5,211.5,49.56,39.42
2016,5,30,6,30,635.0,68.0,0.5,11.0,262.0,55.05,44.29
2016,5,30,6,45,678.5,72.5,0.5,11.5,314.5,88.09,52.49
2016,5,30,7,0,722.0,77.0,0.5,12.0,367.0,143.11,85.31
2016,5,30,7,15,752.5,81.0,0.5,12.5,419.5,195.41,124.5
2016,5,30,7,30,783.0,85.0,0.5,13.0,472.0,250.19,169.62
2016,5,30,7,45,806.5,88.0,0.5,14.0,523.0,304.33,215.32
2016,5,30,8,0,830.0,91.0,0.5,15.0,574.0,359.53,261.39
2016,5,30,8,15,847.0,94.0,0.5,15.5,622.0,412.99,305.62
2016,5,30,8,30,864.0,97.0,0.5,16.0,670.0,466.2,348.26
2016,5,30,8,45,877.5,99.0,0.55,17.0,714.0,515.64,386.43
2016,5,30,9,0,891.0,101.0,0.6,18.0,758.0,563.94,422.41
2016,5,30,9,15,901.0,103.0,0.6,18.5,797.5,608.86,455.05
2016,5,30,9,30,911.0,105.0,0.6,19.0,837.0,651.83,485.27
2016,5,30,9,45,914.5,109.0,0.65,19.5,869.0,690.15,511.97
2016,5,30,10,0,918.0,113.0,0.7,20.0,901.0,725.64,536.12
2016,5,30,10,15,923.5,114.5,0.75,20.5,928.0,757.5,557.37
2016,5,30,10,30,929.0,116.0,0.8,21.0,955.0,786.35,576.25
2016,5,30,10,45,933.0,116.5,0.85,21.5,975.0,810.12,591.36
2016,5,30,11,0,937.0,117.0,0.9,22.0,995.0,830.57,603.53
2016,5,30,11,15,939.5,118.0,0.9,22.0,1007.5,846.85,613.44
2016,5,30,11,30,942.0,119.0,0.9,22.0,1020.0,859.63,621.19
2016,5,30,11,45,942.5,119.0,0.95,22.5,1025.0,866.48,624.84
2016,5,30,12,0,943.0,119.0,1.0,23.0,1030.0,869.79,626.37
2016,5,30,12,15,942.5,119.0,1.0,23.0,1027.0,868.78,625.7
2016,5,30,12,30,942.0,119.0,1.0,23.0,1024.0,864.23,622.91
2016,5,30,12,45,938.5,119.5,1.05,23.0,1013.5,854.18,617.46
2016,5,30,13,0,935.0,120.0,1.1,23.0,1003.0,840.66,609.85
2016,5,30,13,15,931.5,119.0,1.1,23.0,985.5,822.47,598.57
2016,5,30,13,30,928.0,118.0,1.1,23.0,968.0,800.91,584.92
2016,5,30,13,45,922.5,117.0,1.15,23.0,943.0,774.61,567.98
2016,5,30,14,0,917.0,116.0,1.2,23.0,918.0,745.23,548.62
2016,5,30,14,15,910.0,114.5,1.2,23.0,886.5,711.52,525.35
2016,5,30,14,30,903.0,113.0,1.2,23.0,855.0,675.14,499.77
2016,5,30,14,45,894.0,110.5,1.2,23.0,818.0,634.26,470.45
2016,5,30,15,0,885.0,108.0,1.2,23.0,781.0,591.26,438.86
2016,5,30,15,15,872.5,106.0,1.2,22.5,738.5,544.97,404.78
2016,5,30,15,30,860.0,104.0,1.2,22.0,696.0,497.3,368.51
2016,5,30,15,45,845.0,100.5,1.2,21.5,649.5,446.24,328.5
2016,5,30,16,0,830.0,97.0,1.2,21.0,603.0,393.8,286.13
2016,5,30,16,15,809.0,94.0,1.15,20.5,553.0,339.62,241.24
2016,5,30,16,30,788.0,91.0,1.1,20.0,503.0,286.06,196.17
2016,5,30,16,45,762.0,86.5,1.1,19.5,451.5,231.16,150.58
2016,5,30,17,0,736.0,82.0,1.1,19.0,400.0,178.04,108.41
2016,5,30,17,15,698.0,77.0,1.05,18.0,347.5,121.34,68.99
2016,5,30,17,30,660.0,72.0,1.0,17.0,295.0,72.12,45.62
2016,5,30,17,45,609.0,65.5,0.95,16.5,244.0,53.03,41.47
2016,5,30,18,0,558.0,59.0,0.9,16.0,193.0,48.04,37.1
2016,5,30,18,15,476.5,50.5,0.8,15.0,146.5,41.2,30.96
2016,5,30,18,30,395.0,42.0,0.7,14.0,100.0,34.39,24.61
2016,5,30,18,45,197.5,34.0,0.6,13.0,63.0,25.71,16.1
2016,5,30,19,0,0.0,26.0,0.5,12.0,26.0,18.74,0.0
2016,5,30,19,15,0.0,13.0,0.5,11.5,13.0,10.23,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,4,45,29.0,5.0,0.65,8.0,5.5,0.0,0.0
2016,5,31,5,0,58.0,10.0,0.6,8.0,11.0,7.87,0.0
2016,5,31,5,15,202.0,22.5,0.55,8.5,42.5,18.36,7.1
2016,5,31,5,30,346.0,35.0,0.5,9.0,74.0,28.78,19.67
2016,5,31,5,45,440.5,43.5,0.45,10.0,119.0,35.7,26.46
2016,5,31,6,0,535.0,52.0,0.4,11.0,164.0,42.71,33.02
2016,5,31,6,15,595.0,58.0,0.4,11.5,214.5,47.53,37.44
2016,5,31,6,30,655.0,64.0,0.4,12.0,265.0,52.38,41.73
2016,5,31,6,45,697.5,68.5,0.4,13.0,318.0,89.21,53.12
2016,5,31,7,0,740.0,73.0,0.4,14.0,371.0,140.72,82.01
2016,5,31,7,15,769.0,76.5,0.4,14.5,423.0,193.28,120.96
2016,5,31,7,30,798.0,80.0,0.4,15.0,475.0,248.1,165.77
2016,5,31,7,45,820.0,83.5,0.45,16.0,526.0,302.93,211.87
2016,5,31,8,0,842.0,87.0,0.5,17.0,577.0,358.66,258.31
2016,5,31,8,15,858.5,89.5,0.5,17.5,625.0,412.96,302.94
2016,5,31,8,30,875.0,92.0,0.5,18.0,673.0,465.31,344.73
2016,5,31,8,45,887.0,94.0,0.55,19.0,716.5,514.47,382.52
2016,5,31,9,0,899.0,96.0,0.6,20.0,760.0,562.34,418.0
2016,5,31,9,15,909.0,98.0,0.65,20.5,799.0,607.55,451.18
2016,5,31,9,30,919.0,100.0,0.7,21.0,838.0,650.8,482.04
2016,5,31,9,45,924.5,102.5,0.75,21.5,871.0,689.43,508.9
2016,5,31,10,0,930.0,105.0,0.8,22.0,904.0,725.36,533.28
2016,5,31,10,15,935.5,106.0,0.85,22.5,931.0,757.15,554.42
2016,5,31,10,30,941.0,107.0,0.9,23.0,958.0,785.92,573.16
2016,5,31,10,45,945.0,108.0,0.95,23.5,978.0,810.39,588.45
2016,5,31,11,0,949.0,109.0,1.0,24.0,998.0,831.51,600.95
2016,5,31,11,15,951.5,109.5,1.0,24.0,1010.5,847.6,610.7
2016,5,31,11,30,954.0,110.0,1.0,24.0,1023.0,860.16,618.28
2016,5,31,11,45,954.5,110.0,1.05,24.5,1028.0,867.13,621.95
2016,5,31,12,0,955.0,110.0,1.1,25.0,1033.0,870.52,623.47
2016,5,31,12,15,954.5,110.0,1.1,25.0,1030.5,869.54,622.82
2016,5,31,12,30,954.0,110.0,1.1,25.0,1028.0,864.98,620.03
2016,5,31,12,45,953.5,109.0,1.1,25.5,1018.0,856.0,613.35
2016,5,31,13,0,953.0,108.0,1.1,26.0,1008.0,843.42,604.52
2016,5,31,13,15,949.5,107.0,1.1,26.0,990.5,824.96,593.19
2016,5,31,13,30,946.0,106.0,1.1,26.0,973.0,803.07,579.72
2016,5,31,13,45,941.5,105.0,1.15,26.0,948.5,777.11,563.29
2016,5,31,14,0,937.0,104.0,1.2,26.0,924.0,747.96,544.29
2016,5,31,14,15,931.0,102.5,1.2,26.0,893.0,714.36,521.36
2016,5,31,14,30,925.0,101.0,1.2,26.0,862.0,677.98,496.04
2016,5,31,14,45,916.0,99.5,1.2,26.0,825.0,637.21,467.08
2016,5,31,15,0,907.0,98.0,1.2,26.0,788.0,594.26,435.83
2016,5,31,15,15,896.0,96.0,1.2,25.5,746.0,547.91,402.05
2016,5,31,15,30,885.0,94.0,1.2,25.0,704.0,500.01,365.96
2016,5,31,15,45,870.0,91.5,1.2,25.0,657.5,448.73,325.5
2016,5,31,16,0,855.0,89.0,1.2,25.0,611.0,396.78,283.36
2016,5,31,16,15,836.0,86.0,1.15,24.0,561.0,340.92,238.19
2016,5,31,16,30,817.0,83.0,1.1,23.0,511.0,286.6,193.29
2016,5,31,16,45,790.5,79.5,1.1,22.5,459.0,230.97,147.5
2016,5,31,17,0,764.0,76.0,1.1,22.0,407.0,177.11,105.18
2016,5,31,17,15,728.5,71.5,1.05,21.0,354.5,123.7,68.98
2016,5,31,17,30,693.0,67.0,1.0,20.0,302.0,73.7,45.97
2016,5,31,17,45,641.0,61.5,0.95,19.0,250.5,50.46,38.79
2016,5,31,18,0,589.0,56.0,0.9,18.0,199.0,46.05,35.05
2016,5,31,18,15,509.0,48.5,0.8,17.0,151.5,39.88,29.54
2016,5,31,18,30,429.0,41.0,0.7,16.0,104.0,33.77,23.87
2016,5,31,18,45,214.5,34.5,0.65,15.0,66.0,26.14,16.38
2016,5,31,19,0,0.0,28.0,0.6,14.0,28.0,20.02,1.66
2016,5,31,19,15,0.0,14.0,0.65,13.5,14.0,11.02,0.0
2016,5,31,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,8.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,9.0,11.0,8.65,0.0
2016,6,1,5,15,172.0,23.5,0.9,9.5,43.5,17.93,6.94
2016,6,1,5,30,344.0,36.0,0.9,10.0,76.0,29.59,20.27
2016,6,1,5,45,437.5,45.0,0.95,10.5,121.5,36.88,27.43
2016,6,1,6,0,531.0,54.0,1.0,11.0,167.0,44.23,34.34
2016,6,1,6,15,592.5,60.5,0.95,11.5,218.0,49.38,39.07
2016,6,1,6,30,654.0,67.0,0.9,12.0,269.0,54.56,43.65
2016,6,1,6,45,698.5,71.5,0.85,13.0,322.0,86.21,51.03
2016,6,1,7,0,743.0,76.0,0.8,14.0,375.0,142.28,83.5
2016,6,1,7,15,773.0,80.0,0.8,14.5,428.5,195.54,122.97
2016,6,1,7,30,803.0,84.0,0.8,15.0,482.0,251.19,168.6
2016,6,1,7,45,826.0,87.0,0.85,15.5,533.5,306.14,215.45
2016,6,1,8,0,849.0,90.0,0.9,16.0,585.0,362.07,262.98
2016,6,1,8,15,865.5,92.5,0.9,16.5,633.5,416.63,308.46
2016,6,1,8,30,882.0,95.0,0.9,17.0,682.0,469.3,351.15
2016,6,1,8,45,895.0,97.5,0.9,18.0,726.5,519.68,390.01
2016,6,1,9,0,908.0,100.0,0.9,19.0,771.0,568.83,426.44
2016,6,1,9,15,918.0,102.0,0.9,19.5,810.5,614.4,459.8
2016,6,1,9,30,928.0,104.0,0.9,20.0,850.0,657.99,490.68
2016,6,1,9,45,934.5,106.0,0.9,20.5,883.5,697.14,517.56
2016,6,1,10,0,941.0,108.0,0.9,21.0,917.0,733.63,541.89
2016,6,1,10,15,947.0,109.0,0.9,21.5,944.0,766.09,562.9
2016,6,1,10,30,953.0,110.0,0.9,22.0,971.0,795.52,581.44
2016,6,1,10,45,954.5,112.0,0.95,22.5,991.0,819.22,596.35
2016,6,1,11,0,956.0,114.0,1.0,23.0,1011.0,839.42,608.28
2016,6,1,11,15,958.5,115.0,1.0,23.0,1023.5,856.03,618.37
2016,6,1,11,30,961.0,116.0,1.0,23.0,1036.0,869.07,626.26
2016,6,1,11,45,959.0,118.0,1.05,23.5,1040.5,875.74,629.74
2016,6,1,12,0,957.0,120.0,1.1,24.0,1045.0,878.78,631.05
2016,6,1,12,15,956.5,120.0,1.1,24.0,1042.5,877.83,630.42
2016,6,1,12,30,956.0,120.0,1.1,24.0,1040.0,873.32,627.66
2016,6,1,12,45,944.0,126.0,1.15,24.0,1026.5,860.97,620.71
2016,6,1,13,0,932.0,132.0,1.2,24.0,1013.0,845.26,611.7
2016,6,1,13,15,928.0,131.0,1.2,23.5,995.5,826.91,601.52
2016,6,1,13,30,924.0,130.0,1.2,23.0,978.0,805.21,588.5
2016,6,1,13,45,916.5,130.0,1.2,23.0,952.0,778.52,570.63
2016,6,1,14,0,909.0,130.0,1.2,23.0,926.0,748.88,550.5
2016,6,1,14,15,728.0,215.0,1.15,23.0,838.5,682.22,501.94
2016,6,1,14,30,547.0,300.0,1.1,23.0,751.0,607.0,447.79
2016,6,1,14,45,709.0,212.0,1.1,23.0,769.5,612.7,453.22
2016,6,1,15,0,871.0,124.0,1.1,23.0,788.0,598.26,442.69
2016,6,1,15,15,858.0,121.5,1.05,22.5,745.5,551.08,407.65
2016,6,1,15,30,845.0,119.0,1.0,22.0,703.0,502.62,370.86
2016,6,1,15,45,612.5,180.0,0.95,22.0,588.5,411.34,303.45
2016,6,1,16,0,380.0,241.0,0.9,22.0,474.0,330.0,244.44
2016,6,1,16,15,574.0,173.0,0.85,21.5,491.5,320.85,231.42
2016,6,1,16,30,768.0,105.0,0.8,21.0,509.0,291.52,199.57
2016,6,1,16,45,742.0,99.5,0.8,20.5,457.0,233.22,151.89
2016,6,1,17,0,716.0,94.0,0.8,20.0,405.0,180.0,110.14
2016,6,1,17,15,676.5,88.5,0.75,19.0,352.5,127.63,74.6
2016,6,1,17,30,637.0,83.0,0.7,18.0,300.0,79.19,51.73
2016,6,1,17,45,588.0,74.5,0.65,17.5,249.0,59.45,46.91
2016,6,1,18,0,539.0,66.0,0.6,17.0,198.0,53.2,41.49
2016,6,1,18,15,456.5,57.0,0.6,16.0,150.5,46.16,35.22
2016,6,1,18,30,374.0,48.0,0.6,15.0,103.0,39.14,28.7
2016,6,1,18,45,253.5,34.5,0.65,14.0,65.5,26.32,16.69
2016,6,1,19,0,133.0,21.0,0.7,13.0,28.0,15.96,1.21
2016,6,1,19,15,66.5,10.5,0.7,12.5,14.0,8.26,0.0
2016,6,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,4,45,28.0,5.5,0.75,7.5,6.0,0.0,0.0
2016,6,2,5,0,56.0,11.0,0.7,8.0,12.0,8.65,0.0
2016,6,2,5,15,198.0,24.0,0.65,8.5,44.0,19.6,8.35
2016,6,2,5,30,340.0,37.0,0.6,9.0,76.0,30.4,21.11
2016,6,2,5,45,435.5,46.0,0.55,9.5,122.0,37.67,28.29
2016,6,2,6,0,531.0,55.0,0.5,10.0,168.0,45.01,35.23
2016,6,2,6,15,592.0,61.5,0.45,10.5,219.0,50.13,39.94
2016,6,2,6,30,653.0,68.0,0.4,11.0,270.0,55.27,44.49
2016,6,2,6,45,696.5,73.0,0.4,11.5,323.0,86.13,51.78
2016,6,2,7,0,740.0,78.0,0.4,12.0,376.0,142.39,84.37
2016,6,2,7,15,770.0,82.0,0.35,13.0,429.5,195.42,123.2
2016,6,2,7,30,800.0,86.0,0.3,14.0,483.0,250.85,167.94
2016,6,2,7,45,823.5,89.0,0.3,15.0,534.5,305.73,213.76
2016,6,2,8,0,847.0,92.0,0.3,16.0,586.0,361.66,259.98
2016,6,2,8,15,864.0,95.0,0.3,16.5,634.5,416.64,304.96
2016,6,2,8,30,881.0,98.0,0.3,17.0,683.0,469.85,347.21
2016,6,2,8,45,894.0,100.0,0.35,18.0,727.5,519.75,385.39
2016,6,2,9,0,907.0,102.0,0.4,19.0,772.0,568.42,421.31
2016,6,2,9,15,917.0,104.0,0.45,19.5,811.5,613.93,454.6
2016,6,2,9,30,927.0,106.0,0.5,20.0,851.0,657.47,485.54
2016,6,2,9,45,930.0,110.0,0.55,21.0,883.5,696.01,511.25
2016,6,2,10,0,933.0,114.0,0.6,22.0,916.0,731.65,534.26
2016,6,2,10,15,938.5,115.0,0.65,22.5,943.0,763.53,555.31
2016,6,2,10,30,944.0,116.0,0.7,23.0,970.0,792.36,573.98
2016,6,2,10,45,947.0,117.5,0.75,23.5,990.0,816.56,589.32
2016,6,2,11,0,950.0,119.0,0.8,24.0,1010.0,837.35,601.59
2016,6,2,11,15,952.5,119.5,0.8,24.0,1022.5,853.46,611.23
2016,6,2,11,30,955.0,120.0,0.8,24.0,1035.0,866.04,618.74
2016,6,2,11,45,955.0,120.5,0.85,24.5,1040.0,873.07,622.48
2016,6,2,12,0,955.0,121.0,0.9,25.0,1045.0,876.52,624.09
2016,6,2,12,15,954.0,121.0,0.9,25.0,1042.0,875.22,623.24
2016,6,2,12,30,953.0,121.0,0.9,25.0,1039.0,870.37,620.3
2016,6,2,12,45,958.5,115.5,0.9,25.5,1031.0,862.63,614.46
2016,6,2,13,0,964.0,110.0,0.9,26.0,1023.0,851.09,606.35
2016,6,2,13,15,960.5,109.0,0.9,26.0,1005.0,832.59,595.11
2016,6,2,13,30,957.0,108.0,0.9,26.0,987.0,810.61,581.72
2016,6,2,13,45,952.5,107.0,0.95,26.0,962.0,784.54,565.36
2016,6,2,14,0,948.0,106.0,1.0,26.0,937.0,755.24,546.53
2016,6,2,14,15,941.0,104.5,1.0,25.5,905.5,720.79,524.26
2016,6,2,14,30,934.0,103.0,1.0,25.0,874.0,683.58,499.53
2016,6,2,14,45,925.5,101.0,1.0,25.0,836.5,642.5,470.49
2016,6,2,15,0,917.0,99.0,1.0,25.0,799.0,599.17,439.1
2016,6,2,15,15,905.0,97.0,1.0,24.5,756.0,552.04,404.87
2016,6,2,15,30,893.0,95.0,1.0,24.0,713.0,503.41,368.36
2016,6,2,15,45,878.0,92.5,1.0,24.0,666.0,451.88,327.8
2016,6,2,16,0,863.0,90.0,1.0,24.0,619.0,399.67,285.51
2016,6,2,16,15,843.0,87.0,1.0,23.5,568.5,343.2,239.6
2016,6,2,16,30,823.0,84.0,1.0,23.0,518.0,288.37,194.11
2016,6,2,16,45,796.0,80.5,1.0,22.5,465.5,232.42,148.21
2016,6,2,17,0,769.0,77.0,1.0,22.0,413.0,178.29,105.81
2016,6,2,17,15,733.0,73.0,0.95,21.0,360.0,125.05,69.9
2016,6,2,17,30,697.0,69.0,0.9,20.0,307.0,75.27,47.26
2016,6,2,17,45,645.5,63.0,0.85,19.0,255.5,51.6,39.78
2016,6,2,18,0,594.0,57.0,0.8,18.0,204.0,46.84,35.76
2016,6,2,18,15,516.5,49.5,0.75,17.0,156.0,40.69,30.29
2016,6,2,18,30,439.0,42.0,0.7,16.0,108.0,34.6,24.65
2016,6,2,18,45,315.5,31.0,0.65,15.0,69.0,25.44,15.93
2016,6,2,19,0,192.0,20.0,0.6,14.0,30.0,16.35,2.22
2016,6,2,19,15,96.0,10.0,0.55,13.5,15.0,7.87,0.0
2016,6,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
