Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.5,0.1,11.0,6.5,0.0,0.0
2016,6,3,5,0,0.0,13.0,0.1,11.0,13.0,10.23,0.0
2016,6,3,5,15,189.5,23.5,0.1,11.5,45.5,17.99,7.24
2016,6,3,5,30,379.0,34.0,0.1,12.0,78.0,28.09,18.9
2016,6,3,5,45,468.5,42.5,0.1,12.5,124.0,35.08,25.7
2016,6,3,6,0,558.0,51.0,0.1,13.0,170.0,42.13,32.28
2016,6,3,6,15,616.0,57.0,0.1,13.5,220.5,47.0,36.71
2016,6,3,6,30,674.0,63.0,0.1,14.0,271.0,51.9,40.99
2016,6,3,6,45,713.5,67.5,0.1,14.5,324.0,86.0,51.13
2016,6,3,7,0,753.0,72.0,0.1,15.0,377.0,137.84,79.07
2016,6,3,7,15,781.5,76.0,0.1,16.0,429.5,191.23,117.56
2016,6,3,7,30,810.0,80.0,0.1,17.0,482.0,246.84,161.91
2016,6,3,7,45,831.5,83.0,0.1,18.0,533.0,301.59,207.08
2016,6,3,8,0,853.0,86.0,0.1,19.0,584.0,358.93,253.77
2016,6,3,8,15,728.0,138.5,0.15,20.0,588.0,396.65,287.44
2016,6,3,8,30,603.0,191.0,0.2,21.0,592.0,423.43,310.58
2016,6,3,8,45,755.5,143.0,0.25,22.5,679.5,488.51,357.01
2016,6,3,9,0,908.0,95.0,0.3,24.0,767.0,561.59,407.95
2016,6,3,9,15,917.0,96.5,0.3,24.5,805.5,606.11,439.06
2016,6,3,9,30,926.0,98.0,0.3,25.0,844.0,648.6,468.03
2016,6,3,9,45,939.0,96.0,0.35,26.0,878.5,688.4,494.08
2016,6,3,10,0,952.0,94.0,0.4,27.0,913.0,725.96,517.92
2016,6,3,10,15,957.0,95.0,0.45,27.5,939.5,758.07,538.6
2016,6,3,10,30,962.0,96.0,0.5,28.0,966.0,787.08,556.94
2016,6,3,10,45,964.5,97.0,0.55,29.0,985.5,810.97,570.15
2016,6,3,11,0,967.0,98.0,0.6,30.0,1005.0,831.39,580.68
2016,6,3,11,15,969.0,98.5,0.65,30.0,1017.5,847.46,590.86
2016,6,3,11,30,971.0,99.0,0.7,30.0,1030.0,859.92,598.93
2016,6,3,11,45,970.0,100.0,0.75,30.0,1034.5,866.78,603.67
2016,6,3,12,0,969.0,101.0,0.8,30.0,1039.0,869.97,606.31
2016,6,3,12,15,968.5,101.0,0.85,30.0,1036.5,869.11,606.56
2016,6,3,12,30,968.0,101.0,0.9,30.0,1034.0,864.62,604.69
2016,6,3,12,45,956.5,107.0,0.95,30.0,1021.0,852.83,598.36
2016,6,3,13,0,945.0,113.0,1.0,30.0,1008.0,837.64,589.99
2016,6,3,13,15,941.0,112.0,1.0,29.5,990.0,819.14,580.02
2016,6,3,13,30,937.0,111.0,1.0,29.0,972.0,797.25,567.69
2016,6,3,13,45,931.5,110.0,1.05,29.0,947.0,771.0,551.23
2016,6,3,14,0,926.0,109.0,1.1,29.0,922.0,741.65,532.38
2016,6,3,14,15,919.0,107.5,1.1,28.5,891.0,707.94,510.7
2016,6,3,14,30,912.0,106.0,1.1,28.0,860.0,671.54,486.64
2016,6,3,14,45,902.0,104.5,1.1,28.0,822.5,630.86,458.03
2016,6,3,15,0,892.0,103.0,1.1,28.0,785.0,588.12,427.24
2016,6,3,15,15,879.5,101.0,1.1,27.5,742.5,541.85,393.87
2016,6,3,15,30,867.0,99.0,1.1,27.0,700.0,494.19,358.34
2016,6,3,15,45,849.5,97.0,1.1,27.0,653.0,443.31,318.65
2016,6,3,16,0,832.0,95.0,1.1,27.0,606.0,391.04,276.83
2016,6,3,16,15,811.5,91.5,1.05,26.5,556.5,336.79,232.98
2016,6,3,16,30,791.0,88.0,1.0,26.0,507.0,283.11,188.9
2016,6,3,16,45,621.5,113.5,1.0,25.5,422.5,218.9,142.89
2016,6,3,17,0,452.0,139.0,1.0,25.0,338.0,170.58,111.88
2016,6,3,17,15,556.0,105.5,0.95,24.0,318.5,129.19,78.87
2016,6,3,17,30,660.0,72.0,0.9,23.0,299.0,71.78,44.31
2016,6,3,17,45,606.5,66.0,0.85,22.0,248.0,53.3,40.74
2016,6,3,18,0,553.0,60.0,0.8,21.0,197.0,48.68,36.88
2016,6,3,18,15,475.5,52.0,0.75,20.0,150.5,42.29,31.28
2016,6,3,18,30,398.0,44.0,0.7,19.0,104.0,35.94,25.48
2016,6,3,18,45,278.5,32.0,0.65,18.0,66.5,26.09,16.29
2016,6,3,19,0,159.0,20.0,0.6,17.0,29.0,15.31,2.31
2016,6,3,19,15,79.5,10.0,0.6,16.5,14.5,7.87,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,14.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,15.0,10.0,7.87,0.0
2016,6,4,5,15,99.0,25.0,0.55,15.0,36.5,18.89,7.78
2016,6,4,5,30,198.0,40.0,0.5,15.0,63.0,30.03,20.26
2016,6,4,5,45,256.5,55.5,0.5,15.5,100.5,41.31,30.76
2016,6,4,6,0,315.0,71.0,0.5,16.0,138.0,52.4,40.85
2016,6,4,6,15,353.5,86.0,0.5,16.0,180.5,62.73,50.12
2016,6,4,6,30,392.0,101.0,0.5,16.0,223.0,72.78,58.94
2016,6,4,6,45,430.0,111.5,0.55,16.5,267.0,96.66,66.33
2016,6,4,7,0,468.0,122.0,0.6,17.0,311.0,137.19,89.78
2016,6,4,7,15,317.5,167.5,0.6,17.0,303.5,174.57,124.43
2016,6,4,7,30,167.0,213.0,0.6,17.0,296.0,193.85,146.3
2016,6,4,7,45,360.0,192.0,0.6,17.5,395.0,246.3,181.52
2016,6,4,8,0,553.0,171.0,0.6,18.0,494.0,319.56,234.62
2016,6,4,8,15,439.5,227.5,0.6,18.0,497.5,351.17,263.08
2016,6,4,8,30,326.0,284.0,0.6,18.0,501.0,366.09,277.19
2016,6,4,8,45,175.0,279.5,0.6,18.5,397.0,305.53,233.35
2016,6,4,9,0,24.0,275.0,0.6,19.0,293.0,224.12,171.67
2016,6,4,9,15,62.0,330.0,0.6,19.0,379.5,295.19,225.91
2016,6,4,9,30,100.0,385.0,0.6,19.0,466.0,365.75,277.71
2016,6,4,9,45,58.0,332.5,0.65,19.5,380.5,302.6,229.8
2016,6,4,10,0,16.0,280.0,0.7,20.0,295.0,229.0,173.9
2016,6,4,10,15,16.0,281.0,0.7,20.0,295.5,230.74,175.42
2016,6,4,10,30,16.0,282.0,0.7,20.0,296.0,232.39,176.5
2016,6,4,10,45,95.5,381.0,0.75,20.5,470.0,391.85,295.49
2016,6,4,11,0,175.0,480.0,0.8,21.0,644.0,537.24,397.53
2016,6,4,11,15,171.5,487.0,0.85,21.5,650.0,544.48,400.5
2016,6,4,11,30,168.0,494.0,0.9,22.0,656.0,550.64,404.07
2016,6,4,11,45,269.0,467.5,0.95,22.5,727.5,620.8,453.63
2016,6,4,12,0,370.0,441.0,1.0,23.0,799.0,681.02,495.01
2016,6,4,12,15,265.5,469.0,1.0,23.5,725.5,620.4,450.65
2016,6,4,12,30,161.0,497.0,1.0,24.0,652.0,549.23,399.82
2016,6,4,12,45,204.5,487.0,1.0,24.5,682.0,572.96,416.91
2016,6,4,13,0,248.0,477.0,1.0,25.0,712.0,603.87,437.67
2016,6,4,13,15,579.0,298.0,1.0,25.0,833.5,711.74,516.53
2016,6,4,13,30,910.0,119.0,1.0,25.0,955.0,782.89,568.26
2016,6,4,13,45,908.0,116.0,1.05,25.5,932.0,758.23,550.39
2016,6,4,14,0,906.0,113.0,1.1,26.0,909.0,730.35,531.18
2016,6,4,14,15,899.5,111.5,1.1,26.0,879.0,697.65,508.82
2016,6,4,14,30,893.0,110.0,1.1,26.0,849.0,662.28,484.18
2016,6,4,14,45,885.5,107.5,1.1,26.0,813.0,623.02,456.27
2016,6,4,15,0,878.0,105.0,1.1,26.0,777.0,581.54,426.07
2016,6,4,15,15,866.5,103.0,1.1,25.5,735.5,536.43,393.21
2016,6,4,15,30,855.0,101.0,1.1,25.0,694.0,489.87,358.15
2016,6,4,15,45,840.0,98.0,1.1,24.5,648.5,439.84,319.37
2016,6,4,16,0,825.0,95.0,1.1,24.0,603.0,388.19,278.12
2016,6,4,16,15,805.5,92.0,1.05,23.5,554.0,335.1,234.6
2016,6,4,16,30,786.0,89.0,1.0,23.0,505.0,282.47,190.8
2016,6,4,16,45,760.0,85.0,1.0,22.5,454.5,228.42,146.5
2016,6,4,17,0,734.0,81.0,1.0,22.0,404.0,176.13,105.57
2016,6,4,17,15,698.5,76.0,0.95,21.0,352.0,120.08,67.13
2016,6,4,17,30,663.0,71.0,0.9,20.0,300.0,71.19,44.33
2016,6,4,17,45,612.0,65.0,0.85,19.0,249.5,52.62,40.67
2016,6,4,18,0,561.0,59.0,0.8,18.0,199.0,47.98,36.76
2016,6,4,18,15,486.5,51.0,0.7,17.0,152.5,41.58,31.09
2016,6,4,18,30,412.0,43.0,0.6,16.0,106.0,35.2,25.21
2016,6,4,18,45,295.5,31.5,0.55,15.0,68.5,25.72,16.29
2016,6,4,19,0,179.0,20.0,0.5,14.0,31.0,16.27,3.54
2016,6,4,19,15,89.5,10.0,0.45,13.5,15.5,7.87,0.0
2016,6,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,6.5,0.65,9.0,6.5,0.0,0.0
2016,6,5,5,0,0.0,13.0,0.6,9.0,13.0,10.23,0.0
2016,6,5,5,15,185.5,23.5,0.55,9.5,45.5,17.99,7.51
2016,6,5,5,30,371.0,34.0,0.5,10.0,78.0,28.03,19.0
2016,6,5,5,45,460.0,42.5,0.45,10.5,123.0,35.01,25.82
2016,6,5,6,0,549.0,51.0,0.4,11.0,168.0,42.04,32.43
2016,6,5,6,15,606.0,57.5,0.4,11.5,218.5,47.26,37.2
2016,6,5,6,30,663.0,64.0,0.4,12.0,269.0,52.47,41.81
2016,6,5,6,45,703.0,68.5,0.4,13.0,321.5,84.22,51.2
2016,6,5,7,0,743.0,73.0,0.4,14.0,374.0,135.34,78.26
2016,6,5,7,15,771.5,77.0,0.4,14.5,426.0,188.05,116.49
2016,6,5,7,30,800.0,81.0,0.4,15.0,478.0,242.98,160.99
2016,6,5,7,45,821.5,84.0,0.45,15.5,528.5,297.09,206.81
2016,6,5,8,0,843.0,87.0,0.5,16.0,579.0,352.05,253.28
2016,6,5,8,15,859.0,89.5,0.5,16.5,627.0,406.18,298.09
2016,6,5,8,30,875.0,92.0,0.5,17.0,675.0,458.14,339.92
2016,6,5,8,45,887.5,94.5,0.55,18.0,719.0,507.82,378.39
2016,6,5,9,0,900.0,97.0,0.6,19.0,763.0,556.27,414.57
2016,6,5,9,15,909.5,98.5,0.6,19.5,801.5,600.72,447.0
2016,6,5,9,30,919.0,100.0,0.6,20.0,840.0,643.21,476.98
2016,6,5,9,45,930.5,99.0,0.65,20.5,874.5,682.65,504.64
2016,6,5,10,0,942.0,98.0,0.7,21.0,909.0,719.81,530.07
2016,6,5,10,15,947.5,99.0,0.75,21.5,936.0,751.98,551.58
2016,6,5,10,30,953.0,100.0,0.8,22.0,963.0,781.12,570.67
2016,6,5,10,45,956.0,101.0,0.85,22.5,982.5,805.21,585.91
2016,6,5,11,0,959.0,102.0,0.9,23.0,1002.0,825.89,598.19
2016,6,5,11,15,961.0,102.5,0.95,23.0,1015.0,841.87,608.64
2016,6,5,11,30,963.0,103.0,1.0,23.0,1028.0,854.29,616.91
2016,6,5,11,45,963.5,103.5,1.05,23.0,1033.0,861.93,622.23
2016,6,5,12,0,964.0,104.0,1.1,23.0,1038.0,865.96,625.38
2016,6,5,12,15,963.5,104.0,1.1,23.0,1035.5,865.19,624.84
2016,6,5,12,30,963.0,104.0,1.1,23.0,1033.0,860.82,622.15
2016,6,5,12,45,957.0,106.5,1.15,23.0,1022.0,850.61,616.5
2016,6,5,13,0,951.0,109.0,1.2,23.0,1011.0,836.91,608.69
2016,6,5,13,15,948.0,108.0,1.2,23.0,994.0,819.19,597.65
2016,6,5,13,30,945.0,107.0,1.2,23.0,977.0,798.02,584.24
2016,6,5,13,45,940.5,106.0,1.2,23.0,953.0,772.42,567.05
2016,6,5,14,0,936.0,105.0,1.2,23.0,929.0,743.65,547.44
2016,6,5,14,15,929.5,104.0,1.2,23.0,898.0,710.52,524.5
2016,6,5,14,30,923.0,103.0,1.2,23.0,867.0,674.64,499.18
2016,6,5,14,45,914.5,101.0,1.2,23.0,830.5,634.17,470.06
2016,6,5,15,0,906.0,99.0,1.2,23.0,794.0,591.49,438.6
2016,6,5,15,15,895.0,97.0,1.2,22.5,752.0,545.54,404.67
2016,6,5,15,30,884.0,95.0,1.2,22.0,710.0,498.03,368.41
2016,6,5,15,45,869.5,92.5,1.2,22.0,664.0,447.35,327.91
2016,6,5,16,0,855.0,90.0,1.2,22.0,618.0,395.94,285.7
2016,6,5,16,15,836.5,87.0,1.15,21.5,568.5,340.49,239.86
2016,6,5,16,30,818.0,84.0,1.1,21.0,519.0,286.57,194.5
2016,6,5,16,45,793.0,80.0,1.1,20.5,467.0,231.07,148.49
2016,6,5,17,0,768.0,76.0,1.1,20.0,415.0,177.18,105.83
2016,6,5,17,15,734.0,72.0,1.05,19.0,363.0,124.33,69.84
2016,6,5,17,30,700.0,68.0,1.0,18.0,311.0,74.69,47.04
2016,6,5,17,45,652.0,62.0,0.95,17.5,259.5,50.92,39.44
2016,6,5,18,0,604.0,56.0,0.9,17.0,208.0,46.16,35.32
2016,6,5,18,15,530.0,48.5,0.8,16.0,160.0,39.99,29.83
2016,6,5,18,30,456.0,41.0,0.7,15.0,112.0,33.86,24.16
2016,6,5,18,45,339.0,31.0,0.65,14.0,73.0,25.49,16.21
2016,6,5,19,0,222.0,21.0,0.6,13.0,34.0,17.22,4.68
2016,6,5,19,15,111.0,10.5,0.6,12.5,17.0,8.26,0.0
2016,6,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,44.5,5.5,0.8,8.5,6.5,0.0,0.0
2016,6,6,5,0,89.0,11.0,0.8,9.0,13.0,8.65,0.0
2016,6,6,5,15,226.5,22.5,0.8,9.5,45.0,18.39,7.87
2016,6,6,5,30,364.0,34.0,0.8,10.0,77.0,27.99,18.95
2016,6,6,5,45,453.0,42.5,0.85,10.5,122.0,34.95,25.74
2016,6,6,6,0,542.0,51.0,0.9,11.0,167.0,41.97,32.33
2016,6,6,6,15,598.5,57.0,0.85,11.5,216.5,46.79,36.76
2016,6,6,6,30,655.0,63.0,0.8,12.0,266.0,51.64,41.04
2016,6,6,6,45,695.5,67.0,0.8,12.5,317.5,81.7,49.83
2016,6,6,7,0,736.0,71.0,0.8,13.0,369.0,131.95,76.34
2016,6,6,7,15,764.0,75.0,0.75,13.5,420.5,184.1,114.37
2016,6,6,7,30,792.0,79.0,0.7,14.0,472.0,238.41,158.74
2016,6,6,7,45,813.5,81.5,0.7,15.0,522.0,291.6,203.77
2016,6,6,8,0,835.0,84.0,0.7,16.0,572.0,347.57,250.74
2016,6,6,8,15,851.0,86.5,0.7,16.5,619.5,399.43,294.13
2016,6,6,8,30,867.0,89.0,0.7,17.0,667.0,450.95,335.99
2016,6,6,8,45,879.5,91.0,0.75,17.5,710.0,499.79,374.87
2016,6,6,9,0,892.0,93.0,0.8,18.0,753.0,547.43,411.63
2016,6,6,9,15,901.0,94.5,0.8,18.5,791.5,591.25,444.1
2016,6,6,9,30,910.0,96.0,0.8,19.0,830.0,633.1,474.11
2016,6,6,9,45,917.0,97.5,0.85,19.5,862.5,671.49,501.35
2016,6,6,10,0,924.0,99.0,0.9,20.0,895.0,707.33,526.18
2016,6,6,10,15,929.0,100.0,0.95,20.0,921.5,738.65,548.43
2016,6,6,10,30,934.0,101.0,1.0,20.0,948.0,766.96,568.35
2016,6,6,10,45,937.5,102.0,1.05,20.5,967.5,791.01,583.97
2016,6,6,11,0,941.0,103.0,1.1,21.0,987.0,811.74,596.5
2016,6,6,11,15,943.0,103.0,1.1,21.0,999.0,827.07,605.97
2016,6,6,11,30,945.0,103.0,1.1,21.0,1011.0,838.9,613.27
2016,6,6,11,45,945.5,103.5,1.1,21.5,1016.0,846.44,616.69
2016,6,6,12,0,946.0,104.0,1.1,22.0,1021.0,850.45,617.94
2016,6,6,12,15,945.0,104.0,1.1,22.0,1018.5,849.33,617.17
2016,6,6,12,30,944.0,104.0,1.1,22.0,1016.0,844.7,614.28
2016,6,6,12,45,934.5,109.0,1.15,22.0,1003.5,834.02,608.25
2016,6,6,13,0,925.0,114.0,1.2,22.0,991.0,819.99,600.12
2016,6,6,13,15,921.5,113.0,1.2,22.0,974.0,802.37,589.04
2016,6,6,13,30,918.0,112.0,1.2,22.0,957.0,781.43,575.41
2016,6,6,13,45,912.5,111.0,1.2,22.0,933.0,755.82,558.06
2016,6,6,14,0,907.0,110.0,1.2,22.0,909.0,727.18,538.39
2016,6,6,14,15,900.0,109.0,1.2,21.5,878.5,694.66,516.68
2016,6,6,14,30,893.0,108.0,1.2,21.0,848.0,659.51,492.57
2016,6,6,14,45,883.5,106.0,1.2,21.0,811.5,619.62,463.55
2016,6,6,15,0,874.0,104.0,1.2,21.0,775.0,577.66,432.31
2016,6,6,15,15,862.5,102.0,1.15,20.5,734.0,532.86,398.58
2016,6,6,15,30,851.0,100.0,1.1,20.0,693.0,486.62,362.71
2016,6,6,15,45,835.0,97.5,1.1,20.0,647.0,436.9,322.78
2016,6,6,16,0,819.0,95.0,1.1,20.0,601.0,385.62,280.57
2016,6,6,16,15,799.0,92.0,1.1,19.5,552.5,332.8,236.75
2016,6,6,16,30,779.0,89.0,1.1,19.0,504.0,280.49,192.63
2016,6,6,16,45,753.5,85.0,1.1,18.5,453.5,227.03,148.06
2016,6,6,17,0,728.0,81.0,1.1,18.0,403.0,175.28,106.87
2016,6,6,17,15,692.5,76.0,1.1,17.0,352.0,119.66,68.09
2016,6,6,17,30,657.0,71.0,1.1,16.0,301.0,71.19,45.04
2016,6,6,17,45,609.0,65.0,1.1,15.5,251.0,52.56,41.22
2016,6,6,18,0,561.0,59.0,1.1,15.0,201.0,47.95,37.21
2016,6,6,18,15,486.5,51.0,1.1,14.0,154.5,41.55,31.47
2016,6,6,18,30,412.0,43.0,1.1,13.0,108.0,35.16,25.53
2016,6,6,18,45,299.5,32.0,1.1,12.5,70.5,26.11,16.89
2016,6,6,19,0,187.0,21.0,1.1,12.0,33.0,17.1,5.11
2016,6,6,19,15,93.5,10.5,1.1,11.5,16.5,8.26,0.0
2016,6,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,36.5,5.5,0.7,9.5,6.5,0.0,0.0
2016,6,7,5,0,73.0,11.0,0.7,10.0,13.0,8.65,0.0
2016,6,7,5,15,202.5,23.0,0.7,10.0,44.0,18.73,8.16
2016,6,7,5,30,332.0,35.0,0.7,10.0,75.0,28.65,19.54
2016,6,7,5,45,424.0,43.5,0.7,10.5,119.0,35.54,26.28
2016,6,7,6,0,516.0,52.0,0.7,11.0,163.0,42.51,32.82
2016,6,7,6,15,574.0,58.5,0.65,11.5,212.0,47.64,37.53
2016,6,7,6,30,632.0,65.0,0.6,12.0,261.0,52.79,42.08
2016,6,7,6,45,673.0,69.5,0.6,12.5,312.0,77.41,47.11
2016,6,7,7,0,714.0,74.0,0.6,13.0,363.0,131.07,76.62
2016,6,7,7,15,743.5,78.0,0.6,13.5,414.5,182.17,113.57
2016,6,7,7,30,773.0,82.0,0.6,14.0,466.0,235.64,157.03
2016,6,7,7,45,794.5,85.0,0.6,15.0,515.5,288.2,201.34
2016,6,7,8,0,816.0,88.0,0.6,16.0,565.0,341.65,246.18
2016,6,7,8,15,833.0,91.0,0.6,16.5,612.5,395.15,290.62
2016,6,7,8,30,850.0,94.0,0.6,17.0,660.0,446.63,332.25
2016,6,7,8,45,862.0,96.5,0.65,17.5,703.0,494.87,370.57
2016,6,7,9,0,874.0,99.0,0.7,18.0,746.0,541.91,406.8
2016,6,7,9,15,884.0,101.0,0.7,18.5,784.5,585.98,439.32
2016,6,7,9,30,894.0,103.0,0.7,19.0,823.0,628.19,469.48
2016,6,7,9,45,905.5,102.0,0.75,19.5,857.0,666.75,496.84
2016,6,7,10,0,917.0,101.0,0.8,20.0,891.0,703.11,522.03
2016,6,7,10,15,923.0,102.5,0.85,20.0,918.0,735.34,544.86
2016,6,7,10,30,929.0,104.0,0.9,20.0,945.0,764.65,565.39
2016,6,7,10,45,932.5,105.0,0.95,20.5,965.0,788.61,581.0
2016,6,7,11,0,936.0,106.0,1.0,21.0,985.0,809.26,593.53
2016,6,7,11,15,938.5,106.5,1.0,21.0,998.5,825.34,603.47
2016,6,7,11,30,941.0,107.0,1.0,21.0,1012.0,837.95,611.23
2016,6,7,11,45,942.5,107.5,1.05,21.0,1017.5,846.28,617.05
2016,6,7,12,0,944.0,108.0,1.1,21.0,1023.0,851.11,620.72
2016,6,7,12,15,944.0,108.0,1.1,21.0,1021.0,850.84,620.49
2016,6,7,12,30,944.0,108.0,1.1,21.0,1019.0,847.06,618.13
2016,6,7,12,45,937.5,110.5,1.15,21.0,1008.5,836.71,612.3
2016,6,7,13,0,931.0,113.0,1.2,21.0,998.0,822.98,604.34
2016,6,7,13,15,928.0,112.5,1.2,20.5,981.0,806.12,594.86
2016,6,7,13,30,925.0,112.0,1.2,20.0,964.0,785.89,582.73
2016,6,7,13,45,918.0,112.5,1.2,20.0,940.0,760.35,565.27
2016,6,7,14,0,911.0,113.0,1.2,20.0,916.0,731.83,545.51
2016,6,7,14,15,904.5,111.5,1.2,19.5,885.5,699.18,523.58
2016,6,7,14,30,898.0,110.0,1.2,19.0,855.0,663.85,499.19
2016,6,7,14,45,887.0,109.0,1.2,19.0,818.0,623.77,469.85
2016,6,7,15,0,876.0,108.0,1.2,19.0,781.0,581.73,438.34
2016,6,7,15,15,864.0,106.0,1.2,18.5,740.0,536.64,404.49
2016,6,7,15,30,852.0,104.0,1.2,18.0,699.0,490.13,368.43
2016,6,7,15,45,835.5,102.0,1.2,18.0,653.0,440.48,328.21
2016,6,7,16,0,819.0,100.0,1.2,18.0,607.0,389.74,286.05
2016,6,7,16,15,799.0,96.5,1.2,17.5,558.0,336.5,241.57
2016,6,7,16,30,779.0,93.0,1.2,17.0,509.0,283.79,196.8
2016,6,7,16,45,585.0,123.5,1.2,16.5,418.5,218.88,149.62
2016,6,7,17,0,391.0,154.0,1.2,16.0,328.0,171.81,119.66
2016,6,7,17,15,519.0,115.5,1.2,15.5,316.0,130.32,83.92
2016,6,7,17,30,647.0,77.0,1.2,15.0,304.0,75.37,48.79
2016,6,7,17,45,592.5,71.0,1.2,14.5,253.0,56.75,45.11
2016,6,7,18,0,538.0,65.0,1.2,14.0,202.0,52.27,41.2
2016,6,7,18,15,461.5,56.5,1.15,13.0,155.5,45.64,35.26
2016,6,7,18,30,385.0,48.0,1.1,12.0,109.0,39.02,29.08
2016,6,7,18,45,267.5,36.0,1.05,11.5,71.0,27.51,18.22
2016,6,7,19,0,150.0,24.0,1.0,11.0,33.0,18.22,6.3
2016,6,7,19,15,75.0,12.0,1.0,10.5,16.5,9.44,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,52.0,6.0,1.1,9.0,7.0,0.0,0.0
2016,6,8,5,0,104.0,12.0,1.1,9.0,14.0,9.44,0.0
2016,6,8,5,15,243.0,23.0,1.1,9.5,47.0,18.85,8.31
2016,6,8,5,30,382.0,34.0,1.1,10.0,80.0,28.08,19.02
2016,6,8,5,45,472.0,42.0,1.15,10.5,125.0,34.69,25.49
2016,6,8,6,0,562.0,50.0,1.2,11.0,170.0,41.38,31.78
2016,6,8,6,15,504.5,71.5,1.2,11.0,201.0,56.78,45.81
2016,6,8,6,30,447.0,93.0,1.2,11.0,232.0,68.27,56.12
2016,6,8,6,45,480.0,103.0,1.2,11.5,276.5,90.39,62.64
2016,6,8,7,0,513.0,113.0,1.2,12.0,321.0,132.49,86.45
2016,6,8,7,15,406.5,155.0,1.2,12.5,334.0,178.44,126.22
2016,6,8,7,30,300.0,197.0,1.2,13.0,347.0,210.79,157.33
2016,6,8,7,45,574.5,139.5,1.25,13.5,462.5,268.31,195.27
2016,6,8,8,0,849.0,82.0,1.3,14.0,578.0,348.06,254.11
2016,6,8,8,15,864.5,84.0,1.3,14.0,625.5,399.96,298.99
2016,6,8,8,30,880.0,86.0,1.3,14.0,673.0,451.44,342.61
2016,6,8,8,45,891.5,88.5,1.3,14.5,716.0,500.8,382.71
2016,6,8,9,0,903.0,91.0,1.3,15.0,759.0,548.85,420.46
2016,6,8,9,15,719.5,191.0,1.3,15.0,741.0,571.6,438.12
2016,6,8,9,30,536.0,291.0,1.3,15.0,723.0,569.71,436.37
2016,6,8,9,45,728.0,198.5,1.3,15.5,811.0,641.45,489.99
2016,6,8,10,0,920.0,106.0,1.3,16.0,899.0,708.08,538.91
2016,6,8,10,15,926.0,107.0,1.35,16.0,925.5,739.99,561.8
2016,6,8,10,30,932.0,108.0,1.4,16.0,952.0,768.97,582.64
2016,6,8,10,45,932.5,111.0,1.45,16.5,971.5,792.44,598.26
2016,6,8,11,0,933.0,114.0,1.5,17.0,991.0,812.46,610.87
2016,6,8,11,15,935.5,114.5,1.55,17.0,1003.5,828.5,621.69
2016,6,8,11,30,938.0,115.0,1.6,17.0,1016.0,841.09,630.29
2016,6,8,11,45,936.5,116.5,1.65,17.0,1020.5,847.84,635.06
2016,6,8,12,0,935.0,118.0,1.7,17.0,1025.0,851.09,637.63
2016,6,8,12,15,934.5,118.0,1.7,17.0,1023.0,850.47,637.18
2016,6,8,12,30,934.0,118.0,1.7,17.0,1021.0,846.4,634.55
2016,6,8,12,45,911.0,131.5,1.75,17.0,1004.5,831.95,625.52
2016,6,8,13,0,888.0,145.0,1.8,17.0,988.0,814.29,614.42
2016,6,8,13,15,884.0,144.0,1.8,17.0,971.0,797.12,602.63
2016,6,8,13,30,880.0,143.0,1.8,17.0,954.0,776.76,588.44
2016,6,8,13,45,876.5,140.5,1.85,17.0,930.5,752.49,571.8
2016,6,8,14,0,873.0,138.0,1.9,17.0,907.0,725.18,552.71
2016,6,8,14,15,865.0,136.0,1.85,16.5,876.5,692.37,529.58
2016,6,8,14,30,857.0,134.0,1.8,16.0,846.0,657.07,504.17
2016,6,8,14,45,848.0,131.5,1.8,16.0,810.0,623.09,478.36
2016,6,8,15,0,839.0,129.0,1.8,16.0,774.0,581.51,446.44
2016,6,8,15,15,744.0,159.0,1.8,15.5,708.0,521.08,400.52
2016,6,8,15,30,649.0,189.0,1.8,15.0,642.0,465.28,357.51
2016,6,8,15,45,717.0,152.0,1.8,15.0,622.0,430.63,327.92
2016,6,8,16,0,785.0,115.0,1.8,15.0,602.0,389.71,291.54
2016,6,8,16,15,577.5,159.0,1.75,14.5,501.5,313.79,233.45
2016,6,8,16,30,370.0,203.0,1.7,14.0,401.0,251.19,187.86
2016,6,8,16,45,406.5,173.5,1.7,14.0,371.0,215.23,155.93
2016,6,8,17,0,443.0,144.0,1.7,14.0,341.0,172.74,119.28
2016,6,8,17,15,407.0,134.0,1.65,13.5,298.0,132.64,90.88
2016,6,8,17,30,371.0,124.0,1.6,13.0,255.0,96.23,70.92
2016,6,8,17,45,349.5,106.0,1.6,12.5,213.5,75.53,62.2
2016,6,8,18,0,328.0,88.0,1.6,12.0,172.0,63.81,51.85
2016,6,8,18,15,281.5,71.5,1.55,11.5,132.5,52.45,41.57
2016,6,8,18,30,235.0,55.0,1.5,11.0,93.0,40.82,30.8
2016,6,8,18,45,167.0,39.0,1.45,11.0,61.5,29.16,19.71
2016,6,8,19,0,99.0,23.0,1.4,11.0,30.0,17.35,6.08
2016,6,8,19,15,49.5,11.5,1.3,10.5,15.0,9.05,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,31.0,6.0,1.45,9.5,7.0,0.0,0.0
2016,6,9,5,0,62.0,12.0,1.5,10.0,14.0,9.44,0.0
2016,6,9,5,15,189.0,25.5,1.5,10.0,45.0,19.45,8.75
2016,6,9,5,30,316.0,39.0,1.5,10.0,76.0,31.91,22.36
2016,6,9,5,45,410.0,47.5,1.55,10.0,120.5,38.67,29.09
2016,6,9,6,0,504.0,56.0,1.6,10.0,165.0,45.52,35.64
2016,6,9,6,15,279.5,88.0,1.55,10.0,151.0,63.23,51.8
2016,6,9,6,30,55.0,120.0,1.5,10.0,137.0,84.32,70.73
2016,6,9,6,45,62.5,141.0,1.5,10.5,164.0,101.07,80.28
2016,6,9,7,0,70.0,162.0,1.5,11.0,191.0,122.3,96.13
2016,6,9,7,15,41.5,166.0,1.45,11.5,184.0,127.93,101.19
2016,6,9,7,30,13.0,170.0,1.4,12.0,177.0,129.74,103.43
2016,6,9,7,45,144.0,209.5,1.4,12.5,293.5,196.7,153.29
2016,6,9,8,0,275.0,249.0,1.4,13.0,410.0,279.87,216.42
2016,6,9,8,15,214.0,279.0,1.3,13.5,410.5,294.16,229.22
2016,6,9,8,30,153.0,309.0,1.2,14.0,411.0,304.61,238.13
2016,6,9,8,45,169.0,331.0,1.2,14.5,450.5,339.23,264.47
2016,6,9,9,0,185.0,353.0,1.2,15.0,490.0,375.01,291.15
2016,6,9,9,15,545.0,227.5,1.2,15.0,660.5,499.79,386.18
2016,6,9,9,30,905.0,102.0,1.2,15.0,831.0,631.48,484.33
2016,6,9,9,45,913.5,102.5,1.2,15.5,864.5,669.82,510.94
2016,6,9,10,0,922.0,103.0,1.2,16.0,898.0,705.74,536.0
2016,6,9,10,15,927.5,104.5,1.2,16.5,924.5,737.81,557.71
2016,6,9,10,30,933.0,106.0,1.2,17.0,951.0,766.91,576.9
2016,6,9,10,45,940.5,104.5,1.2,17.5,972.0,791.88,592.96
2016,6,9,11,0,948.0,103.0,1.2,18.0,993.0,813.69,605.88
2016,6,9,11,15,950.0,103.5,1.2,18.0,1006.0,829.64,615.9
2016,6,9,11,30,952.0,104.0,1.2,18.0,1019.0,842.08,623.7
2016,6,9,11,45,954.5,103.0,1.3,18.0,1024.5,850.13,630.03
2016,6,9,12,0,957.0,102.0,1.4,18.0,1030.0,854.65,634.12
2016,6,9,12,15,956.5,102.0,1.45,18.0,1028.0,854.07,634.3
2016,6,9,12,30,956.0,102.0,1.5,18.0,1026.0,849.94,632.25
2016,6,9,12,45,954.0,102.0,1.55,18.5,1016.0,841.08,625.95
2016,6,9,13,0,952.0,102.0,1.6,19.0,1006.0,828.67,617.39
2016,6,9,13,15,948.5,101.0,1.65,18.5,989.0,810.77,607.5
2016,6,9,13,30,945.0,100.0,1.7,18.0,972.0,789.45,595.16
2016,6,9,13,45,940.0,99.5,1.75,18.0,948.0,764.15,577.92
2016,6,9,14,0,935.0,99.0,1.8,18.0,924.0,735.72,558.14
2016,6,9,14,15,928.5,98.0,1.8,17.5,893.5,702.87,535.47
2016,6,9,14,30,922.0,97.0,1.8,17.0,863.0,667.29,510.24
2016,6,9,14,45,913.0,95.5,1.85,17.0,827.0,627.25,480.47
2016,6,9,15,0,904.0,94.0,1.9,17.0,791.0,585.03,448.26
2016,6,9,15,15,893.5,92.0,1.9,16.5,749.5,539.69,413.3
2016,6,9,15,30,883.0,90.0,1.9,16.0,708.0,492.75,375.95
2016,6,9,15,45,867.5,88.5,1.95,15.5,662.0,442.79,335.22
2016,6,9,16,0,852.0,87.0,2.0,15.0,616.0,392.2,292.65
2016,6,9,16,15,833.5,84.0,2.0,14.5,567.5,339.07,246.93
2016,6,9,16,30,815.0,81.0,2.0,14.0,519.0,283.47,198.59
2016,6,9,16,45,746.0,83.5,2.0,13.5,453.5,224.58,149.93
2016,6,9,17,0,677.0,86.0,2.0,13.0,388.0,168.09,105.61
2016,6,9,17,15,631.0,85.5,1.95,12.5,340.0,121.54,73.29
2016,6,9,17,30,585.0,85.0,1.9,12.0,292.0,79.51,53.63
2016,6,9,17,45,592.0,71.0,1.9,12.0,251.5,56.71,45.53
2016,6,9,18,0,599.0,57.0,1.9,12.0,211.0,46.83,36.65
2016,6,9,18,15,528.0,50.0,1.8,11.5,163.5,41.1,31.41
2016,6,9,18,30,457.0,43.0,1.7,11.0,116.0,35.42,26.01
2016,6,9,18,45,341.0,33.0,1.65,10.5,77.0,27.09,17.99
2016,6,9,19,0,225.0,23.0,1.6,10.0,38.0,18.85,7.48
2016,6,9,19,15,112.5,11.5,1.55,9.5,19.0,9.05,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,45,60.0,5.5,1.1,9.0,7.5,0.0,0.0
2016,6,10,5,0,120.0,11.0,1.1,9.0,15.0,8.65,0.0
2016,6,10,5,15,259.5,22.0,1.15,9.5,47.5,18.06,7.77
2016,6,10,5,30,399.0,33.0,1.2,10.0,80.0,27.34,18.37
2016,6,10,5,45,487.5,40.0,1.3,10.5,125.5,33.2,24.16
2016,6,10,6,0,576.0,47.0,1.4,11.0,171.0,39.19,29.81
2016,6,10,6,15,630.5,52.0,1.4,11.5,220.5,47.01,36.93
2016,6,10,6,30,685.0,57.0,1.4,12.0,270.0,51.56,40.95
2016,6,10,6,45,723.5,61.0,1.45,12.5,322.0,74.35,45.03
2016,6,10,7,0,762.0,65.0,1.5,13.0,374.0,125.69,70.91
2016,6,10,7,15,741.0,77.0,1.5,13.5,410.5,177.91,110.68
2016,6,10,7,30,720.0,89.0,1.5,14.0,447.0,226.95,152.88
2016,6,10,7,45,581.5,149.0,1.5,14.5,458.0,275.72,200.18
2016,6,10,8,0,443.0,209.0,1.5,15.0,469.0,307.09,231.56
2016,6,10,8,15,518.0,201.5,1.5,15.0,529.0,356.08,270.71
2016,6,10,8,30,593.0,194.0,1.5,15.0,589.0,414.34,316.92
2016,6,10,8,45,572.0,220.0,1.5,15.5,622.0,452.34,347.32
2016,6,10,9,0,551.0,246.0,1.5,16.0,655.0,490.61,376.81
2016,6,10,9,15,562.5,260.5,1.5,16.0,696.5,534.67,410.31
2016,6,10,9,30,574.0,275.0,1.5,16.0,738.0,577.99,442.47
2016,6,10,9,45,757.0,182.0,1.5,16.5,818.0,643.87,491.54
2016,6,10,10,0,940.0,89.0,1.5,17.0,898.0,704.6,536.5
2016,6,10,10,15,945.0,90.0,1.55,17.0,925.0,736.47,559.53
2016,6,10,10,30,950.0,91.0,1.6,17.0,952.0,765.32,580.35
2016,6,10,10,45,952.5,92.0,1.65,17.5,971.5,789.14,596.11
2016,6,10,11,0,955.0,93.0,1.7,18.0,991.0,809.56,608.7
2016,6,10,11,15,957.0,93.5,1.7,18.0,1003.5,825.7,619.07
2016,6,10,11,30,959.0,94.0,1.7,18.0,1016.0,838.29,627.12
2016,6,10,11,45,959.0,95.0,1.75,18.0,1021.5,846.15,632.62
2016,6,10,12,0,959.0,96.0,1.8,18.0,1027.0,850.43,635.84
2016,6,10,12,15,959.0,96.0,1.85,18.0,1025.0,850.29,636.21
2016,6,10,12,30,959.0,96.0,1.9,18.0,1023.0,846.59,634.31
2016,6,10,12,45,942.5,106.0,1.95,18.0,1009.5,834.73,626.97
2016,6,10,13,0,926.0,116.0,2.0,18.0,996.0,819.54,617.47
2016,6,10,13,15,923.5,115.0,2.0,18.0,980.0,802.92,606.61
2016,6,10,13,30,921.0,114.0,2.0,18.0,964.0,782.93,592.91
2016,6,10,13,45,916.0,113.5,2.0,18.0,940.5,758.28,575.5
2016,6,10,14,0,911.0,113.0,2.0,18.0,917.0,730.55,555.67
2016,6,10,14,15,904.5,111.5,2.0,17.5,887.5,698.09,533.14
2016,6,10,14,30,898.0,110.0,2.0,17.0,858.0,662.94,508.12
2016,6,10,14,45,889.0,109.0,2.05,17.0,822.0,624.22,479.15
2016,6,10,15,0,880.0,108.0,2.1,17.0,786.0,583.38,447.81
2016,6,10,15,15,868.5,105.5,2.1,16.5,745.0,538.14,412.89
2016,6,10,15,30,857.0,103.0,2.1,16.0,704.0,491.43,375.71
2016,6,10,15,45,842.0,101.0,2.1,15.5,658.5,442.25,335.45
2016,6,10,16,0,827.0,99.0,2.1,15.0,613.0,391.9,293.05
2016,6,10,16,15,807.0,95.5,2.05,14.5,564.5,338.41,247.16
2016,6,10,16,30,787.0,92.0,2.0,14.0,516.0,285.4,201.08
2016,6,10,16,45,715.5,93.0,2.0,14.0,449.5,222.56,149.26
2016,6,10,17,0,644.0,94.0,2.0,14.0,383.0,169.44,107.77
2016,6,10,17,15,654.5,84.5,1.95,13.5,346.5,123.22,73.44
2016,6,10,17,30,665.0,75.0,1.9,13.0,310.0,75.25,48.4
2016,6,10,17,45,614.0,69.0,1.9,12.5,259.5,55.51,44.36
2016,6,10,18,0,563.0,63.0,1.9,12.0,209.0,50.96,40.37
2016,6,10,18,15,489.0,55.0,1.8,11.5,162.0,44.64,34.59
2016,6,10,18,30,415.0,47.0,1.7,11.0,115.0,38.34,28.63
2016,6,10,18,45,302.5,35.5,1.65,10.5,76.0,28.95,19.65
2016,6,10,19,0,190.0,24.0,1.6,10.0,37.0,18.36,7.42
2016,6,10,19,15,95.0,12.0,1.55,9.5,18.5,9.44,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,23.0,6.0,0.9,7.5,6.5,0.0,0.0
2016,6,11,5,0,46.0,12.0,0.9,8.0,13.0,9.44,0.0
2016,6,11,5,15,170.0,26.0,0.8,8.5,44.5,19.75,9.1
2016,6,11,5,30,294.0,40.0,0.7,9.0,76.0,30.53,21.29
2016,6,11,5,45,391.0,50.0,0.65,9.5,120.5,40.57,30.9
2016,6,11,6,0,488.0,60.0,0.6,10.0,165.0,48.53,38.4
2016,6,11,6,15,549.0,67.0,0.55,10.5,214.5,53.81,43.25
2016,6,11,6,30,610.0,74.0,0.5,11.0,264.0,59.11,47.92
2016,6,11,6,45,658.0,78.5,0.45,12.0,317.0,79.74,51.34
2016,6,11,7,0,706.0,83.0,0.4,13.0,370.0,129.18,75.97
2016,6,11,7,15,737.0,87.5,0.35,13.5,422.0,184.76,115.71
2016,6,11,7,30,768.0,92.0,0.3,14.0,474.0,238.48,158.49
2016,6,11,7,45,793.5,95.0,0.25,15.0,525.0,291.81,202.48
2016,6,11,8,0,819.0,98.0,0.2,16.0,576.0,346.46,247.28
2016,6,11,8,15,836.5,100.5,0.2,17.0,624.0,398.77,289.68
2016,6,11,8,30,854.0,103.0,0.2,18.0,672.0,450.97,330.58
2016,6,11,8,45,869.0,105.0,0.2,19.0,716.5,500.49,368.03
2016,6,11,9,0,884.0,107.0,0.2,20.0,761.0,548.99,403.28
2016,6,11,9,15,894.0,109.0,0.3,20.5,800.0,593.5,436.31
2016,6,11,9,30,904.0,111.0,0.4,21.0,839.0,636.14,467.25
2016,6,11,9,45,729.5,214.5,0.5,21.5,817.5,652.38,477.29
2016,6,11,10,0,555.0,318.0,0.6,22.0,796.0,644.02,470.12
2016,6,11,10,15,741.5,217.5,0.65,22.0,877.5,712.49,519.96
2016,6,11,10,30,928.0,117.0,0.7,22.0,959.0,770.38,561.84
2016,6,11,10,45,931.5,118.0,0.75,22.5,978.5,794.4,576.91
2016,6,11,11,0,935.0,119.0,0.8,23.0,998.0,815.11,589.82
2016,6,11,11,15,937.0,119.5,0.85,23.0,1010.5,830.89,600.14
2016,6,11,11,30,939.0,120.0,0.9,23.0,1023.0,843.2,608.36
2016,6,11,11,45,938.5,121.0,1.0,23.5,1028.0,850.46,613.03
2016,6,11,12,0,938.0,122.0,1.1,24.0,1033.0,854.23,615.53
2016,6,11,12,15,937.0,122.0,1.1,23.5,1030.0,853.35,616.12
2016,6,11,12,30,936.0,122.0,1.1,23.0,1027.0,849.04,614.62
2016,6,11,12,45,936.0,120.0,1.1,23.0,1017.5,840.45,609.3
2016,6,11,13,0,936.0,118.0,1.1,23.0,1008.0,828.35,601.82
2016,6,11,13,15,931.5,117.0,1.15,22.5,990.5,810.13,592.22
2016,6,11,13,30,927.0,116.0,1.2,22.0,973.0,788.59,579.81
2016,6,11,13,45,917.0,117.5,1.25,22.0,947.0,761.92,562.27
2016,6,11,14,0,907.0,119.0,1.3,22.0,921.0,732.42,542.47
2016,6,11,14,15,899.5,117.5,1.35,21.5,890.0,699.48,520.93
2016,6,11,14,30,892.0,116.0,1.4,21.0,859.0,663.93,496.89
2016,6,11,14,45,720.0,191.0,1.45,20.5,774.0,597.89,449.08
2016,6,11,15,0,548.0,266.0,1.5,20.0,689.0,528.95,399.03
2016,6,11,15,15,466.0,277.0,1.45,19.5,623.5,469.06,355.17
2016,6,11,15,30,384.0,288.0,1.4,19.0,558.0,409.61,311.09
2016,6,11,15,45,457.0,241.5,1.4,19.0,541.5,387.93,293.01
2016,6,11,16,0,530.0,195.0,1.4,19.0,525.0,353.45,263.57
2016,6,11,16,15,467.5,195.5,1.35,18.5,470.0,303.03,223.95
2016,6,11,16,30,405.0,196.0,1.3,18.0,415.0,257.84,188.64
2016,6,11,16,45,515.0,148.0,1.3,17.5,397.5,219.88,152.83
2016,6,11,17,0,625.0,100.0,1.3,17.0,380.0,171.38,108.66
2016,6,11,17,15,569.5,101.0,1.25,16.5,332.5,127.86,79.47
2016,6,11,17,30,514.0,102.0,1.2,16.0,285.0,87.44,60.17
2016,6,11,17,45,524.0,84.5,1.15,15.5,245.0,65.87,52.95
2016,6,11,18,0,534.0,67.0,1.1,15.0,205.0,53.67,42.28
2016,6,11,18,15,462.0,58.0,1.05,14.0,159.0,46.74,36.12
2016,6,11,18,30,390.0,49.0,1.0,13.0,113.0,39.78,29.68
2016,6,11,18,45,286.0,36.5,0.95,12.5,75.0,29.68,20.15
2016,6,11,19,0,182.0,24.0,0.9,12.0,37.0,18.34,7.57
2016,6,11,19,15,91.0,12.0,0.9,11.5,18.5,9.44,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,21.5,6.0,0.9,8.5,6.5,0.0,0.0
2016,6,12,5,0,43.0,12.0,0.9,9.0,13.0,9.44,0.0
2016,6,12,5,15,161.5,26.5,0.95,9.5,43.5,20.09,9.27
2016,6,12,5,30,280.0,41.0,1.0,10.0,74.0,31.16,21.73
2016,6,12,5,45,372.0,51.5,1.05,10.5,117.5,41.66,31.72
2016,6,12,6,0,464.0,62.0,1.1,11.0,161.0,49.91,39.44
2016,6,12,6,15,525.0,69.5,1.1,11.5,210.0,55.47,44.53
2016,6,12,6,30,586.0,77.0,1.1,12.0,259.0,61.02,49.42
2016,6,12,6,45,637.5,81.0,1.1,12.5,311.5,79.97,52.24
2016,6,12,7,0,689.0,85.0,1.1,13.0,364.0,128.16,76.13
2016,6,12,7,15,720.0,89.5,1.1,13.5,415.5,178.78,112.15
2016,6,12,7,30,751.0,94.0,1.1,14.0,467.0,235.59,158.05
2016,6,12,7,45,779.0,95.5,1.1,14.5,518.0,287.41,201.95
2016,6,12,8,0,807.0,97.0,1.1,15.0,569.0,340.82,247.42
2016,6,12,8,15,824.5,100.0,1.05,15.5,616.0,392.91,291.26
2016,6,12,8,30,842.0,103.0,1.0,16.0,663.0,444.93,333.75
2016,6,12,8,45,857.5,104.0,1.0,16.5,707.5,493.33,372.44
2016,6,12,9,0,873.0,105.0,1.0,17.0,752.0,540.75,409.13
2016,6,12,9,15,883.5,107.0,1.0,17.5,790.5,585.08,442.38
2016,6,12,9,30,894.0,109.0,1.0,18.0,829.0,627.61,473.27
2016,6,12,9,45,910.0,105.5,1.05,18.5,864.5,667.01,501.63
2016,6,12,10,0,926.0,102.0,1.1,19.0,900.0,704.46,527.98
2016,6,12,10,15,931.5,103.0,1.1,19.0,926.5,736.31,550.28
2016,6,12,10,30,937.0,104.0,1.1,19.0,953.0,765.18,570.17
2016,6,12,10,45,942.0,104.0,1.15,19.5,973.5,789.75,586.38
2016,6,12,11,0,947.0,104.0,1.2,20.0,994.0,811.05,599.59
2016,6,12,11,15,949.0,104.5,1.2,20.0,1007.0,827.1,609.61
2016,6,12,11,30,951.0,105.0,1.2,20.0,1020.0,839.65,617.42
2016,6,12,11,45,952.5,104.5,1.3,20.0,1025.5,847.44,623.53
2016,6,12,12,0,954.0,104.0,1.4,20.0,1031.0,851.72,627.42
2016,6,12,12,15,953.5,104.0,1.4,20.0,1029.0,851.29,627.09
2016,6,12,12,30,953.0,104.0,1.4,20.0,1027.0,847.33,624.57
2016,6,12,12,45,944.5,108.5,1.45,20.0,1015.5,837.29,618.74
2016,6,12,13,0,936.0,113.0,1.5,20.0,1004.0,823.86,610.76
2016,6,12,13,15,932.5,112.0,1.5,20.0,987.0,806.43,599.6
2016,6,12,13,30,929.0,111.0,1.5,20.0,970.0,785.65,585.75
2016,6,12,13,45,924.5,110.0,1.5,20.0,946.0,760.86,568.67
2016,6,12,14,0,920.0,109.0,1.5,20.0,922.0,732.96,549.16
2016,6,12,14,15,913.5,107.5,1.5,19.5,892.0,700.34,527.02
2016,6,12,14,30,907.0,106.0,1.5,19.0,862.0,665.01,502.41
2016,6,12,14,45,899.0,103.5,1.5,19.0,826.0,625.43,473.17
2016,6,12,15,0,891.0,101.0,1.5,19.0,790.0,583.64,441.57
2016,6,12,15,15,879.5,99.0,1.45,19.0,748.5,538.47,406.35
2016,6,12,15,30,868.0,97.0,1.4,19.0,707.0,491.81,369.06
2016,6,12,15,45,853.5,94.5,1.35,19.0,661.5,442.25,328.62
2016,6,12,16,0,839.0,92.0,1.3,19.0,616.0,391.98,286.58
2016,6,12,16,15,820.0,89.0,1.25,18.5,567.5,337.51,241.02
2016,6,12,16,30,801.0,86.0,1.2,18.0,519.0,284.63,196.01
2016,6,12,16,45,776.0,82.5,1.2,17.5,468.0,230.73,150.75
2016,6,12,17,0,751.0,79.0,1.2,17.0,417.0,178.41,108.78
2016,6,12,17,15,717.0,74.5,1.15,16.5,365.5,126.3,72.45
2016,6,12,17,30,683.0,70.0,1.1,16.0,314.0,72.95,45.16
2016,6,12,17,45,634.0,64.5,1.05,15.5,263.0,52.46,41.12
2016,6,12,18,0,585.0,59.0,1.0,15.0,212.0,48.15,37.4
2016,6,12,18,15,514.5,52.0,0.9,14.0,165.0,42.5,32.37
2016,6,12,18,30,444.0,45.0,0.8,13.0,118.0,36.9,27.16
2016,6,12,18,45,330.5,34.5,0.75,12.5,78.5,28.23,18.93
2016,6,12,19,0,217.0,24.0,0.7,12.0,39.0,19.62,8.73
2016,6,12,19,15,108.5,12.0,0.7,11.5,19.5,9.44,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
