Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,36.5,5.5,0.95,8.5,6.5,0.0,0.0
2016,6,13,5,0,73.0,11.0,1.0,9.0,13.0,8.65,0.0
2016,6,13,5,15,197.5,24.0,1.0,9.0,44.5,19.55,8.88
2016,6,13,5,30,322.0,37.0,1.0,9.0,76.0,30.26,21.03
2016,6,13,5,45,415.0,45.5,1.0,9.5,119.5,37.09,27.76
2016,6,13,6,0,508.0,54.0,1.0,10.0,163.0,43.99,34.29
2016,6,13,6,15,254.0,66.5,0.9,10.5,121.0,48.54,38.48
2016,6,13,6,30,0.0,79.0,0.8,11.0,79.0,59.37,48.16
2016,6,13,6,45,0.0,95.0,0.7,11.5,95.0,71.09,55.7
2016,6,13,7,0,0.0,111.0,0.6,12.0,111.0,83.18,65.62
2016,6,13,7,15,9.5,144.0,0.6,12.5,148.5,108.7,86.15
2016,6,13,7,30,19.0,177.0,0.6,13.0,186.0,135.69,107.48
2016,6,13,7,45,95.0,219.0,0.6,14.0,273.5,187.82,146.21
2016,6,13,8,0,171.0,261.0,0.6,15.0,361.0,251.33,193.71
2016,6,13,8,15,94.0,246.0,0.65,15.5,301.5,221.84,172.24
2016,6,13,8,30,17.0,231.0,0.7,16.0,242.0,183.15,142.8
2016,6,13,8,45,184.0,275.0,0.8,16.5,410.5,303.01,234.77
2016,6,13,9,0,351.0,319.0,0.9,17.0,579.0,436.99,334.14
2016,6,13,9,15,189.0,314.0,0.95,17.0,455.0,356.82,274.35
2016,6,13,9,30,27.0,309.0,1.0,17.0,331.0,260.52,200.88
2016,6,13,9,45,25.5,315.5,1.1,17.5,337.5,267.14,205.94
2016,6,13,10,0,24.0,322.0,1.2,18.0,344.0,266.67,205.05
2016,6,13,10,15,26.5,340.5,1.2,18.0,365.0,292.07,224.1
2016,6,13,10,30,29.0,359.0,1.2,18.0,386.0,310.75,237.84
2016,6,13,10,45,203.5,388.5,1.3,18.0,580.5,474.82,362.41
2016,6,13,11,0,378.0,418.0,1.4,18.0,775.0,644.65,484.67
2016,6,13,11,15,197.5,360.5,1.45,17.5,547.0,465.45,354.5
2016,6,13,11,30,17.0,303.0,1.5,17.0,319.0,251.84,193.11
2016,6,13,11,45,29.0,363.5,1.55,17.0,392.0,320.51,246.36
2016,6,13,12,0,41.0,424.0,1.6,17.0,465.0,380.81,291.28
2016,6,13,12,15,156.5,453.0,1.65,16.5,605.5,507.38,387.2
2016,6,13,12,30,272.0,482.0,1.7,16.0,746.0,630.31,477.17
2016,6,13,12,45,612.0,293.5,1.8,16.0,879.0,746.71,566.13
2016,6,13,13,0,952.0,105.0,1.9,16.0,1012.0,829.25,628.75
2016,6,13,13,15,949.0,104.5,1.9,16.0,995.5,812.4,616.7
2016,6,13,13,30,946.0,104.0,1.9,16.0,979.0,792.11,603.06
2016,6,13,13,45,942.0,102.5,1.9,16.0,955.0,766.92,585.25
2016,6,13,14,0,938.0,101.0,1.9,16.0,931.0,738.52,564.91
2016,6,13,14,15,931.5,100.0,1.9,15.5,900.5,705.83,542.12
2016,6,13,14,30,925.0,99.0,1.9,15.0,870.0,670.38,516.76
2016,6,13,14,45,918.5,96.0,1.9,15.0,834.5,630.66,486.69
2016,6,13,15,0,912.0,93.0,1.9,15.0,799.0,588.56,454.08
2016,6,13,15,15,900.5,91.5,1.9,14.5,757.0,543.01,418.73
2016,6,13,15,30,889.0,90.0,1.9,14.0,715.0,495.92,381.02
2016,6,13,15,45,872.0,88.5,1.95,14.0,668.5,445.25,338.88
2016,6,13,16,0,855.0,87.0,2.0,14.0,622.0,394.06,295.13
2016,6,13,16,15,836.0,84.5,2.0,13.5,573.0,341.19,249.49
2016,6,13,16,30,817.0,82.0,2.0,13.0,524.0,285.86,201.24
2016,6,13,16,45,791.5,78.5,2.0,13.0,472.5,231.06,153.64
2016,6,13,17,0,766.0,75.0,2.0,13.0,421.0,177.86,109.67
2016,6,13,17,15,733.5,71.0,1.95,12.5,369.5,125.49,72.33
2016,6,13,17,30,701.0,67.0,1.9,12.0,318.0,76.1,48.1
2016,6,13,17,45,658.5,61.5,1.9,11.5,267.5,54.78,43.88
2016,6,13,18,0,616.0,56.0,1.9,11.0,217.0,46.24,36.29
2016,6,13,18,15,547.5,49.5,1.85,10.5,169.5,40.85,31.35
2016,6,13,18,30,479.0,43.0,1.8,10.0,122.0,35.53,26.28
2016,6,13,18,45,362.0,33.5,1.75,10.0,82.0,27.55,18.55
2016,6,13,19,0,245.0,24.0,1.7,10.0,42.0,19.69,9.06
2016,6,13,19,15,122.5,12.0,1.65,9.5,21.0,9.44,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.0,1.3,8.0,7.0,0.0,0.0
2016,6,14,5,0,0.0,14.0,1.3,8.0,14.0,11.02,0.0
2016,6,14,5,15,161.0,26.0,1.35,8.5,45.0,19.72,8.98
2016,6,14,5,30,322.0,38.0,1.4,9.0,76.0,31.1,21.75
2016,6,14,5,45,417.0,46.5,1.45,9.5,120.0,37.91,28.48
2016,6,14,6,0,512.0,55.0,1.5,10.0,164.0,44.82,35.01
2016,6,14,6,15,570.0,61.5,1.5,10.0,213.0,49.87,39.74
2016,6,14,6,30,628.0,68.0,1.5,10.0,262.0,54.93,44.32
2016,6,14,6,45,458.0,110.0,1.5,10.5,265.5,90.29,65.17
2016,6,14,7,0,288.0,152.0,1.5,11.0,269.0,133.83,97.46
2016,6,14,7,15,534.5,117.0,1.5,11.5,369.0,170.05,114.21
2016,6,14,7,30,781.0,82.0,1.5,12.0,469.0,230.29,153.93
2016,6,14,7,45,807.0,83.5,1.5,12.5,520.0,283.02,199.39
2016,6,14,8,0,833.0,85.0,1.5,13.0,571.0,337.1,246.33
2016,6,14,8,15,849.0,87.5,1.5,13.0,618.0,390.83,293.09
2016,6,14,8,30,865.0,90.0,1.5,13.0,665.0,442.16,336.97
2016,6,14,8,45,879.5,90.5,1.5,13.5,709.0,490.54,376.78
2016,6,14,9,0,894.0,91.0,1.5,14.0,753.0,537.92,414.54
2016,6,14,9,15,903.5,93.0,1.5,14.0,791.5,582.57,449.87
2016,6,14,9,30,913.0,95.0,1.5,14.0,830.0,625.31,482.82
2016,6,14,9,45,924.0,94.0,1.55,14.5,864.0,664.3,511.71
2016,6,14,10,0,935.0,93.0,1.6,15.0,898.0,701.02,538.27
2016,6,14,10,15,940.5,94.0,1.6,15.0,925.0,733.21,561.6
2016,6,14,10,30,946.0,95.0,1.6,15.0,952.0,762.41,582.41
2016,6,14,10,45,950.5,95.0,1.65,15.5,972.5,786.9,599.02
2016,6,14,11,0,955.0,95.0,1.7,16.0,993.0,808.09,612.29
2016,6,14,11,15,957.0,95.5,1.7,16.0,1006.0,824.38,622.84
2016,6,14,11,30,959.0,96.0,1.7,16.0,1019.0,837.14,631.07
2016,6,14,11,45,960.0,96.5,1.75,16.0,1024.5,845.56,636.98
2016,6,14,12,0,961.0,97.0,1.8,16.0,1030.0,850.4,640.59
2016,6,14,12,15,960.5,96.5,1.85,16.0,1028.0,849.65,640.54
2016,6,14,12,30,960.0,96.0,1.9,16.0,1026.0,845.35,638.21
2016,6,14,12,45,957.5,96.5,1.95,16.0,1016.5,836.75,633.05
2016,6,14,13,0,955.0,97.0,2.0,16.0,1007.0,824.61,625.55
2016,6,14,13,15,952.0,96.5,2.05,16.0,990.5,807.74,614.84
2016,6,14,13,30,949.0,96.0,2.1,16.0,974.0,787.43,601.72
2016,6,14,13,45,944.5,95.0,2.15,16.0,950.5,762.26,584.16
2016,6,14,14,0,940.0,94.0,2.2,16.0,927.0,733.91,564.01
2016,6,14,14,15,934.0,93.0,2.2,15.5,897.0,701.54,541.24
2016,6,14,14,30,928.0,92.0,2.2,15.0,867.0,666.37,515.86
2016,6,14,14,45,921.0,90.0,2.25,15.0,831.0,627.14,486.14
2016,6,14,15,0,914.0,88.0,2.3,15.0,795.0,585.57,453.83
2016,6,14,15,15,903.5,86.0,2.3,14.5,754.0,540.08,418.22
2016,6,14,15,30,893.0,84.0,2.3,14.0,713.0,492.97,380.18
2016,6,14,15,45,880.5,81.5,2.35,14.0,668.0,443.23,338.35
2016,6,14,16,0,868.0,79.0,2.4,14.0,623.0,392.55,294.57
2016,6,14,16,15,539.0,156.5,2.4,13.5,485.5,300.5,225.72
2016,6,14,16,30,210.0,234.0,2.4,13.0,348.0,229.96,177.56
2016,6,14,16,45,497.0,151.5,2.4,12.5,385.5,219.37,156.89
2016,6,14,17,0,784.0,69.0,2.4,12.0,423.0,176.21,108.04
2016,6,14,17,15,752.5,65.5,2.4,11.5,371.5,123.39,70.04
2016,6,14,17,30,721.0,62.0,2.4,11.0,320.0,73.39,45.38
2016,6,14,17,45,670.0,58.0,2.4,10.5,268.5,52.15,41.69
2016,6,14,18,0,619.0,54.0,2.4,10.0,217.0,44.78,35.11
2016,6,14,18,15,551.0,48.0,2.3,9.5,170.0,39.72,30.46
2016,6,14,18,30,483.0,42.0,2.2,9.0,123.0,34.75,25.69
2016,6,14,18,45,356.5,33.5,2.15,9.0,82.5,27.51,18.61
2016,6,14,19,0,230.0,25.0,2.1,9.0,42.0,20.48,9.88
2016,6,14,19,15,115.0,12.5,2.05,8.5,21.0,9.83,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,6.0,1.3,7.5,7.0,0.0,0.0
2016,6,15,5,0,59.0,12.0,1.3,8.0,14.0,9.44,0.0
2016,6,15,5,15,190.0,25.0,1.35,8.0,45.0,19.09,8.48
2016,6,15,5,30,321.0,38.0,1.4,8.0,76.0,31.1,21.84
2016,6,15,5,45,424.0,45.5,1.45,8.5,121.0,37.16,27.92
2016,6,15,6,0,527.0,53.0,1.5,9.0,166.0,43.39,33.86
2016,6,15,6,15,584.5,59.0,1.5,9.5,215.0,48.15,38.26
2016,6,15,6,30,642.0,65.0,1.5,10.0,264.0,52.93,42.52
2016,6,15,6,45,688.0,68.0,1.55,10.5,316.0,74.33,48.38
2016,6,15,7,0,734.0,71.0,1.6,11.0,368.0,123.34,71.5
2016,6,15,7,15,762.0,75.0,1.6,11.5,419.5,174.99,108.25
2016,6,15,7,30,790.0,79.0,1.6,12.0,471.0,228.84,152.36
2016,6,15,7,45,812.5,81.0,1.6,12.5,521.0,281.51,198.01
2016,6,15,8,0,835.0,83.0,1.6,13.0,571.0,337.33,246.52
2016,6,15,8,15,536.5,192.0,1.6,13.0,515.0,352.19,269.03
2016,6,15,8,30,238.0,301.0,1.6,13.0,459.0,332.12,259.77
2016,6,15,8,45,172.0,323.5,1.65,13.5,442.0,333.11,261.43
2016,6,15,9,0,106.0,346.0,1.7,14.0,425.0,322.81,253.34
2016,6,15,9,15,278.0,329.5,1.75,14.0,550.5,422.4,330.41
2016,6,15,9,30,450.0,313.0,1.8,14.0,676.0,530.92,412.52
2016,6,15,9,45,692.5,202.0,1.85,14.0,786.5,616.03,477.82
2016,6,15,10,0,935.0,91.0,1.9,14.0,897.0,698.55,541.18
2016,6,15,10,15,940.5,92.0,1.9,14.0,924.0,730.77,564.42
2016,6,15,10,30,946.0,93.0,1.9,14.0,951.0,760.02,585.55
2016,6,15,10,45,951.5,92.5,1.95,14.5,971.5,784.86,602.59
2016,6,15,11,0,957.0,92.0,2.0,15.0,992.0,806.44,616.22
2016,6,15,11,15,959.5,92.5,2.0,15.0,1005.5,823.21,627.24
2016,6,15,11,30,962.0,93.0,2.0,15.0,1019.0,836.45,635.9
2016,6,15,11,45,964.0,92.5,2.0,15.0,1025.0,844.89,641.37
2016,6,15,12,0,966.0,92.0,2.0,15.0,1031.0,849.75,644.53
2016,6,15,12,15,966.5,92.0,2.0,15.0,1030.0,850.27,644.83
2016,6,15,12,30,967.0,92.0,2.0,15.0,1029.0,847.2,642.81
2016,6,15,12,45,959.5,96.0,2.0,15.0,1018.5,837.64,636.46
2016,6,15,13,0,952.0,100.0,2.0,15.0,1008.0,824.62,627.87
2016,6,15,13,15,489.5,230.5,2.0,15.0,697.0,585.65,453.04
2016,6,15,13,30,27.0,361.0,2.0,15.0,386.0,312.59,241.75
2016,6,15,13,45,166.5,390.5,2.0,15.0,538.5,443.66,344.99
2016,6,15,14,0,306.0,420.0,2.0,15.0,691.0,564.36,434.91
2016,6,15,14,15,254.5,415.0,1.95,14.5,635.5,514.55,397.49
2016,6,15,14,30,203.0,410.0,1.9,14.0,580.0,460.05,357.39
2016,6,15,14,45,161.0,390.0,1.9,14.0,521.5,409.42,319.37
2016,6,15,15,0,119.0,370.0,1.9,14.0,463.0,361.47,282.97
2016,6,15,15,15,68.0,306.5,1.85,14.0,359.5,273.76,215.38
2016,6,15,15,30,17.0,243.0,1.8,14.0,256.0,193.94,152.9
2016,6,15,15,45,191.0,247.5,1.8,14.0,368.5,274.2,215.39
2016,6,15,16,0,365.0,252.0,1.8,14.0,481.0,331.86,256.16
2016,6,15,16,15,364.0,230.5,1.75,13.5,443.5,293.35,224.03
2016,6,15,16,30,363.0,209.0,1.7,13.0,406.0,254.48,191.53
2016,6,15,16,45,329.0,192.0,1.7,13.0,357.5,211.58,156.72
2016,6,15,17,0,295.0,175.0,1.7,13.0,309.0,172.07,125.66
2016,6,15,17,15,170.0,155.5,1.65,12.5,230.5,126.85,95.36
2016,6,15,17,30,45.0,136.0,1.6,12.0,152.0,97.28,76.93
2016,6,15,17,45,348.0,93.5,1.55,11.5,187.5,67.26,55.05
2016,6,15,18,0,651.0,51.0,1.5,11.0,223.0,46.42,36.45
2016,6,15,18,15,585.0,45.0,1.4,10.5,174.5,40.89,31.41
2016,6,15,18,30,519.0,39.0,1.3,10.0,126.0,32.63,23.71
2016,6,15,18,45,416.5,30.5,1.2,9.5,85.5,25.37,16.73
2016,6,15,19,0,314.0,22.0,1.1,9.0,45.0,18.21,8.32
2016,6,15,19,15,157.0,11.0,1.05,8.5,22.5,8.65,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.4,8.5,7.0,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.4,9.0,14.0,8.65,0.0
2016,6,16,5,15,238.0,22.0,0.35,9.5,45.5,18.0,7.58
2016,6,16,5,30,374.0,33.0,0.3,10.0,77.0,27.22,18.31
2016,6,16,5,45,465.0,40.0,0.25,11.0,121.5,33.05,24.04
2016,6,16,6,0,556.0,47.0,0.2,12.0,166.0,39.01,29.61
2016,6,16,6,15,610.5,52.5,0.15,12.5,215.0,47.2,37.04
2016,6,16,6,30,665.0,58.0,0.1,13.0,264.0,52.09,41.34
2016,6,16,6,45,704.5,61.5,0.1,13.5,315.0,69.06,43.55
2016,6,16,7,0,744.0,65.0,0.1,14.0,366.0,118.72,66.31
2016,6,16,7,15,771.0,68.5,0.15,14.5,417.0,170.29,101.93
2016,6,16,7,30,798.0,72.0,0.2,15.0,468.0,223.92,144.67
2016,6,16,7,45,819.0,74.5,0.25,15.5,517.5,279.92,191.63
2016,6,16,8,0,840.0,77.0,0.3,16.0,567.0,333.16,236.69
2016,6,16,8,15,855.5,79.5,0.35,16.0,614.0,384.89,280.62
2016,6,16,8,30,871.0,82.0,0.4,16.0,661.0,436.27,323.31
2016,6,16,8,45,882.5,84.0,0.5,16.5,704.0,484.78,362.52
2016,6,16,9,0,894.0,86.0,0.6,17.0,747.0,532.03,399.68
2016,6,16,9,15,903.5,87.5,0.65,17.0,785.0,576.28,433.96
2016,6,16,9,30,913.0,89.0,0.7,17.0,823.0,618.63,466.03
2016,6,16,9,45,925.0,87.0,0.75,17.5,857.5,657.4,493.99
2016,6,16,10,0,937.0,85.0,0.8,18.0,892.0,693.98,519.75
2016,6,16,10,15,942.0,86.0,0.85,18.0,918.5,725.97,542.74
2016,6,16,10,30,947.0,87.0,0.9,18.0,945.0,754.96,563.34
2016,6,16,10,45,951.0,87.0,1.0,18.5,965.0,779.2,579.98
2016,6,16,11,0,955.0,87.0,1.1,19.0,985.0,800.13,593.43
2016,6,16,11,15,957.0,87.5,1.15,19.0,998.0,816.55,604.4
2016,6,16,11,30,959.0,88.0,1.2,19.0,1011.0,829.44,613.13
2016,6,16,11,45,959.5,88.5,1.3,19.0,1016.5,837.58,619.47
2016,6,16,12,0,960.0,89.0,1.4,19.0,1022.0,842.14,623.55
2016,6,16,12,15,960.0,88.5,1.4,19.0,1020.0,841.89,623.32
2016,6,16,12,30,960.0,88.0,1.4,19.0,1018.0,838.08,620.88
2016,6,16,12,45,959.0,87.5,1.45,19.0,1009.0,829.89,616.23
2016,6,16,13,0,958.0,87.0,1.5,19.0,1000.0,818.12,609.27
2016,6,16,13,15,955.5,86.5,1.5,19.0,984.0,801.66,598.68
2016,6,16,13,30,953.0,86.0,1.5,19.0,968.0,781.73,585.8
2016,6,16,13,45,949.5,84.5,1.5,19.0,945.0,756.82,568.76
2016,6,16,14,0,946.0,83.0,1.5,19.0,922.0,728.67,548.98
2016,6,16,14,15,940.5,82.0,1.5,18.5,892.5,696.53,527.01
2016,6,16,14,30,935.0,81.0,1.5,18.0,863.0,661.56,502.45
2016,6,16,14,45,928.5,79.0,1.5,18.0,827.5,622.46,473.33
2016,6,16,15,0,922.0,77.0,1.5,18.0,792.0,580.97,441.7
2016,6,16,15,15,912.5,75.5,1.45,18.0,751.5,536.2,406.47
2016,6,16,15,30,903.0,74.0,1.4,18.0,711.0,489.71,368.97
2016,6,16,15,45,891.5,72.0,1.4,18.0,666.5,440.47,328.54
2016,6,16,16,0,880.0,70.0,1.4,18.0,622.0,390.18,286.11
2016,6,16,16,15,863.5,68.0,1.4,17.5,574.0,337.51,241.37
2016,6,16,16,30,847.0,66.0,1.4,17.0,526.0,284.8,195.85
2016,6,16,16,45,826.5,63.0,1.4,16.5,476.0,230.66,149.55
2016,6,16,17,0,806.0,60.0,1.4,16.0,426.0,177.45,106.08
2016,6,16,17,15,776.5,57.0,1.3,15.5,374.5,124.54,68.62
2016,6,16,17,30,747.0,54.0,1.2,15.0,323.0,69.22,40.06
2016,6,16,17,45,706.5,50.0,1.2,15.0,272.5,46.37,35.81
2016,6,16,18,0,666.0,46.0,1.2,15.0,222.0,42.56,32.44
2016,6,16,18,15,603.5,41.0,1.05,14.0,174.5,37.74,28.15
2016,6,16,18,30,541.0,36.0,0.9,13.0,127.0,33.0,23.75
2016,6,16,18,45,438.0,28.5,0.8,12.5,86.5,25.93,17.01
2016,6,16,19,0,335.0,21.0,0.7,12.0,46.0,19.0,8.9
2016,6,16,19,15,167.5,10.5,0.65,11.5,23.0,8.26,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,17,4,45,68.5,5.5,0.5,10.5,7.0,0.0,0.0
2016,6,17,5,0,137.0,11.0,0.5,11.0,14.0,8.65,0.0
2016,6,17,5,15,272.0,20.5,0.45,11.0,46.0,16.86,6.59
2016,6,17,5,30,407.0,30.0,0.4,11.0,78.0,24.94,16.21
2016,6,17,5,45,489.5,36.5,0.4,11.5,121.5,30.46,21.66
2016,6,17,6,0,572.0,43.0,0.4,12.0,165.0,39.11,29.67
2016,6,17,6,15,623.5,48.0,0.4,12.5,213.5,43.69,33.85
2016,6,17,6,30,675.0,53.0,0.4,13.0,262.0,48.28,37.9
2016,6,17,6,45,534.5,93.5,0.45,13.5,278.0,82.2,57.43
2016,6,17,7,0,394.0,134.0,0.5,14.0,294.0,130.01,89.14
2016,6,17,7,15,597.5,100.0,0.5,14.5,378.0,164.63,105.25
2016,6,17,7,30,801.0,66.0,0.5,15.0,462.0,222.46,143.93
2016,6,17,7,45,821.5,67.5,0.55,16.0,511.0,274.05,187.42
2016,6,17,8,0,842.0,69.0,0.6,17.0,560.0,326.33,231.72
2016,6,17,8,15,857.0,71.0,0.65,17.5,606.5,377.47,275.01
2016,6,17,8,30,872.0,73.0,0.7,18.0,653.0,428.24,316.9
2016,6,17,8,45,884.5,74.5,0.75,18.5,695.5,476.78,355.91
2016,6,17,9,0,897.0,76.0,0.8,19.0,738.0,524.17,392.84
2016,6,17,9,15,906.0,77.0,0.85,19.0,776.5,567.83,426.76
2016,6,17,9,30,915.0,78.0,0.9,19.0,815.0,609.56,458.44
2016,6,17,9,45,917.5,82.0,0.95,19.5,846.5,647.75,485.91
2016,6,17,10,0,920.0,86.0,1.0,20.0,878.0,683.12,510.71
2016,6,17,10,15,656.0,239.0,1.05,20.0,813.0,667.27,496.43
2016,6,17,10,30,392.0,392.0,1.1,20.0,748.0,612.17,454.81
2016,6,17,10,45,260.5,433.5,1.2,20.5,672.5,560.56,417.09
2016,6,17,11,0,129.0,475.0,1.3,21.0,597.0,493.89,367.66
2016,6,17,11,15,80.5,434.0,1.3,21.0,510.5,416.55,312.05
2016,6,17,11,30,32.0,393.0,1.3,21.0,424.0,346.41,260.4
2016,6,17,11,45,152.0,438.5,1.35,21.0,586.0,490.25,367.52
2016,6,17,12,0,272.0,484.0,1.4,21.0,748.0,632.62,468.04
2016,6,17,12,15,202.0,489.5,1.45,21.0,685.5,572.97,424.54
2016,6,17,12,30,132.0,495.0,1.5,21.0,623.0,521.16,387.45
2016,6,17,12,45,127.0,488.5,1.55,21.0,611.0,510.09,380.23
2016,6,17,13,0,122.0,482.0,1.6,21.0,599.0,498.25,372.14
2016,6,17,13,15,70.5,401.0,1.6,20.5,468.5,379.77,286.83
2016,6,17,13,30,19.0,320.0,1.6,20.0,338.0,265.0,201.63
2016,6,17,13,45,152.5,373.0,1.6,20.0,509.0,419.51,319.97
2016,6,17,14,0,286.0,426.0,1.6,20.0,680.0,555.44,418.54
2016,6,17,14,15,294.0,408.0,1.55,19.5,661.5,535.08,403.72
2016,6,17,14,30,302.0,390.0,1.5,19.0,643.0,513.15,388.73
2016,6,17,14,45,398.5,336.5,1.5,19.0,655.0,514.05,390.32
2016,6,17,15,0,495.0,283.0,1.5,19.0,667.0,513.45,389.74
2016,6,17,15,15,326.5,307.5,1.45,18.5,555.5,416.38,317.86
2016,6,17,15,30,158.0,332.0,1.4,18.0,444.0,333.87,256.74
2016,6,17,15,45,118.5,303.5,1.4,18.0,384.5,285.34,220.25
2016,6,17,16,0,79.0,275.0,1.4,18.0,325.0,237.67,184.03
2016,6,17,16,15,40.0,214.5,1.4,17.5,240.0,175.13,136.13
2016,6,17,16,30,1.0,154.0,1.4,17.0,155.0,116.89,91.01
2016,6,17,16,45,9.5,157.5,1.4,17.0,162.0,120.14,93.76
2016,6,17,17,0,18.0,161.0,1.4,17.0,169.0,121.81,95.07
2016,6,17,17,15,14.5,142.5,1.35,16.5,148.5,106.0,82.76
2016,6,17,17,30,11.0,124.0,1.3,16.0,128.0,90.72,70.85
2016,6,17,17,45,304.0,89.0,1.3,15.5,170.5,63.71,51.04
2016,6,17,18,0,597.0,54.0,1.3,15.0,213.0,44.52,34.16
2016,6,17,18,15,531.0,47.5,1.3,14.0,167.0,39.14,29.4
2016,6,17,18,30,465.0,41.0,1.3,13.0,121.0,33.81,24.46
2016,6,17,18,45,362.5,32.5,1.3,12.5,82.0,26.7,17.67
2016,6,17,19,0,260.0,24.0,1.3,12.0,43.0,19.69,9.53
2016,6,17,19,15,130.0,12.0,1.3,11.5,21.5,9.44,0.0
2016,6,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,45,65.0,5.5,0.85,8.5,7.0,0.0,0.0
2016,6,18,5,0,130.0,11.0,0.9,9.0,14.0,8.65,0.0
2016,6,18,5,15,268.0,20.5,0.95,9.5,46.0,16.85,6.54
2016,6,18,5,30,406.0,30.0,1.0,10.0,78.0,24.94,16.23
2016,6,18,5,45,490.5,37.0,1.05,10.5,122.0,30.86,22.06
2016,6,18,6,0,575.0,44.0,1.1,11.0,166.0,39.98,30.52
2016,6,18,6,15,629.0,49.0,1.05,11.5,215.0,44.56,34.73
2016,6,18,6,30,683.0,54.0,1.0,12.0,264.0,49.17,38.82
2016,6,18,6,45,720.5,57.5,1.0,12.5,315.0,65.06,41.04
2016,6,18,7,0,758.0,61.0,1.0,13.0,366.0,115.35,63.78
2016,6,18,7,15,785.0,64.0,0.95,13.5,417.5,167.21,99.84
2016,6,18,7,30,812.0,67.0,0.9,14.0,469.0,224.76,146.31
2016,6,18,7,45,832.5,70.0,0.9,14.5,519.0,278.2,191.99
2016,6,18,8,0,853.0,73.0,0.9,15.0,569.0,332.36,238.58
2016,6,18,8,15,868.5,75.0,0.9,15.5,616.5,384.31,282.86
2016,6,18,8,30,884.0,77.0,0.9,16.0,664.0,435.89,325.64
2016,6,18,8,45,684.5,170.5,0.9,16.5,643.5,463.26,350.22
2016,6,18,9,0,485.0,264.0,0.9,17.0,623.0,465.99,353.95
2016,6,18,9,15,706.5,174.0,0.9,17.5,726.5,542.46,410.85
2016,6,18,9,30,928.0,84.0,0.9,18.0,830.0,621.78,468.85
2016,6,18,9,45,932.0,87.5,0.95,18.5,863.0,660.94,496.61
2016,6,18,10,0,936.0,91.0,1.0,19.0,896.0,697.35,522.14
2016,6,18,10,15,662.5,242.0,1.0,19.5,821.0,673.69,501.08
2016,6,18,10,30,389.0,393.0,1.0,20.0,746.0,610.59,452.75
2016,6,18,10,45,389.5,403.0,1.0,20.5,762.5,630.13,465.9
2016,6,18,11,0,390.0,413.0,1.0,21.0,779.0,648.05,476.93
2016,6,18,11,15,426.0,419.5,1.0,21.0,825.0,695.09,508.79
2016,6,18,11,30,462.0,426.0,1.0,21.0,871.0,734.66,535.03
2016,6,18,11,45,454.0,432.0,1.05,21.5,871.5,737.68,535.94
2016,6,18,12,0,446.0,438.0,1.1,22.0,872.0,738.36,535.68
2016,6,18,12,15,707.0,265.0,1.15,22.0,951.5,806.15,587.04
2016,6,18,12,30,968.0,92.0,1.2,22.0,1031.0,847.57,617.94
2016,6,18,12,45,682.5,255.5,1.25,22.5,914.5,771.02,562.67
2016,6,18,13,0,397.0,419.0,1.3,23.0,798.0,667.04,487.4
2016,6,18,13,15,680.0,254.0,1.35,22.5,889.5,748.42,550.39
2016,6,18,13,30,963.0,89.0,1.4,22.0,981.0,791.91,585.48
2016,6,18,13,45,957.5,89.0,1.45,22.0,957.5,766.77,568.32
2016,6,18,14,0,952.0,89.0,1.5,22.0,934.0,738.45,549.16
2016,6,18,14,15,946.5,88.0,1.5,22.0,904.5,706.25,526.49
2016,6,18,14,30,941.0,87.0,1.5,22.0,875.0,671.18,501.33
2016,6,18,14,45,932.5,86.0,1.5,22.0,839.0,631.65,472.42
2016,6,18,15,0,924.0,85.0,1.5,22.0,803.0,589.84,441.13
2016,6,18,15,15,914.5,83.5,1.5,21.5,762.5,545.05,407.56
2016,6,18,15,30,905.0,82.0,1.5,21.0,722.0,498.5,371.52
2016,6,18,15,45,891.0,80.5,1.5,21.0,676.5,448.57,331.1
2016,6,18,16,0,877.0,79.0,1.5,21.0,631.0,397.79,288.88
2016,6,18,16,15,860.0,76.5,1.45,20.5,582.5,344.64,244.29
2016,6,18,16,30,843.0,74.0,1.4,20.0,534.0,291.49,199.0
2016,6,18,16,45,820.0,71.5,1.4,20.0,483.0,237.33,153.11
2016,6,18,17,0,797.0,69.0,1.4,20.0,432.0,180.41,107.15
2016,6,18,17,15,766.5,65.5,1.4,19.0,380.0,126.95,69.79
2016,6,18,17,30,736.0,62.0,1.4,18.0,328.0,76.17,44.91
2016,6,18,17,45,693.5,57.0,1.4,17.5,277.0,51.67,40.08
2016,6,18,18,0,651.0,52.0,1.4,17.0,226.0,47.23,36.27
2016,6,18,18,15,586.0,46.0,1.3,16.0,177.5,41.73,31.43
2016,6,18,18,30,521.0,40.0,1.2,15.0,129.0,33.43,23.91
2016,6,18,18,45,418.0,31.5,1.2,14.5,88.0,26.18,17.07
2016,6,18,19,0,315.0,23.0,1.2,14.0,47.0,19.04,9.01
2016,6,18,19,15,157.5,11.5,1.15,13.5,23.5,9.05,0.0
2016,6,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,5.5,0.65,9.5,7.0,0.0,0.0
2016,6,19,5,0,136.0,11.0,0.6,10.0,14.0,8.65,0.0
2016,6,19,5,15,279.0,21.0,0.6,10.5,47.0,17.31,6.73
2016,6,19,5,30,422.0,31.0,0.6,11.0,80.0,25.84,16.95
2016,6,19,5,45,506.5,38.0,0.65,12.0,125.5,31.77,22.73
2016,6,19,6,0,591.0,45.0,0.7,13.0,171.0,40.97,31.16
2016,6,19,6,15,644.5,50.0,0.7,13.5,221.0,45.54,35.34
2016,6,19,6,30,698.0,55.0,0.7,14.0,271.0,50.16,39.39
2016,6,19,6,45,735.0,59.0,0.7,15.0,322.5,65.98,41.69
2016,6,19,7,0,772.0,63.0,0.7,16.0,374.0,117.46,64.38
2016,6,19,7,15,798.5,66.5,0.7,17.0,426.0,170.48,100.44
2016,6,19,7,30,825.0,70.0,0.7,18.0,478.0,229.07,146.66
2016,6,19,7,45,844.5,72.5,0.7,19.0,528.0,282.62,191.22
2016,6,19,8,0,864.0,75.0,0.7,20.0,578.0,336.73,236.38
2016,6,19,8,15,879.0,77.5,0.7,20.0,625.5,389.52,280.79
2016,6,19,8,30,894.0,80.0,0.7,20.0,673.0,441.88,323.8
2016,6,19,8,45,906.0,81.5,0.7,20.5,717.0,491.31,362.76
2016,6,19,9,0,918.0,83.0,0.7,21.0,761.0,539.5,399.43
2016,6,19,9,15,927.0,84.5,0.7,21.5,800.0,584.56,432.61
2016,6,19,9,30,936.0,86.0,0.7,22.0,839.0,627.63,463.27
2016,6,19,9,45,948.0,84.0,0.7,22.5,873.5,667.31,490.7
2016,6,19,10,0,960.0,82.0,0.7,23.0,908.0,704.74,515.82
2016,6,19,10,15,965.0,83.0,0.75,23.5,935.0,737.55,537.79
2016,6,19,10,30,970.0,84.0,0.8,24.0,962.0,767.28,557.3
2016,6,19,10,45,973.0,85.0,0.85,24.5,982.5,792.33,573.24
2016,6,19,11,0,976.0,86.0,0.9,25.0,1003.0,813.95,586.05
2016,6,19,11,15,978.0,86.5,0.95,25.0,1016.5,830.85,597.01
2016,6,19,11,30,980.0,87.0,1.0,25.0,1030.0,844.15,605.77
2016,6,19,11,45,978.0,89.5,1.05,25.5,1035.0,852.35,610.2
2016,6,19,12,0,976.0,92.0,1.1,26.0,1040.0,856.85,612.39
2016,6,19,12,15,975.5,92.0,1.15,26.0,1038.5,856.79,612.98
2016,6,19,12,30,975.0,92.0,1.2,26.0,1037.0,853.11,611.39
2016,6,19,12,45,968.5,95.5,1.3,26.0,1026.5,844.07,607.08
2016,6,19,13,0,962.0,99.0,1.4,26.0,1016.0,831.52,600.52
2016,6,19,13,15,959.0,98.0,1.45,25.5,1000.0,814.4,591.58
2016,6,19,13,30,956.0,97.0,1.5,25.0,984.0,793.81,580.29
2016,6,19,13,45,708.0,231.5,1.55,25.0,879.5,719.96,526.77
2016,6,19,14,0,460.0,366.0,1.6,25.0,775.0,634.41,465.26
2016,6,19,14,15,699.0,229.0,1.6,24.5,826.0,669.48,494.27
2016,6,19,14,30,938.0,92.0,1.6,24.0,877.0,674.03,500.41
2016,6,19,14,45,931.0,90.0,1.65,24.0,841.5,634.67,471.8
2016,6,19,15,0,924.0,88.0,1.7,24.0,806.0,592.93,441.0
2016,6,19,15,15,581.5,206.5,1.7,23.5,650.5,478.02,357.17
2016,6,19,15,30,239.0,325.0,1.7,23.0,495.0,366.7,276.21
2016,6,19,15,45,557.0,203.0,1.75,23.0,563.5,402.49,299.59
2016,6,19,16,0,875.0,81.0,1.8,23.0,632.0,399.33,288.9
2016,6,19,16,15,857.5,78.5,1.8,22.5,583.5,346.13,244.32
2016,6,19,16,30,840.0,76.0,1.8,22.0,535.0,292.96,199.28
2016,6,19,16,45,815.0,73.5,1.8,21.5,483.5,235.11,151.04
2016,6,19,17,0,790.0,71.0,1.8,21.0,432.0,181.59,108.14
2016,6,19,17,15,758.5,67.5,1.75,20.5,380.0,128.4,70.79
2016,6,19,17,30,727.0,64.0,1.7,20.0,328.0,77.99,45.89
2016,6,19,17,45,682.5,59.5,1.7,19.5,276.5,53.49,41.32
2016,6,19,18,0,638.0,55.0,1.7,19.0,225.0,49.52,37.96
2016,6,19,18,15,572.0,48.5,1.65,18.0,177.0,40.29,29.88
2016,6,19,18,30,506.0,42.0,1.6,17.0,129.0,34.89,24.97
2016,6,19,18,45,400.5,33.0,1.55,16.0,88.0,27.3,17.91
2016,6,19,19,0,295.0,24.0,1.5,15.0,47.0,19.8,9.61
2016,6,19,19,15,147.5,12.0,1.45,14.5,23.5,9.44,0.0
2016,6,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,69.5,5.5,1.15,8.5,7.5,0.0,0.0
2016,6,20,5,0,139.0,11.0,1.2,9.0,15.0,8.65,0.0
2016,6,20,5,15,287.5,21.0,1.15,9.5,48.5,17.34,6.64
2016,6,20,5,30,436.0,31.0,1.1,10.0,82.0,25.91,17.05
2016,6,20,5,45,526.0,37.5,1.1,11.0,128.0,34.2,24.97
2016,6,20,6,0,616.0,44.0,1.1,12.0,174.0,40.35,30.72
2016,6,20,6,15,669.0,49.0,1.05,12.5,225.0,45.0,34.98
2016,6,20,6,30,722.0,54.0,1.0,13.0,276.0,49.69,39.12
2016,6,20,6,45,760.5,57.0,1.0,14.0,328.5,64.54,40.79
2016,6,20,7,0,799.0,60.0,1.0,15.0,381.0,116.79,63.28
2016,6,20,7,15,824.5,63.0,1.0,15.5,433.0,174.9,103.69
2016,6,20,7,30,850.0,66.0,1.0,16.0,485.0,230.22,147.95
2016,6,20,7,45,869.5,68.0,1.05,16.5,536.0,284.66,194.37
2016,6,20,8,0,889.0,70.0,1.1,17.0,587.0,339.63,241.66
2016,6,20,8,15,902.5,72.0,1.1,17.5,634.0,392.7,286.85
2016,6,20,8,30,916.0,74.0,1.1,18.0,681.0,445.15,330.3
2016,6,20,8,45,927.0,75.0,1.15,19.0,724.5,494.72,369.79
2016,6,20,9,0,938.0,76.0,1.2,20.0,768.0,542.9,406.8
2016,6,20,9,15,945.5,77.5,1.2,20.5,806.5,588.0,440.74
2016,6,20,9,30,953.0,79.0,1.2,21.0,845.0,630.95,472.01
2016,6,20,9,45,944.0,89.0,1.25,21.5,874.0,668.71,498.93
2016,6,20,10,0,935.0,99.0,1.3,22.0,903.0,702.63,522.46
2016,6,20,10,15,939.5,100.0,1.35,22.0,929.5,734.37,545.19
2016,6,20,10,30,944.0,101.0,1.4,22.0,956.0,763.08,565.49
2016,6,20,10,45,947.5,102.0,1.45,22.5,976.0,787.89,581.76
2016,6,20,11,0,951.0,103.0,1.5,23.0,996.0,809.37,595.11
2016,6,20,11,15,953.5,103.5,1.5,23.0,1009.5,826.25,605.68
2016,6,20,11,30,956.0,104.0,1.5,23.0,1023.0,839.63,614.02
2016,6,20,11,45,958.5,103.0,1.55,23.5,1029.5,848.24,618.7
2016,6,20,12,0,961.0,102.0,1.6,24.0,1036.0,853.32,621.18
2016,6,20,12,15,707.0,269.0,1.65,24.0,955.5,809.36,588.79
2016,6,20,12,30,453.0,436.0,1.7,24.0,875.0,740.54,538.1
2016,6,20,12,45,289.5,460.0,1.75,24.5,740.0,622.5,455.61
2016,6,20,13,0,126.0,484.0,1.8,25.0,605.0,503.04,369.89
2016,6,20,13,15,544.5,289.0,1.8,24.5,796.0,673.92,499.0
2016,6,20,13,30,963.0,94.0,1.8,24.0,987.0,796.73,588.75
2016,6,20,13,45,959.0,93.5,1.85,24.0,964.0,772.35,571.17
2016,6,20,14,0,955.0,93.0,1.9,24.0,941.0,744.7,552.35
2016,6,20,14,15,767.0,192.0,1.9,23.5,858.5,684.42,508.54
2016,6,20,14,30,579.0,291.0,1.9,23.0,776.0,616.68,459.61
2016,6,20,14,45,753.5,190.0,1.9,23.0,793.5,618.62,462.39
2016,6,20,15,0,928.0,89.0,1.9,23.0,811.0,596.56,446.45
2016,6,20,15,15,918.0,87.0,1.9,22.5,769.5,550.97,412.09
2016,6,20,15,30,908.0,85.0,1.9,22.0,728.0,503.66,375.43
2016,6,20,15,45,895.5,83.0,1.9,22.0,683.0,453.82,334.99
2016,6,20,16,0,883.0,81.0,1.9,22.0,638.0,402.97,292.63
2016,6,20,16,15,866.0,78.5,1.85,21.5,588.5,349.53,247.79
2016,6,20,16,30,849.0,76.0,1.8,21.0,539.0,296.06,202.22
2016,6,20,16,45,826.0,73.0,1.8,20.5,488.0,237.74,153.31
2016,6,20,17,0,803.0,70.0,1.8,20.0,437.0,183.52,109.55
2016,6,20,17,15,772.0,66.5,1.75,19.0,384.5,129.64,71.58
2016,6,20,17,30,741.0,63.0,1.7,18.0,332.0,78.47,46.05
2016,6,20,17,45,696.0,58.5,1.65,17.5,280.0,52.88,41.14
2016,6,20,18,0,651.0,54.0,1.6,17.0,228.0,48.85,37.7
2016,6,20,18,15,585.5,48.0,1.5,16.0,179.5,40.03,29.93
2016,6,20,18,30,520.0,42.0,1.4,15.0,131.0,34.99,25.3
2016,6,20,18,45,413.0,33.0,1.3,14.5,89.5,27.36,18.11
2016,6,20,19,0,306.0,24.0,1.2,14.0,48.0,19.83,9.77
2016,6,20,19,15,153.0,12.0,1.2,13.5,24.0,9.44,0.0
2016,6,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,65.0,5.5,0.6,9.5,7.0,0.0,0.0
2016,6,21,5,0,130.0,11.0,0.6,10.0,14.0,8.65,0.0
2016,6,21,5,15,273.5,21.0,0.6,10.5,46.5,17.3,6.44
2016,6,21,5,30,417.0,31.0,0.6,11.0,79.0,25.82,16.91
2016,6,21,5,45,508.5,37.5,0.6,12.0,124.5,31.39,22.39
2016,6,21,6,0,600.0,44.0,0.6,13.0,170.0,40.21,30.49
2016,6,21,6,15,654.5,49.0,0.6,13.5,220.5,44.84,34.71
2016,6,21,6,30,709.0,54.0,0.6,14.0,271.0,49.52,38.82
2016,6,21,6,45,749.5,57.0,0.65,15.0,324.0,63.6,40.38
2016,6,21,7,0,790.0,60.0,0.7,16.0,377.0,115.37,62.3
2016,6,21,7,15,816.0,63.0,0.75,16.5,429.0,173.03,102.03
2016,6,21,7,30,842.0,66.0,0.8,17.0,481.0,227.97,145.68
2016,6,21,7,45,862.0,68.0,0.85,17.5,531.5,282.11,191.5
2016,6,21,8,0,882.0,70.0,0.9,18.0,582.0,336.85,238.25
2016,6,21,8,15,896.0,72.0,0.9,18.5,629.5,389.77,282.95
2016,6,21,8,30,910.0,74.0,0.9,19.0,677.0,442.13,325.96
2016,6,21,8,45,921.0,75.5,0.95,20.0,720.5,491.87,365.26
2016,6,21,9,0,932.0,77.0,1.0,21.0,764.0,540.26,402.11
2016,6,21,9,15,940.0,78.5,1.0,21.5,802.5,585.42,435.77
2016,6,21,9,30,948.0,80.0,1.0,22.0,841.0,628.48,466.82
2016,6,21,9,45,948.5,84.5,1.05,22.5,872.5,667.22,494.31
2016,6,21,10,0,949.0,89.0,1.1,23.0,904.0,702.9,518.97
2016,6,21,10,15,953.0,89.5,1.15,23.5,930.5,734.35,540.29
2016,6,21,10,30,957.0,90.0,1.2,24.0,957.0,762.71,559.1
2016,6,21,10,45,958.5,91.5,1.25,24.5,976.5,786.88,574.76
2016,6,21,11,0,960.0,93.0,1.3,25.0,996.0,807.59,587.16
2016,6,21,11,15,962.0,93.5,1.3,25.0,1008.5,824.32,597.49
2016,6,21,11,30,964.0,94.0,1.3,25.0,1021.0,837.5,605.58
2016,6,21,11,45,963.5,95.0,1.35,25.5,1026.5,845.56,609.88
2016,6,21,12,0,963.0,96.0,1.4,26.0,1032.0,850.01,611.97
2016,6,21,12,15,962.5,96.0,1.4,26.0,1030.0,850.05,611.93
2016,6,21,12,30,962.0,96.0,1.4,26.0,1028.0,846.52,609.74
2016,6,21,12,45,959.0,96.5,1.45,26.5,1018.5,837.89,603.75
2016,6,21,13,0,956.0,97.0,1.5,27.0,1009.0,825.72,595.59
2016,6,21,13,15,953.0,96.5,1.55,27.0,993.0,809.21,585.82
2016,6,21,13,30,950.0,96.0,1.6,27.0,977.0,789.25,573.81
2016,6,21,13,45,946.0,95.5,1.65,27.0,954.0,765.2,558.07
2016,6,21,14,0,942.0,95.0,1.7,27.0,931.0,737.94,539.84
2016,6,21,14,15,936.5,93.5,1.7,26.5,902.0,705.74,518.52
2016,6,21,14,30,931.0,92.0,1.7,26.0,873.0,670.7,494.69
2016,6,21,14,45,923.0,91.0,1.75,25.5,837.5,631.93,467.85
2016,6,21,15,0,915.0,90.0,1.8,25.0,802.0,590.86,438.46
2016,6,21,15,15,905.5,88.0,1.8,24.5,761.5,546.09,405.16
2016,6,21,15,30,896.0,86.0,1.8,24.0,721.0,499.59,369.44
2016,6,21,15,45,883.5,84.0,1.8,23.5,676.0,450.32,330.45
2016,6,21,16,0,871.0,82.0,1.8,23.0,631.0,400.07,289.45
2016,6,21,16,15,854.0,79.5,1.8,22.5,583.0,347.24,245.43
2016,6,21,16,30,837.0,77.0,1.8,22.0,535.0,294.4,200.65
2016,6,21,16,45,816.5,73.5,1.8,21.5,484.5,236.87,152.48
2016,6,21,17,0,796.0,70.0,1.8,21.0,434.0,183.16,109.13
2016,6,21,17,15,766.0,66.5,1.75,20.0,382.5,129.76,71.5
2016,6,21,17,30,736.0,63.0,1.7,19.0,331.0,78.96,46.0
2016,6,21,17,45,695.5,58.0,1.65,18.0,280.0,52.48,40.69
2016,6,21,18,0,655.0,53.0,1.6,17.0,229.0,48.08,37.02
2016,6,21,18,15,591.0,47.0,1.5,16.0,180.5,42.61,32.21
2016,6,21,18,30,527.0,41.0,1.4,15.0,132.0,34.25,24.65
2016,6,21,18,45,423.5,32.5,1.3,14.5,91.0,27.01,17.82
2016,6,21,19,0,320.0,24.0,1.2,14.0,50.0,19.87,9.87
2016,6,21,19,15,160.0,12.0,1.1,13.5,25.0,9.44,0.0
2016,6,21,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,72.5,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,22,5,0,145.0,11.0,1.2,9.0,14.0,8.65,0.0
2016,6,22,5,15,296.0,21.0,1.2,9.5,48.0,17.38,6.34
2016,6,22,5,30,447.0,31.0,1.2,10.0,82.0,25.98,17.07
2016,6,22,5,45,532.5,37.5,1.3,10.5,128.0,34.25,25.04
2016,6,22,6,0,618.0,44.0,1.4,11.0,174.0,40.37,30.84
2016,6,22,6,15,671.5,48.5,1.4,11.5,224.5,44.62,34.77
2016,6,22,6,30,725.0,53.0,1.4,12.0,275.0,48.94,38.6
2016,6,22,6,45,763.0,56.5,1.4,12.5,328.0,63.0,40.56
2016,6,22,7,0,801.0,60.0,1.4,13.0,381.0,115.71,63.16
2016,6,22,7,15,827.0,63.0,1.35,13.5,433.5,174.01,103.84
2016,6,22,7,30,853.0,66.0,1.3,14.0,486.0,229.58,148.63
2016,6,22,7,45,873.5,68.0,1.3,14.5,537.0,284.46,195.79
2016,6,22,8,0,894.0,70.0,1.3,15.0,588.0,339.99,243.93
2016,6,22,8,15,908.5,72.0,1.3,15.5,636.0,393.72,290.15
2016,6,22,8,30,923.0,74.0,1.3,16.0,684.0,446.93,334.71
2016,6,22,8,45,934.0,75.5,1.35,16.5,728.5,497.32,376.0
2016,6,22,9,0,945.0,77.0,1.4,17.0,773.0,546.33,414.91
2016,6,22,9,15,953.5,78.0,1.4,17.0,812.0,591.91,450.63
2016,6,22,9,30,962.0,79.0,1.4,17.0,851.0,635.4,483.81
2016,6,22,9,45,969.0,80.0,1.4,17.5,885.0,675.66,512.82
2016,6,22,10,0,976.0,81.0,1.4,18.0,919.0,713.28,539.15
2016,6,22,10,15,980.5,82.0,1.4,18.0,946.5,746.37,562.69
2016,6,22,10,30,985.0,83.0,1.4,18.0,974.0,776.32,583.62
2016,6,22,10,45,988.0,83.5,1.4,18.5,994.5,801.45,599.58
2016,6,22,11,0,991.0,84.0,1.4,19.0,1015.0,823.09,612.23
2016,6,22,11,15,993.5,84.0,1.4,19.0,1028.5,840.35,623.12
2016,6,22,11,30,996.0,84.0,1.4,19.0,1042.0,853.96,631.67
2016,6,22,11,45,997.0,84.0,1.45,19.0,1048.0,862.71,637.71
2016,6,22,12,0,998.0,84.0,1.5,19.0,1054.0,867.72,641.43
2016,6,22,12,15,997.5,84.0,1.5,19.0,1052.5,867.84,641.44
2016,6,22,12,30,997.0,84.0,1.5,19.0,1051.0,864.23,639.13
2016,6,22,12,45,988.5,89.0,1.55,19.0,1040.0,854.93,633.76
2016,6,22,13,0,980.0,94.0,1.6,19.0,1029.0,842.05,626.11
2016,6,22,13,15,977.0,93.5,1.6,18.5,1013.0,825.22,616.48
2016,6,22,13,30,974.0,93.0,1.6,18.0,997.0,804.85,604.48
2016,6,22,13,45,969.5,92.5,1.6,18.0,973.5,779.95,587.39
2016,6,22,14,0,965.0,92.0,1.6,18.0,950.0,751.78,567.56
2016,6,22,14,15,959.5,91.0,1.6,17.5,920.0,719.37,545.45
2016,6,22,14,30,954.0,90.0,1.6,17.0,890.0,684.05,520.69
2016,6,22,14,45,946.5,88.5,1.6,17.0,854.0,644.37,491.16
2016,6,22,15,0,939.0,87.0,1.6,17.0,818.0,602.28,459.11
2016,6,22,15,15,929.0,85.5,1.55,16.5,776.5,556.72,424.12
2016,6,22,15,30,919.0,84.0,1.5,16.0,735.0,509.4,386.68
2016,6,22,15,45,905.5,82.0,1.5,16.0,689.5,458.67,345.01
2016,6,22,16,0,892.0,80.0,1.5,16.0,644.0,407.0,301.4
2016,6,22,16,15,875.0,77.5,1.5,15.5,594.5,353.13,255.56
2016,6,22,16,30,858.0,75.0,1.5,15.0,545.0,299.21,208.85
2016,6,22,16,45,835.5,72.5,1.55,14.5,493.5,244.33,161.71
2016,6,22,17,0,813.0,70.0,1.6,14.0,442.0,186.65,114.15
2016,6,22,17,15,782.5,66.0,1.6,13.5,389.5,131.81,74.25
2016,6,22,17,30,752.0,62.0,1.6,13.0,337.0,79.63,46.99
2016,6,22,17,45,708.0,58.0,1.6,12.5,285.0,52.65,41.79
2016,6,22,18,0,664.0,54.0,1.6,12.0,233.0,49.0,38.63
2016,6,22,18,15,599.0,48.0,1.55,11.5,183.5,43.52,33.66
2016,6,22,18,30,534.0,42.0,1.5,11.0,134.0,35.09,25.84
2016,6,22,18,45,422.5,33.5,1.45,10.5,92.0,27.81,18.87
2016,6,22,19,0,311.0,25.0,1.4,10.0,50.0,20.68,10.78
2016,6,22,19,15,155.5,12.5,1.35,9.5,25.0,9.83,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
