Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,70.5,5.5,1.2,7.5,7.0,0.0,0.0
2016,6,23,5,0,141.0,11.0,1.2,8.0,14.0,8.65,0.0
2016,6,23,5,15,291.0,20.5,1.2,8.5,47.0,16.95,5.89
2016,6,23,5,30,441.0,30.0,1.2,9.0,80.0,25.13,16.39
2016,6,23,5,45,530.0,36.0,1.3,9.5,126.0,32.93,23.97
2016,6,23,6,0,619.0,42.0,1.4,10.0,172.0,38.7,29.46
2016,6,23,6,15,672.5,47.0,1.4,10.5,222.5,43.41,33.82
2016,6,23,6,30,726.0,52.0,1.4,11.0,273.0,48.16,38.06
2016,6,23,6,45,765.0,55.0,1.4,12.0,326.0,61.34,39.59
2016,6,23,7,0,804.0,58.0,1.4,13.0,379.0,118.39,65.47
2016,6,23,7,15,829.5,60.5,1.35,13.5,431.5,171.84,101.96
2016,6,23,7,30,855.0,63.0,1.3,14.0,484.0,227.0,146.44
2016,6,23,7,45,875.5,65.0,1.3,14.5,535.0,281.95,193.7
2016,6,23,8,0,896.0,67.0,1.3,15.0,586.0,337.56,241.96
2016,6,23,8,15,911.0,69.0,1.3,15.5,634.5,391.57,288.44
2016,6,23,8,30,926.0,71.0,1.3,16.0,683.0,445.11,333.31
2016,6,23,8,45,937.5,72.0,1.3,16.5,727.5,495.45,374.38
2016,6,23,9,0,949.0,73.0,1.3,17.0,772.0,544.45,413.02
2016,6,23,9,15,958.0,74.5,1.3,17.5,811.5,590.94,448.49
2016,6,23,9,30,967.0,76.0,1.3,18.0,851.0,635.38,481.29
2016,6,23,9,45,969.5,79.5,1.3,18.5,884.0,675.29,509.81
2016,6,23,10,0,972.0,83.0,1.3,19.0,917.0,712.24,535.43
2016,6,23,10,15,976.5,84.0,1.3,19.5,944.5,745.26,557.71
2016,6,23,10,30,981.0,85.0,1.3,20.0,972.0,775.15,577.32
2016,6,23,10,45,984.0,86.0,1.35,20.5,992.5,800.67,594.0
2016,6,23,11,0,987.0,87.0,1.4,21.0,1013.0,822.71,607.36
2016,6,23,11,15,988.0,87.5,1.45,21.0,1025.5,839.24,618.26
2016,6,23,11,30,989.0,88.0,1.5,21.0,1038.0,852.08,626.86
2016,6,23,11,45,989.0,88.0,1.55,21.0,1043.5,860.02,632.33
2016,6,23,12,0,989.0,88.0,1.6,21.0,1049.0,864.27,635.5
2016,6,23,12,15,987.5,88.0,1.65,21.0,1046.0,863.63,635.59
2016,6,23,12,30,986.0,88.0,1.7,21.0,1043.0,859.33,633.37
2016,6,23,12,45,982.0,88.5,1.75,21.0,1032.5,849.83,627.81
2016,6,23,13,0,978.0,89.0,1.8,21.0,1022.0,836.72,619.94
2016,6,23,13,15,974.5,88.5,1.8,21.0,1005.0,819.57,608.93
2016,6,23,13,30,971.0,88.0,1.8,21.0,988.0,798.91,595.61
2016,6,23,13,45,966.5,87.0,1.85,21.0,964.0,773.67,578.94
2016,6,23,14,0,962.0,86.0,1.9,21.0,940.0,745.17,559.35
2016,6,23,14,15,956.0,85.0,1.9,20.5,910.0,712.55,537.12
2016,6,23,14,30,950.0,84.0,1.9,20.0,880.0,677.05,512.28
2016,6,23,14,45,943.0,82.0,1.95,20.0,844.5,637.4,483.14
2016,6,23,15,0,936.0,80.0,2.0,20.0,809.0,595.32,451.39
2016,6,23,15,15,927.0,78.5,2.0,19.5,768.5,550.44,417.18
2016,6,23,15,30,918.0,77.0,2.0,19.0,728.0,503.73,380.43
2016,6,23,15,45,909.0,73.5,2.0,18.5,683.5,453.7,339.89
2016,6,23,16,0,900.0,70.0,2.0,18.0,639.0,402.34,296.95
2016,6,23,16,15,884.0,68.0,1.95,17.5,590.5,348.91,251.2
2016,6,23,16,30,868.0,66.0,1.9,17.0,542.0,295.32,204.58
2016,6,23,16,45,850.0,62.5,1.9,17.0,491.5,240.19,156.69
2016,6,23,17,0,832.0,59.0,1.9,17.0,441.0,185.68,111.37
2016,6,23,17,15,803.5,56.0,1.85,16.0,388.5,131.35,72.22
2016,6,23,17,30,775.0,53.0,1.8,15.0,336.0,79.29,45.47
2016,6,23,17,45,734.0,49.5,1.75,14.5,284.5,46.37,35.87
2016,6,23,18,0,693.0,46.0,1.7,14.0,233.0,42.88,32.86
2016,6,23,18,15,631.5,41.0,1.6,13.5,184.5,38.01,28.46
2016,6,23,18,30,570.0,36.0,1.5,13.0,136.0,33.21,23.96
2016,6,23,18,45,462.5,29.5,1.45,12.5,93.5,26.93,17.93
2016,6,23,19,0,355.0,23.0,1.4,12.0,51.0,19.16,9.5
2016,6,23,19,15,177.5,11.5,1.3,11.5,25.5,9.05,0.0
2016,6,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,73.0,5.0,1.05,8.5,6.5,0.0,0.0
2016,6,24,5,0,146.0,10.0,1.1,9.0,13.0,7.87,0.0
2016,6,24,5,15,298.0,19.5,1.15,9.5,46.5,16.14,5.08
2016,6,24,5,30,450.0,29.0,1.2,10.0,80.0,26.48,17.46
2016,6,24,5,45,534.0,35.5,1.3,10.5,125.5,32.53,23.49
2016,6,24,6,0,618.0,42.0,1.4,11.0,171.0,38.69,29.32
2016,6,24,6,15,672.5,47.0,1.4,11.5,222.0,43.41,33.68
2016,6,24,6,30,727.0,52.0,1.4,12.0,273.0,48.17,37.91
2016,6,24,6,45,762.5,56.0,1.4,12.5,325.5,61.52,40.06
2016,6,24,7,0,798.0,60.0,1.4,13.0,378.0,114.37,62.43
2016,6,24,7,15,825.5,63.0,1.35,13.5,431.5,172.72,102.9
2016,6,24,7,30,853.0,66.0,1.3,14.0,485.0,228.53,147.73
2016,6,24,7,45,872.5,69.0,1.3,14.5,536.5,284.03,195.38
2016,6,24,8,0,892.0,72.0,1.3,15.0,588.0,340.09,243.95
2016,6,24,8,15,907.5,74.0,1.3,15.5,637.0,394.16,290.39
2016,6,24,8,30,923.0,76.0,1.3,16.0,686.0,447.81,335.27
2016,6,24,8,45,934.5,78.0,1.35,16.5,731.0,498.95,377.09
2016,6,24,9,0,946.0,80.0,1.4,17.0,776.0,548.76,416.57
2016,6,24,9,15,955.5,81.5,1.4,17.0,816.0,595.45,453.06
2016,6,24,9,30,965.0,83.0,1.4,17.0,856.0,640.14,487.04
2016,6,24,9,45,971.5,84.5,1.4,17.5,890.5,680.73,516.23
2016,6,24,10,0,978.0,86.0,1.4,18.0,925.0,718.65,542.7
2016,6,24,10,15,982.5,87.0,1.4,18.5,953.0,751.9,565.25
2016,6,24,10,30,987.0,88.0,1.4,19.0,981.0,782.0,585.11
2016,6,24,10,45,990.5,89.0,1.45,19.5,1002.0,808.07,602.28
2016,6,24,11,0,994.0,90.0,1.5,20.0,1023.0,830.66,616.04
2016,6,24,11,15,996.0,90.5,1.5,20.0,1036.5,848.11,627.01
2016,6,24,11,30,998.0,91.0,1.5,20.0,1050.0,861.88,635.64
2016,6,24,11,45,998.0,91.5,1.55,20.5,1056.0,870.36,640.25
2016,6,24,12,0,998.0,92.0,1.6,21.0,1062.0,875.12,642.53
2016,6,24,12,15,997.5,92.0,1.6,21.0,1060.0,875.33,642.61
2016,6,24,12,30,997.0,92.0,1.6,21.0,1058.0,871.84,640.39
2016,6,24,12,45,990.5,95.0,1.65,21.5,1047.5,862.47,633.78
2016,6,24,13,0,984.0,98.0,1.7,22.0,1037.0,849.5,624.91
2016,6,24,13,15,980.5,97.5,1.7,22.0,1020.0,832.35,614.02
2016,6,24,13,30,977.0,97.0,1.7,22.0,1003.0,811.65,600.82
2016,6,24,13,45,972.5,96.0,1.75,22.0,979.0,786.35,584.14
2016,6,24,14,0,968.0,95.0,1.8,22.0,955.0,757.76,564.72
2016,6,24,14,15,961.5,94.0,1.8,22.0,925.0,724.69,541.4
2016,6,24,14,30,955.0,93.0,1.8,22.0,895.0,688.74,515.58
2016,6,24,14,45,946.5,92.0,1.8,22.0,858.0,648.92,486.42
2016,6,24,15,0,938.0,91.0,1.8,22.0,821.0,606.75,454.81
2016,6,24,15,15,927.5,89.0,1.8,21.5,779.5,560.58,420.25
2016,6,24,15,30,917.0,87.0,1.8,21.0,738.0,512.69,383.24
2016,6,24,15,45,903.0,85.5,1.8,21.0,692.0,462.26,342.4
2016,6,24,16,0,889.0,84.0,1.8,21.0,646.0,410.93,299.71
2016,6,24,16,15,872.0,81.5,1.75,20.5,596.5,357.17,254.6
2016,6,24,16,30,855.0,79.0,1.7,20.0,547.0,303.35,208.68
2016,6,24,16,45,830.5,76.0,1.7,19.5,495.5,244.44,159.2
2016,6,24,17,0,806.0,73.0,1.7,19.0,444.0,189.64,114.72
2016,6,24,17,15,775.0,69.5,1.65,18.0,391.0,135.45,75.96
2016,6,24,17,30,744.0,66.0,1.6,17.0,338.0,83.97,49.23
2016,6,24,17,45,698.5,61.5,1.55,16.5,286.0,55.27,43.41
2016,6,24,18,0,653.0,57.0,1.5,16.0,234.0,51.31,40.04
2016,6,24,18,15,586.5,50.5,1.4,15.0,184.5,41.95,31.77
2016,6,24,18,30,520.0,44.0,1.3,14.0,135.0,36.57,26.82
2016,6,24,18,45,410.0,35.0,1.2,13.5,92.5,28.97,19.63
2016,6,24,19,0,300.0,26.0,1.1,13.0,50.0,21.48,11.31
2016,6,24,19,15,150.0,13.0,1.05,12.5,25.0,10.23,0.0
2016,6,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,43.0,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,25,5,0,86.0,10.0,0.6,9.0,12.0,7.87,0.0
2016,6,25,5,15,238.0,21.5,0.55,9.5,44.5,17.66,5.83
2016,6,25,5,30,390.0,33.0,0.5,10.0,77.0,27.37,18.25
2016,6,25,5,45,488.0,40.0,0.5,11.0,123.0,33.26,24.12
2016,6,25,6,0,586.0,47.0,0.5,12.0,169.0,39.31,29.8
2016,6,25,6,15,643.5,52.5,0.5,12.5,219.5,47.59,37.33
2016,6,25,6,30,701.0,58.0,0.5,13.0,270.0,52.58,41.73
2016,6,25,6,45,743.5,61.0,0.55,14.0,323.5,64.42,42.78
2016,6,25,7,0,786.0,64.0,0.6,15.0,377.0,116.04,63.79
2016,6,25,7,15,813.5,67.5,0.65,16.0,430.0,170.03,99.93
2016,6,25,7,30,841.0,71.0,0.7,17.0,483.0,229.7,146.86
2016,6,25,7,45,862.5,73.0,0.8,18.0,534.5,284.34,192.52
2016,6,25,8,0,884.0,75.0,0.9,19.0,586.0,339.73,239.23
2016,6,25,8,15,899.5,77.5,0.9,19.5,635.0,393.88,284.61
2016,6,25,8,30,915.0,80.0,0.9,20.0,684.0,447.63,328.43
2016,6,25,8,45,928.0,81.5,0.95,20.5,729.0,498.72,369.18
2016,6,25,9,0,941.0,83.0,1.0,21.0,774.0,548.61,407.74
2016,6,25,9,15,950.0,84.5,1.05,21.5,813.5,594.88,442.51
2016,6,25,9,30,959.0,86.0,1.1,22.0,853.0,639.12,474.78
2016,6,25,9,45,961.5,89.5,1.15,23.0,886.0,678.8,501.97
2016,6,25,10,0,964.0,93.0,1.2,24.0,919.0,715.54,526.29
2016,6,25,10,15,969.0,94.0,1.2,24.5,947.0,748.75,548.14
2016,6,25,10,30,974.0,95.0,1.2,25.0,975.0,778.88,567.4
2016,6,25,10,45,977.5,96.0,1.25,25.5,996.5,804.68,583.99
2016,6,25,11,0,981.0,97.0,1.3,26.0,1018.0,827.05,597.37
2016,6,25,11,15,983.5,97.5,1.3,26.0,1031.5,844.7,608.15
2016,6,25,11,30,986.0,98.0,1.3,26.0,1045.0,858.74,616.69
2016,6,25,11,45,986.5,98.5,1.35,26.5,1051.5,867.56,621.39
2016,6,25,12,0,987.0,99.0,1.4,27.0,1058.0,872.69,623.86
2016,6,25,12,15,986.5,99.0,1.4,27.0,1056.5,872.95,623.95
2016,6,25,12,30,986.0,99.0,1.4,27.0,1055.0,869.55,621.86
2016,6,25,12,45,985.0,98.5,1.45,27.0,1046.0,861.68,617.63
2016,6,25,13,0,984.0,98.0,1.5,27.0,1037.0,850.13,611.12
2016,6,25,13,15,981.0,97.0,1.55,26.5,1020.5,832.97,602.22
2016,6,25,13,30,978.0,96.0,1.6,26.0,1004.0,812.25,590.98
2016,6,25,13,45,973.0,95.5,1.65,26.0,980.0,787.04,574.73
2016,6,25,14,0,968.0,95.0,1.7,26.0,956.0,758.55,555.76
2016,6,25,14,15,962.0,94.0,1.7,25.5,925.5,725.84,534.16
2016,6,25,14,30,956.0,93.0,1.7,25.0,895.0,690.22,509.99
2016,6,25,14,45,948.0,91.5,1.7,25.0,859.0,650.25,481.16
2016,6,25,15,0,940.0,90.0,1.7,25.0,823.0,607.9,449.89
2016,6,25,15,15,930.0,88.0,1.7,24.5,781.0,561.92,415.97
2016,6,25,15,30,920.0,86.0,1.7,24.0,739.0,514.18,379.58
2016,6,25,15,45,907.0,84.0,1.7,23.5,693.0,463.63,339.86
2016,6,25,16,0,894.0,82.0,1.7,23.0,647.0,412.08,298.04
2016,6,25,16,15,877.0,79.5,1.65,22.5,597.5,358.08,253.14
2016,6,25,16,30,860.0,77.0,1.6,22.0,548.0,304.02,207.41
2016,6,25,16,45,838.0,73.5,1.6,21.5,496.5,248.27,160.67
2016,6,25,17,0,816.0,70.0,1.6,21.0,445.0,189.73,113.42
2016,6,25,17,15,785.5,66.5,1.5,20.0,392.0,135.03,74.42
2016,6,25,17,30,755.0,63.0,1.4,19.0,339.0,82.96,47.34
2016,6,25,17,45,713.0,58.5,1.35,18.5,287.0,53.1,41.15
2016,6,25,18,0,671.0,54.0,1.3,18.0,235.0,49.08,37.75
2016,6,25,18,15,606.0,48.0,1.2,17.0,185.5,43.59,32.95
2016,6,25,18,30,541.0,42.0,1.1,16.0,136.0,35.14,25.34
2016,6,25,18,45,436.5,33.5,1.0,15.0,93.5,27.89,18.57
2016,6,25,19,0,332.0,25.0,0.9,14.0,51.0,20.74,10.7
2016,6,25,19,15,166.0,12.5,0.85,13.5,25.5,9.83,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,9.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,10.0,12.0,9.44,0.0
2016,6,26,5,15,199.0,22.0,0.5,10.5,44.0,17.99,5.68
2016,6,26,5,30,398.0,32.0,0.5,11.0,76.0,26.59,17.46
2016,6,26,5,45,488.0,39.0,0.5,11.5,121.0,32.46,23.35
2016,6,26,6,0,578.0,46.0,0.5,12.0,166.0,38.47,29.04
2016,6,26,6,15,634.0,51.5,0.5,12.5,216.0,46.67,36.5
2016,6,26,6,30,690.0,57.0,0.5,13.0,266.0,51.65,40.9
2016,6,26,6,45,731.5,60.5,0.55,13.5,318.5,63.3,42.32
2016,6,26,7,0,773.0,64.0,0.6,14.0,371.0,114.53,63.37
2016,6,26,7,15,800.0,67.5,0.6,15.0,423.0,167.72,99.03
2016,6,26,7,30,827.0,71.0,0.6,16.0,475.0,222.99,142.52
2016,6,26,7,45,849.5,73.0,0.65,17.0,526.0,280.7,190.57
2016,6,26,8,0,872.0,75.0,0.7,18.0,577.0,335.74,236.83
2016,6,26,8,15,887.0,77.0,0.7,18.5,625.0,388.7,281.28
2016,6,26,8,30,902.0,79.0,0.7,19.0,673.0,441.24,324.17
2016,6,26,8,45,914.5,80.5,0.75,20.0,717.5,491.52,363.64
2016,6,26,9,0,927.0,82.0,0.8,21.0,762.0,540.59,400.79
2016,6,26,9,15,936.0,83.5,0.8,21.5,801.0,586.32,434.62
2016,6,26,9,30,945.0,85.0,0.8,22.0,840.0,630.05,465.89
2016,6,26,9,45,952.0,85.5,0.85,22.5,874.0,669.46,493.77
2016,6,26,10,0,959.0,86.0,0.9,23.0,908.0,706.29,519.18
2016,6,26,10,15,964.0,87.0,0.95,23.5,935.5,739.42,541.5
2016,6,26,10,30,969.0,88.0,1.0,24.0,963.0,769.49,561.32
2016,6,26,10,45,972.0,89.0,1.05,24.5,983.5,794.89,577.66
2016,6,26,11,0,975.0,90.0,1.1,25.0,1004.0,816.86,590.71
2016,6,26,11,15,976.5,90.0,1.15,25.0,1017.0,833.31,601.38
2016,6,26,11,30,978.0,90.0,1.2,25.0,1030.0,846.15,609.83
2016,6,26,11,45,978.5,90.5,1.25,25.5,1036.0,854.97,614.62
2016,6,26,12,0,979.0,91.0,1.3,26.0,1042.0,860.14,617.17
2016,6,26,12,15,978.0,91.0,1.35,26.0,1040.0,860.06,617.66
2016,6,26,12,30,977.0,91.0,1.4,26.0,1038.0,856.33,615.96
2016,6,26,12,45,964.5,97.5,1.45,26.5,1025.5,845.44,608.53
2016,6,26,13,0,952.0,104.0,1.5,27.0,1013.0,831.11,599.0
2016,6,26,13,15,948.5,103.5,1.55,27.0,996.5,814.53,589.23
2016,6,26,13,30,945.0,103.0,1.6,27.0,980.0,794.52,577.17
2016,6,26,13,45,939.5,102.5,1.65,27.0,956.0,769.73,560.97
2016,6,26,14,0,934.0,102.0,1.7,27.0,932.0,741.8,542.36
2016,6,26,14,15,927.0,100.5,1.7,26.5,902.0,709.03,520.73
2016,6,26,14,30,920.0,99.0,1.7,26.0,872.0,673.52,496.66
2016,6,26,14,45,910.5,98.0,1.75,26.0,835.5,634.38,468.75
2016,6,26,15,0,901.0,97.0,1.8,26.0,799.0,593.06,438.51
2016,6,26,15,15,890.0,95.0,1.8,25.5,758.0,548.17,405.4
2016,6,26,15,30,879.0,93.0,1.8,25.0,717.0,501.7,370.01
2016,6,26,15,45,864.5,90.5,1.8,25.0,671.5,451.96,330.4
2016,6,26,16,0,850.0,88.0,1.8,25.0,626.0,401.46,289.11
2016,6,26,16,15,832.0,85.5,1.75,24.0,578.0,349.3,246.55
2016,6,26,16,30,814.0,83.0,1.7,23.0,530.0,294.69,201.23
2016,6,26,16,45,791.0,79.5,1.7,22.5,479.5,240.55,156.05
2016,6,26,17,0,768.0,76.0,1.7,22.0,429.0,187.71,113.49
2016,6,26,17,15,736.5,72.0,1.65,21.0,377.5,135.12,76.04
2016,6,26,17,30,705.0,68.0,1.6,20.0,326.0,85.35,49.83
2016,6,26,17,45,661.5,62.5,1.55,19.5,275.5,55.56,43.11
2016,6,26,18,0,618.0,57.0,1.5,19.0,225.0,46.97,35.73
2016,6,26,18,15,553.0,50.5,1.4,18.0,177.5,41.63,31.08
2016,6,26,18,30,488.0,44.0,1.3,17.0,130.0,36.32,26.26
2016,6,26,18,45,386.0,35.0,1.2,16.0,89.0,28.83,19.28
2016,6,26,19,0,284.0,26.0,1.1,15.0,48.0,21.42,11.18
2016,6,26,19,15,142.0,13.0,1.05,14.5,24.0,10.23,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,27,5,15,207.0,14.5,0.45,10.5,37.5,11.77,1.52
2016,6,27,5,30,414.0,29.0,0.4,11.0,75.0,24.2,15.38
2016,6,27,5,45,502.0,36.0,0.4,11.5,120.0,32.76,23.61
2016,6,27,6,0,590.0,43.0,0.4,12.0,165.0,39.29,29.78
2016,6,27,6,15,644.5,48.5,0.4,12.5,214.5,44.33,34.41
2016,6,27,6,30,699.0,54.0,0.4,13.0,264.0,49.38,38.89
2016,6,27,6,45,737.0,57.5,0.4,14.0,316.0,60.73,40.29
2016,6,27,7,0,775.0,61.0,0.4,15.0,368.0,111.96,60.97
2016,6,27,7,15,801.5,64.5,0.45,16.0,420.0,165.17,96.42
2016,6,27,7,30,828.0,68.0,0.5,17.0,472.0,224.02,142.61
2016,6,27,7,45,848.0,70.5,0.6,18.0,522.5,277.98,187.66
2016,6,27,8,0,868.0,73.0,0.7,19.0,573.0,332.58,233.66
2016,6,27,8,15,883.0,75.0,0.75,20.0,620.5,385.36,277.52
2016,6,27,8,30,898.0,77.0,0.8,21.0,668.0,437.72,319.79
2016,6,27,8,45,909.0,79.5,0.9,22.0,712.0,488.02,359.41
2016,6,27,9,0,920.0,82.0,1.0,23.0,756.0,537.01,396.7
2016,6,27,9,15,929.0,83.5,1.0,23.5,795.0,582.49,430.35
2016,6,27,9,30,938.0,85.0,1.0,24.0,834.0,625.99,461.48
2016,6,27,9,45,932.5,93.0,1.0,24.5,864.5,663.94,487.68
2016,6,27,10,0,927.0,101.0,1.0,25.0,895.0,698.41,510.72
2016,6,27,10,15,932.0,102.0,1.05,25.5,922.5,730.61,532.33
2016,6,27,10,30,937.0,103.0,1.1,26.0,950.0,759.84,551.51
2016,6,27,10,45,940.0,104.5,1.15,26.5,970.0,784.92,567.6
2016,6,27,11,0,943.0,106.0,1.2,27.0,990.0,806.67,580.9
2016,6,27,11,15,945.0,107.0,1.2,27.5,1003.5,823.83,590.2
2016,6,27,11,30,947.0,108.0,1.2,28.0,1017.0,837.5,597.3
2016,6,27,11,45,947.0,108.5,1.25,28.5,1023.0,845.66,601.6
2016,6,27,12,0,947.0,109.0,1.3,29.0,1029.0,850.3,603.77
2016,6,27,12,15,947.0,109.0,1.35,29.0,1028.0,851.02,604.77
2016,6,27,12,30,947.0,109.0,1.4,29.0,1027.0,848.25,603.66
2016,6,27,12,45,946.5,108.0,1.45,29.0,1018.5,840.75,599.64
2016,6,27,13,0,946.0,107.0,1.5,29.0,1010.0,829.71,593.43
2016,6,27,13,15,943.5,106.5,1.55,29.0,994.5,814.03,584.28
2016,6,27,13,30,941.0,106.0,1.6,29.0,979.0,794.89,572.82
2016,6,27,13,45,936.5,105.0,1.65,29.0,956.0,770.53,557.05
2016,6,27,14,0,932.0,104.0,1.7,29.0,933.0,742.99,538.86
2016,6,27,14,15,926.5,103.0,1.75,28.5,904.0,711.72,518.8
2016,6,27,14,30,921.0,102.0,1.8,28.0,875.0,677.62,496.19
2016,6,27,14,45,914.0,100.0,1.85,28.0,840.0,639.11,468.9
2016,6,27,15,0,907.0,98.0,1.9,28.0,805.0,598.23,439.17
2016,6,27,15,15,897.0,96.0,1.9,27.5,764.5,553.62,406.49
2016,6,27,15,30,887.0,94.0,1.9,27.0,724.0,507.31,371.47
2016,6,27,15,45,875.5,91.0,1.9,26.5,679.5,458.06,333.11
2016,6,27,16,0,864.0,88.0,1.9,26.0,635.0,407.73,292.66
2016,6,27,16,15,846.0,85.0,1.85,25.5,586.0,354.44,248.88
2016,6,27,16,30,828.0,82.0,1.8,25.0,537.0,298.67,202.47
2016,6,27,16,45,807.0,78.0,1.8,24.5,486.5,243.79,156.87
2016,6,27,17,0,786.0,74.0,1.8,24.0,436.0,189.96,113.65
2016,6,27,17,15,754.5,70.0,1.7,23.0,384.0,136.34,75.57
2016,6,27,17,30,723.0,66.0,1.6,22.0,332.0,85.5,48.74
2016,6,27,17,45,681.5,61.0,1.55,21.5,280.5,54.64,41.96
2016,6,27,18,0,640.0,56.0,1.5,21.0,229.0,50.34,38.36
2016,6,27,18,15,574.5,49.5,1.35,19.5,180.5,41.06,30.38
2016,6,27,18,30,509.0,43.0,1.2,18.0,132.0,35.69,25.59
2016,6,27,18,45,408.0,34.0,1.1,17.0,91.0,28.13,18.6
2016,6,27,19,0,307.0,25.0,1.0,16.0,50.0,20.65,10.53
2016,6,27,19,15,153.5,12.5,0.95,15.5,25.0,9.83,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,5,15,164.0,16.5,0.5,11.5,34.5,13.3,2.1
2016,6,28,5,30,328.0,33.0,0.5,12.0,69.0,27.12,17.77
2016,6,28,5,45,422.0,41.5,0.5,12.5,112.5,34.05,24.62
2016,6,28,6,0,516.0,50.0,0.5,13.0,156.0,41.05,31.2
2016,6,28,6,15,574.0,56.5,0.5,13.5,204.5,46.23,35.94
2016,6,28,6,30,632.0,63.0,0.5,14.0,253.0,51.41,40.52
2016,6,28,6,45,676.0,67.5,0.55,15.0,304.5,62.27,42.13
2016,6,28,7,0,720.0,72.0,0.6,16.0,356.0,115.77,65.99
2016,6,28,7,15,749.0,76.0,0.6,16.5,407.5,166.75,99.91
2016,6,28,7,30,778.0,80.0,0.6,17.0,459.0,220.11,141.7
2016,6,28,7,45,801.0,82.5,0.6,18.0,509.0,272.8,185.29
2016,6,28,8,0,824.0,85.0,0.6,19.0,559.0,326.6,230.01
2016,6,28,8,15,840.5,88.0,0.6,19.5,606.5,380.81,274.86
2016,6,28,8,30,857.0,91.0,0.6,20.0,654.0,432.67,316.74
2016,6,28,8,45,870.0,93.0,0.65,21.0,698.0,481.64,354.9
2016,6,28,9,0,883.0,95.0,0.7,22.0,742.0,529.56,390.92
2016,6,28,9,15,893.0,96.5,0.75,22.5,781.0,574.11,424.12
2016,6,28,9,30,903.0,98.0,0.8,23.0,820.0,616.85,455.05
2016,6,28,9,45,913.5,98.0,0.85,23.5,854.0,656.6,483.1
2016,6,28,10,0,924.0,98.0,0.9,24.0,888.0,694.12,508.92
2016,6,28,10,15,929.5,99.0,0.95,24.5,915.5,726.63,530.77
2016,6,28,10,30,935.0,100.0,1.0,25.0,943.0,756.22,550.24
2016,6,28,10,45,938.5,101.0,1.1,25.5,964.0,781.27,566.99
2016,6,28,11,0,942.0,102.0,1.2,26.0,985.0,803.02,580.86
2016,6,28,11,15,944.5,102.5,1.2,26.0,998.5,820.2,591.39
2016,6,28,11,30,947.0,103.0,1.2,26.0,1012.0,833.92,599.76
2016,6,28,11,45,947.5,103.5,1.25,26.0,1018.5,842.55,605.6
2016,6,28,12,0,948.0,104.0,1.3,26.0,1025.0,847.65,609.3
2016,6,28,12,15,948.0,104.0,1.35,26.0,1024.0,848.42,610.34
2016,6,28,12,30,948.0,104.0,1.4,26.0,1023.0,845.69,609.23
2016,6,28,12,45,939.0,108.5,1.45,26.0,1012.0,836.07,603.78
2016,6,28,13,0,930.0,113.0,1.5,26.0,1001.0,823.08,596.23
2016,6,28,13,15,927.5,112.5,1.5,26.0,985.5,807.68,586.63
2016,6,28,13,30,925.0,112.0,1.5,26.0,970.0,788.9,574.6
2016,6,28,13,45,921.0,110.5,1.55,26.0,947.5,764.88,558.94
2016,6,28,14,0,917.0,109.0,1.6,26.0,925.0,737.71,540.86
2016,6,28,14,15,910.5,108.0,1.6,25.5,895.5,706.24,520.07
2016,6,28,14,30,904.0,107.0,1.6,25.0,866.0,672.04,496.86
2016,6,28,14,45,896.5,104.5,1.6,25.0,831.0,633.44,469.05
2016,6,28,15,0,889.0,102.0,1.6,25.0,796.0,592.54,438.9
2016,6,28,15,15,878.0,100.0,1.6,24.5,755.5,548.16,406.22
2016,6,28,15,30,867.0,98.0,1.6,24.0,715.0,502.19,371.28
2016,6,28,15,45,854.5,95.0,1.6,24.0,670.5,453.42,332.45
2016,6,28,16,0,842.0,92.0,1.6,24.0,626.0,403.7,291.78
2016,6,28,16,15,824.0,89.0,1.55,23.0,577.5,349.72,247.9
2016,6,28,16,30,806.0,86.0,1.5,22.0,529.0,296.98,204.01
2016,6,28,16,45,784.0,82.0,1.45,21.5,479.0,243.0,158.81
2016,6,28,17,0,762.0,78.0,1.4,21.0,429.0,190.21,116.07
2016,6,28,17,15,730.0,74.0,1.3,20.0,377.5,137.81,78.45
2016,6,28,17,30,698.0,70.0,1.2,19.0,326.0,88.28,51.81
2016,6,28,17,45,656.0,64.0,1.2,18.5,275.5,52.33,40.47
2016,6,28,18,0,614.0,58.0,1.2,18.0,225.0,47.66,36.51
2016,6,28,18,15,548.5,51.5,1.15,17.0,177.5,42.35,31.86
2016,6,28,18,30,483.0,45.0,1.1,16.0,130.0,37.08,27.05
2016,6,28,18,45,382.5,35.5,1.05,15.0,89.0,29.22,19.72
2016,6,28,19,0,282.0,26.0,1.0,14.0,48.0,21.41,11.24
2016,6,28,19,15,141.0,13.0,0.95,13.5,24.0,10.23,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,209.0,14.5,0.8,9.5,37.0,11.78,0.94
2016,6,29,5,30,418.0,29.0,0.8,10.0,74.0,24.23,15.38
2016,6,29,5,45,508.0,36.0,0.8,10.5,119.0,32.81,23.7
2016,6,29,6,0,598.0,43.0,0.8,11.0,164.0,39.36,29.92
2016,6,29,6,15,653.5,48.0,0.8,11.5,214.5,44.02,34.24
2016,6,29,6,30,709.0,53.0,0.8,12.0,265.0,48.72,38.43
2016,6,29,6,45,748.5,56.5,0.85,12.5,317.5,59.59,39.92
2016,6,29,7,0,788.0,60.0,0.9,13.0,370.0,111.63,60.97
2016,6,29,7,15,815.0,63.0,0.9,13.5,422.5,169.4,100.57
2016,6,29,7,30,842.0,66.0,0.9,14.0,475.0,224.65,144.65
2016,6,29,7,45,863.0,68.0,0.95,14.5,526.0,279.25,191.32
2016,6,29,8,0,884.0,70.0,1.0,15.0,577.0,334.59,239.16
2016,6,29,8,15,899.0,72.0,1.0,15.5,625.5,388.24,285.1
2016,6,29,8,30,914.0,74.0,1.0,16.0,674.0,441.47,329.45
2016,6,29,8,45,926.0,75.5,1.05,16.5,718.5,492.2,370.79
2016,6,29,9,0,938.0,77.0,1.1,17.0,763.0,541.67,409.86
2016,6,29,9,15,947.0,78.5,1.1,17.0,803.0,588.01,445.87
2016,6,29,9,30,956.0,80.0,1.1,17.0,843.0,632.33,479.38
2016,6,29,9,45,958.0,84.5,1.15,17.5,876.5,672.72,508.63
2016,6,29,10,0,960.0,89.0,1.2,18.0,910.0,710.15,535.04
2016,6,29,10,15,965.5,90.0,1.2,18.0,938.0,743.83,558.83
2016,6,29,10,30,971.0,91.0,1.2,18.0,966.0,774.46,580.08
2016,6,29,10,45,975.5,91.5,1.25,18.5,987.5,800.75,597.49
2016,6,29,11,0,980.0,92.0,1.3,19.0,1009.0,823.66,611.51
2016,6,29,11,15,982.5,92.5,1.3,19.0,1023.5,841.56,622.75
2016,6,29,11,30,985.0,93.0,1.3,19.0,1038.0,855.83,631.68
2016,6,29,11,45,986.5,93.0,1.35,19.0,1045.0,865.25,638.16
2016,6,29,12,0,988.0,93.0,1.4,19.0,1052.0,870.98,642.35
2016,6,29,12,15,988.5,93.0,1.45,19.0,1051.5,872.24,643.73
2016,6,29,12,30,989.0,93.0,1.5,19.0,1051.0,869.82,642.8
2016,6,29,12,45,981.5,97.0,1.55,19.0,1041.0,860.77,637.6
2016,6,29,13,0,974.0,101.0,1.6,19.0,1031.0,848.17,630.14
2016,6,29,13,15,972.0,100.5,1.6,18.5,1015.0,832.51,621.33
2016,6,29,13,30,970.0,100.0,1.6,18.0,999.0,813.28,610.12
2016,6,29,13,45,966.0,99.0,1.6,18.0,976.5,788.69,593.36
2016,6,29,14,0,962.0,98.0,1.6,18.0,954.0,760.78,573.83
2016,6,29,14,15,956.5,97.0,1.6,17.5,924.5,728.69,552.06
2016,6,29,14,30,951.0,96.0,1.6,17.0,895.0,693.66,527.65
2016,6,29,14,45,944.5,94.0,1.6,17.0,859.0,654.42,498.6
2016,6,29,15,0,938.0,92.0,1.6,17.0,823.0,612.67,466.98
2016,6,29,15,15,928.0,90.5,1.55,16.5,782.0,567.23,432.28
2016,6,29,15,30,918.0,89.0,1.5,16.0,741.0,520.01,395.12
2016,6,29,15,45,905.5,86.5,1.5,15.5,695.5,469.32,354.37
2016,6,29,16,0,893.0,84.0,1.5,15.0,650.0,417.59,311.4
2016,6,29,16,15,876.0,81.5,1.45,14.5,600.5,363.57,265.34
2016,6,29,16,30,859.0,79.0,1.4,14.0,551.0,309.47,218.35
2016,6,29,16,45,837.5,75.5,1.4,14.0,499.5,250.55,167.39
2016,6,29,17,0,816.0,72.0,1.4,14.0,448.0,195.32,121.07
2016,6,29,17,15,785.0,68.5,1.3,13.5,395.0,140.37,80.2
2016,6,29,17,30,754.0,65.0,1.2,13.0,342.0,88.11,51.16
2016,6,29,17,45,711.5,60.0,1.2,12.5,289.5,54.26,43.22
2016,6,29,18,0,669.0,55.0,1.2,12.0,237.0,49.86,39.42
2016,6,29,18,15,603.0,49.0,1.15,11.5,187.5,40.95,31.37
2016,6,29,18,30,537.0,43.0,1.1,11.0,138.0,35.9,26.59
2016,6,29,18,45,428.5,34.5,1.05,10.5,95.0,28.66,19.64
2016,6,29,19,0,320.0,26.0,1.0,10.0,52.0,21.54,11.59
2016,6,29,19,15,160.0,13.0,0.95,9.5,26.0,10.23,0.0
2016,6,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,5,15,187.5,16.0,0.9,9.0,36.0,12.96,1.19
2016,6,30,5,30,375.0,32.0,0.9,9.0,72.0,26.54,17.4
2016,6,30,5,45,470.5,39.5,0.95,9.5,117.0,32.78,23.75
2016,6,30,6,0,566.0,47.0,1.0,10.0,162.0,39.16,29.84
2016,6,30,6,15,625.0,53.0,1.0,10.5,212.0,44.14,34.48
2016,6,30,6,30,684.0,59.0,1.0,11.0,262.0,53.19,42.6
2016,6,30,6,45,725.5,63.0,1.0,12.0,315.0,63.84,43.99
2016,6,30,7,0,767.0,67.0,1.0,13.0,368.0,115.2,64.81
2016,6,30,7,15,795.5,70.5,0.95,13.5,420.5,168.4,100.63
2016,6,30,7,30,824.0,74.0,0.9,14.0,473.0,223.87,144.78
2016,6,30,7,45,846.5,76.5,0.9,14.5,524.5,281.89,193.88
2016,6,30,8,0,869.0,79.0,0.9,15.0,576.0,337.39,241.43
2016,6,30,8,15,885.0,81.0,0.9,15.5,625.0,390.79,286.89
2016,6,30,8,30,901.0,83.0,0.9,16.0,674.0,443.85,330.86
2016,6,30,8,45,912.5,85.5,0.9,16.5,718.5,494.71,371.78
2016,6,30,9,0,924.0,88.0,0.9,17.0,763.0,544.29,410.3
2016,6,30,9,15,933.5,89.5,0.9,17.5,803.0,590.4,444.99
2016,6,30,9,30,943.0,91.0,0.9,18.0,843.0,634.56,477.12
2016,6,30,9,45,948.0,94.0,0.9,19.0,877.0,675.04,504.67
2016,6,30,10,0,953.0,97.0,0.9,20.0,911.0,712.81,529.4
2016,6,30,10,15,958.5,98.0,0.9,20.5,939.0,746.33,551.54
2016,6,30,10,30,964.0,99.0,0.9,21.0,967.0,776.82,571.14
2016,6,30,10,45,967.5,100.0,0.95,21.5,988.5,802.67,587.94
2016,6,30,11,0,971.0,101.0,1.0,22.0,1010.0,825.13,601.59
2016,6,30,11,15,973.5,101.5,1.0,22.0,1024.0,842.91,612.48
2016,6,30,11,30,976.0,102.0,1.0,22.0,1038.0,857.1,621.13
2016,6,30,11,45,976.5,102.5,1.05,22.5,1044.5,866.09,626.09
2016,6,30,12,0,977.0,103.0,1.1,23.0,1051.0,871.44,628.83
2016,6,30,12,15,976.5,103.0,1.1,23.0,1050.0,871.93,629.06
2016,6,30,12,30,976.0,103.0,1.1,23.0,1049.0,868.81,627.12
2016,6,30,12,45,965.0,109.0,1.15,23.0,1037.0,858.74,621.55
2016,6,30,13,0,954.0,115.0,1.2,23.0,1025.0,845.2,613.84
2016,6,30,13,15,950.5,114.5,1.2,23.0,1009.0,828.78,603.65
2016,6,30,13,30,947.0,114.0,1.2,23.0,993.0,808.9,591.1
2016,6,30,13,45,941.0,113.5,1.25,23.0,969.0,783.85,574.92
2016,6,30,14,0,935.0,113.0,1.3,23.0,945.0,755.65,556.31
2016,6,30,14,15,928.0,111.5,1.3,23.0,914.5,722.97,533.77
2016,6,30,14,30,921.0,110.0,1.3,23.0,884.0,687.51,508.86
2016,6,30,14,45,911.0,109.0,1.35,23.0,847.5,648.07,480.99
2016,6,30,15,0,901.0,108.0,1.4,23.0,811.0,606.45,450.77
2016,6,30,15,15,889.5,106.0,1.4,22.5,770.0,561.29,417.6
2016,6,30,15,30,878.0,104.0,1.4,22.0,729.0,514.55,382.14
2016,6,30,15,45,862.0,102.0,1.4,21.5,682.5,464.52,343.08
2016,6,30,16,0,846.0,100.0,1.4,21.0,636.0,413.17,301.75
2016,6,30,16,15,827.0,97.0,1.35,20.5,587.0,359.59,257.46
2016,6,30,16,30,808.0,94.0,1.3,20.0,538.0,306.28,212.56
2016,6,30,16,45,781.5,90.0,1.3,19.5,486.0,251.03,166.45
2016,6,30,17,0,755.0,86.0,1.3,19.0,434.0,197.47,123.06
2016,6,30,17,15,721.0,81.5,1.25,18.0,381.5,140.48,81.34
2016,6,30,17,30,687.0,77.0,1.2,17.0,329.0,90.36,53.43
2016,6,30,17,45,638.0,71.5,1.2,16.5,277.5,57.53,45.39
2016,6,30,18,0,589.0,66.0,1.2,16.0,226.0,53.38,41.87
2016,6,30,18,15,518.5,58.0,1.1,15.0,177.5,47.1,36.35
2016,6,30,18,30,448.0,50.0,1.0,14.0,129.0,40.83,30.6
2016,6,30,18,45,337.0,39.0,0.95,13.5,88.0,31.86,22.15
2016,6,30,19,0,226.0,28.0,0.9,13.0,47.0,22.91,12.46
2016,6,30,19,15,113.0,14.0,0.85,12.5,23.5,11.02,0.0
2016,6,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,5,15,153.5,17.0,0.8,9.5,33.0,13.72,1.07
2016,7,1,5,30,307.0,34.0,0.8,10.0,66.0,27.93,18.47
2016,7,1,5,45,405.5,43.0,0.8,10.5,109.5,35.21,25.8
2016,7,1,6,0,504.0,52.0,0.8,11.0,153.0,42.56,32.77
2016,7,1,6,15,566.5,59.0,0.8,11.5,202.5,48.08,37.88
2016,7,1,6,30,629.0,66.0,0.8,12.0,252.0,53.61,42.81
2016,7,1,6,45,543.0,92.0,0.8,12.5,274.5,76.39,62.94
2016,7,1,7,0,457.0,118.0,0.8,13.0,297.0,120.64,80.46
2016,7,1,7,15,436.5,142.5,0.8,13.5,332.5,165.25,113.72
2016,7,1,7,30,416.0,167.0,0.8,14.0,368.0,207.47,148.58
2016,7,1,7,45,621.5,128.0,0.85,14.5,465.0,260.42,184.93
2016,7,1,8,0,827.0,89.0,0.9,15.0,562.0,330.66,237.55
2016,7,1,8,15,844.5,92.0,0.9,15.5,610.5,384.07,282.68
2016,7,1,8,30,862.0,95.0,0.9,16.0,659.0,438.01,327.08
2016,7,1,8,45,876.0,97.0,0.9,17.0,703.5,487.87,366.42
2016,7,1,9,0,890.0,99.0,0.9,18.0,748.0,536.74,403.51
2016,7,1,9,15,900.0,101.0,0.9,18.5,788.0,582.2,437.57
2016,7,1,9,30,910.0,103.0,0.9,19.0,828.0,625.82,469.19
2016,7,1,9,45,918.0,104.5,0.9,19.5,862.0,665.73,497.24
2016,7,1,10,0,926.0,106.0,0.9,20.0,896.0,703.22,522.81
2016,7,1,10,15,932.0,107.0,0.9,20.0,924.5,736.31,545.75
2016,7,1,10,30,938.0,108.0,0.9,20.0,953.0,766.49,566.31
2016,7,1,10,45,942.0,109.0,0.95,20.5,974.0,792.13,583.08
2016,7,1,11,0,946.0,110.0,1.0,21.0,995.0,814.48,597.06
2016,7,1,11,15,948.5,110.5,1.05,21.0,1009.0,831.88,608.5
2016,7,1,11,30,951.0,111.0,1.1,21.0,1023.0,845.78,617.77
2016,7,1,11,45,952.5,111.5,1.15,21.5,1030.0,855.38,623.16
2016,7,1,12,0,954.0,112.0,1.2,22.0,1037.0,861.43,626.35
2016,7,1,12,15,953.5,112.0,1.2,22.0,1036.0,861.95,626.59
2016,7,1,12,30,953.0,112.0,1.2,22.0,1035.0,858.94,624.7
2016,7,1,12,45,949.0,113.0,1.25,22.0,1025.5,850.45,620.04
2016,7,1,13,0,945.0,114.0,1.3,22.0,1016.0,838.47,613.2
2016,7,1,13,15,942.0,113.5,1.3,22.0,1000.0,822.58,603.24
2016,7,1,13,30,939.0,113.0,1.3,22.0,984.0,803.25,590.97
2016,7,1,13,45,934.5,111.5,1.35,22.0,960.5,778.65,574.94
2016,7,1,14,0,930.0,110.0,1.4,22.0,937.0,750.86,556.43
2016,7,1,14,15,923.5,109.0,1.4,21.5,907.5,719.08,535.32
2016,7,1,14,30,917.0,108.0,1.4,21.0,878.0,684.5,511.74
2016,7,1,14,45,908.5,106.0,1.45,20.5,842.0,645.29,484.63
2016,7,1,15,0,900.0,104.0,1.5,20.0,806.0,603.8,454.96
2016,7,1,15,15,888.5,102.0,1.45,19.5,765.0,558.69,421.05
2016,7,1,15,30,877.0,100.0,1.4,19.0,724.0,512.0,384.91
2016,7,1,15,45,863.5,97.0,1.4,19.0,678.5,462.29,344.93
2016,7,1,16,0,850.0,94.0,1.4,19.0,633.0,411.7,303.11
2016,7,1,16,15,831.0,91.0,1.35,18.5,584.0,357.05,257.61
2016,7,1,16,30,812.0,88.0,1.3,18.0,535.0,303.56,212.15
2016,7,1,16,45,787.5,84.5,1.3,17.5,483.5,248.97,166.01
2016,7,1,17,0,763.0,81.0,1.3,17.0,432.0,195.83,122.39
2016,7,1,17,15,729.5,76.5,1.25,16.0,380.0,142.61,83.27
2016,7,1,17,30,696.0,72.0,1.2,15.0,328.0,88.11,51.35
2016,7,1,17,45,649.5,66.5,1.15,14.5,276.5,54.05,42.68
2016,7,1,18,0,603.0,61.0,1.1,14.0,225.0,49.78,39.02
2016,7,1,18,15,534.0,54.0,1.0,13.5,177.0,44.14,33.95
2016,7,1,18,30,465.0,47.0,0.9,13.0,129.0,38.55,28.71
2016,7,1,18,45,356.5,37.0,0.85,12.5,88.0,30.31,20.91
2016,7,1,19,0,248.0,27.0,0.8,12.0,47.0,22.14,11.89
2016,7,1,19,15,124.0,13.5,0.75,11.5,23.5,10.62,0.0
2016,7,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,138.5,16.5,0.7,10.0,31.0,13.28,0.27
2016,7,2,5,30,277.0,33.0,0.7,10.0,62.0,26.98,17.6
2016,7,2,5,45,369.0,43.5,0.75,10.5,104.0,35.4,25.96
2016,7,2,6,0,461.0,54.0,0.8,11.0,146.0,43.81,33.88
2016,7,2,6,15,523.0,62.0,0.8,11.5,194.5,49.94,39.55
2016,7,2,6,30,585.0,70.0,0.8,12.0,243.0,56.05,45.0
2016,7,2,6,45,627.0,76.5,0.85,12.5,293.5,66.8,54.42
2016,7,2,7,0,669.0,83.0,0.9,13.0,344.0,115.0,68.22
2016,7,2,7,15,701.0,88.0,0.9,13.5,395.0,164.92,101.92
2016,7,2,7,30,733.0,93.0,0.9,14.0,446.0,217.64,143.61
2016,7,2,7,45,756.5,97.0,0.9,15.0,496.0,273.21,189.93
2016,7,2,8,0,780.0,101.0,0.9,16.0,546.0,326.35,234.58
2016,7,2,8,15,798.5,104.0,0.9,16.5,593.5,377.86,277.89
2016,7,2,8,30,817.0,107.0,0.9,17.0,641.0,429.52,320.22
2016,7,2,8,45,831.0,110.0,0.95,17.5,685.0,479.0,359.95
2016,7,2,9,0,845.0,113.0,1.0,18.0,729.0,527.64,397.84
2016,7,2,9,15,856.5,115.5,1.0,18.5,768.5,570.78,430.32
2016,7,2,9,30,868.0,118.0,1.0,19.0,808.0,614.05,461.8
2016,7,2,9,45,878.5,118.5,1.05,19.5,842.5,653.23,489.98
2016,7,2,10,0,889.0,119.0,1.1,20.0,877.0,690.28,515.97
2016,7,2,10,15,895.5,120.5,1.1,20.0,905.0,723.04,538.92
2016,7,2,10,30,902.0,122.0,1.1,20.0,933.0,753.03,559.55
2016,7,2,10,45,906.5,123.0,1.15,20.5,954.5,778.21,576.13
2016,7,2,11,0,911.0,124.0,1.2,21.0,976.0,800.24,590.38
2016,7,2,11,15,914.0,125.0,1.2,21.0,990.5,817.87,601.48
2016,7,2,11,30,917.0,126.0,1.2,21.0,1005.0,832.14,610.37
2016,7,2,11,45,919.0,126.0,1.25,21.5,1011.5,841.44,615.58
2016,7,2,12,0,921.0,126.0,1.3,22.0,1018.0,847.35,618.68
2016,7,2,12,15,921.0,126.0,1.35,21.5,1017.5,848.27,621.0
2016,7,2,12,30,921.0,126.0,1.4,21.0,1017.0,845.8,621.24
2016,7,2,12,45,924.5,122.5,1.45,21.0,1010.5,839.9,618.12
2016,7,2,13,0,928.0,119.0,1.5,21.0,1004.0,830.43,612.74
2016,7,2,13,15,925.5,118.0,1.5,21.0,988.5,814.81,602.78
2016,7,2,13,30,923.0,117.0,1.5,21.0,973.0,795.78,590.44
2016,7,2,13,45,919.5,115.5,1.5,21.0,950.5,772.29,574.41
2016,7,2,14,0,916.0,114.0,1.5,21.0,928.0,745.61,555.96
2016,7,2,14,15,909.5,112.5,1.5,20.5,899.0,713.83,534.69
2016,7,2,14,30,903.0,111.0,1.5,20.0,870.0,679.31,510.97
2016,7,2,14,45,896.5,108.5,1.5,20.0,835.0,641.38,483.28
2016,7,2,15,0,890.0,106.0,1.5,20.0,800.0,601.06,453.16
2016,7,2,15,15,879.0,103.5,1.45,19.5,759.0,556.2,419.43
2016,7,2,15,30,868.0,101.0,1.4,19.0,718.0,509.74,383.49
2016,7,2,15,45,855.5,98.0,1.4,18.5,673.5,460.86,344.79
2016,7,2,16,0,843.0,95.0,1.4,18.0,629.0,410.19,303.42
2016,7,2,16,15,824.5,92.0,1.3,17.5,580.5,356.92,258.69
2016,7,2,16,30,806.0,89.0,1.2,17.0,532.0,303.86,213.35
2016,7,2,16,45,783.5,85.0,1.2,17.0,481.5,249.59,166.96
2016,7,2,17,0,761.0,81.0,1.2,17.0,431.0,196.55,123.02
2016,7,2,17,15,728.0,76.5,1.15,16.5,379.0,143.44,83.7
2016,7,2,17,30,695.0,72.0,1.1,16.0,327.0,89.01,51.51
2016,7,2,17,45,650.0,66.5,1.1,15.5,276.0,54.06,42.51
2016,7,2,18,0,605.0,61.0,1.1,15.0,225.0,49.8,38.88
2016,7,2,18,15,538.0,53.5,1.0,14.0,177.0,43.8,33.56
2016,7,2,18,30,471.0,46.0,0.9,13.0,129.0,37.8,28.04
2016,7,2,18,45,366.5,36.0,0.8,12.5,88.0,29.55,20.24
2016,7,2,19,0,262.0,26.0,0.7,12.0,47.0,21.35,11.23
2016,7,2,19,15,131.0,13.0,0.65,11.5,23.5,10.23,0.0
2016,7,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
