Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,5,15,147.0,16.5,0.6,9.5,31.5,13.31,0.0
2016,7,3,5,30,294.0,33.0,0.6,10.0,63.0,27.08,17.63
2016,7,3,5,45,387.5,43.0,0.65,10.5,105.5,35.13,25.71
2016,7,3,6,0,481.0,53.0,0.7,11.0,148.0,43.2,33.33
2016,7,3,6,15,543.0,60.0,0.7,11.5,196.5,48.63,38.38
2016,7,3,6,30,605.0,67.0,0.7,12.0,245.0,54.08,43.24
2016,7,3,6,45,649.0,72.5,0.75,12.5,296.5,64.31,52.2
2016,7,3,7,0,693.0,78.0,0.8,13.0,348.0,113.18,65.85
2016,7,3,7,15,724.0,82.5,0.8,13.5,399.5,167.84,103.29
2016,7,3,7,30,755.0,87.0,0.8,14.0,451.0,220.82,145.15
2016,7,3,7,45,778.5,90.5,0.8,15.0,501.0,273.49,189.2
2016,7,3,8,0,802.0,94.0,0.8,16.0,551.0,327.38,234.54
2016,7,3,8,15,820.0,97.0,0.8,16.5,599.0,379.84,278.63
2016,7,3,8,30,838.0,100.0,0.8,17.0,647.0,432.36,321.62
2016,7,3,8,45,852.0,102.5,0.85,17.5,691.0,481.93,361.43
2016,7,3,9,0,866.0,105.0,0.9,18.0,735.0,530.28,399.1
2016,7,3,9,15,876.5,107.5,0.9,18.5,775.0,575.54,433.01
2016,7,3,9,30,887.0,110.0,0.9,19.0,815.0,619.07,464.56
2016,7,3,9,45,911.5,102.0,0.95,19.5,853.5,660.58,494.45
2016,7,3,10,0,936.0,94.0,1.0,20.0,892.0,700.69,522.67
2016,7,3,10,15,941.5,95.0,1.05,20.0,920.0,733.88,546.36
2016,7,3,10,30,947.0,96.0,1.1,20.0,948.0,764.11,567.7
2016,7,3,10,45,950.5,97.5,1.15,20.5,969.0,790.18,584.84
2016,7,3,11,0,954.0,99.0,1.2,21.0,990.0,812.92,598.73
2016,7,3,11,15,956.5,99.5,1.2,21.0,1004.0,830.6,609.74
2016,7,3,11,30,959.0,100.0,1.2,21.0,1018.0,844.76,618.52
2016,7,3,11,45,959.5,100.5,1.25,21.5,1024.5,853.77,623.51
2016,7,3,12,0,960.0,101.0,1.3,22.0,1031.0,859.19,626.27
2016,7,3,12,15,960.0,101.0,1.3,22.0,1030.5,860.21,626.84
2016,7,3,12,30,960.0,101.0,1.3,22.0,1030.0,857.65,625.23
2016,7,3,12,45,946.5,108.5,1.35,22.0,1018.0,847.06,619.14
2016,7,3,13,0,933.0,116.0,1.4,22.0,1006.0,833.09,610.94
2016,7,3,13,15,930.0,115.5,1.4,22.0,990.0,817.43,601.09
2016,7,3,13,30,927.0,115.0,1.4,22.0,974.0,798.38,588.95
2016,7,3,13,45,922.5,113.5,1.45,22.0,951.0,774.09,573.02
2016,7,3,14,0,918.0,112.0,1.5,22.0,928.0,746.63,554.64
2016,7,3,14,15,911.5,110.5,1.5,21.5,898.5,714.81,533.44
2016,7,3,14,30,905.0,109.0,1.5,21.0,869.0,680.22,509.79
2016,7,3,14,45,897.0,107.0,1.5,21.0,834.0,641.73,481.81
2016,7,3,15,0,889.0,105.0,1.5,21.0,799.0,600.96,451.5
2016,7,3,15,15,878.0,103.0,1.45,20.5,758.0,556.54,418.23
2016,7,3,15,30,867.0,101.0,1.4,20.0,717.0,510.52,382.75
2016,7,3,15,45,853.5,98.0,1.4,20.0,672.0,461.24,343.29
2016,7,3,16,0,840.0,95.0,1.4,20.0,627.0,410.29,301.42
2016,7,3,16,15,821.5,92.0,1.35,19.5,578.5,357.13,257.27
2016,7,3,16,30,803.0,89.0,1.3,19.0,530.0,304.2,212.43
2016,7,3,16,45,779.5,85.0,1.3,18.5,479.5,249.81,166.58
2016,7,3,17,0,756.0,81.0,1.3,18.0,429.0,196.78,123.05
2016,7,3,17,15,723.5,76.5,1.25,17.5,377.0,143.95,83.88
2016,7,3,17,30,691.0,72.0,1.2,17.0,325.0,89.75,51.65
2016,7,3,17,45,646.5,66.0,1.2,16.5,274.5,53.65,41.97
2016,7,3,18,0,602.0,60.0,1.2,16.0,224.0,49.02,38.02
2016,7,3,18,15,535.0,53.0,1.1,15.0,176.0,43.38,33.05
2016,7,3,18,30,468.0,46.0,1.0,14.0,128.0,37.78,27.9
2016,7,3,18,45,365.0,36.0,0.95,13.5,87.5,29.55,20.13
2016,7,3,19,0,262.0,26.0,0.9,13.0,47.0,21.36,11.11
2016,7,3,19,15,131.0,13.0,0.85,12.5,23.5,10.23,0.0
2016,7,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,165.5,15.0,0.7,9.5,31.5,12.12,0.0
2016,7,4,5,30,331.0,30.0,0.7,10.0,63.0,24.74,15.55
2016,7,4,5,45,427.5,38.5,0.75,10.5,106.0,31.74,22.67
2016,7,4,6,0,524.0,47.0,0.8,11.0,149.0,38.84,29.4
2016,7,4,6,15,584.0,53.0,0.75,11.5,198.0,43.73,33.97
2016,7,4,6,30,644.0,59.0,0.7,12.0,247.0,48.67,38.39
2016,7,4,6,45,688.0,63.0,0.7,12.5,299.0,62.44,50.56
2016,7,4,7,0,732.0,67.0,0.7,13.0,351.0,111.94,63.44
2016,7,4,7,15,762.0,71.0,0.7,13.5,403.0,163.9,98.34
2016,7,4,7,30,792.0,75.0,0.7,14.0,455.0,218.35,141.54
2016,7,4,7,45,816.0,77.0,0.75,15.0,506.0,271.85,186.55
2016,7,4,8,0,840.0,79.0,0.8,16.0,557.0,328.82,234.68
2016,7,4,8,15,857.0,81.5,0.8,16.5,605.0,381.7,279.4
2016,7,4,8,30,874.0,84.0,0.8,17.0,653.0,434.44,322.81
2016,7,4,8,45,888.5,85.5,0.85,17.5,698.0,484.76,363.38
2016,7,4,9,0,903.0,87.0,0.9,18.0,743.0,534.14,401.96
2016,7,4,9,15,913.0,88.5,0.95,18.5,783.0,579.87,436.72
2016,7,4,9,30,923.0,90.0,1.0,19.0,823.0,623.75,469.12
2016,7,4,9,45,921.0,97.0,1.05,19.5,855.0,662.84,497.12
2016,7,4,10,0,919.0,104.0,1.1,20.0,887.0,698.74,522.17
2016,7,4,10,15,925.0,105.5,1.15,20.0,915.0,732.23,546.14
2016,7,4,10,30,931.0,107.0,1.2,20.0,943.0,762.82,567.75
2016,7,4,10,45,934.0,108.5,1.25,20.5,964.0,788.17,584.42
2016,7,4,11,0,937.0,110.0,1.3,21.0,985.0,810.2,598.18
2016,7,4,11,15,940.0,110.5,1.3,21.0,999.0,828.02,609.34
2016,7,4,11,30,943.0,111.0,1.3,21.0,1013.0,842.38,618.3
2016,7,4,11,45,943.0,112.0,1.35,21.0,1019.5,851.28,624.39
2016,7,4,12,0,943.0,113.0,1.4,21.0,1026.0,856.64,628.31
2016,7,4,12,15,943.0,113.0,1.4,20.5,1025.5,857.68,630.11
2016,7,4,12,30,943.0,113.0,1.4,20.0,1025.0,855.21,629.73
2016,7,4,12,45,948.5,108.0,1.45,20.0,1018.5,849.47,626.74
2016,7,4,13,0,954.0,103.0,1.5,20.0,1012.0,840.01,621.36
2016,7,4,13,15,951.0,102.0,1.45,20.0,996.5,823.61,610.32
2016,7,4,13,30,948.0,101.0,1.4,20.0,981.0,803.73,597.08
2016,7,4,13,45,944.5,100.0,1.4,20.0,958.0,780.1,581.37
2016,7,4,14,0,941.0,99.0,1.4,20.0,935.0,753.18,562.78
2016,7,4,14,15,935.0,98.0,1.35,19.5,906.0,721.44,541.07
2016,7,4,14,30,929.0,97.0,1.3,19.0,877.0,686.84,516.9
2016,7,4,14,45,922.0,95.0,1.3,19.0,841.5,648.09,488.71
2016,7,4,15,0,915.0,93.0,1.3,19.0,806.0,606.94,458.06
2016,7,4,15,15,904.5,91.0,1.25,19.0,765.5,561.73,423.3
2016,7,4,15,30,894.0,89.0,1.2,19.0,725.0,514.83,386.34
2016,7,4,15,45,881.5,86.5,1.2,19.0,680.0,465.17,346.55
2016,7,4,16,0,869.0,84.0,1.2,19.0,635.0,414.51,304.76
2016,7,4,16,15,852.0,81.5,1.15,18.5,586.5,361.56,260.55
2016,7,4,16,30,835.0,79.0,1.1,18.0,538.0,308.57,215.4
2016,7,4,16,45,812.5,76.0,1.1,17.5,487.0,251.08,166.82
2016,7,4,17,0,790.0,73.0,1.1,17.0,436.0,197.24,122.33
2016,7,4,17,15,758.5,69.0,1.05,16.5,384.0,143.02,81.8
2016,7,4,17,30,727.0,65.0,1.0,16.0,332.0,91.56,52.0
2016,7,4,17,45,682.5,60.0,1.0,15.5,280.0,53.87,42.34
2016,7,4,18,0,638.0,55.0,1.0,15.0,228.0,49.51,38.62
2016,7,4,18,15,572.5,49.0,0.9,14.0,179.5,40.67,30.78
2016,7,4,18,30,507.0,43.0,0.8,13.0,131.0,35.68,26.17
2016,7,4,18,45,399.5,34.0,0.75,12.5,89.5,28.1,18.96
2016,7,4,19,0,292.0,25.0,0.7,12.0,48.0,20.62,10.54
2016,7,4,19,15,146.0,12.5,0.7,11.5,24.0,9.83,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,5,5,15,158.0,15.0,0.8,9.5,31.0,12.12,0.0
2016,7,5,5,30,316.0,30.0,0.8,10.0,62.0,24.69,15.43
2016,7,5,5,45,415.5,39.0,0.85,10.5,105.0,32.09,22.95
2016,7,5,6,0,515.0,48.0,0.9,11.0,148.0,39.56,30.03
2016,7,5,6,15,289.0,79.5,0.85,11.5,138.5,57.79,46.58
2016,7,5,6,30,63.0,111.0,0.8,12.0,129.0,78.47,64.99
2016,7,5,6,45,70.5,132.5,0.8,12.5,156.5,93.63,78.14
2016,7,5,7,0,78.0,154.0,0.8,13.0,184.0,115.47,89.71
2016,7,5,7,15,433.0,114.5,0.8,13.5,318.5,145.26,97.49
2016,7,5,7,30,788.0,75.0,0.8,14.0,453.0,217.7,141.4
2016,7,5,7,45,569.5,149.0,0.8,14.5,437.5,263.99,189.53
2016,7,5,8,0,351.0,223.0,0.8,15.0,422.0,279.55,210.78
2016,7,5,8,15,612.0,153.0,0.8,15.5,536.5,349.25,260.95
2016,7,5,8,30,873.0,83.0,0.8,16.0,651.0,433.53,323.73
2016,7,5,8,45,888.5,84.0,0.85,16.5,696.0,483.89,364.22
2016,7,5,9,0,904.0,85.0,0.9,17.0,741.0,533.4,403.05
2016,7,5,9,15,914.0,86.5,0.9,17.0,780.5,579.23,438.44
2016,7,5,9,30,924.0,88.0,0.9,17.0,820.0,623.22,471.48
2016,7,5,9,45,615.0,242.5,0.95,17.5,739.0,600.37,452.77
2016,7,5,10,0,306.0,397.0,1.0,18.0,658.0,534.71,402.61
2016,7,5,10,15,313.5,411.5,1.05,18.5,686.0,563.87,423.45
2016,7,5,10,30,321.0,426.0,1.1,19.0,714.0,592.24,442.58
2016,7,5,10,45,642.0,258.5,1.15,19.5,852.5,712.69,531.03
2016,7,5,11,0,963.0,91.0,1.2,20.0,991.0,814.79,603.22
2016,7,5,11,15,966.0,91.5,1.2,20.0,1005.5,833.16,613.76
2016,7,5,11,30,969.0,92.0,1.2,20.0,1020.0,847.97,622.99
2016,7,5,11,45,970.5,92.5,1.25,20.0,1027.0,858.0,629.85
2016,7,5,12,0,972.0,93.0,1.3,20.0,1034.0,864.39,634.46
2016,7,5,12,15,972.0,93.0,1.3,19.5,1033.5,865.51,636.29
2016,7,5,12,30,972.0,93.0,1.3,19.0,1033.0,862.98,635.89
2016,7,5,12,45,964.0,97.5,1.35,19.0,1023.0,854.29,630.99
2016,7,5,13,0,956.0,102.0,1.4,19.0,1013.0,842.08,623.87
2016,7,5,13,15,953.0,101.5,1.4,19.0,997.5,826.09,613.7
2016,7,5,13,30,950.0,101.0,1.4,19.0,982.0,806.62,601.27
2016,7,5,13,45,946.0,100.0,1.45,19.0,959.0,782.59,585.85
2016,7,5,14,0,942.0,99.0,1.5,19.0,936.0,755.3,567.41
2016,7,5,14,15,936.0,98.0,1.5,18.5,906.5,723.53,546.03
2016,7,5,14,30,930.0,97.0,1.5,18.0,877.0,688.9,522.1
2016,7,5,14,45,922.5,95.0,1.55,18.0,841.5,649.81,493.79
2016,7,5,15,0,915.0,93.0,1.6,18.0,806.0,608.34,462.93
2016,7,5,15,15,904.5,91.0,1.6,17.5,765.5,563.12,428.91
2016,7,5,15,30,894.0,89.0,1.6,17.0,725.0,516.2,392.46
2016,7,5,15,45,881.5,86.5,1.6,17.0,679.5,466.52,352.01
2016,7,5,16,0,869.0,84.0,1.6,17.0,634.0,415.82,309.57
2016,7,5,16,15,851.5,81.5,1.55,16.5,585.5,362.67,264.61
2016,7,5,16,30,834.0,79.0,1.5,16.0,537.0,309.52,218.74
2016,7,5,16,45,812.5,75.5,1.5,15.5,486.0,251.88,169.34
2016,7,5,17,0,791.0,72.0,1.5,15.0,435.0,197.76,123.96
2016,7,5,17,15,760.0,68.0,1.5,14.5,383.0,143.48,82.78
2016,7,5,17,30,729.0,64.0,1.5,14.0,331.0,91.91,52.3
2016,7,5,17,45,687.5,59.0,1.5,13.5,280.0,53.15,42.06
2016,7,5,18,0,646.0,54.0,1.5,13.0,229.0,48.79,38.29
2016,7,5,18,15,581.0,48.0,1.45,12.5,180.5,39.98,30.35
2016,7,5,18,30,516.0,42.0,1.4,12.0,132.0,34.96,25.61
2016,7,5,18,45,408.0,33.5,1.4,11.5,90.0,27.74,18.7
2016,7,5,19,0,300.0,25.0,1.4,11.0,48.0,20.66,10.53
2016,7,5,19,15,150.0,12.5,1.35,10.5,24.0,9.83,0.0
2016,7,5,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,5,15,146.5,16.0,1.2,10.0,30.0,12.94,0.0
2016,7,6,5,30,293.0,32.0,1.2,10.0,60.0,26.31,16.7
2016,7,6,5,45,389.0,41.5,1.25,10.0,102.5,33.98,24.64
2016,7,6,6,0,485.0,51.0,1.3,10.0,145.0,41.7,32.06
2016,7,6,6,15,548.0,58.0,1.25,10.5,193.5,47.2,37.2
2016,7,6,6,30,611.0,65.0,1.2,11.0,242.0,52.71,42.17
2016,7,6,6,45,500.5,96.0,1.2,11.5,259.5,75.76,62.65
2016,7,6,7,0,390.0,127.0,1.2,12.0,277.0,121.3,83.88
2016,7,6,7,15,272.5,164.5,1.15,12.5,276.5,157.12,114.91
2016,7,6,7,30,155.0,202.0,1.1,13.0,276.0,178.61,137.11
2016,7,6,7,45,157.5,226.0,1.1,13.5,308.5,208.34,161.15
2016,7,6,8,0,160.0,250.0,1.1,14.0,341.0,238.39,185.28
2016,7,6,8,15,505.0,171.0,1.1,14.5,492.5,321.69,243.98
2016,7,6,8,30,850.0,92.0,1.1,15.0,644.0,432.08,325.76
2016,7,6,8,45,569.0,209.0,1.1,15.5,589.5,436.58,333.64
2016,7,6,9,0,288.0,326.0,1.1,16.0,535.0,409.45,314.95
2016,7,6,9,15,597.0,210.5,1.1,16.0,674.0,513.09,393.65
2016,7,6,9,30,906.0,95.0,1.1,16.0,813.0,619.41,472.98
2016,7,6,9,45,606.0,246.0,1.15,16.5,735.0,598.17,454.58
2016,7,6,10,0,306.0,397.0,1.2,17.0,657.0,535.24,405.89
2016,7,6,10,15,254.0,423.0,1.2,17.0,643.5,532.83,403.88
2016,7,6,10,30,202.0,449.0,1.2,17.0,630.0,517.99,392.28
2016,7,6,10,45,572.0,274.5,1.25,17.5,804.5,674.55,509.58
2016,7,6,11,0,942.0,100.0,1.3,18.0,979.0,807.66,604.68
2016,7,6,11,15,944.5,100.5,1.35,18.0,993.0,825.31,615.18
2016,7,6,11,30,947.0,101.0,1.4,18.0,1007.0,839.49,624.74
2016,7,6,11,45,950.5,99.5,1.45,18.0,1014.0,849.25,631.48
2016,7,6,12,0,954.0,98.0,1.5,18.0,1021.0,855.49,636.0
2016,7,6,12,15,953.5,98.0,1.5,18.0,1020.0,856.22,636.39
2016,7,6,12,30,953.0,98.0,1.5,18.0,1019.0,853.39,634.56
2016,7,6,12,45,951.5,97.5,1.55,18.0,1010.5,845.76,630.24
2016,7,6,13,0,950.0,97.0,1.6,18.0,1002.0,834.57,623.62
2016,7,6,13,15,947.0,96.5,1.6,18.0,986.0,818.67,613.36
2016,7,6,13,30,944.0,96.0,1.6,18.0,970.0,799.31,600.83
2016,7,6,13,45,939.5,95.0,1.65,18.0,947.0,775.04,585.16
2016,7,6,14,0,935.0,94.0,1.7,18.0,924.0,747.55,566.31
2016,7,6,14,15,929.0,92.5,1.7,17.5,895.0,715.54,544.51
2016,7,6,14,30,923.0,91.0,1.7,17.0,866.0,680.7,520.16
2016,7,6,14,45,914.5,90.0,1.75,17.0,830.5,642.11,491.82
2016,7,6,15,0,906.0,89.0,1.8,17.0,795.0,601.23,461.01
2016,7,6,15,15,895.5,87.0,1.8,16.5,754.5,556.36,426.92
2016,7,6,15,30,885.0,85.0,1.8,16.0,714.0,509.83,390.42
2016,7,6,15,45,870.5,83.5,1.8,16.0,669.0,460.53,349.94
2016,7,6,16,0,856.0,82.0,1.8,16.0,624.0,410.43,307.66
2016,7,6,16,15,839.0,79.5,1.75,15.5,576.0,358.09,263.03
2016,7,6,16,30,822.0,77.0,1.7,15.0,528.0,305.72,217.48
2016,7,6,16,45,798.5,74.0,1.7,14.5,477.5,248.63,168.28
2016,7,6,17,0,775.0,71.0,1.7,14.0,427.0,195.32,123.31
2016,7,6,17,15,744.5,67.0,1.65,13.5,375.5,141.95,82.42
2016,7,6,17,30,714.0,63.0,1.6,13.0,324.0,91.26,51.99
2016,7,6,17,45,670.0,58.5,1.55,12.5,273.5,52.52,41.67
2016,7,6,18,0,626.0,54.0,1.5,12.0,223.0,48.56,38.24
2016,7,6,18,15,561.0,48.0,1.45,11.5,175.5,39.8,30.31
2016,7,6,18,30,496.0,42.0,1.4,11.0,128.0,34.82,25.59
2016,7,6,18,45,390.5,33.0,1.35,10.5,87.0,27.25,18.34
2016,7,6,19,0,285.0,24.0,1.3,10.0,46.0,19.77,9.81
2016,7,6,19,15,142.5,12.0,1.25,9.5,23.0,9.44,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,15,172.5,13.5,0.9,10.0,30.0,10.93,0.0
2016,7,7,5,30,345.0,27.0,0.9,10.0,60.0,22.35,13.27
2016,7,7,5,45,442.0,34.5,0.95,10.5,102.5,28.65,19.85
2016,7,7,6,0,539.0,42.0,1.0,11.0,145.0,35.08,25.99
2016,7,7,6,15,597.5,47.5,0.95,11.0,193.5,43.04,33.39
2016,7,7,6,30,656.0,53.0,0.9,11.0,242.0,48.06,37.99
2016,7,7,6,45,496.5,94.0,0.9,11.5,253.0,76.87,63.65
2016,7,7,7,0,337.0,135.0,0.9,12.0,264.0,122.87,87.04
2016,7,7,7,15,564.5,101.5,0.9,12.5,354.5,156.69,101.56
2016,7,7,7,30,792.0,68.0,0.9,13.0,445.0,213.15,138.2
2016,7,7,7,45,815.5,70.0,0.95,13.5,495.5,269.54,186.35
2016,7,7,8,0,839.0,72.0,1.0,14.0,546.0,323.56,233.16
2016,7,7,8,15,489.0,184.5,1.0,14.5,466.5,326.63,247.37
2016,7,7,8,30,139.0,297.0,1.0,15.0,387.0,288.02,224.08
2016,7,7,8,45,213.5,311.0,1.05,15.5,460.5,342.71,265.77
2016,7,7,9,0,288.0,325.0,1.1,16.0,534.0,409.08,315.42
2016,7,7,9,15,603.5,203.0,1.15,16.0,671.0,511.31,392.81
2016,7,7,9,30,919.0,81.0,1.2,16.0,808.0,615.61,471.44
2016,7,7,9,45,923.5,84.0,1.25,16.5,841.0,655.38,499.95
2016,7,7,10,0,928.0,87.0,1.3,17.0,874.0,692.48,526.42
2016,7,7,10,15,933.5,88.0,1.3,17.0,902.0,725.69,550.15
2016,7,7,10,30,939.0,89.0,1.3,17.0,930.0,755.97,571.4
2016,7,7,10,45,942.5,90.0,1.35,17.5,951.0,781.7,588.34
2016,7,7,11,0,946.0,91.0,1.4,18.0,972.0,804.12,602.21
2016,7,7,11,15,948.5,91.5,1.4,18.0,986.5,821.93,613.55
2016,7,7,11,30,951.0,92.0,1.4,18.0,1001.0,836.24,622.63
2016,7,7,11,45,951.5,92.5,1.45,18.0,1007.5,845.4,628.97
2016,7,7,12,0,952.0,93.0,1.5,18.0,1014.0,850.99,633.06
2016,7,7,12,15,952.0,93.0,1.55,18.0,1013.5,852.16,634.34
2016,7,7,12,30,952.0,93.0,1.6,18.0,1013.0,849.76,633.35
2016,7,7,12,45,942.5,99.0,1.65,18.0,1003.0,841.32,628.42
2016,7,7,13,0,933.0,105.0,1.7,18.0,993.0,829.45,621.28
2016,7,7,13,15,930.0,104.0,1.7,17.5,977.5,813.42,612.04
2016,7,7,13,30,927.0,103.0,1.7,17.0,962.0,793.97,600.49
2016,7,7,13,45,923.5,102.0,1.7,17.0,940.0,770.83,584.83
2016,7,7,14,0,920.0,101.0,1.7,17.0,918.0,744.48,566.22
2016,7,7,14,15,914.0,100.0,1.7,17.0,889.0,713.34,543.91
2016,7,7,14,30,908.0,99.0,1.7,17.0,860.0,679.41,519.18
2016,7,7,14,45,901.5,96.5,1.7,17.0,825.5,641.27,490.9
2016,7,7,15,0,895.0,94.0,1.7,17.0,791.0,600.72,460.15
2016,7,7,15,15,885.0,92.0,1.7,16.5,751.0,556.54,426.68
2016,7,7,15,30,875.0,90.0,1.7,16.0,711.0,510.66,390.8
2016,7,7,15,45,863.5,87.0,1.7,16.0,667.0,461.82,350.79
2016,7,7,16,0,852.0,84.0,1.7,16.0,623.0,411.9,308.76
2016,7,7,16,15,835.0,81.0,1.7,15.5,575.0,359.28,264.13
2016,7,7,16,30,818.0,78.0,1.7,15.0,527.0,306.65,218.52
2016,7,7,16,45,797.5,74.5,1.7,14.5,477.0,250.05,169.59
2016,7,7,17,0,777.0,71.0,1.7,14.0,427.0,196.84,124.52
2016,7,7,17,15,746.0,67.0,1.7,13.5,375.5,143.23,83.32
2016,7,7,17,30,715.0,63.0,1.7,13.0,324.0,92.34,52.49
2016,7,7,17,45,674.0,58.0,1.7,12.5,274.0,52.19,41.36
2016,7,7,18,0,633.0,53.0,1.7,12.0,224.0,47.83,37.58
2016,7,7,18,15,568.5,47.0,1.65,11.5,176.0,39.11,29.68
2016,7,7,18,30,504.0,41.0,1.6,11.0,128.0,34.09,24.93
2016,7,7,18,45,402.0,32.0,1.55,10.5,87.5,26.5,17.67
2016,7,7,19,0,300.0,23.0,1.5,10.0,47.0,18.99,9.1
2016,7,7,19,15,150.0,11.5,1.45,9.5,23.5,9.05,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,174.5,13.0,1.0,9.0,29.5,10.53,0.0
2016,7,8,5,30,349.0,26.0,1.0,9.0,59.0,21.55,12.57
2016,7,8,5,45,443.0,34.0,1.05,9.5,101.5,28.26,19.57
2016,7,8,6,0,537.0,42.0,1.1,10.0,144.0,35.07,26.07
2016,7,8,6,15,595.0,47.0,1.1,10.5,192.0,42.6,33.06
2016,7,8,6,30,653.0,52.0,1.1,11.0,240.0,47.23,37.23
2016,7,8,6,45,410.0,102.5,1.1,11.5,228.5,78.14,64.79
2016,7,8,7,0,167.0,153.0,1.1,12.0,217.0,121.36,91.92
2016,7,8,7,15,476.0,110.5,1.05,12.5,329.0,148.84,99.04
2016,7,8,7,30,785.0,68.0,1.0,13.0,441.0,212.08,137.78
2016,7,8,7,45,806.5,70.5,1.0,13.5,490.5,268.03,185.62
2016,7,8,8,0,828.0,73.0,1.0,14.0,540.0,321.45,231.91
2016,7,8,8,15,516.0,183.5,1.0,14.5,483.0,335.93,254.07
2016,7,8,8,30,204.0,294.0,1.0,15.0,426.0,312.61,242.24
2016,7,8,8,45,547.0,186.5,1.0,15.5,574.0,413.65,317.48
2016,7,8,9,0,890.0,79.0,1.0,16.0,722.0,523.02,398.83
2016,7,8,9,15,899.5,80.5,1.0,16.5,761.0,568.16,432.68
2016,7,8,9,30,909.0,82.0,1.0,17.0,800.0,611.46,464.63
2016,7,8,9,45,918.0,81.5,1.05,17.5,834.0,650.63,493.16
2016,7,8,10,0,927.0,81.0,1.1,18.0,868.0,687.48,519.36
2016,7,8,10,15,932.5,82.0,1.15,18.0,895.5,720.74,543.43
2016,7,8,10,30,938.0,83.0,1.2,18.0,923.0,751.07,565.12
2016,7,8,10,45,943.0,82.5,1.25,18.5,944.0,776.64,581.66
2016,7,8,11,0,948.0,82.0,1.3,19.0,965.0,798.97,595.42
2016,7,8,11,15,950.5,82.5,1.35,19.5,979.5,816.91,606.23
2016,7,8,11,30,953.0,83.0,1.4,20.0,994.0,831.33,614.76
2016,7,8,11,45,954.5,83.0,1.45,20.5,1000.5,840.95,620.17
2016,7,8,12,0,956.0,83.0,1.5,21.0,1007.0,846.98,623.33
2016,7,8,12,15,956.0,83.0,1.55,21.0,1006.5,848.21,624.61
2016,7,8,12,30,956.0,83.0,1.6,21.0,1006.0,845.82,623.63
2016,7,8,12,45,949.5,86.5,1.65,21.0,997.0,837.68,618.95
2016,7,8,13,0,943.0,90.0,1.7,21.0,988.0,826.06,612.04
2016,7,8,13,15,940.5,89.5,1.7,20.5,972.5,810.65,603.32
2016,7,8,13,30,938.0,89.0,1.7,20.0,957.0,791.79,592.29
2016,7,8,13,45,934.0,88.0,1.75,20.0,935.0,768.0,577.23
2016,7,8,14,0,930.0,87.0,1.8,20.0,913.0,740.99,558.77
2016,7,8,14,15,924.5,86.0,1.8,20.0,884.5,709.88,536.65
2016,7,8,14,30,919.0,85.0,1.8,20.0,856.0,675.92,512.07
2016,7,8,14,45,911.5,83.5,1.85,20.0,821.0,637.61,484.15
2016,7,8,15,0,904.0,82.0,1.9,20.0,786.0,596.96,453.76
2016,7,8,15,15,894.5,80.5,1.9,19.5,746.5,553.11,420.68
2016,7,8,15,30,885.0,79.0,1.9,19.0,707.0,507.51,385.18
2016,7,8,15,45,872.5,76.5,1.9,19.0,662.5,458.2,345.04
2016,7,8,16,0,860.0,74.0,1.9,19.0,618.0,407.9,302.96
2016,7,8,16,15,843.5,72.0,1.85,18.5,570.5,355.94,258.97
2016,7,8,16,30,827.0,70.0,1.8,18.0,523.0,303.89,214.01
2016,7,8,16,45,806.0,67.0,1.8,17.5,473.5,250.15,167.69
2016,7,8,17,0,785.0,64.0,1.8,17.0,424.0,193.7,120.32
2016,7,8,17,15,755.5,60.5,1.7,16.5,373.0,140.24,79.39
2016,7,8,17,30,726.0,57.0,1.6,16.0,322.0,89.32,48.61
2016,7,8,17,45,686.0,52.5,1.55,15.5,272.0,48.04,37.19
2016,7,8,18,0,646.0,48.0,1.5,15.0,222.0,43.94,33.66
2016,7,8,18,15,583.0,43.0,1.4,14.5,174.5,39.2,29.39
2016,7,8,18,30,520.0,38.0,1.3,14.0,127.0,34.56,25.01
2016,7,8,18,45,419.5,30.0,1.2,13.5,86.5,24.98,16.09
2016,7,8,19,0,319.0,22.0,1.1,13.0,46.0,18.23,8.25
2016,7,8,19,15,159.5,11.0,1.05,12.5,23.0,8.65,0.0
2016,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,194.5,11.5,0.45,10.5,29.5,10.18,0.0
2016,7,9,5,30,389.0,23.0,0.4,11.0,59.0,20.93,11.86
2016,7,9,5,45,480.0,29.5,0.4,12.0,101.5,27.01,18.27
2016,7,9,6,0,571.0,36.0,0.4,13.0,144.0,33.23,24.14
2016,7,9,6,15,626.5,40.5,0.45,13.5,192.0,37.59,28.19
2016,7,9,6,30,682.0,45.0,0.5,14.0,240.0,42.02,32.15
2016,7,9,6,45,719.5,48.5,0.55,14.5,290.0,52.26,41.16
2016,7,9,7,0,757.0,52.0,0.6,15.0,340.0,107.14,57.93
2016,7,9,7,15,783.5,54.5,0.65,15.5,390.5,158.46,92.23
2016,7,9,7,30,810.0,57.0,0.7,16.0,441.0,211.75,134.65
2016,7,9,7,45,830.0,59.5,0.75,17.0,490.5,265.13,179.76
2016,7,9,8,0,850.0,62.0,0.8,18.0,540.0,319.27,225.82
2016,7,9,8,15,865.5,63.5,0.85,18.5,587.0,371.4,270.2
2016,7,9,8,30,881.0,65.0,0.9,19.0,634.0,423.25,313.25
2016,7,9,8,45,892.5,66.5,1.0,19.5,677.5,472.73,353.53
2016,7,9,9,0,904.0,68.0,1.1,20.0,721.0,521.03,391.71
2016,7,9,9,15,913.5,69.5,1.15,20.0,760.0,566.8,427.41
2016,7,9,9,30,923.0,71.0,1.2,20.0,799.0,610.73,460.83
2016,7,9,9,45,924.5,76.0,1.3,20.5,832.0,650.74,490.07
2016,7,9,10,0,926.0,81.0,1.4,21.0,865.0,687.85,516.57
2016,7,9,10,15,932.0,82.0,1.45,21.0,893.0,721.49,540.78
2016,7,9,10,30,938.0,83.0,1.5,21.0,921.0,752.23,562.62
2016,7,9,10,45,942.5,83.5,1.55,21.5,942.5,778.37,579.38
2016,7,9,11,0,947.0,84.0,1.6,22.0,964.0,801.25,593.38
2016,7,9,11,15,949.5,84.5,1.6,22.0,978.5,819.22,604.74
2016,7,9,11,30,952.0,85.0,1.6,22.0,993.0,833.67,613.85
2016,7,9,11,45,954.5,84.5,1.65,22.0,1000.5,843.69,620.64
2016,7,9,12,0,957.0,84.0,1.7,22.0,1008.0,850.14,625.2
2016,7,9,12,15,957.0,84.0,1.7,21.5,1007.5,851.39,627.14
2016,7,9,12,30,957.0,84.0,1.7,21.0,1007.0,849.03,626.82
2016,7,9,12,45,955.0,84.0,1.75,21.0,999.0,841.46,622.47
2016,7,9,13,0,953.0,84.0,1.8,21.0,991.0,830.29,615.83
2016,7,9,13,15,950.5,84.0,1.8,21.0,976.0,815.17,606.13
2016,7,9,13,30,948.0,84.0,1.8,21.0,961.0,796.56,594.15
2016,7,9,13,45,946.0,82.0,1.85,21.0,939.0,773.12,579.35
2016,7,9,14,0,944.0,80.0,1.9,21.0,917.0,746.32,561.36
2016,7,9,14,15,938.5,79.0,1.9,20.5,888.5,714.78,540.03
2016,7,9,14,30,933.0,78.0,1.9,20.0,860.0,680.35,516.12
2016,7,9,14,45,928.0,75.5,1.9,20.0,825.5,642.17,487.96
2016,7,9,15,0,923.0,73.0,1.9,20.0,791.0,601.4,457.21
2016,7,9,15,15,913.5,71.5,1.9,19.5,751.0,556.76,423.55
2016,7,9,15,30,904.0,70.0,1.9,19.0,711.0,510.33,387.41
2016,7,9,15,45,486.0,171.5,1.95,18.5,513.5,362.6,277.08
2016,7,9,16,0,68.0,273.0,2.0,18.0,316.0,236.05,183.49
2016,7,9,16,15,459.5,167.0,1.95,17.5,421.5,295.19,222.3
2016,7,9,16,30,851.0,61.0,1.9,17.0,527.0,304.48,215.15
2016,7,9,16,45,830.0,59.0,1.9,17.0,477.0,250.34,167.51
2016,7,9,17,0,809.0,57.0,1.9,17.0,427.0,197.11,122.18
2016,7,9,17,15,781.5,54.0,1.85,16.0,376.5,143.44,81.01
2016,7,9,17,30,754.0,51.0,1.8,15.0,326.0,91.93,49.81
2016,7,9,17,45,713.0,48.0,1.8,14.5,275.5,44.92,34.56
2016,7,9,18,0,672.0,45.0,1.8,14.0,225.0,41.83,31.91
2016,7,9,18,15,612.5,40.0,1.8,13.5,177.5,37.0,27.53
2016,7,9,18,30,553.0,35.0,1.8,13.0,130.0,32.23,23.04
2016,7,9,18,45,449.5,28.0,1.8,12.5,88.5,25.55,16.64
2016,7,9,19,0,346.0,21.0,1.8,12.0,47.0,19.04,8.77
2016,7,9,19,15,173.0,10.5,1.75,11.5,23.5,8.26,0.0
2016,7,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,187.5,13.0,1.25,10.0,29.5,10.57,0.0
2016,7,10,5,30,375.0,26.0,1.3,10.0,59.0,21.68,12.38
2016,7,10,5,45,472.5,33.0,1.4,10.5,103.0,30.04,20.99
2016,7,10,6,0,570.0,40.0,1.5,11.0,147.0,36.62,27.3
2016,7,10,6,15,629.5,45.5,1.5,11.5,196.5,41.72,32.09
2016,7,10,6,30,689.0,51.0,1.5,12.0,246.0,46.86,36.74
2016,7,10,6,45,729.0,54.5,1.55,12.5,298.0,57.36,38.34
2016,7,10,7,0,769.0,58.0,1.6,13.0,350.0,108.75,59.32
2016,7,10,7,15,797.5,61.0,1.6,13.5,402.0,165.96,98.86
2016,7,10,7,30,826.0,64.0,1.6,14.0,454.0,221.08,143.29
2016,7,10,7,45,846.5,67.0,1.6,14.5,505.0,276.1,190.78
2016,7,10,8,0,867.0,70.0,1.6,15.0,556.0,331.89,239.42
2016,7,10,8,15,883.0,72.0,1.6,15.5,605.0,385.69,285.98
2016,7,10,8,30,899.0,74.0,1.6,16.0,654.0,439.22,331.11
2016,7,10,8,45,911.5,76.0,1.65,16.5,699.0,490.61,373.41
2016,7,10,9,0,924.0,78.0,1.7,17.0,744.0,540.85,413.47
2016,7,10,9,15,934.0,79.5,1.7,17.0,784.5,587.86,450.5
2016,7,10,9,30,944.0,81.0,1.7,17.0,825.0,633.0,485.1
2016,7,10,9,45,951.0,82.5,1.7,17.5,859.5,674.14,514.95
2016,7,10,10,0,958.0,84.0,1.7,18.0,894.0,712.72,542.13
2016,7,10,10,15,964.0,85.0,1.7,18.5,923.0,747.41,565.88
2016,7,10,10,30,970.0,86.0,1.7,19.0,952.0,779.09,587.0
2016,7,10,10,45,974.0,87.0,1.7,19.5,974.5,806.13,603.87
2016,7,10,11,0,978.0,88.0,1.7,20.0,997.0,829.76,617.87
2016,7,10,11,15,980.5,88.5,1.7,20.0,1012.0,848.29,629.61
2016,7,10,11,30,983.0,89.0,1.7,20.0,1027.0,863.18,639.01
2016,7,10,11,45,985.0,89.0,1.75,20.5,1034.0,873.56,644.83
2016,7,10,12,0,987.0,89.0,1.8,21.0,1041.0,880.24,648.3
2016,7,10,12,15,987.0,89.0,1.85,21.0,1041.0,881.57,649.6
2016,7,10,12,30,987.0,89.0,1.9,21.0,1041.0,879.17,648.58
2016,7,10,12,45,981.5,92.0,1.95,21.0,1031.5,871.22,643.99
2016,7,10,13,0,976.0,95.0,2.0,21.0,1022.0,859.63,637.09
2016,7,10,13,15,973.5,94.5,2.0,21.0,1007.0,843.8,626.95
2016,7,10,13,30,971.0,94.0,2.0,21.0,992.0,824.37,614.47
2016,7,10,13,45,969.0,92.0,2.0,21.0,969.5,800.5,599.01
2016,7,10,14,0,967.0,90.0,2.0,21.0,947.0,773.16,580.22
2016,7,10,14,15,961.5,89.0,2.0,20.5,917.5,740.98,558.58
2016,7,10,14,30,956.0,88.0,2.0,20.0,888.0,705.81,534.31
2016,7,10,14,45,950.0,86.0,2.0,20.0,853.0,666.65,505.57
2016,7,10,15,0,944.0,84.0,2.0,20.0,818.0,624.9,474.23
2016,7,10,15,15,934.5,82.5,1.95,20.0,777.0,579.33,439.0
2016,7,10,15,30,925.0,81.0,1.9,20.0,736.0,531.89,401.42
2016,7,10,15,45,914.0,78.5,1.9,20.0,691.0,481.29,360.58
2016,7,10,16,0,903.0,76.0,1.9,20.0,646.0,429.46,317.55
2016,7,10,16,15,886.5,73.5,1.85,19.5,596.5,374.74,271.64
2016,7,10,16,30,870.0,71.0,1.8,19.0,547.0,319.88,224.6
2016,7,10,16,45,849.5,68.0,1.8,18.5,495.5,263.76,176.42
2016,7,10,17,0,829.0,65.0,1.8,18.0,444.0,208.46,129.96
2016,7,10,17,15,799.5,61.5,1.75,17.5,391.0,148.74,83.96
2016,7,10,17,30,770.0,58.0,1.7,17.0,338.0,95.07,51.13
2016,7,10,17,45,728.0,54.0,1.65,16.5,285.5,49.78,38.56
2016,7,10,18,0,686.0,50.0,1.6,16.0,233.0,46.01,35.34
2016,7,10,18,15,621.0,44.5,1.5,15.0,183.5,40.81,30.74
2016,7,10,18,30,556.0,39.0,1.4,14.0,134.0,35.69,25.99
2016,7,10,18,45,446.0,31.0,1.35,13.5,91.0,25.94,16.89
2016,7,10,19,0,336.0,23.0,1.3,13.0,48.0,19.13,8.64
2016,7,10,19,15,168.0,11.5,1.25,12.5,24.0,9.05,0.0
2016,7,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,11,5,15,182.5,12.5,0.65,9.5,28.5,10.16,0.0
2016,7,11,5,30,365.0,25.0,0.6,10.0,57.0,20.82,11.57
2016,7,11,5,45,464.5,32.5,0.6,11.0,100.5,29.56,20.54
2016,7,11,6,0,564.0,40.0,0.6,12.0,144.0,36.57,27.18
2016,7,11,6,15,624.0,45.5,0.55,12.5,193.5,41.66,31.95
2016,7,11,6,30,684.0,51.0,0.5,13.0,243.0,46.8,36.57
2016,7,11,6,45,724.5,55.0,0.5,14.0,295.0,57.92,38.45
2016,7,11,7,0,765.0,59.0,0.5,15.0,347.0,109.57,59.49
2016,7,11,7,15,793.0,62.0,0.5,15.5,399.5,162.64,95.12
2016,7,11,7,30,821.0,65.0,0.5,16.0,452.0,221.37,141.7
2016,7,11,7,45,842.5,67.5,0.55,17.0,503.0,276.04,187.51
2016,7,11,8,0,864.0,70.0,0.6,18.0,554.0,331.58,234.33
2016,7,11,8,15,879.5,72.0,0.65,18.5,602.0,385.13,279.48
2016,7,11,8,30,895.0,74.0,0.7,19.0,650.0,438.36,323.21
2016,7,11,8,45,907.5,76.0,0.75,20.0,694.5,489.62,363.46
2016,7,11,9,0,920.0,78.0,0.8,21.0,739.0,539.75,401.37
2016,7,11,9,15,929.0,79.5,0.85,21.5,779.0,586.12,436.08
2016,7,11,9,30,938.0,81.0,0.9,22.0,819.0,630.54,468.34
2016,7,11,9,45,936.0,87.0,0.95,22.5,851.0,669.87,496.07
2016,7,11,10,0,934.0,93.0,1.0,23.0,883.0,705.99,520.86
2016,7,11,10,15,939.5,94.5,1.05,23.0,911.0,740.08,544.85
2016,7,11,10,30,945.0,96.0,1.1,23.0,939.0,771.2,566.46
2016,7,11,10,45,948.5,97.0,1.15,23.5,960.5,797.29,583.01
2016,7,11,11,0,952.0,98.0,1.2,24.0,982.0,820.05,596.61
2016,7,11,11,15,954.0,98.5,1.2,24.0,996.5,837.77,607.48
2016,7,11,11,30,956.0,99.0,1.2,24.0,1011.0,851.94,616.13
2016,7,11,11,45,956.5,99.5,1.25,24.0,1017.5,861.32,622.46
2016,7,11,12,0,957.0,100.0,1.3,24.0,1024.0,867.08,626.59
2016,7,11,12,15,957.0,100.0,1.35,24.0,1023.5,868.39,627.99
2016,7,11,12,30,957.0,100.0,1.4,24.0,1023.0,866.1,627.18
2016,7,11,12,45,958.5,98.0,1.45,24.0,1015.5,859.69,623.82
2016,7,11,13,0,960.0,96.0,1.5,24.0,1008.0,849.6,618.15
2016,7,11,13,15,958.0,95.5,1.55,24.0,993.0,834.39,609.2
2016,7,11,13,30,956.0,95.0,1.6,24.0,978.0,815.63,597.95
2016,7,11,13,45,952.5,93.5,1.65,24.0,955.5,791.41,583.05
2016,7,11,14,0,949.0,92.0,1.7,24.0,933.0,763.86,564.9
2016,7,11,14,15,943.5,91.0,1.7,23.5,904.5,732.18,544.01
2016,7,11,14,30,938.0,90.0,1.7,23.0,876.0,697.58,520.56
2016,7,11,14,45,931.5,88.5,1.75,23.0,841.0,659.16,493.17
2016,7,11,15,0,925.0,87.0,1.8,23.0,806.0,618.24,463.22
2016,7,11,15,15,915.5,85.5,1.8,22.5,765.5,573.41,430.13
2016,7,11,15,30,906.0,84.0,1.8,22.0,725.0,526.76,394.57
2016,7,11,15,45,895.0,81.0,1.8,21.5,680.5,476.56,355.13
2016,7,11,16,0,884.0,78.0,1.8,21.0,636.0,425.16,313.4
2016,7,11,16,15,868.0,76.0,1.75,20.5,587.5,371.93,268.92
2016,7,11,16,30,852.0,74.0,1.7,20.0,539.0,318.51,223.29
2016,7,11,16,45,833.5,70.5,1.7,19.5,488.5,263.33,176.08
2016,7,11,17,0,815.0,67.0,1.7,19.0,438.0,205.3,127.55
2016,7,11,17,15,785.5,63.5,1.65,18.0,386.0,149.83,85.17
2016,7,11,17,30,756.0,60.0,1.6,17.0,334.0,96.86,52.65
2016,7,11,17,45,717.5,55.0,1.55,16.5,282.5,50.42,39.13
2016,7,11,18,0,679.0,50.0,1.5,16.0,231.0,45.93,35.27
2016,7,11,18,15,614.0,44.5,1.4,15.0,181.5,40.75,30.68
2016,7,11,18,30,549.0,39.0,1.3,14.0,132.0,35.64,25.94
2016,7,11,18,45,443.5,30.5,1.25,13.5,89.5,25.52,16.51
2016,7,11,19,0,338.0,22.0,1.2,13.0,47.0,18.31,7.84
2016,7,11,19,15,169.0,11.0,1.2,12.5,23.5,8.65,0.0
2016,7,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,192.5,12.0,1.0,10.0,28.5,9.44,0.0
2016,7,12,5,30,385.0,24.0,1.0,10.0,57.0,21.85,12.24
2016,7,12,5,45,482.0,31.0,1.05,10.5,100.5,28.34,19.45
2016,7,12,6,0,579.0,38.0,1.1,11.0,144.0,34.99,25.83
2016,7,12,6,15,637.5,43.0,1.05,11.5,193.0,39.73,30.31
2016,7,12,6,30,696.0,48.0,1.0,12.0,242.0,44.54,34.67
2016,7,12,6,45,735.5,51.5,1.0,12.5,294.0,55.79,36.53
2016,7,12,7,0,775.0,55.0,1.0,13.0,346.0,107.62,57.92
2016,7,12,7,15,802.5,58.0,1.0,13.5,398.0,165.11,97.75
2016,7,12,7,30,830.0,61.0,1.0,14.0,450.0,220.4,142.27
2016,7,12,7,45,850.5,63.0,1.05,14.5,500.5,274.9,189.21
2016,7,12,8,0,871.0,65.0,1.1,15.0,551.0,330.15,237.27
2016,7,12,8,15,886.5,67.0,1.15,15.5,599.5,384.08,283.79
2016,7,12,8,30,902.0,69.0,1.2,16.0,648.0,437.69,328.87
2016,7,12,8,45,914.0,70.5,1.25,16.5,692.5,488.67,370.61
2016,7,12,9,0,926.0,72.0,1.3,17.0,737.0,538.45,410.09
2016,7,12,9,15,935.5,73.5,1.3,17.0,777.5,585.4,446.74
2016,7,12,9,30,945.0,75.0,1.3,17.0,818.0,630.44,480.93
2016,7,12,9,45,951.0,77.0,1.35,17.5,852.5,671.59,510.87
2016,7,12,10,0,957.0,79.0,1.4,18.0,887.0,710.1,538.18
2016,7,12,10,15,962.5,80.0,1.4,18.0,916.0,744.56,562.62
2016,7,12,10,30,968.0,81.0,1.4,18.0,945.0,775.98,584.51
2016,7,12,10,45,972.5,81.5,1.45,18.5,967.0,803.04,601.58
2016,7,12,11,0,977.0,82.0,1.5,19.0,989.0,826.72,616.13
2016,7,12,11,15,980.0,82.5,1.5,19.0,1004.0,845.75,628.18
2016,7,12,11,30,983.0,83.0,1.5,19.0,1019.0,861.16,637.88
2016,7,12,11,45,984.5,83.0,1.55,19.0,1026.5,871.24,644.76
2016,7,12,12,0,986.0,83.0,1.6,19.0,1034.0,877.6,649.32
2016,7,12,12,15,986.5,83.0,1.6,19.0,1034.0,879.4,650.4
2016,7,12,12,30,987.0,83.0,1.6,19.0,1034.0,877.45,649.15
2016,7,12,12,45,979.0,88.5,1.65,19.0,1024.5,869.73,644.79
2016,7,12,13,0,971.0,94.0,1.7,19.0,1015.0,858.39,638.13
2016,7,12,13,15,969.0,93.5,1.7,19.0,1000.5,843.03,628.32
2016,7,12,13,30,967.0,93.0,1.7,19.0,986.0,824.06,616.16
2016,7,12,13,45,964.5,91.0,1.7,19.0,964.0,799.89,600.51
2016,7,12,14,0,962.0,89.0,1.7,19.0,942.0,772.3,581.75
2016,7,12,14,15,957.5,88.0,1.7,18.5,913.0,740.91,560.69
2016,7,12,14,30,953.0,87.0,1.7,18.0,884.0,706.49,536.96
2016,7,12,14,45,947.0,85.5,1.75,18.0,849.5,667.82,508.94
2016,7,12,15,0,941.0,84.0,1.8,18.0,815.0,626.57,478.24
2016,7,12,15,15,932.0,82.5,1.8,17.5,774.0,581.32,444.25
2016,7,12,15,30,923.0,81.0,1.8,17.0,733.0,534.17,407.65
2016,7,12,15,45,911.5,78.5,1.8,17.0,688.0,483.34,366.33
2016,7,12,16,0,900.0,76.0,1.8,17.0,643.0,431.33,322.82
2016,7,12,16,15,884.0,73.5,1.75,16.5,594.0,376.82,276.65
2016,7,12,16,30,868.0,71.0,1.7,16.0,545.0,322.11,229.25
2016,7,12,16,45,847.5,68.0,1.7,16.0,493.5,265.95,180.18
2016,7,12,17,0,827.0,65.0,1.7,16.0,442.0,210.62,132.91
2016,7,12,17,15,797.5,62.0,1.65,15.5,389.0,151.33,86.64
2016,7,12,17,30,768.0,59.0,1.6,15.0,336.0,97.99,53.27
2016,7,12,17,45,726.5,54.5,1.55,14.5,284.0,50.15,39.21
2016,7,12,18,0,685.0,50.0,1.5,14.0,232.0,46.0,35.63
2016,7,12,18,15,619.5,44.5,1.35,13.5,182.0,40.8,30.92
2016,7,12,18,30,554.0,39.0,1.2,13.0,132.0,35.68,26.09
2016,7,12,18,45,443.0,30.5,1.1,12.5,89.0,25.52,16.57
2016,7,12,19,0,332.0,22.0,1.0,12.0,46.0,18.3,7.68
2016,7,12,19,15,166.0,11.0,0.95,11.5,23.0,8.65,0.0
2016,7,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
