Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,5,15,185.5,12.0,0.75,8.5,28.0,9.44,0.0
2016,7,13,5,30,371.0,24.0,0.7,9.0,56.0,21.81,12.11
2016,7,13,5,45,473.5,31.5,0.7,10.0,100.0,28.74,19.84
2016,7,13,6,0,576.0,39.0,0.7,11.0,144.0,35.82,26.58
2016,7,13,6,15,637.0,44.5,0.7,11.5,194.0,40.96,31.43
2016,7,13,6,30,698.0,50.0,0.7,12.0,244.0,46.16,36.14
2016,7,13,6,45,739.5,54.0,0.7,13.0,297.0,58.23,38.24
2016,7,13,7,0,781.0,58.0,0.7,14.0,350.0,110.98,60.15
2016,7,13,7,15,809.5,61.0,0.7,14.5,403.0,169.0,100.11
2016,7,13,7,30,838.0,64.0,0.7,15.0,456.0,225.05,144.86
2016,7,13,7,45,859.5,66.0,0.7,16.0,507.5,280.39,191.58
2016,7,13,8,0,881.0,68.0,0.7,17.0,559.0,336.57,239.15
2016,7,13,8,15,896.5,70.5,0.7,17.5,608.0,391.57,285.51
2016,7,13,8,30,912.0,73.0,0.7,18.0,657.0,446.24,330.24
2016,7,13,8,45,924.5,74.5,0.7,19.0,702.0,498.04,370.66
2016,7,13,9,0,937.0,76.0,0.7,20.0,747.0,548.66,408.55
2016,7,13,9,15,946.0,77.5,0.7,20.5,787.5,595.91,443.36
2016,7,13,9,30,955.0,79.0,0.7,21.0,828.0,641.16,475.57
2016,7,13,9,45,950.5,87.0,0.75,21.5,860.5,681.48,503.78
2016,7,13,10,0,946.0,95.0,0.8,22.0,893.0,718.31,528.87
2016,7,13,10,15,951.5,96.0,0.85,22.5,921.5,752.47,551.75
2016,7,13,10,30,957.0,97.0,0.9,23.0,950.0,783.63,572.16
2016,7,13,10,45,961.5,97.5,0.95,24.0,972.0,810.44,587.75
2016,7,13,11,0,966.0,98.0,1.0,25.0,994.0,833.92,600.49
2016,7,13,11,15,968.5,98.5,1.0,25.0,1008.5,852.37,611.62
2016,7,13,11,30,971.0,99.0,1.0,25.0,1023.0,867.23,620.55
2016,7,13,11,45,972.5,99.0,1.05,25.5,1030.5,877.21,626.01
2016,7,13,12,0,974.0,99.0,1.1,26.0,1038.0,883.51,629.27
2016,7,13,12,15,974.0,99.0,1.15,26.0,1037.5,884.92,630.78
2016,7,13,12,30,974.0,99.0,1.2,26.0,1037.0,882.63,630.08
2016,7,13,12,45,972.0,99.0,1.25,26.5,1028.5,875.03,624.9
2016,7,13,13,0,970.0,99.0,1.3,27.0,1020.0,863.77,617.5
2016,7,13,13,15,967.5,98.5,1.35,27.0,1004.0,848.05,608.52
2016,7,13,13,30,965.0,98.0,1.4,27.0,988.0,828.75,597.26
2016,7,13,13,45,960.0,97.5,1.45,27.0,965.0,804.08,582.49
2016,7,13,14,0,955.0,97.0,1.5,27.0,942.0,776.13,564.6
2016,7,13,14,15,949.0,95.5,1.5,26.5,912.5,743.48,543.57
2016,7,13,14,30,943.0,94.0,1.5,26.0,883.0,707.89,520.02
2016,7,13,14,45,934.5,93.0,1.55,26.0,846.5,668.43,492.54
2016,7,13,15,0,926.0,92.0,1.6,26.0,810.0,626.6,462.61
2016,7,13,15,15,915.0,90.0,1.6,25.5,769.0,580.4,429.25
2016,7,13,15,30,904.0,88.0,1.6,25.0,728.0,532.49,393.51
2016,7,13,15,45,889.5,86.5,1.6,24.5,682.0,481.97,354.61
2016,7,13,16,0,875.0,85.0,1.6,24.0,636.0,430.57,313.69
2016,7,13,16,15,857.5,82.0,1.6,23.5,586.5,376.24,269.33
2016,7,13,16,30,840.0,79.0,1.6,23.0,537.0,321.9,223.87
2016,7,13,16,45,815.5,76.0,1.6,22.5,485.0,263.39,174.96
2016,7,13,17,0,791.0,73.0,1.6,22.0,433.0,208.42,129.63
2016,7,13,17,15,759.0,69.5,1.55,21.0,380.5,153.74,88.24
2016,7,13,17,30,727.0,66.0,1.5,20.0,328.0,101.89,56.31
2016,7,13,17,45,681.0,61.0,1.45,19.5,276.0,54.67,42.34
2016,7,13,18,0,635.0,56.0,1.4,19.0,224.0,46.45,35.27
2016,7,13,18,15,565.5,49.5,1.3,18.0,175.0,41.02,30.51
2016,7,13,18,30,496.0,43.0,1.2,17.0,126.0,35.66,25.59
2016,7,13,18,45,382.5,33.5,1.1,16.0,84.5,27.68,18.11
2016,7,13,19,0,269.0,24.0,1.0,15.0,43.0,19.81,8.35
2016,7,13,19,15,134.5,12.0,0.9,14.5,21.5,9.44,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,157.5,13.0,0.65,10.5,26.0,10.23,0.0
2016,7,14,5,30,315.0,26.0,0.6,11.0,52.0,21.53,11.55
2016,7,14,5,45,428.0,34.5,0.6,12.0,95.5,28.65,19.55
2016,7,14,6,0,541.0,43.0,0.6,13.0,139.0,35.92,26.44
2016,7,14,6,15,605.5,48.5,0.6,13.5,189.0,43.99,33.86
2016,7,14,6,30,670.0,54.0,0.6,14.0,239.0,49.06,38.41
2016,7,14,6,45,717.0,57.5,0.6,15.0,292.5,60.87,40.06
2016,7,14,7,0,764.0,61.0,0.6,16.0,346.0,112.49,61.4
2016,7,14,7,15,793.5,64.5,0.6,16.5,399.0,166.39,97.82
2016,7,14,7,30,823.0,68.0,0.6,17.0,452.0,222.73,142.47
2016,7,14,7,45,846.5,70.5,0.6,18.0,504.0,281.57,191.39
2016,7,14,8,0,870.0,73.0,0.6,19.0,556.0,338.24,238.68
2016,7,14,8,15,886.5,75.0,0.6,19.5,605.0,392.74,284.07
2016,7,14,8,30,903.0,77.0,0.6,20.0,654.0,447.01,327.95
2016,7,14,8,45,916.0,78.5,0.65,21.0,699.5,498.72,368.15
2016,7,14,9,0,929.0,80.0,0.7,22.0,745.0,549.3,406.02
2016,7,14,9,15,938.5,81.5,0.75,22.5,785.5,596.57,441.01
2016,7,14,9,30,948.0,83.0,0.8,23.0,826.0,641.9,473.55
2016,7,14,9,45,954.5,85.0,0.85,23.5,861.0,683.61,502.68
2016,7,14,10,0,961.0,87.0,0.9,24.0,896.0,722.7,529.26
2016,7,14,10,15,966.5,88.0,0.95,24.5,925.0,757.4,552.33
2016,7,14,10,30,972.0,89.0,1.0,25.0,954.0,789.06,572.91
2016,7,14,10,45,976.0,89.5,1.05,25.5,976.0,815.94,589.21
2016,7,14,11,0,980.0,90.0,1.1,26.0,998.0,839.41,603.02
2016,7,14,11,15,982.0,90.5,1.1,26.0,1012.5,857.78,614.09
2016,7,14,11,30,984.0,91.0,1.1,26.0,1027.0,872.49,622.9
2016,7,14,11,45,985.0,91.5,1.15,26.0,1034.0,882.68,629.68
2016,7,14,12,0,986.0,92.0,1.2,26.0,1041.0,889.13,634.23
2016,7,14,12,15,985.5,92.0,1.2,26.0,1040.5,890.17,634.77
2016,7,14,12,30,985.0,92.0,1.2,26.0,1040.0,887.46,633.11
2016,7,14,12,45,978.0,96.0,1.3,26.0,1030.0,879.23,629.43
2016,7,14,13,0,971.0,100.0,1.4,26.0,1020.0,867.36,623.46
2016,7,14,13,15,968.0,99.0,1.4,26.0,1004.5,850.81,613.28
2016,7,14,13,30,965.0,98.0,1.4,26.0,989.0,830.68,600.86
2016,7,14,13,45,960.0,97.5,1.4,26.0,965.5,806.0,585.5
2016,7,14,14,0,955.0,97.0,1.4,26.0,942.0,778.03,567.17
2016,7,14,14,15,949.0,96.0,1.35,25.5,912.0,745.79,545.92
2016,7,14,14,30,943.0,95.0,1.3,25.0,882.0,710.61,522.21
2016,7,14,14,45,934.5,93.5,1.3,25.0,846.0,670.68,494.15
2016,7,14,15,0,926.0,92.0,1.3,25.0,810.0,628.37,463.71
2016,7,14,15,15,915.0,90.5,1.3,24.5,768.5,582.56,430.79
2016,7,14,15,30,904.0,89.0,1.3,24.0,727.0,535.02,395.48
2016,7,14,15,45,890.5,86.5,1.3,23.5,681.0,484.03,356.4
2016,7,14,16,0,877.0,84.0,1.3,23.0,635.0,432.08,315.2
2016,7,14,16,15,859.0,81.5,1.25,22.5,585.5,377.83,270.85
2016,7,14,16,30,841.0,79.0,1.2,22.0,536.0,323.61,225.46
2016,7,14,16,45,817.5,75.5,1.2,21.5,484.5,264.83,176.37
2016,7,14,17,0,794.0,72.0,1.2,21.0,433.0,209.43,130.63
2016,7,14,17,15,762.0,68.5,1.15,20.0,380.0,154.51,88.88
2016,7,14,17,30,730.0,65.0,1.1,19.0,327.0,102.4,56.47
2016,7,14,17,45,684.0,60.0,1.1,18.5,275.0,53.93,41.86
2016,7,14,18,0,638.0,55.0,1.1,18.0,223.0,49.55,38.15
2016,7,14,18,15,568.0,48.5,1.0,17.0,173.5,40.28,29.99
2016,7,14,18,30,498.0,42.0,0.9,16.0,124.0,34.89,25.03
2016,7,14,18,45,383.0,32.5,0.85,15.0,83.0,26.87,17.48
2016,7,14,19,0,268.0,23.0,0.8,14.0,42.0,18.97,7.51
2016,7,14,19,15,134.0,11.5,0.75,13.5,21.0,9.05,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,15,5,15,169.0,12.0,0.9,9.5,25.5,9.44,0.0
2016,7,15,5,30,338.0,24.0,0.9,10.0,51.0,19.94,10.11
2016,7,15,5,45,442.0,32.0,0.95,10.5,94.0,26.7,17.92
2016,7,15,6,0,546.0,40.0,1.0,11.0,137.0,36.46,27.11
2016,7,15,6,15,609.0,45.5,0.95,11.5,186.5,41.52,31.9
2016,7,15,6,30,672.0,51.0,0.9,12.0,236.0,46.66,36.57
2016,7,15,6,45,715.0,55.0,0.9,12.5,288.5,59.35,38.85
2016,7,15,7,0,758.0,59.0,0.9,13.0,341.0,110.97,60.99
2016,7,15,7,15,788.0,62.5,0.85,13.5,393.5,164.64,97.91
2016,7,15,7,30,818.0,66.0,0.8,14.0,446.0,224.08,145.76
2016,7,15,7,45,841.0,68.5,0.8,15.0,497.5,279.31,192.57
2016,7,15,8,0,864.0,71.0,0.8,16.0,549.0,335.59,240.39
2016,7,15,8,15,880.5,73.0,0.8,16.5,598.0,389.83,286.37
2016,7,15,8,30,897.0,75.0,0.8,17.0,647.0,443.86,330.84
2016,7,15,8,45,910.0,76.5,0.85,18.0,692.5,495.34,371.58
2016,7,15,9,0,923.0,78.0,0.9,19.0,738.0,545.71,409.99
2016,7,15,9,15,933.0,80.0,0.9,19.5,778.5,593.51,445.54
2016,7,15,9,30,943.0,82.0,0.9,20.0,819.0,639.43,478.53
2016,7,15,9,45,947.0,85.0,0.95,20.5,854.0,680.34,507.51
2016,7,15,10,0,951.0,88.0,1.0,21.0,889.0,718.46,533.83
2016,7,15,10,15,957.0,89.0,1.05,21.0,918.0,753.26,558.39
2016,7,15,10,30,963.0,90.0,1.1,21.0,947.0,785.08,580.55
2016,7,15,10,45,968.0,90.5,1.15,21.5,969.5,812.54,597.55
2016,7,15,11,0,973.0,91.0,1.2,22.0,992.0,836.67,612.06
2016,7,15,11,15,976.0,91.5,1.2,22.0,1007.0,855.76,623.82
2016,7,15,11,30,979.0,92.0,1.2,22.0,1022.0,871.23,633.3
2016,7,15,11,45,981.0,92.0,1.25,22.5,1029.5,881.79,639.18
2016,7,15,12,0,983.0,92.0,1.3,23.0,1037.0,888.63,642.78
2016,7,15,12,15,983.0,92.0,1.3,22.5,1037.0,890.1,644.85
2016,7,15,12,30,983.0,92.0,1.3,22.0,1037.0,887.82,644.66
2016,7,15,12,45,978.5,94.0,1.3,22.0,1028.0,879.89,639.72
2016,7,15,13,0,974.0,96.0,1.3,22.0,1019.0,868.3,632.54
2016,7,15,13,15,971.5,95.5,1.3,22.0,1003.5,852.51,622.73
2016,7,15,13,30,969.0,95.0,1.3,22.0,988.0,833.12,610.65
2016,7,15,13,45,967.0,93.0,1.3,22.0,966.0,809.25,595.65
2016,7,15,14,0,965.0,91.0,1.3,22.0,944.0,781.92,577.81
2016,7,15,14,15,959.0,90.0,1.25,21.5,914.0,749.35,556.04
2016,7,15,14,30,953.0,89.0,1.2,21.0,884.0,713.82,531.79
2016,7,15,14,45,946.5,87.0,1.2,21.0,848.5,674.3,503.7
2016,7,15,15,0,940.0,85.0,1.2,21.0,813.0,632.23,473.08
2016,7,15,15,15,930.0,83.5,1.15,20.5,772.0,586.34,439.32
2016,7,15,15,30,920.0,82.0,1.1,20.0,731.0,538.63,403.14
2016,7,15,15,45,906.5,80.5,1.1,20.0,685.0,487.74,363.01
2016,7,15,16,0,893.0,79.0,1.1,20.0,639.0,435.84,320.83
2016,7,15,16,15,876.0,76.5,1.1,19.5,589.5,381.1,275.86
2016,7,15,16,30,859.0,74.0,1.1,19.0,540.0,326.26,229.59
2016,7,15,16,45,835.0,71.5,1.1,19.0,488.0,269.87,181.42
2016,7,15,17,0,811.0,69.0,1.1,19.0,436.0,211.43,132.52
2016,7,15,17,15,779.5,65.5,1.05,18.0,383.0,155.54,89.56
2016,7,15,17,30,748.0,62.0,1.0,17.0,330.0,102.39,55.97
2016,7,15,17,45,700.0,57.5,0.95,16.5,277.0,52.16,40.65
2016,7,15,18,0,652.0,53.0,0.9,16.0,224.0,48.07,37.18
2016,7,15,18,15,582.0,47.0,0.85,15.0,174.5,39.26,29.35
2016,7,15,18,30,512.0,41.0,0.8,14.0,125.0,34.19,24.64
2016,7,15,18,45,390.0,32.0,0.75,13.5,83.5,26.51,17.27
2016,7,15,19,0,268.0,23.0,0.7,13.0,42.0,18.99,7.22
2016,7,15,19,15,134.0,11.5,0.7,12.5,21.0,9.05,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,145.0,12.5,0.9,10.5,24.0,9.83,0.0
2016,7,16,5,30,290.0,25.0,0.9,11.0,48.0,20.64,10.33
2016,7,16,5,45,402.5,34.0,0.9,11.5,90.5,28.13,19.05
2016,7,16,6,0,515.0,43.0,0.9,12.0,133.0,35.75,26.34
2016,7,16,6,15,581.0,49.0,0.9,12.5,182.0,40.75,31.07
2016,7,16,6,30,647.0,55.0,0.9,13.0,231.0,49.61,39.06
2016,7,16,6,45,696.0,58.5,0.9,13.5,284.0,62.17,40.91
2016,7,16,7,0,745.0,62.0,0.9,14.0,337.0,112.92,62.71
2016,7,16,7,15,775.5,65.0,0.9,14.5,389.5,165.62,98.91
2016,7,16,7,30,806.0,68.0,0.9,15.0,442.0,220.9,143.34
2016,7,16,7,45,647.0,123.0,0.9,15.5,445.0,269.19,191.23
2016,7,16,8,0,488.0,178.0,0.9,16.0,448.0,296.98,220.86
2016,7,16,8,15,690.0,127.0,0.9,16.5,545.5,363.62,270.82
2016,7,16,8,30,892.0,76.0,0.9,17.0,643.0,443.78,331.77
2016,7,16,8,45,907.0,76.5,0.95,18.0,689.0,495.16,372.28
2016,7,16,9,0,922.0,77.0,1.0,19.0,735.0,545.61,410.82
2016,7,16,9,15,932.0,78.5,1.0,19.5,775.5,592.99,446.2
2016,7,16,9,30,942.0,80.0,1.0,20.0,816.0,638.5,479.04
2016,7,16,9,45,946.0,83.5,1.05,20.5,850.5,679.89,508.41
2016,7,16,10,0,950.0,87.0,1.1,21.0,885.0,718.5,535.11
2016,7,16,10,15,956.0,88.0,1.15,21.0,914.0,753.34,559.74
2016,7,16,10,30,962.0,89.0,1.2,21.0,943.0,785.19,581.97
2016,7,16,10,45,966.0,89.5,1.25,21.5,965.0,811.94,598.42
2016,7,16,11,0,970.0,90.0,1.3,22.0,987.0,835.31,612.48
2016,7,16,11,15,973.0,90.5,1.3,22.0,1002.5,854.4,624.3
2016,7,16,11,30,976.0,91.0,1.3,22.0,1018.0,869.88,633.83
2016,7,16,11,45,977.5,91.5,1.35,22.0,1025.5,880.48,640.96
2016,7,16,12,0,979.0,92.0,1.4,22.0,1033.0,887.37,645.82
2016,7,16,12,15,979.5,92.0,1.4,22.0,1033.0,889.26,646.93
2016,7,16,12,30,980.0,92.0,1.4,22.0,1033.0,887.42,645.77
2016,7,16,12,45,975.5,94.0,1.45,22.0,1024.5,879.51,641.46
2016,7,16,13,0,971.0,96.0,1.5,22.0,1016.0,867.95,634.87
2016,7,16,13,15,969.0,95.5,1.5,22.0,1000.5,852.59,625.27
2016,7,16,13,30,967.0,95.0,1.5,22.0,985.0,833.61,613.36
2016,7,16,13,45,963.0,94.5,1.5,22.0,962.5,809.6,598.15
2016,7,16,14,0,959.0,94.0,1.5,22.0,940.0,782.22,580.17
2016,7,16,14,15,953.5,92.5,1.45,21.5,911.0,749.71,558.38
2016,7,16,14,30,948.0,91.0,1.4,21.0,882.0,714.21,534.08
2016,7,16,14,45,940.5,90.0,1.4,21.0,846.5,675.09,506.08
2016,7,16,15,0,933.0,89.0,1.4,21.0,811.0,633.49,475.62
2016,7,16,15,15,923.0,87.0,1.35,20.5,770.0,587.4,441.61
2016,7,16,15,30,913.0,85.0,1.3,20.0,729.0,539.49,405.2
2016,7,16,15,45,899.5,83.5,1.3,20.0,683.0,488.84,365.09
2016,7,16,16,0,886.0,82.0,1.3,20.0,637.0,437.18,322.96
2016,7,16,16,15,869.0,79.5,1.25,19.5,587.5,382.7,277.9
2016,7,16,16,30,852.0,77.0,1.2,19.0,538.0,328.12,231.65
2016,7,16,16,45,828.5,74.0,1.2,19.0,486.0,269.04,181.33
2016,7,16,17,0,805.0,71.0,1.2,19.0,434.0,213.29,134.44
2016,7,16,17,15,773.0,67.0,1.15,18.0,381.0,157.13,91.11
2016,7,16,17,30,741.0,63.0,1.1,17.0,328.0,103.8,57.06
2016,7,16,17,45,695.5,58.5,1.1,16.5,275.5,53.01,41.4
2016,7,16,18,0,650.0,54.0,1.1,16.0,223.0,48.88,37.88
2016,7,16,18,15,579.0,47.5,1.0,15.0,173.5,39.62,29.66
2016,7,16,18,30,508.0,41.0,0.9,14.0,124.0,34.17,24.6
2016,7,16,18,45,391.0,31.5,0.85,13.5,82.5,26.12,16.89
2016,7,16,19,0,274.0,22.0,0.8,13.0,41.0,18.18,6.25
2016,7,16,19,15,137.0,11.0,0.8,12.5,20.5,8.65,0.0
2016,7,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,5,15,177.5,11.0,0.85,10.0,25.0,8.65,0.0
2016,7,17,5,30,355.0,22.0,0.9,10.0,50.0,19.98,9.58
2016,7,17,5,45,464.0,29.5,0.95,10.5,93.0,26.95,18.07
2016,7,17,6,0,573.0,37.0,1.0,11.0,136.0,34.09,24.95
2016,7,17,6,15,635.0,42.5,0.95,11.5,186.0,39.28,29.87
2016,7,17,6,30,697.0,48.0,0.9,12.0,236.0,44.53,34.65
2016,7,17,6,45,736.0,52.0,0.9,12.5,288.5,58.69,37.27
2016,7,17,7,0,775.0,56.0,0.9,13.0,341.0,111.35,60.36
2016,7,17,7,15,803.5,59.0,0.9,13.5,393.5,169.22,101.03
2016,7,17,7,30,832.0,62.0,0.9,14.0,446.0,225.24,146.39
2016,7,17,7,45,524.5,150.0,0.9,14.5,402.0,255.61,185.52
2016,7,17,8,0,217.0,238.0,0.9,15.0,358.0,250.67,192.71
2016,7,17,8,15,564.5,153.5,0.95,15.5,503.0,340.17,256.81
2016,7,17,8,30,912.0,69.0,1.0,16.0,648.0,447.14,336.19
2016,7,17,8,45,925.5,69.5,1.05,16.5,693.5,498.8,377.74
2016,7,17,9,0,939.0,70.0,1.1,17.0,739.0,549.37,417.5
2016,7,17,9,15,948.5,71.5,1.1,17.5,779.5,597.27,453.65
2016,7,17,9,30,958.0,73.0,1.1,18.0,820.0,643.22,487.15
2016,7,17,9,45,953.5,81.5,1.15,18.5,853.0,684.44,516.57
2016,7,17,10,0,949.0,90.0,1.2,19.0,886.0,722.15,542.75
2016,7,17,10,15,954.5,91.0,1.2,19.0,915.0,756.67,566.84
2016,7,17,10,30,960.0,92.0,1.2,19.0,944.0,788.17,588.41
2016,7,17,10,45,963.0,93.5,1.3,19.5,965.5,815.06,605.68
2016,7,17,11,0,966.0,95.0,1.4,20.0,987.0,838.51,620.51
2016,7,17,11,15,968.5,95.5,1.4,20.0,1002.0,857.17,632.17
2016,7,17,11,30,971.0,96.0,1.4,20.0,1017.0,872.22,641.53
2016,7,17,11,45,971.5,96.5,1.45,20.0,1024.0,881.98,648.16
2016,7,17,12,0,972.0,97.0,1.5,20.0,1031.0,888.03,652.51
2016,7,17,12,15,972.0,97.0,1.5,20.0,1030.0,889.53,653.38
2016,7,17,12,30,972.0,97.0,1.5,20.0,1029.0,887.31,651.97
2016,7,17,12,45,967.5,99.0,1.55,20.0,1020.0,879.45,647.6
2016,7,17,13,0,963.0,101.0,1.6,20.0,1011.0,867.96,640.95
2016,7,17,13,15,959.5,100.0,1.6,19.5,995.5,851.1,631.45
2016,7,17,13,30,956.0,99.0,1.6,19.0,980.0,830.7,619.61
2016,7,17,13,45,952.5,98.0,1.65,19.0,957.0,806.85,604.79
2016,7,17,14,0,949.0,97.0,1.7,19.0,934.0,779.65,587.07
2016,7,17,14,15,942.5,95.5,1.7,18.5,904.0,746.7,565.06
2016,7,17,14,30,936.0,94.0,1.7,18.0,874.0,710.86,540.49
2016,7,17,14,45,929.0,92.0,1.7,18.0,838.0,671.56,511.84
2016,7,17,15,0,922.0,90.0,1.7,18.0,802.0,629.77,480.67
2016,7,17,15,15,911.0,88.0,1.7,17.5,760.5,583.53,446.23
2016,7,17,15,30,900.0,86.0,1.7,17.0,719.0,535.58,409.36
2016,7,17,15,45,888.0,83.0,1.7,17.0,673.5,484.85,368.41
2016,7,17,16,0,876.0,80.0,1.7,17.0,628.0,433.02,325.34
2016,7,17,16,15,858.0,77.5,1.7,16.5,578.5,378.64,279.69
2016,7,17,16,30,840.0,75.0,1.7,16.0,529.0,324.29,232.9
2016,7,17,16,45,818.0,71.5,1.7,15.5,478.0,265.74,182.36
2016,7,17,17,0,796.0,68.0,1.7,15.0,427.0,210.4,135.04
2016,7,17,17,15,764.0,64.5,1.7,14.5,374.0,155.12,91.23
2016,7,17,17,30,732.0,61.0,1.7,14.0,321.0,102.65,56.83
2016,7,17,17,45,689.5,56.0,1.7,13.5,269.5,51.94,40.98
2016,7,17,18,0,647.0,51.0,1.7,13.0,218.0,46.39,36.12
2016,7,17,18,15,577.5,45.0,1.65,12.5,169.5,40.85,31.06
2016,7,17,18,30,508.0,39.0,1.6,12.0,121.0,32.59,23.37
2016,7,17,18,45,392.0,30.0,1.55,11.5,80.0,24.9,15.94
2016,7,17,19,0,276.0,21.0,1.5,11.0,39.0,17.35,5.32
2016,7,17,19,15,138.0,10.5,1.45,10.5,19.5,8.26,0.0
2016,7,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,152.0,11.5,1.1,9.0,23.0,9.05,0.0
2016,7,18,5,30,304.0,23.0,1.1,9.0,46.0,19.04,8.56
2016,7,18,5,45,420.0,31.0,1.15,9.5,88.5,25.8,17.1
2016,7,18,6,0,536.0,39.0,1.2,10.0,131.0,35.55,26.34
2016,7,18,6,15,600.0,44.5,1.15,10.5,180.0,40.61,31.18
2016,7,18,6,30,664.0,50.0,1.1,11.0,229.0,45.76,35.89
2016,7,18,6,45,421.0,97.0,1.1,11.5,219.0,77.68,56.75
2016,7,18,7,0,178.0,144.0,1.1,12.0,209.0,118.09,88.59
2016,7,18,7,15,496.0,103.5,1.05,12.5,323.5,153.49,102.07
2016,7,18,7,30,814.0,63.0,1.0,13.0,438.0,223.33,146.42
2016,7,18,7,45,492.5,152.0,1.0,13.5,386.5,249.61,182.82
2016,7,18,8,0,171.0,241.0,1.0,14.0,335.0,238.83,185.53
2016,7,18,8,15,531.5,156.0,1.0,14.5,485.5,331.02,251.68
2016,7,18,8,30,892.0,71.0,1.0,15.0,636.0,441.84,334.02
2016,7,18,8,45,905.5,72.0,1.0,15.5,680.5,493.08,375.04
2016,7,18,9,0,919.0,73.0,1.0,16.0,725.0,543.28,414.27
2016,7,18,9,15,928.0,74.0,1.0,16.5,765.0,589.66,449.36
2016,7,18,9,30,937.0,75.0,1.0,17.0,805.0,634.1,481.86
2016,7,18,9,45,939.5,79.0,1.05,17.5,838.5,674.96,511.23
2016,7,18,10,0,942.0,83.0,1.1,18.0,872.0,712.95,537.82
2016,7,18,10,15,947.5,84.0,1.15,18.0,900.5,747.32,562.43
2016,7,18,10,30,953.0,85.0,1.2,18.0,929.0,778.7,584.49
2016,7,18,10,45,956.5,85.5,1.25,18.5,951.0,804.97,600.74
2016,7,18,11,0,960.0,86.0,1.3,19.0,973.0,827.87,614.7
2016,7,18,11,15,962.5,86.5,1.35,19.0,987.5,846.5,627.02
2016,7,18,11,30,965.0,87.0,1.4,19.0,1002.0,861.54,637.06
2016,7,18,11,45,966.5,87.0,1.45,19.0,1009.0,871.68,643.98
2016,7,18,12,0,968.0,87.0,1.5,19.0,1016.0,878.13,648.6
2016,7,18,12,15,968.0,87.0,1.5,19.0,1016.0,879.64,649.49
2016,7,18,12,30,968.0,87.0,1.5,19.0,1016.0,877.43,648.07
2016,7,18,12,45,969.0,85.5,1.55,19.0,1008.5,871.0,644.61
2016,7,18,13,0,970.0,84.0,1.6,19.0,1001.0,860.82,638.76
2016,7,18,13,15,967.5,83.5,1.6,19.0,986.0,845.02,628.68
2016,7,18,13,30,965.0,83.0,1.6,19.0,971.0,825.62,616.29
2016,7,18,13,45,963.5,81.0,1.65,19.0,949.0,802.09,601.64
2016,7,18,14,0,962.0,79.0,1.7,19.0,927.0,775.09,584.56
2016,7,18,14,15,956.5,78.0,1.7,18.5,898.0,742.83,563.06
2016,7,18,14,30,951.0,77.0,1.7,18.0,869.0,707.59,538.85
2016,7,18,14,45,945.5,75.0,1.7,18.0,834.0,668.63,510.37
2016,7,18,15,0,940.0,73.0,1.7,18.0,799.0,627.04,479.28
2016,7,18,15,15,931.0,71.5,1.65,17.5,758.5,581.57,445.02
2016,7,18,15,30,922.0,70.0,1.6,17.0,718.0,534.19,408.23
2016,7,18,15,45,911.5,67.5,1.6,17.0,673.0,483.54,367.27
2016,7,18,16,0,901.0,65.0,1.6,17.0,628.0,431.63,324.02
2016,7,18,16,15,885.0,63.0,1.55,16.5,579.0,377.18,278.01
2016,7,18,16,30,869.0,61.0,1.5,16.0,530.0,322.53,230.67
2016,7,18,16,45,849.5,58.5,1.5,16.0,479.0,266.65,181.61
2016,7,18,17,0,830.0,56.0,1.5,16.0,428.0,211.49,133.97
2016,7,18,17,15,801.0,53.0,1.45,15.5,376.0,155.63,89.57
2016,7,18,17,30,772.0,50.0,1.4,15.0,324.0,102.09,54.43
2016,7,18,17,45,731.5,46.0,1.4,14.5,272.5,45.73,35.29
2016,7,18,18,0,691.0,42.0,1.4,14.0,221.0,39.59,29.9
2016,7,18,18,15,626.5,37.5,1.35,13.5,172.0,35.02,25.73
2016,7,18,18,30,562.0,33.0,1.3,13.0,123.0,30.57,21.47
2016,7,18,18,45,451.0,25.5,1.3,12.5,81.5,23.38,14.51
2016,7,18,19,0,340.0,18.0,1.3,12.0,40.0,16.35,4.12
2016,7,18,19,15,170.0,9.0,1.25,11.5,20.0,7.08,0.0
2016,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,187.5,10.0,1.0,8.5,23.5,7.87,0.0
2016,7,19,5,30,375.0,20.0,1.0,9.0,47.0,18.25,7.59
2016,7,19,5,45,483.0,26.5,1.0,9.5,90.0,24.41,15.84
2016,7,19,6,0,591.0,33.0,1.0,10.0,133.0,30.79,22.07
2016,7,19,6,15,651.5,37.5,0.95,10.5,182.5,35.29,26.38
2016,7,19,6,30,712.0,42.0,0.9,11.0,232.0,39.88,30.6
2016,7,19,6,45,752.5,45.5,0.9,11.5,284.5,59.8,37.25
2016,7,19,7,0,793.0,49.0,0.9,12.0,337.0,112.95,60.93
2016,7,19,7,15,820.5,51.5,0.9,12.5,389.5,167.26,99.03
2016,7,19,7,30,848.0,54.0,0.9,13.0,442.0,223.65,145.23
2016,7,19,7,45,868.0,56.0,0.9,14.0,493.0,279.49,193.37
2016,7,19,8,0,888.0,58.0,0.9,15.0,544.0,336.04,242.12
2016,7,19,8,15,903.0,59.5,0.9,15.5,592.5,390.74,289.01
2016,7,19,8,30,918.0,61.0,0.9,16.0,641.0,445.06,334.18
2016,7,19,8,45,929.0,62.5,0.95,16.5,686.0,496.86,376.23
2016,7,19,9,0,940.0,64.0,1.0,17.0,731.0,547.35,415.88
2016,7,19,9,15,948.5,65.5,1.05,17.5,771.0,594.88,452.06
2016,7,19,9,30,957.0,67.0,1.1,18.0,811.0,640.38,485.65
2016,7,19,9,45,956.5,73.0,1.15,18.5,845.0,682.03,515.45
2016,7,19,10,0,956.0,79.0,1.2,19.0,879.0,720.52,542.23
2016,7,19,10,15,961.0,80.0,1.2,19.0,908.0,755.05,566.32
2016,7,19,10,30,966.0,81.0,1.2,19.0,937.0,786.51,587.51
2016,7,19,10,45,969.0,82.5,1.3,19.5,958.5,813.69,604.85
2016,7,19,11,0,972.0,84.0,1.4,20.0,980.0,837.42,619.86
2016,7,19,11,15,974.0,84.5,1.4,20.0,994.5,855.91,631.41
2016,7,19,11,30,976.0,85.0,1.4,20.0,1009.0,870.74,640.63
2016,7,19,11,45,977.0,85.0,1.45,20.0,1016.0,880.61,647.33
2016,7,19,12,0,978.0,85.0,1.5,20.0,1023.0,886.73,651.73
2016,7,19,12,15,978.0,85.0,1.55,20.0,1022.5,888.28,653.25
2016,7,19,12,30,978.0,85.0,1.6,20.0,1022.0,886.06,652.44
2016,7,19,12,45,972.5,88.0,1.65,20.0,1013.0,878.25,648.06
2016,7,19,13,0,967.0,91.0,1.7,20.0,1004.0,866.79,641.37
2016,7,19,13,15,964.0,90.5,1.7,20.0,988.5,850.64,631.1
2016,7,19,13,30,961.0,90.0,1.7,20.0,973.0,830.92,618.52
2016,7,19,13,45,958.5,88.5,1.7,20.0,951.0,807.18,603.28
2016,7,19,14,0,956.0,87.0,1.7,20.0,929.0,780.03,585.65
2016,7,19,14,15,950.0,86.0,1.7,19.5,899.5,747.58,564.07
2016,7,19,14,30,944.0,85.0,1.7,19.0,870.0,712.17,539.91
2016,7,19,14,45,938.5,82.5,1.7,19.0,835.0,672.97,511.46
2016,7,19,15,0,933.0,80.0,1.7,19.0,800.0,631.16,480.41
2016,7,19,15,15,923.0,78.5,1.65,18.5,759.0,585.35,446.14
2016,7,19,15,30,913.0,77.0,1.6,18.0,718.0,537.73,409.42
2016,7,19,15,45,903.0,74.0,1.6,18.0,673.0,487.2,368.81
2016,7,19,16,0,893.0,71.0,1.6,18.0,628.0,435.35,325.89
2016,7,19,16,15,876.5,69.0,1.6,17.5,579.0,380.99,280.37
2016,7,19,16,30,860.0,67.0,1.6,17.0,530.0,326.49,233.51
2016,7,19,16,45,840.5,63.5,1.6,17.0,479.0,270.07,184.24
2016,7,19,17,0,821.0,60.0,1.6,17.0,428.0,214.4,136.34
2016,7,19,17,15,791.0,57.0,1.55,16.0,375.5,158.72,92.35
2016,7,19,17,30,761.0,54.0,1.5,15.0,323.0,101.44,53.93
2016,7,19,17,45,720.5,49.5,1.5,14.5,271.0,49.31,38.47
2016,7,19,18,0,680.0,45.0,1.5,14.0,219.0,41.87,31.94
2016,7,19,18,15,613.5,40.0,1.4,13.5,170.0,36.98,27.46
2016,7,19,18,30,547.0,35.0,1.3,13.0,121.0,32.19,22.89
2016,7,19,18,45,435.5,27.0,1.25,12.5,80.0,24.64,15.55
2016,7,19,19,0,324.0,19.0,1.2,12.0,39.0,17.24,3.97
2016,7,19,19,15,162.0,9.5,1.15,11.5,19.5,7.47,0.0
2016,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,20,5,15,188.0,9.5,0.95,8.5,23.0,7.47,0.0
2016,7,20,5,30,376.0,19.0,1.0,9.0,46.0,17.35,6.5
2016,7,20,5,45,481.0,26.0,1.05,10.0,88.5,23.96,15.36
2016,7,20,6,0,586.0,33.0,1.1,11.0,131.0,30.75,21.91
2016,7,20,6,15,647.0,37.5,1.05,11.5,180.0,35.24,26.2
2016,7,20,6,30,708.0,42.0,1.0,12.0,229.0,39.82,30.41
2016,7,20,6,45,748.5,45.0,1.0,12.5,281.0,60.04,36.79
2016,7,20,7,0,789.0,48.0,1.0,13.0,333.0,112.64,60.39
2016,7,20,7,15,817.0,50.5,1.0,13.5,385.5,166.85,98.51
2016,7,20,7,30,845.0,53.0,1.0,14.0,438.0,223.22,144.68
2016,7,20,7,45,865.5,55.0,1.0,15.0,489.5,279.1,192.78
2016,7,20,8,0,886.0,57.0,1.0,16.0,541.0,335.75,241.53
2016,7,20,8,15,901.0,58.5,1.0,16.5,589.5,390.42,288.34
2016,7,20,8,30,916.0,60.0,1.0,17.0,638.0,444.72,333.44
2016,7,20,8,45,928.0,61.5,1.0,17.5,683.0,496.97,375.45
2016,7,20,9,0,940.0,63.0,1.0,18.0,728.0,548.01,415.02
2016,7,20,9,15,949.0,64.0,1.0,18.5,768.5,595.42,450.57
2016,7,20,9,30,958.0,65.0,1.0,19.0,809.0,640.85,483.47
2016,7,20,9,45,957.0,72.0,1.05,19.5,843.5,683.24,513.54
2016,7,20,10,0,956.0,79.0,1.1,20.0,878.0,722.39,540.55
2016,7,20,10,15,961.5,80.0,1.15,20.5,907.0,757.33,564.21
2016,7,20,10,30,967.0,81.0,1.2,21.0,936.0,789.23,584.9
2016,7,20,10,45,972.0,81.0,1.25,21.5,958.5,816.65,601.62
2016,7,20,11,0,977.0,81.0,1.3,22.0,981.0,840.7,616.09
2016,7,20,11,15,979.5,81.5,1.35,22.0,996.0,859.72,628.47
2016,7,20,11,30,982.0,82.0,1.4,22.0,1011.0,875.08,638.57
2016,7,20,11,45,984.5,81.5,1.45,22.5,1018.5,885.82,644.54
2016,7,20,12,0,987.0,81.0,1.5,23.0,1026.0,892.8,648.18
2016,7,20,12,15,987.0,81.0,1.5,23.0,1026.0,894.38,649.08
2016,7,20,12,30,987.0,81.0,1.5,23.0,1026.0,892.14,647.68
2016,7,20,12,45,985.0,81.5,1.55,23.0,1018.0,884.91,643.79
2016,7,20,13,0,983.0,82.0,1.6,23.0,1010.0,873.92,637.55
2016,7,20,13,15,980.5,81.5,1.6,23.0,994.5,857.9,627.53
2016,7,20,13,30,978.0,81.0,1.6,23.0,979.0,838.22,615.2
2016,7,20,13,45,975.0,80.0,1.65,23.0,956.5,814.13,600.49
2016,7,20,14,0,972.0,79.0,1.7,23.0,934.0,786.58,583.39
2016,7,20,14,15,966.5,78.0,1.7,22.5,904.5,753.96,562.33
2016,7,20,14,30,961.0,77.0,1.7,22.0,875.0,718.31,538.34
2016,7,20,14,45,954.5,76.0,1.7,22.0,839.5,679.18,510.25
2016,7,20,15,0,948.0,75.0,1.7,22.0,804.0,637.46,479.62
2016,7,20,15,15,938.5,73.5,1.7,21.5,763.0,591.25,445.77
2016,7,20,15,30,929.0,72.0,1.7,21.0,722.0,543.15,409.36
2016,7,20,15,45,917.0,70.0,1.7,21.0,676.5,491.79,368.52
2016,7,20,16,0,905.0,68.0,1.7,21.0,631.0,439.27,325.5
2016,7,20,16,15,888.5,66.0,1.7,20.0,582.0,384.24,280.43
2016,7,20,16,30,872.0,64.0,1.7,19.0,533.0,329.04,233.79
2016,7,20,16,45,851.0,61.5,1.7,18.5,481.0,272.39,184.95
2016,7,20,17,0,830.0,59.0,1.7,18.0,429.0,216.61,137.39
2016,7,20,17,15,800.0,56.0,1.65,17.0,376.5,160.32,92.9
2016,7,20,17,30,770.0,53.0,1.6,16.0,324.0,102.46,53.95
2016,7,20,17,45,727.5,49.0,1.6,15.5,271.5,50.05,38.97
2016,7,20,18,0,685.0,45.0,1.6,15.0,219.0,41.92,31.84
2016,7,20,18,15,618.0,39.5,1.55,14.0,169.5,36.6,27.05
2016,7,20,18,30,551.0,34.0,1.5,13.0,120.0,31.35,22.12
2016,7,20,18,45,436.0,26.0,1.45,12.5,78.5,23.76,14.73
2016,7,20,19,0,321.0,18.0,1.4,12.0,37.0,16.32,2.68
2016,7,20,19,15,160.5,9.0,1.35,11.5,18.5,7.08,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,176.5,10.0,1.2,9.5,22.0,7.87,0.0
2016,7,21,5,30,353.0,20.0,1.2,10.0,44.0,18.2,6.5
2016,7,21,5,45,464.0,27.0,1.3,10.5,86.5,24.76,15.97
2016,7,21,6,0,575.0,34.0,1.4,11.0,129.0,31.52,22.57
2016,7,21,6,15,637.5,39.0,1.35,11.5,179.0,36.38,27.21
2016,7,21,6,30,700.0,44.0,1.3,12.0,229.0,41.32,31.74
2016,7,21,6,45,741.5,47.5,1.3,12.5,281.0,58.28,34.76
2016,7,21,7,0,783.0,51.0,1.3,13.0,333.0,115.39,62.77
2016,7,21,7,15,661.0,87.5,1.25,13.5,351.0,167.73,106.23
2016,7,21,7,30,539.0,124.0,1.2,14.0,369.0,212.65,148.95
2016,7,21,7,45,709.5,92.5,1.2,14.5,454.5,265.91,188.48
2016,7,21,8,0,880.0,61.0,1.2,15.0,540.0,338.71,245.67
2016,7,21,8,15,895.0,63.0,1.2,15.5,588.5,393.66,292.86
2016,7,21,8,30,910.0,65.0,1.2,16.0,637.0,448.24,338.44
2016,7,21,8,45,921.5,66.5,1.25,16.5,682.0,500.08,380.69
2016,7,21,9,0,933.0,68.0,1.3,17.0,727.0,550.66,420.57
2016,7,21,9,15,942.0,69.0,1.3,17.5,767.0,597.87,456.36
2016,7,21,9,30,951.0,70.0,1.3,18.0,807.0,643.1,489.51
2016,7,21,9,45,957.0,72.0,1.3,18.5,842.0,685.11,519.3
2016,7,21,10,0,963.0,74.0,1.3,19.0,877.0,724.47,546.37
2016,7,21,10,15,968.0,74.5,1.3,19.0,905.5,758.89,570.44
2016,7,21,10,30,973.0,75.0,1.3,19.0,934.0,790.21,591.21
2016,7,21,10,45,977.0,75.5,1.35,19.5,956.5,817.54,608.04
2016,7,21,11,0,981.0,76.0,1.4,20.0,979.0,841.43,622.55
2016,7,21,11,15,984.0,76.5,1.45,20.0,994.0,860.97,635.39
2016,7,21,11,30,987.0,77.0,1.5,20.0,1009.0,876.85,645.91
2016,7,21,11,45,988.5,77.0,1.55,20.5,1016.5,887.31,651.73
2016,7,21,12,0,990.0,77.0,1.6,21.0,1024.0,893.96,655.19
2016,7,21,12,15,990.5,77.0,1.65,21.0,1024.0,895.97,656.98
2016,7,21,12,30,991.0,77.0,1.7,21.0,1024.0,894.14,656.4
2016,7,21,12,45,982.5,82.5,1.75,21.0,1015.0,886.06,651.84
2016,7,21,13,0,974.0,88.0,1.8,21.0,1006.0,874.29,644.96
2016,7,21,13,15,972.0,87.5,1.8,20.5,990.5,858.79,636.37
2016,7,21,13,30,970.0,87.0,1.8,20.0,975.0,839.65,625.38
2016,7,21,13,45,967.5,85.0,1.85,20.0,953.0,815.2,610.11
2016,7,21,14,0,965.0,83.0,1.9,20.0,931.0,787.28,592.42
2016,7,21,14,15,960.0,82.0,1.9,19.5,902.0,755.18,571.33
2016,7,21,14,30,955.0,81.0,1.9,19.0,873.0,720.03,547.29
2016,7,21,14,45,950.0,78.5,1.9,19.0,838.0,680.64,518.62
2016,7,21,15,0,945.0,76.0,1.9,19.0,803.0,638.56,487.3
2016,7,21,15,15,936.0,74.5,1.85,18.5,762.0,592.68,452.92
2016,7,21,15,30,927.0,73.0,1.8,18.0,721.0,544.87,415.99
2016,7,21,15,45,917.5,70.0,1.8,18.0,676.0,493.78,374.83
2016,7,21,16,0,908.0,67.0,1.8,18.0,631.0,441.29,331.28
2016,7,21,16,15,892.0,65.0,1.75,17.5,581.5,386.21,284.92
2016,7,21,16,30,876.0,63.0,1.7,17.0,532.0,330.9,237.16
2016,7,21,16,45,858.0,59.5,1.7,16.5,481.0,273.84,187.48
2016,7,21,17,0,840.0,56.0,1.7,16.0,430.0,217.36,138.76
2016,7,21,17,15,810.5,53.0,1.65,15.5,377.0,160.52,93.11
2016,7,21,17,30,781.0,50.0,1.6,15.0,324.0,106.07,56.51
2016,7,21,17,45,741.5,46.0,1.55,14.5,271.5,48.98,38.18
2016,7,21,18,0,702.0,42.0,1.5,14.0,219.0,39.67,29.96
2016,7,21,18,15,636.5,37.0,1.4,13.5,169.5,34.67,25.38
2016,7,21,18,30,571.0,32.0,1.3,13.0,120.0,29.76,20.7
2016,7,21,18,45,457.5,24.5,1.25,12.5,78.5,22.53,13.62
2016,7,21,19,0,344.0,17.0,1.2,12.0,37.0,15.47,1.35
2016,7,21,19,15,172.0,8.5,1.15,11.5,18.5,6.69,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,5,15,179.0,9.5,0.8,9.0,21.5,7.47,0.0
2016,7,22,5,30,358.0,19.0,0.8,10.0,43.0,17.31,5.3
2016,7,22,5,45,467.5,26.5,0.85,11.0,85.5,24.34,15.53
2016,7,22,6,0,577.0,34.0,0.9,12.0,128.0,31.53,22.48
2016,7,22,6,15,641.0,39.0,0.9,12.5,178.0,36.4,27.12
2016,7,22,6,30,705.0,44.0,0.9,13.0,228.0,41.36,31.66
2016,7,22,6,45,747.0,47.0,0.95,13.5,280.5,58.94,34.51
2016,7,22,7,0,789.0,50.0,1.0,14.0,333.0,116.09,62.64
2016,7,22,7,15,818.0,53.0,1.0,14.5,386.0,171.15,101.62
2016,7,22,7,30,847.0,56.0,1.0,15.0,439.0,228.48,148.53
2016,7,22,7,45,868.5,58.0,1.05,16.0,491.0,285.0,197.05
2016,7,22,8,0,890.0,60.0,1.1,17.0,543.0,342.38,246.29
2016,7,22,8,15,905.5,62.0,1.1,17.5,592.5,398.12,293.75
2016,7,22,8,30,921.0,64.0,1.1,18.0,642.0,453.54,339.49
2016,7,22,8,45,932.5,65.5,1.15,18.5,687.5,505.99,381.75
2016,7,22,9,0,944.0,67.0,1.2,19.0,733.0,557.17,421.63
2016,7,22,9,15,953.5,68.5,1.2,19.5,774.0,605.68,457.89
2016,7,22,9,30,963.0,70.0,1.2,20.0,815.0,652.22,491.5
2016,7,22,9,45,957.5,79.0,1.25,20.5,848.0,693.81,520.85
2016,7,22,10,0,952.0,88.0,1.3,21.0,881.0,731.78,546.9
2016,7,22,10,15,957.5,89.0,1.35,21.5,910.0,766.71,570.49
2016,7,22,10,30,963.0,90.0,1.4,22.0,939.0,798.6,591.15
2016,7,22,10,45,968.0,90.5,1.45,22.5,961.5,826.46,608.1
2016,7,22,11,0,973.0,91.0,1.5,23.0,984.0,850.95,622.79
2016,7,22,11,15,975.5,91.5,1.5,23.0,999.0,869.96,634.52
2016,7,22,11,30,978.0,92.0,1.5,23.0,1014.0,885.31,643.95
2016,7,22,11,45,980.0,91.5,1.55,23.5,1022.0,895.65,649.6
2016,7,22,12,0,982.0,91.0,1.6,24.0,1030.0,902.23,652.94
2016,7,22,12,15,982.0,91.0,1.65,24.0,1029.5,903.81,654.44
2016,7,22,12,30,982.0,91.0,1.7,24.0,1029.0,901.6,653.64
2016,7,22,12,45,981.5,90.0,1.75,24.0,1021.0,894.3,649.65
2016,7,22,13,0,981.0,89.0,1.8,24.0,1013.0,883.2,643.31
2016,7,22,13,15,978.0,88.5,1.8,24.0,997.0,866.78,633.04
2016,7,22,13,30,975.0,88.0,1.8,24.0,981.0,846.73,620.47
2016,7,22,13,45,971.0,87.0,1.8,24.0,958.0,821.9,604.77
2016,7,22,14,0,967.0,86.0,1.8,24.0,935.0,793.67,586.79
2016,7,22,14,15,961.0,85.0,1.8,23.5,905.0,760.76,565.64
2016,7,22,14,30,955.0,84.0,1.8,23.0,875.0,724.86,541.6
2016,7,22,14,45,947.5,82.5,1.85,22.5,839.0,684.73,514.3
2016,7,22,15,0,940.0,81.0,1.9,22.0,803.0,642.1,484.32
2016,7,22,15,15,929.5,79.5,1.85,21.5,761.0,595.52,449.92
2016,7,22,15,30,919.0,78.0,1.8,21.0,719.0,547.14,413.09
2016,7,22,15,45,891.0,82.0,1.8,21.0,669.5,493.94,371.01
2016,7,22,16,0,863.0,86.0,1.8,21.0,620.0,440.98,327.97
2016,7,22,16,15,844.0,83.0,1.75,20.5,570.5,385.98,282.6
2016,7,22,16,30,825.0,80.0,1.7,20.0,521.0,329.45,234.92
2016,7,22,16,45,787.5,80.0,1.7,19.5,467.0,272.3,186.76
2016,7,22,17,0,750.0,80.0,1.7,19.0,413.0,217.94,141.45
2016,7,22,17,15,715.0,75.5,1.65,18.5,360.5,163.39,98.46
2016,7,22,17,30,680.0,71.0,1.6,18.0,308.0,108.16,60.83
2016,7,22,17,45,629.5,65.0,1.55,17.5,256.0,58.54,46.09
2016,7,22,18,0,579.0,59.0,1.5,17.0,204.0,48.2,37.08
2016,7,22,18,15,503.5,51.0,1.4,16.0,156.0,41.76,31.34
2016,7,22,18,30,428.0,43.0,1.3,15.0,108.0,35.36,25.38
2016,7,22,18,45,305.5,31.5,1.25,14.5,69.0,25.85,16.21
2016,7,22,19,0,183.0,20.0,1.2,14.0,30.0,16.37,0.53
2016,7,22,19,15,91.5,10.0,1.15,13.5,15.0,7.87,0.0
2016,7,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
