Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,75.0,12.0,0.65,9.5,16.5,9.44,0.0
2016,7,23,5,30,150.0,24.0,0.6,10.0,33.0,18.2,5.09
2016,7,23,5,45,263.0,37.5,0.6,11.0,72.5,28.55,19.12
2016,7,23,6,0,376.0,51.0,0.6,12.0,112.0,41.46,31.27
2016,7,23,6,15,450.5,61.0,0.6,12.5,159.5,49.13,38.48
2016,7,23,6,30,525.0,71.0,0.6,13.0,207.0,56.74,45.4
2016,7,23,6,45,582.5,77.0,0.6,14.0,259.0,73.91,49.0
2016,7,23,7,0,640.0,83.0,0.6,15.0,311.0,122.06,72.79
2016,7,23,7,15,677.0,89.0,0.6,16.0,363.5,173.37,108.78
2016,7,23,7,30,714.0,95.0,0.6,17.0,416.0,228.23,152.16
2016,7,23,7,45,744.5,98.0,0.6,18.0,468.5,282.14,196.66
2016,7,23,8,0,775.0,101.0,0.6,19.0,521.0,340.63,244.6
2016,7,23,8,15,795.5,104.5,0.65,19.5,570.0,394.66,289.11
2016,7,23,8,30,816.0,108.0,0.7,20.0,619.0,449.11,332.75
2016,7,23,8,45,828.0,112.5,0.75,21.0,663.5,500.51,372.19
2016,7,23,9,0,840.0,117.0,0.8,22.0,708.0,550.93,409.45
2016,7,23,9,15,852.0,119.5,0.85,22.5,748.5,598.35,444.14
2016,7,23,9,30,864.0,122.0,0.9,23.0,789.0,639.65,473.69
2016,7,23,9,45,874.5,123.0,0.95,24.0,824.5,680.6,501.2
2016,7,23,10,0,885.0,124.0,1.0,25.0,860.0,719.4,526.41
2016,7,23,10,15,891.5,125.5,1.05,25.5,889.0,753.41,548.81
2016,7,23,10,30,898.0,127.0,1.1,26.0,918.0,784.61,568.94
2016,7,23,10,45,861.5,153.5,1.2,26.5,927.0,811.29,585.29
2016,7,23,11,0,825.0,180.0,1.3,27.0,936.0,824.03,592.61
2016,7,23,11,15,828.5,181.0,1.3,27.0,951.0,842.42,604.42
2016,7,23,11,30,832.0,182.0,1.3,27.0,966.0,857.6,614.0
2016,7,23,11,45,812.5,196.0,1.35,27.5,966.0,861.29,615.16
2016,7,23,12,0,793.0,210.0,1.4,28.0,966.0,861.12,613.95
2016,7,23,12,15,793.0,209.5,1.45,28.0,966.0,862.07,615.17
2016,7,23,12,30,793.0,209.0,1.5,28.0,966.0,859.79,614.29
2016,7,23,12,45,807.0,198.0,1.55,28.5,963.0,857.32,612.43
2016,7,23,13,0,821.0,187.0,1.6,29.0,960.0,851.17,608.18
2016,7,23,13,15,817.5,186.0,1.65,28.5,944.5,835.61,599.88
2016,7,23,13,30,814.0,185.0,1.7,28.0,929.0,816.88,589.43
2016,7,23,13,45,799.0,188.0,1.75,28.0,904.0,789.61,571.85
2016,7,23,14,0,784.0,191.0,1.8,28.0,879.0,759.87,552.42
2016,7,23,14,15,775.5,188.5,1.8,27.5,850.0,732.92,535.22
2016,7,23,14,30,767.0,186.0,1.8,27.0,821.0,698.07,512.37
2016,7,23,14,45,780.5,170.5,1.8,27.0,792.0,661.23,487.05
2016,7,23,15,0,794.0,155.0,1.8,27.0,763.0,624.74,461.19
2016,7,23,15,15,780.5,151.5,1.8,26.5,722.5,579.51,429.06
2016,7,23,15,30,767.0,148.0,1.8,26.0,682.0,533.21,395.2
2016,7,23,15,45,778.5,132.0,1.8,26.0,643.5,487.13,359.61
2016,7,23,16,0,790.0,116.0,1.8,26.0,605.0,437.99,320.44
2016,7,23,16,15,768.5,112.0,1.75,25.0,555.5,383.88,277.68
2016,7,23,16,30,747.0,108.0,1.7,24.0,506.0,327.83,232.27
2016,7,23,16,45,738.0,98.0,1.7,23.5,458.0,273.1,186.34
2016,7,23,17,0,729.0,88.0,1.7,23.0,410.0,218.3,140.49
2016,7,23,17,15,692.0,83.0,1.6,22.0,357.5,163.66,98.26
2016,7,23,17,30,655.0,78.0,1.5,21.0,305.0,112.54,64.3
2016,7,23,17,45,614.5,69.5,1.45,20.0,254.5,62.51,42.17
2016,7,23,18,0,574.0,61.0,1.4,19.0,204.0,49.7,38.07
2016,7,23,18,15,497.0,52.5,1.3,18.0,155.5,42.92,32.06
2016,7,23,18,30,420.0,44.0,1.2,17.0,107.0,36.16,25.82
2016,7,23,18,45,292.5,32.0,1.1,16.0,68.0,26.24,16.34
2016,7,23,19,0,165.0,20.0,1.0,15.0,29.0,15.29,0.0
2016,7,23,19,15,82.5,10.0,0.95,14.5,14.5,7.87,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,52.0,12.0,0.65,9.5,15.0,9.44,0.0
2016,7,24,5,30,104.0,24.0,0.6,10.0,30.0,18.04,4.06
2016,7,24,5,45,208.0,40.5,0.6,11.0,68.0,30.41,20.65
2016,7,24,6,0,312.0,57.0,0.6,12.0,106.0,42.73,32.35
2016,7,24,6,15,387.0,69.0,0.6,12.5,153.0,51.69,40.74
2016,7,24,6,30,462.0,81.0,0.6,13.0,200.0,60.6,48.83
2016,7,24,6,45,532.5,86.5,0.65,14.0,252.5,80.41,54.82
2016,7,24,7,0,603.0,92.0,0.7,15.0,305.0,126.58,77.81
2016,7,24,7,15,641.5,98.0,0.7,15.5,357.5,176.16,112.89
2016,7,24,7,30,680.0,104.0,0.7,16.0,410.0,229.53,155.4
2016,7,24,7,45,718.0,106.0,0.75,17.0,463.0,282.97,199.46
2016,7,24,8,0,756.0,108.0,0.8,18.0,516.0,339.35,245.92
2016,7,24,8,15,777.5,112.0,0.8,18.5,565.5,395.79,292.26
2016,7,24,8,30,799.0,116.0,0.8,19.0,615.0,450.35,335.85
2016,7,24,8,45,809.5,121.5,0.85,20.0,659.0,501.19,375.01
2016,7,24,9,0,820.0,127.0,0.9,21.0,703.0,550.96,411.94
2016,7,24,9,15,833.0,130.0,0.9,21.5,744.5,598.66,446.53
2016,7,24,9,30,846.0,133.0,0.9,22.0,786.0,644.97,479.01
2016,7,24,9,45,824.0,153.0,0.9,22.5,812.5,681.67,503.5
2016,7,24,10,0,802.0,173.0,0.9,23.0,839.0,713.66,524.09
2016,7,24,10,15,810.5,175.5,0.9,23.5,868.5,748.5,546.48
2016,7,24,10,30,819.0,178.0,0.9,24.0,898.0,780.86,566.68
2016,7,24,10,45,782.5,206.0,0.95,24.5,907.5,804.19,580.27
2016,7,24,11,0,746.0,234.0,1.0,25.0,917.0,817.41,587.3
2016,7,24,11,15,750.5,235.0,1.05,25.5,932.0,836.01,598.7
2016,7,24,11,30,755.0,236.0,1.1,26.0,947.0,851.59,607.98
2016,7,24,11,45,727.0,256.5,1.15,26.5,945.0,853.66,607.9
2016,7,24,12,0,699.0,277.0,1.2,27.0,943.0,851.76,605.44
2016,7,24,12,15,699.0,277.0,1.2,27.0,942.5,853.06,606.28
2016,7,24,12,30,699.0,277.0,1.2,27.0,942.0,851.27,605.13
2016,7,24,12,45,722.5,259.0,1.25,27.0,942.0,851.0,606.24
2016,7,24,13,0,746.0,241.0,1.3,27.0,942.0,846.93,604.88
2016,7,24,13,15,741.5,239.5,1.3,27.0,926.5,830.53,594.38
2016,7,24,13,30,737.0,238.0,1.3,27.0,911.0,811.16,582.01
2016,7,24,13,45,704.0,250.5,1.35,27.0,880.5,778.78,561.07
2016,7,24,14,0,671.0,263.0,1.4,27.0,850.0,744.68,538.8
2016,7,24,14,15,660.5,258.5,1.4,26.5,820.5,711.88,518.09
2016,7,24,14,30,650.0,254.0,1.4,26.0,791.0,677.19,495.63
2016,7,24,14,45,648.5,243.0,1.45,26.0,758.5,641.5,471.54
2016,7,24,15,0,647.0,232.0,1.5,26.0,726.0,603.71,445.35
2016,7,24,15,15,629.5,225.5,1.45,25.5,685.0,558.52,413.42
2016,7,24,15,30,612.0,219.0,1.4,25.0,644.0,512.9,380.42
2016,7,24,15,45,625.5,197.5,1.4,24.5,607.0,470.08,348.67
2016,7,24,16,0,639.0,176.0,1.4,24.0,570.0,424.32,313.42
2016,7,24,16,15,613.0,168.0,1.35,23.0,521.0,371.86,272.81
2016,7,24,16,30,587.0,160.0,1.3,22.0,472.0,316.76,229.22
2016,7,24,16,45,590.0,141.0,1.3,21.5,427.5,270.66,190.58
2016,7,24,17,0,593.0,122.0,1.3,21.0,383.0,219.24,147.65
2016,7,24,17,15,551.5,113.0,1.25,20.0,331.5,168.24,108.63
2016,7,24,17,30,510.0,104.0,1.2,19.0,280.0,118.16,74.37
2016,7,24,17,45,480.0,89.5,1.15,18.5,233.0,72.5,51.3
2016,7,24,18,0,450.0,75.0,1.1,18.0,186.0,56.43,44.12
2016,7,24,18,15,374.5,62.5,1.0,17.0,140.0,47.11,35.86
2016,7,24,18,30,299.0,50.0,0.9,16.0,94.0,37.73,27.27
2016,7,24,18,45,149.5,36.5,0.85,15.0,58.5,27.26,17.16
2016,7,24,19,0,0.0,23.0,0.8,14.0,23.0,16.81,0.0
2016,7,24,19,15,0.0,11.5,0.8,13.5,11.5,9.05,0.0
2016,7,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,15,63.5,10.0,0.6,9.5,13.5,7.87,0.0
2016,7,25,5,30,127.0,20.0,0.6,10.0,27.0,15.22,1.58
2016,7,25,5,45,223.5,36.0,0.6,10.5,64.5,27.27,17.92
2016,7,25,6,0,320.0,52.0,0.6,11.0,102.0,39.29,29.42
2016,7,25,6,15,392.0,64.5,0.55,11.5,148.5,48.65,38.19
2016,7,25,6,30,464.0,77.0,0.5,12.0,195.0,57.94,46.65
2016,7,25,6,45,517.5,86.5,0.5,13.0,246.0,80.79,55.17
2016,7,25,7,0,571.0,96.0,0.5,14.0,297.0,127.69,80.07
2016,7,25,7,15,546.5,111.0,0.5,14.5,328.5,172.88,114.68
2016,7,25,7,30,522.0,126.0,0.5,15.0,360.0,211.05,147.4
2016,7,25,7,45,611.5,125.5,0.55,16.0,431.0,271.49,194.56
2016,7,25,8,0,701.0,125.0,0.6,17.0,502.0,337.08,246.07
2016,7,25,8,15,724.0,130.0,0.6,17.5,551.0,390.36,289.48
2016,7,25,8,30,747.0,135.0,0.6,18.0,600.0,444.49,332.37
2016,7,25,8,45,759.0,142.0,0.65,19.0,644.5,495.6,371.4
2016,7,25,9,0,771.0,149.0,0.7,20.0,689.0,545.94,408.46
2016,7,25,9,15,784.5,152.5,0.75,20.5,730.0,592.1,442.18
2016,7,25,9,30,798.0,156.0,0.8,21.0,771.0,637.36,474.33
2016,7,25,9,45,842.0,141.0,0.85,21.5,816.0,685.1,507.76
2016,7,25,10,0,886.0,126.0,0.9,22.0,861.0,725.97,536.01
2016,7,25,10,15,893.0,127.5,0.95,22.5,890.5,760.48,558.87
2016,7,25,10,30,900.0,129.0,1.0,23.0,920.0,792.22,579.49
2016,7,25,10,45,879.0,146.5,1.05,23.5,934.5,812.45,591.72
2016,7,25,11,0,858.0,164.0,1.1,24.0,949.0,841.03,608.89
2016,7,25,11,15,862.0,165.0,1.1,24.0,964.5,860.45,620.93
2016,7,25,11,30,866.0,166.0,1.1,24.0,980.0,876.54,630.67
2016,7,25,11,45,845.0,181.0,1.15,24.5,980.5,880.47,632.26
2016,7,25,12,0,824.0,196.0,1.2,25.0,981.0,880.34,631.46
2016,7,25,12,15,824.0,196.0,1.2,25.0,980.5,881.75,632.33
2016,7,25,12,30,824.0,196.0,1.2,25.0,980.0,879.8,631.09
2016,7,25,12,45,837.0,186.0,1.25,25.0,976.5,876.94,630.17
2016,7,25,13,0,850.0,176.0,1.3,25.0,973.0,870.33,626.89
2016,7,25,13,15,846.0,175.0,1.3,25.0,957.5,853.89,616.53
2016,7,25,13,30,842.0,174.0,1.3,25.0,942.0,834.2,603.86
2016,7,25,13,45,819.5,182.0,1.35,25.0,914.0,804.74,584.93
2016,7,25,14,0,797.0,190.0,1.4,25.0,886.0,772.96,564.24
2016,7,25,14,15,788.0,187.5,1.35,24.5,856.5,740.31,542.97
2016,7,25,14,30,779.0,185.0,1.3,24.0,827.0,709.47,522.4
2016,7,25,14,45,666.5,222.0,1.3,24.0,754.5,638.13,472.07
2016,7,25,15,0,554.0,259.0,1.3,24.0,682.0,567.95,422.12
2016,7,25,15,15,530.5,247.0,1.25,23.5,634.5,518.41,387.27
2016,7,25,15,30,507.0,235.0,1.2,23.0,587.0,469.36,351.73
2016,7,25,15,45,457.0,235.0,1.2,22.5,536.0,418.01,313.89
2016,7,25,16,0,407.0,235.0,1.2,22.0,485.0,370.0,277.86
2016,7,25,16,15,553.0,179.5,1.15,21.5,489.5,355.94,263.49
2016,7,25,16,30,699.0,124.0,1.1,21.0,494.0,328.82,236.32
2016,7,25,16,45,491.0,146.5,1.1,21.0,394.0,246.44,175.31
2016,7,25,17,0,283.0,169.0,1.1,21.0,294.0,186.26,134.09
2016,7,25,17,15,257.5,153.0,1.05,20.0,255.0,150.56,107.06
2016,7,25,17,30,232.0,137.0,1.0,19.0,216.0,117.6,83.81
2016,7,25,17,45,224.5,114.0,0.95,18.5,180.0,83.63,62.47
2016,7,25,18,0,217.0,91.0,0.9,18.0,144.0,65.12,51.68
2016,7,25,18,15,184.5,71.5,0.8,17.0,109.0,51.85,39.98
2016,7,25,18,30,152.0,52.0,0.7,16.0,74.0,38.28,27.72
2016,7,25,18,45,76.0,35.5,0.65,15.0,46.5,26.37,16.3
2016,7,25,19,0,0.0,19.0,0.6,14.0,19.0,14.18,0.0
2016,7,25,19,15,0.0,9.5,0.6,13.5,9.5,7.47,0.0
2016,7,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,5,15,23.5,9.5,0.55,11.5,11.0,7.47,0.0
2016,7,26,5,30,47.0,19.0,0.5,12.0,22.0,14.4,0.05
2016,7,26,5,45,108.5,37.5,0.45,12.5,52.0,27.83,18.15
2016,7,26,6,0,170.0,56.0,0.4,13.0,82.0,41.12,30.76
2016,7,26,6,15,209.5,75.5,0.35,13.5,119.5,54.72,43.25
2016,7,26,6,30,249.0,95.0,0.3,14.0,157.0,68.04,55.2
2016,7,26,6,45,296.0,107.0,0.3,15.0,198.0,85.37,61.9
2016,7,26,7,0,343.0,119.0,0.3,16.0,239.0,120.24,81.96
2016,7,26,7,15,500.0,113.0,0.3,17.0,319.0,164.9,109.0
2016,7,26,7,30,657.0,107.0,0.3,18.0,399.0,229.62,154.83
2016,7,26,7,45,682.5,113.5,0.3,19.5,449.5,282.33,197.38
2016,7,26,8,0,708.0,120.0,0.3,21.0,500.0,336.78,240.88
2016,7,26,8,15,730.5,125.0,0.3,22.0,549.0,390.29,283.04
2016,7,26,8,30,753.0,130.0,0.3,23.0,598.0,444.58,324.33
2016,7,26,8,45,765.5,136.0,0.35,24.0,642.0,495.41,362.09
2016,7,26,9,0,778.0,142.0,0.4,25.0,686.0,545.36,397.85
2016,7,26,9,15,791.5,145.5,0.45,25.5,726.5,592.19,431.1
2016,7,26,9,30,805.0,149.0,0.5,26.0,767.0,637.78,462.55
2016,7,26,9,45,829.5,143.5,0.55,27.0,806.0,681.29,491.02
2016,7,26,10,0,854.0,138.0,0.6,28.0,845.0,723.62,517.93
2016,7,26,10,15,861.5,140.0,0.65,28.5,874.5,750.36,535.18
2016,7,26,10,30,869.0,142.0,0.7,29.0,904.0,782.03,555.2
2016,7,26,10,45,860.5,151.5,0.8,29.5,922.0,815.73,576.27
2016,7,26,11,0,852.0,161.0,0.9,30.0,940.0,836.09,588.87
2016,7,26,11,15,855.5,162.0,0.9,30.0,954.5,855.03,600.24
2016,7,26,11,30,859.0,163.0,0.9,30.0,969.0,870.65,609.4
2016,7,26,11,45,848.5,171.0,0.95,30.5,972.5,877.31,612.66
2016,7,26,12,0,838.0,179.0,1.0,31.0,976.0,880.28,613.81
2016,7,26,12,15,838.0,179.0,1.05,31.0,975.5,881.71,615.37
2016,7,26,12,30,838.0,179.0,1.1,31.0,975.0,879.72,614.91
2016,7,26,12,45,846.0,171.5,1.15,31.0,970.0,874.53,612.56
2016,7,26,13,0,854.0,164.0,1.2,31.0,965.0,865.7,608.04
2016,7,26,13,15,850.0,163.0,1.2,31.0,949.0,849.18,598.12
2016,7,26,13,30,846.0,162.0,1.2,31.0,933.0,829.4,585.91
2016,7,26,13,45,835.0,163.5,1.2,31.0,908.0,803.23,569.23
2016,7,26,14,0,824.0,165.0,1.2,31.0,883.0,774.32,550.62
2016,7,26,14,15,815.0,162.5,1.2,30.5,853.0,740.9,529.96
2016,7,26,14,30,806.0,160.0,1.2,30.0,823.0,705.06,507.24
2016,7,26,14,45,799.0,155.0,1.2,30.0,788.0,666.18,480.97
2016,7,26,15,0,792.0,150.0,1.2,30.0,753.0,625.15,452.63
2016,7,26,15,15,777.5,146.5,1.2,29.5,711.5,579.2,420.98
2016,7,26,15,30,763.0,143.0,1.2,29.0,670.0,532.26,387.62
2016,7,26,15,45,751.0,136.0,1.2,29.0,626.0,482.01,350.11
2016,7,26,16,0,739.0,129.0,1.2,29.0,582.0,431.04,310.93
2016,7,26,16,15,557.5,163.5,1.2,28.5,489.0,346.32,249.3
2016,7,26,16,30,376.0,198.0,1.2,28.0,396.0,277.23,199.85
2016,7,26,16,45,359.5,178.5,1.2,27.5,352.5,233.83,166.0
2016,7,26,17,0,343.0,159.0,1.2,27.0,309.0,191.97,133.16
2016,7,26,17,15,313.5,144.0,1.15,26.0,267.5,153.05,104.15
2016,7,26,17,30,284.0,129.0,1.1,25.0,226.0,117.29,79.64
2016,7,26,17,45,260.0,109.0,1.05,24.0,186.0,81.83,59.06
2016,7,26,18,0,236.0,89.0,1.0,23.0,146.0,64.05,49.68
2016,7,26,18,15,195.0,70.0,0.9,21.5,109.5,50.95,38.42
2016,7,26,18,30,154.0,51.0,0.8,20.0,73.0,37.6,26.6
2016,7,26,18,45,77.0,33.5,0.75,19.0,44.5,24.88,14.61
2016,7,26,19,0,0.0,16.0,0.7,18.0,16.0,12.12,0.0
2016,7,26,19,15,0.0,8.0,0.65,17.5,8.0,6.29,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,30.5,7.5,0.4,12.5,9.5,5.9,0.0
2016,7,27,5,30,61.0,15.0,0.4,13.0,19.0,11.58,0.0
2016,7,27,5,45,136.0,34.5,0.45,14.0,52.5,25.91,16.3
2016,7,27,6,0,211.0,54.0,0.5,15.0,86.0,39.97,29.44
2016,7,27,6,15,273.5,70.5,0.5,15.5,129.0,51.73,40.23
2016,7,27,6,30,336.0,87.0,0.5,16.0,172.0,63.28,50.57
2016,7,27,6,45,394.0,99.0,0.5,17.0,220.0,83.73,58.06
2016,7,27,7,0,452.0,111.0,0.5,18.0,268.0,125.98,81.73
2016,7,27,7,15,366.5,142.0,0.5,19.0,282.5,165.97,114.97
2016,7,27,7,30,281.0,173.0,0.5,20.0,297.0,193.48,140.42
2016,7,27,7,45,443.0,157.5,0.5,21.0,381.0,249.18,179.36
2016,7,27,8,0,605.0,142.0,0.5,22.0,465.0,322.51,232.98
2016,7,27,8,15,629.0,148.5,0.55,22.5,512.0,372.68,272.85
2016,7,27,8,30,653.0,155.0,0.6,23.0,559.0,424.01,312.78
2016,7,27,8,45,669.5,161.0,0.65,24.0,602.5,472.19,348.73
2016,7,27,9,0,686.0,167.0,0.7,25.0,646.0,520.2,383.36
2016,7,27,9,15,701.0,171.5,0.75,25.5,685.5,565.65,415.88
2016,7,27,9,30,716.0,176.0,0.8,26.0,725.0,610.24,446.95
2016,7,27,9,45,729.0,178.5,0.9,26.5,759.5,650.67,474.95
2016,7,27,10,0,742.0,181.0,1.0,27.0,794.0,689.55,501.35
2016,7,27,10,15,751.0,183.5,1.05,27.0,822.5,723.75,524.66
2016,7,27,10,30,760.0,186.0,1.1,27.0,851.0,750.2,542.72
2016,7,27,10,45,759.5,192.0,1.15,27.5,871.0,774.56,557.92
2016,7,27,11,0,759.0,198.0,1.2,28.0,891.0,795.9,570.94
2016,7,27,11,15,763.0,199.5,1.2,28.0,905.5,814.14,582.53
2016,7,27,11,30,767.0,201.0,1.2,28.0,920.0,829.4,592.13
2016,7,27,11,45,763.0,206.0,1.25,28.0,926.0,837.78,597.8
2016,7,27,12,0,759.0,211.0,1.3,28.0,932.0,852.72,607.46
2016,7,27,12,15,759.0,211.0,1.3,28.0,931.5,854.09,608.16
2016,7,27,12,30,759.0,211.0,1.3,28.0,931.0,852.18,606.93
2016,7,27,12,45,755.5,211.0,1.3,28.5,923.0,844.08,600.57
2016,7,27,13,0,752.0,211.0,1.3,29.0,915.0,832.81,592.26
2016,7,27,13,15,747.5,209.5,1.3,28.5,899.5,816.3,582.96
2016,7,27,13,30,743.0,208.0,1.3,28.0,884.0,796.82,571.67
2016,7,27,13,45,739.0,204.0,1.3,28.0,862.5,772.67,556.13
2016,7,27,14,0,735.0,200.0,1.3,28.0,841.0,745.78,538.62
2016,7,27,14,15,725.5,197.0,1.3,27.5,811.5,713.22,518.07
2016,7,27,14,30,716.0,194.0,1.3,27.0,782.0,678.55,495.67
2016,7,27,14,45,717.0,183.5,1.3,27.0,750.5,642.32,470.92
2016,7,27,15,0,718.0,173.0,1.3,27.0,719.0,603.63,443.86
2016,7,27,15,15,702.5,169.0,1.25,26.5,679.0,558.84,412.22
2016,7,27,15,30,687.0,165.0,1.2,26.0,639.0,513.27,379.17
2016,7,27,15,45,475.5,215.5,1.2,26.0,533.5,414.01,306.81
2016,7,27,16,0,264.0,266.0,1.2,26.0,428.0,330.07,245.82
2016,7,27,16,15,453.0,196.0,1.15,25.5,446.0,334.12,245.52
2016,7,27,16,30,642.0,126.0,1.1,25.0,464.0,315.2,224.44
2016,7,27,16,45,634.0,113.0,1.1,24.5,418.0,263.6,181.77
2016,7,27,17,0,626.0,100.0,1.1,24.0,372.0,212.02,139.16
2016,7,27,17,15,586.5,93.0,1.05,23.0,322.0,160.77,99.83
2016,7,27,17,30,547.0,86.0,1.0,22.0,272.0,113.55,67.86
2016,7,27,17,45,513.5,74.5,0.95,21.5,225.0,67.34,44.72
2016,7,27,18,0,480.0,63.0,0.9,21.0,178.0,50.4,38.32
2016,7,27,18,15,404.0,52.5,0.8,20.0,133.5,42.29,31.18
2016,7,27,18,30,328.0,42.0,0.7,19.0,89.0,34.1,23.7
2016,7,27,18,45,164.0,31.5,0.65,18.5,55.0,23.75,13.58
2016,7,27,19,0,0.0,21.0,0.6,18.0,21.0,15.34,0.0
2016,7,27,19,15,0.0,10.5,0.55,17.5,10.5,8.26,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.0,0.4,11.0,13.0,10.23,0.0
2016,7,28,5,30,0.0,26.0,0.4,11.0,26.0,18.67,0.0
2016,7,28,5,45,180.0,35.0,0.4,11.5,62.0,26.34,16.76
2016,7,28,6,0,360.0,44.0,0.4,12.0,98.0,35.8,26.13
2016,7,28,6,15,433.5,54.0,0.4,13.0,144.0,43.59,33.42
2016,7,28,6,30,507.0,64.0,0.4,14.0,190.0,51.32,40.39
2016,7,28,6,45,556.5,71.5,0.4,15.0,239.5,73.59,46.58
2016,7,28,7,0,606.0,79.0,0.4,16.0,289.0,121.2,72.18
2016,7,28,7,15,642.5,84.5,0.4,16.5,339.5,170.57,107.75
2016,7,28,7,30,679.0,90.0,0.4,17.0,390.0,223.46,150.18
2016,7,28,7,45,705.5,94.5,0.45,18.0,439.5,276.01,193.89
2016,7,28,8,0,732.0,99.0,0.5,19.0,489.0,332.65,240.53
2016,7,28,8,15,752.5,103.0,0.5,19.5,536.5,385.3,283.52
2016,7,28,8,30,773.0,107.0,0.5,20.0,584.0,438.47,325.6
2016,7,28,8,45,786.0,111.0,0.55,21.0,627.5,488.22,363.54
2016,7,28,9,0,799.0,115.0,0.6,22.0,671.0,537.19,399.52
2016,7,28,9,15,811.0,117.5,0.65,22.5,711.0,583.18,433.0
2016,7,28,9,30,823.0,120.0,0.7,23.0,751.0,627.77,464.52
2016,7,28,9,45,831.0,123.0,0.75,24.0,784.5,662.76,487.86
2016,7,28,10,0,839.0,126.0,0.8,25.0,818.0,700.31,512.19
2016,7,28,10,15,846.0,127.5,0.85,25.0,846.5,733.5,535.02
2016,7,28,10,30,853.0,129.0,0.9,25.0,875.0,764.07,555.83
2016,7,28,10,45,839.5,141.5,0.95,25.5,891.0,784.97,568.55
2016,7,28,11,0,826.0,154.0,1.0,26.0,907.0,814.16,586.26
2016,7,28,11,15,829.5,155.0,1.05,26.0,921.5,832.7,598.1
2016,7,28,11,30,833.0,156.0,1.1,26.0,936.0,848.02,608.06
2016,7,28,11,45,818.5,167.0,1.15,26.5,938.5,853.79,610.83
2016,7,28,12,0,804.0,178.0,1.2,27.0,941.0,855.83,611.41
2016,7,28,12,15,803.5,178.0,1.2,27.0,940.5,856.78,611.94
2016,7,28,12,30,803.0,178.0,1.2,27.0,940.0,854.42,610.49
2016,7,28,12,45,800.5,177.5,1.25,27.0,931.5,846.68,606.37
2016,7,28,13,0,798.0,177.0,1.3,27.0,923.0,835.69,600.27
2016,7,28,13,15,794.0,176.0,1.3,26.5,907.5,819.87,591.34
2016,7,28,13,30,790.0,175.0,1.3,26.0,892.0,800.98,580.29
2016,7,28,13,45,777.0,177.0,1.3,26.0,868.0,774.69,562.98
2016,7,28,14,0,764.0,179.0,1.3,26.0,844.0,745.94,543.9
2016,7,28,14,15,755.0,176.5,1.25,25.5,815.0,714.07,523.12
2016,7,28,14,30,746.0,174.0,1.2,25.0,786.0,683.63,502.82
2016,7,28,14,45,607.5,228.5,1.2,25.0,712.5,610.86,451.02
2016,7,28,15,0,469.0,283.0,1.2,25.0,639.0,540.44,400.56
2016,7,28,15,15,420.5,284.0,1.15,24.5,590.0,490.0,365.02
2016,7,28,15,30,372.0,285.0,1.1,24.0,541.0,435.4,325.8
2016,7,28,15,45,342.0,270.5,1.1,24.0,493.5,388.48,291.14
2016,7,28,16,0,312.0,256.0,1.1,24.0,446.0,343.64,257.4
2016,7,28,16,15,307.0,233.5,1.05,23.5,407.5,304.37,227.32
2016,7,28,16,30,302.0,211.0,1.0,23.0,369.0,265.24,196.61
2016,7,28,16,45,243.5,194.5,1.0,23.0,313.5,216.7,159.53
2016,7,28,17,0,185.0,178.0,1.0,23.0,258.0,172.58,126.37
2016,7,28,17,15,174.0,155.5,0.95,22.0,223.0,140.68,101.91
2016,7,28,17,30,163.0,133.0,0.9,21.0,188.0,110.25,79.51
2016,7,28,17,45,151.5,111.0,0.85,20.5,155.0,81.72,60.66
2016,7,28,18,0,140.0,89.0,0.8,20.0,122.0,63.79,50.06
2016,7,28,18,15,113.5,68.5,0.75,19.0,91.0,49.75,37.75
2016,7,28,18,30,87.0,48.0,0.7,18.0,60.0,35.48,24.95
2016,7,28,18,45,43.5,30.5,0.7,17.5,36.5,22.84,12.73
2016,7,28,19,0,0.0,13.0,0.7,17.0,13.0,10.23,0.0
2016,7,28,19,15,0.0,6.5,0.65,16.5,6.5,5.11,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,9.5,0.4,11.5,9.5,7.47,0.0
2016,7,29,5,30,0.0,19.0,0.4,12.0,19.0,14.18,0.0
2016,7,29,5,45,131.0,33.5,0.4,12.5,53.0,25.14,15.54
2016,7,29,6,0,262.0,48.0,0.4,13.0,87.0,36.09,26.24
2016,7,29,6,15,331.0,61.5,0.4,13.5,130.5,46.05,35.51
2016,7,29,6,30,400.0,75.0,0.4,14.0,174.0,55.91,44.45
2016,7,29,6,45,460.5,84.0,0.45,15.0,223.0,77.77,51.5
2016,7,29,7,0,521.0,93.0,0.5,16.0,272.0,124.81,78.43
2016,7,29,7,15,560.0,100.5,0.5,16.5,322.0,171.41,112.14
2016,7,29,7,30,599.0,108.0,0.5,17.0,372.0,222.0,152.47
2016,7,29,7,45,637.0,111.5,0.55,18.0,422.5,272.75,194.0
2016,7,29,8,0,675.0,115.0,0.6,19.0,473.0,326.63,237.91
2016,7,29,8,15,697.5,120.0,0.6,19.5,520.5,378.62,280.17
2016,7,29,8,30,720.0,125.0,0.6,20.0,568.0,431.46,321.84
2016,7,29,8,45,743.0,126.0,0.65,21.0,613.5,482.27,360.4
2016,7,29,9,0,766.0,127.0,0.7,22.0,659.0,532.15,397.0
2016,7,29,9,15,779.5,130.0,0.75,22.5,699.0,578.17,430.49
2016,7,29,9,30,793.0,133.0,0.8,23.0,739.0,622.98,462.2
2016,7,29,9,45,807.5,133.0,0.85,24.0,774.5,664.33,489.83
2016,7,29,10,0,822.0,133.0,0.9,25.0,810.0,704.0,515.55
2016,7,29,10,15,829.5,135.0,0.9,25.5,838.5,738.46,537.51
2016,7,29,10,30,837.0,137.0,0.9,26.0,867.0,761.02,551.48
2016,7,29,10,45,834.5,143.0,0.95,26.5,886.5,784.7,566.24
2016,7,29,11,0,832.0,149.0,1.0,27.0,906.0,816.98,585.82
2016,7,29,11,15,836.0,150.0,1.05,27.0,921.0,823.37,589.79
2016,7,29,11,30,840.0,151.0,1.1,27.0,936.0,838.55,599.79
2016,7,29,11,45,835.0,156.0,1.15,27.0,941.5,860.44,614.02
2016,7,29,12,0,830.0,161.0,1.2,27.0,947.0,865.49,617.52
2016,7,29,12,15,830.0,161.0,1.2,27.0,946.5,866.89,618.31
2016,7,29,12,30,830.0,161.0,1.2,27.0,946.0,864.89,617.08
2016,7,29,12,45,832.5,158.0,1.3,27.0,940.0,858.92,614.76
2016,7,29,13,0,835.0,155.0,1.4,27.0,934.0,849.5,610.27
2016,7,29,13,15,831.5,154.0,1.4,27.0,918.5,833.54,600.43
2016,7,29,13,30,828.0,153.0,1.4,27.0,903.0,814.36,588.6
2016,7,29,13,45,819.5,153.0,1.4,27.0,880.0,789.07,572.1
2016,7,29,14,0,811.0,153.0,1.4,27.0,857.0,761.0,553.58
2016,7,29,14,15,635.5,236.5,1.4,26.5,776.5,686.25,501.6
2016,7,29,14,30,460.0,320.0,1.4,26.0,696.0,608.03,446.84
2016,7,29,14,45,438.5,311.5,1.4,26.0,657.5,567.01,418.79
2016,7,29,15,0,417.0,303.0,1.4,26.0,619.0,526.02,389.95
2016,7,29,15,15,416.5,286.0,1.3,25.5,587.0,490.68,365.04
2016,7,29,15,30,416.0,269.0,1.2,25.0,555.0,454.17,338.64
2016,7,29,15,45,367.0,261.5,1.2,24.5,501.0,394.33,295.16
2016,7,29,16,0,318.0,254.0,1.2,24.0,447.0,345.62,259.18
2016,7,29,16,15,497.0,183.5,1.15,23.5,456.5,343.24,253.81
2016,7,29,16,30,676.0,113.0,1.1,23.0,466.0,318.09,227.97
2016,7,29,16,45,446.0,143.5,1.1,22.5,366.5,236.41,168.62
2016,7,29,17,0,216.0,174.0,1.1,22.0,267.0,176.7,128.96
2016,7,29,17,15,201.0,152.5,1.05,21.0,230.5,143.08,103.13
2016,7,29,17,30,186.0,131.0,1.0,20.0,194.0,111.34,79.84
2016,7,29,17,45,166.5,109.5,0.95,19.5,158.5,81.48,60.38
2016,7,29,18,0,147.0,88.0,0.9,19.0,123.0,63.19,49.74
2016,7,29,18,15,117.0,67.5,0.85,18.0,91.0,49.09,37.31
2016,7,29,18,30,87.0,47.0,0.8,17.0,59.0,34.78,24.41
2016,7,29,18,45,43.5,29.0,0.75,16.5,35.0,21.81,11.74
2016,7,29,19,0,0.0,11.0,0.7,16.0,11.0,8.65,0.0
2016,7,29,19,15,0.0,5.5,0.65,15.5,5.5,4.33,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.5,0.5,11.5,10.5,8.26,0.0
2016,7,30,5,30,0.0,21.0,0.5,12.0,21.0,15.42,0.0
2016,7,30,5,45,156.0,33.5,0.5,12.5,56.0,25.16,15.41
2016,7,30,6,0,312.0,46.0,0.5,13.0,91.0,34.99,25.22
2016,7,30,6,15,386.5,57.0,0.5,13.5,136.0,45.7,35.18
2016,7,30,6,30,461.0,68.0,0.5,14.0,181.0,54.04,42.79
2016,7,30,6,45,514.0,76.5,0.55,15.0,230.0,77.87,50.06
2016,7,30,7,0,567.0,85.0,0.6,16.0,279.0,124.4,76.1
2016,7,30,7,15,606.0,92.0,0.6,16.5,330.0,173.38,111.86
2016,7,30,7,30,645.0,99.0,0.6,17.0,381.0,226.29,154.39
2016,7,30,7,45,672.5,105.0,0.65,18.0,431.0,278.8,198.03
2016,7,30,8,0,700.0,111.0,0.7,19.0,481.0,333.28,242.94
2016,7,30,8,15,722.5,115.5,0.75,19.5,529.0,386.24,286.35
2016,7,30,8,30,745.0,120.0,0.8,20.0,577.0,439.99,329.19
2016,7,30,8,45,759.5,125.0,0.85,20.5,621.5,491.42,369.08
2016,7,30,9,0,774.0,130.0,0.9,21.0,666.0,541.08,406.46
2016,7,30,9,15,787.5,133.0,0.95,21.5,706.5,587.56,440.49
2016,7,30,9,30,801.0,136.0,1.0,22.0,747.0,632.81,472.7
2016,7,30,9,45,838.0,124.5,1.05,23.0,789.5,679.12,504.19
2016,7,30,10,0,875.0,113.0,1.1,24.0,832.0,718.88,530.58
2016,7,30,10,15,882.0,114.5,1.15,24.0,861.0,753.33,554.4
2016,7,30,10,30,889.0,116.0,1.2,24.0,890.0,785.03,575.85
2016,7,30,10,45,872.5,130.0,1.3,24.0,906.5,806.09,589.95
2016,7,30,11,0,856.0,144.0,1.4,24.0,923.0,822.73,601.29
2016,7,30,11,15,860.0,145.0,1.4,24.0,938.0,841.51,612.98
2016,7,30,11,30,864.0,146.0,1.4,24.0,953.0,857.06,622.56
2016,7,30,11,45,840.0,163.0,1.45,24.0,952.5,873.48,633.42
2016,7,30,12,0,816.0,180.0,1.5,24.0,952.0,872.81,633.26
2016,7,30,12,15,816.0,180.0,1.5,23.5,952.0,874.18,635.35
2016,7,30,12,30,816.0,180.0,1.5,23.0,952.0,872.19,635.33
2016,7,30,12,45,813.0,180.5,1.5,23.0,943.5,864.73,630.65
2016,7,30,13,0,810.0,181.0,1.5,23.0,935.0,853.98,623.96
2016,7,30,13,15,806.0,180.0,1.45,23.0,920.0,837.89,613.05
2016,7,30,13,30,802.0,179.0,1.4,23.0,905.0,818.66,599.92
2016,7,30,13,45,789.5,181.0,1.4,23.0,880.5,792.32,582.43
2016,7,30,14,0,777.0,183.0,1.4,23.0,856.0,763.44,563.08
2016,7,30,14,15,768.0,180.5,1.3,22.5,827.0,731.03,541.27
2016,7,30,14,30,759.0,178.0,1.2,22.0,798.0,700.34,520.18
2016,7,30,14,45,751.5,173.0,1.2,22.0,764.0,661.65,493.27
2016,7,30,15,0,744.0,168.0,1.2,22.0,730.0,621.01,464.44
2016,7,30,15,15,729.5,164.0,1.15,21.5,690.0,575.46,431.85
2016,7,30,15,30,715.0,160.0,1.1,21.0,650.0,528.97,397.67
2016,7,30,15,45,707.0,150.5,1.1,21.0,607.5,480.27,360.46
2016,7,30,16,0,699.0,141.0,1.1,21.0,565.0,430.59,321.35
2016,7,30,16,15,675.0,135.5,1.05,20.5,517.0,377.44,279.02
2016,7,30,16,30,651.0,130.0,1.0,20.0,469.0,325.4,236.52
2016,7,30,16,45,631.5,120.0,0.95,20.0,420.5,272.35,192.07
2016,7,30,17,0,612.0,110.0,0.9,20.0,372.0,220.57,148.78
2016,7,30,17,15,571.0,102.5,0.85,19.0,321.0,169.03,108.66
2016,7,30,17,30,530.0,95.0,0.8,18.0,270.0,121.79,75.86
2016,7,30,17,45,481.5,83.5,0.8,17.5,221.5,72.86,49.12
2016,7,30,18,0,433.0,72.0,0.8,17.0,173.0,54.2,42.29
2016,7,30,18,15,355.5,59.0,0.75,16.0,128.5,44.5,33.6
2016,7,30,18,30,278.0,46.0,0.7,15.0,84.0,34.74,24.56
2016,7,30,18,45,139.0,31.0,0.7,14.5,50.0,23.28,12.77
2016,7,30,19,0,0.0,16.0,0.7,14.0,16.0,12.59,0.0
2016,7,30,19,15,0.0,8.0,0.65,13.5,8.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,8.0,0.65,10.5,8.0,6.29,0.0
2016,7,31,5,30,0.0,16.0,0.6,11.0,16.0,12.09,0.0
2016,7,31,5,45,112.0,33.0,0.55,11.5,49.0,24.65,14.9
2016,7,31,6,0,224.0,50.0,0.5,12.0,82.0,37.25,27.29
2016,7,31,6,15,290.5,66.5,0.5,12.5,125.5,49.15,38.37
2016,7,31,6,30,357.0,83.0,0.5,13.0,169.0,60.86,49.01
2016,7,31,6,45,414.5,94.5,0.5,14.0,217.5,84.89,57.86
2016,7,31,7,0,472.0,106.0,0.5,15.0,266.0,128.48,83.46
2016,7,31,7,15,450.0,124.5,0.55,15.5,297.5,170.72,116.92
2016,7,31,7,30,428.0,143.0,0.6,16.0,329.0,210.13,150.68
2016,7,31,7,45,521.5,141.5,0.65,17.0,396.5,263.56,191.86
2016,7,31,8,0,615.0,140.0,0.7,18.0,464.0,330.46,243.93
2016,7,31,8,15,639.0,146.5,0.75,18.5,511.5,381.59,285.37
2016,7,31,8,30,663.0,153.0,0.8,19.0,559.0,433.87,326.74
2016,7,31,8,45,675.0,161.0,0.85,20.0,601.5,482.37,363.55
2016,7,31,9,0,687.0,169.0,0.9,21.0,644.0,530.29,398.67
2016,7,31,9,15,702.5,173.5,0.95,21.5,684.0,576.44,432.22
2016,7,31,9,30,718.0,178.0,1.0,22.0,724.0,621.77,464.29
2016,7,31,9,45,697.5,198.5,1.05,22.5,749.5,655.95,487.41
2016,7,31,10,0,677.0,219.0,1.1,23.0,775.0,686.12,507.25
2016,7,31,10,15,686.5,223.0,1.15,23.0,803.5,720.44,531.0
2016,7,31,10,30,696.0,227.0,1.2,23.0,832.0,752.71,553.0
2016,7,31,10,45,688.5,238.5,1.3,23.0,849.5,775.81,568.92
2016,7,31,11,0,681.0,250.0,1.4,23.0,867.0,795.73,582.69
2016,7,31,11,15,685.5,252.0,1.4,23.0,882.0,814.36,594.77
2016,7,31,11,30,690.0,254.0,1.4,23.0,897.0,830.17,604.93
2016,7,31,11,45,674.5,266.5,1.45,23.0,899.5,834.99,608.02
2016,7,31,12,0,659.0,279.0,1.5,23.0,902.0,836.44,609.02
2016,7,31,12,15,659.0,280.0,1.5,23.0,902.5,838.47,610.31
2016,7,31,12,30,659.0,281.0,1.5,23.0,903.0,837.5,609.65
2016,7,31,12,45,752.0,219.5,1.5,23.0,923.5,858.66,625.87
2016,7,31,13,0,845.0,158.0,1.5,23.0,944.0,865.57,631.65
2016,7,31,13,15,841.0,157.0,1.45,22.5,928.5,848.95,621.67
2016,7,31,13,30,837.0,156.0,1.4,22.0,913.0,829.09,609.82
2016,7,31,13,45,804.0,170.5,1.4,22.0,882.5,797.02,588.17
2016,7,31,14,0,771.0,185.0,1.4,22.0,852.0,762.84,564.85
2016,7,31,14,15,762.0,182.5,1.35,21.5,822.5,735.41,546.76
2016,7,31,14,30,753.0,180.0,1.3,21.0,793.0,700.13,523.01
2016,7,31,14,45,728.0,183.5,1.3,21.0,754.5,657.52,493.02
2016,7,31,15,0,703.0,187.0,1.3,21.0,716.0,614.11,461.91
2016,7,31,15,15,687.0,182.0,1.25,20.5,675.5,568.3,429.04
2016,7,31,15,30,671.0,177.0,1.2,20.0,635.0,521.8,394.77
2016,7,31,15,45,655.0,169.5,1.2,20.0,591.5,472.8,357.28
2016,7,31,16,0,639.0,162.0,1.2,20.0,548.0,423.69,318.65
2016,7,31,16,15,613.5,155.0,1.15,19.5,500.0,371.54,277.19
2016,7,31,16,30,588.0,148.0,1.1,19.0,452.0,320.8,235.89
2016,7,31,16,45,569.5,135.5,1.1,18.5,404.5,269.34,193.31
2016,7,31,17,0,551.0,123.0,1.1,18.0,357.0,215.33,148.55
2016,7,31,17,15,509.0,113.5,1.05,17.0,307.0,165.55,109.54
2016,7,31,17,30,467.0,104.0,1.0,16.0,257.0,120.14,77.44
2016,7,31,17,45,425.0,89.5,0.95,15.5,210.5,75.9,52.55
2016,7,31,18,0,383.0,75.0,0.9,15.0,164.0,55.74,43.98
2016,7,31,18,15,308.5,60.5,0.8,14.5,120.0,45.17,34.37
2016,7,31,18,30,234.0,46.0,0.7,14.0,76.0,34.48,24.39
2016,7,31,18,45,117.0,30.0,0.65,13.5,45.0,22.46,11.85
2016,7,31,19,0,0.0,14.0,0.6,13.0,14.0,11.02,0.0
2016,7,31,19,15,0.0,7.0,0.55,12.5,7.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.5,0.45,11.5,11.0,5.9,0.0
2016,8,1,5,30,170.0,15.0,0.4,12.0,22.0,11.8,0.0
2016,8,1,5,45,297.0,25.5,0.4,12.5,58.5,20.96,11.63
2016,8,1,6,0,424.0,36.0,0.4,13.0,95.0,29.78,20.6
2016,8,1,6,15,500.0,43.5,0.4,13.5,142.0,35.94,26.49
2016,8,1,6,30,576.0,51.0,0.4,14.0,189.0,42.16,32.22
2016,8,1,6,45,347.5,92.0,0.45,14.5,181.5,81.12,55.74
2016,8,1,7,0,119.0,133.0,0.5,15.0,174.0,109.81,82.38
2016,8,1,7,15,192.0,151.5,0.5,15.5,229.5,145.46,107.68
2016,8,1,7,30,265.0,170.0,0.5,16.0,285.0,191.83,142.44
2016,8,1,7,45,530.5,123.5,0.5,17.0,390.0,257.35,186.75
2016,8,1,8,0,796.0,77.0,0.5,18.0,495.0,341.99,248.44
2016,8,1,8,15,815.0,79.5,0.55,18.5,543.5,396.8,293.66
2016,8,1,8,30,834.0,82.0,0.6,19.0,592.0,450.66,337.06
2016,8,1,8,45,848.0,84.5,0.65,19.5,636.5,501.94,377.2
2016,8,1,9,0,862.0,87.0,0.7,20.0,681.0,552.34,415.36
2016,8,1,9,15,873.0,89.0,0.75,20.5,721.5,599.39,449.94
2016,8,1,9,30,884.0,91.0,0.8,21.0,762.0,644.77,482.32
2016,8,1,9,45,889.0,94.5,0.85,21.5,796.5,685.61,510.63
2016,8,1,10,0,894.0,98.0,0.9,22.0,831.0,723.86,536.49
2016,8,1,10,15,900.5,99.5,0.95,22.5,860.0,758.66,559.52
2016,8,1,10,30,907.0,101.0,1.0,23.0,889.0,790.63,579.33
2016,8,1,10,45,912.0,101.5,1.05,23.5,911.0,817.52,595.49
2016,8,1,11,0,917.0,102.0,1.1,24.0,933.0,841.21,609.54
2016,8,1,11,15,920.5,102.5,1.15,24.0,948.0,860.33,621.86
2016,8,1,11,30,924.0,103.0,1.2,24.0,963.0,875.98,632.05
2016,8,1,11,45,926.0,103.5,1.25,24.5,971.0,886.83,638.04
2016,8,1,12,0,928.0,104.0,1.3,25.0,979.0,894.07,641.83
2016,8,1,12,15,928.0,104.0,1.3,25.0,978.5,895.52,642.64
2016,8,1,12,30,928.0,104.0,1.3,25.0,978.0,893.33,641.28
2016,8,1,12,45,925.0,104.5,1.35,25.0,969.5,885.39,637.07
2016,8,1,13,0,922.0,105.0,1.4,25.0,961.0,873.87,630.67
2016,8,1,13,15,919.0,104.5,1.4,24.5,946.0,857.93,622.08
2016,8,1,13,30,916.0,104.0,1.4,24.0,931.0,838.53,611.28
2016,8,1,13,45,914.0,101.5,1.4,24.0,909.0,814.73,596.42
2016,8,1,14,0,912.0,99.0,1.4,24.0,887.0,787.59,579.36
2016,8,1,14,15,905.5,98.0,1.4,23.5,857.5,755.29,559.44
2016,8,1,14,30,899.0,97.0,1.4,23.0,828.0,720.17,536.36
2016,8,1,14,45,894.0,93.5,1.4,23.0,793.0,681.15,509.04
2016,8,1,15,0,889.0,90.0,1.4,23.0,758.0,639.56,479.25
2016,8,1,15,15,878.0,88.5,1.4,22.5,717.5,593.95,446.61
2016,8,1,15,30,867.0,87.0,1.4,22.0,677.0,546.7,411.66
2016,8,1,15,45,851.5,85.0,1.4,22.0,631.0,495.43,371.82
2016,8,1,16,0,836.0,83.0,1.4,22.0,585.0,443.45,330.19
2016,8,1,16,15,817.0,80.0,1.35,21.0,536.5,388.27,285.89
2016,8,1,16,30,798.0,77.0,1.3,20.0,488.0,333.23,240.25
2016,8,1,16,45,770.5,74.0,1.3,19.5,436.5,276.46,192.18
2016,8,1,17,0,743.0,71.0,1.3,19.0,385.0,221.5,145.61
2016,8,1,17,15,707.0,66.5,1.25,18.0,333.0,166.1,101.07
2016,8,1,17,30,671.0,62.0,1.2,17.0,281.0,114.13,64.2
2016,8,1,17,45,620.5,56.0,1.2,16.5,230.5,60.59,36.13
