Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,18,0,570.0,50.0,1.2,16.0,180.0,41.4,31.15
2016,8,1,18,15,489.0,42.0,1.15,15.0,133.5,34.75,25.11
2016,8,1,18,30,408.0,34.0,1.1,14.0,87.0,28.16,18.84
2016,8,1,18,45,277.5,23.0,1.05,13.5,51.5,18.92,8.72
2016,8,1,19,0,147.0,12.0,1.0,13.0,16.0,9.44,0.0
2016,8,1,19,15,73.5,6.0,0.95,12.5,8.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,15,82.0,7.5,0.7,9.5,10.5,5.9,0.0
2016,8,2,5,30,164.0,15.0,0.7,10.0,21.0,11.8,0.0
2016,8,2,5,45,295.5,26.0,0.7,10.5,58.5,21.4,11.91
2016,8,2,6,0,427.0,37.0,0.7,11.0,96.0,30.63,21.48
2016,8,2,6,15,506.0,45.0,0.65,11.5,143.5,37.19,27.8
2016,8,2,6,30,585.0,53.0,0.6,12.0,191.0,43.79,33.93
2016,8,2,6,45,641.5,57.5,0.6,13.0,243.5,72.57,41.46
2016,8,2,7,0,698.0,62.0,0.6,14.0,296.0,127.39,73.29
2016,8,2,7,15,734.0,66.0,0.6,14.5,349.5,180.95,113.48
2016,8,2,7,30,770.0,70.0,0.6,15.0,403.0,237.86,160.55
2016,8,2,7,45,799.0,73.0,0.6,15.5,456.0,294.95,209.29
2016,8,2,8,0,828.0,76.0,0.6,16.0,509.0,353.93,259.13
2016,8,2,8,15,847.5,78.5,0.6,16.5,559.0,410.72,306.27
2016,8,2,8,30,867.0,81.0,0.6,17.0,609.0,466.58,351.15
2016,8,2,8,45,882.5,83.0,0.65,18.0,656.0,519.88,392.23
2016,8,2,9,0,898.0,85.0,0.7,19.0,703.0,572.35,431.13
2016,8,2,9,15,910.0,87.0,0.75,19.5,745.0,621.66,467.26
2016,8,2,9,30,922.0,89.0,0.8,20.0,787.0,669.29,501.1
2016,8,2,9,45,924.0,94.0,0.85,20.5,822.0,711.01,529.88
2016,8,2,10,0,926.0,99.0,0.9,21.0,857.0,749.81,555.95
2016,8,2,10,15,933.0,100.5,0.95,21.5,887.0,786.05,579.84
2016,8,2,10,30,940.0,102.0,1.0,22.0,917.0,819.37,600.21
2016,8,2,10,45,937.0,108.0,1.05,22.5,937.5,845.72,615.88
2016,8,2,11,0,934.0,114.0,1.1,23.0,958.0,868.32,629.15
2016,8,2,11,15,937.0,114.5,1.1,23.0,973.5,887.33,640.63
2016,8,2,11,30,940.0,115.0,1.1,23.0,989.0,902.78,649.91
2016,8,2,11,45,936.0,119.0,1.15,23.0,995.0,911.7,655.91
2016,8,2,12,0,932.0,123.0,1.2,23.0,1001.0,916.84,659.69
2016,8,2,12,15,932.0,123.0,1.2,23.0,1000.5,918.28,660.5
2016,8,2,12,30,932.0,123.0,1.2,23.0,1000.0,916.05,659.13
2016,8,2,12,45,929.0,123.5,1.25,23.5,991.5,908.04,653.7
2016,8,2,13,0,926.0,124.0,1.3,24.0,983.0,896.44,646.11
2016,8,2,13,15,922.5,123.5,1.3,23.5,966.5,880.01,637.3
2016,8,2,13,30,919.0,123.0,1.3,23.0,950.0,860.1,626.3
2016,8,2,13,45,909.5,124.0,1.3,23.0,925.0,833.39,609.65
2016,8,2,14,0,900.0,125.0,1.3,23.0,900.0,803.69,591.04
2016,8,2,14,15,892.0,123.0,1.3,23.0,869.0,769.71,568.45
2016,8,2,14,30,884.0,121.0,1.3,23.0,838.0,733.02,543.5
2016,8,2,14,45,880.5,115.5,1.3,23.0,803.0,693.79,516.35
2016,8,2,15,0,877.0,110.0,1.3,23.0,768.0,651.88,486.65
2016,8,2,15,15,864.0,108.0,1.3,22.5,725.5,605.0,453.44
2016,8,2,15,30,851.0,106.0,1.3,22.0,683.0,559.26,419.86
2016,8,2,15,45,838.5,101.0,1.3,21.5,637.0,506.44,380.01
2016,8,2,16,0,826.0,96.0,1.3,21.0,591.0,452.71,338.04
2016,8,2,16,15,804.5,92.5,1.25,20.5,540.5,396.24,292.42
2016,8,2,16,30,783.0,89.0,1.2,20.0,490.0,340.34,245.95
2016,8,2,16,45,755.5,84.5,1.2,20.0,438.0,282.83,197.24
2016,8,2,17,0,728.0,80.0,1.2,20.0,386.0,227.19,150.16
2016,8,2,17,15,688.5,75.0,1.15,19.0,333.0,168.22,103.15
2016,8,2,17,30,649.0,70.0,1.1,18.0,280.0,116.02,66.16
2016,8,2,17,45,594.5,62.5,1.1,17.5,228.5,65.54,40.1
2016,8,2,18,0,540.0,55.0,1.1,17.0,177.0,44.99,34.16
2016,8,2,18,15,454.0,46.0,1.05,16.0,130.0,37.7,27.56
2016,8,2,18,30,368.0,37.0,1.0,15.0,83.0,30.45,20.68
2016,8,2,18,45,230.0,24.0,0.95,14.5,48.5,19.65,8.74
2016,8,2,19,0,92.0,11.0,0.9,14.0,14.0,8.65,0.0
2016,8,2,19,15,46.0,5.5,0.9,13.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,15,42.0,7.5,0.85,9.5,9.0,0.0,0.0
2016,8,3,5,30,84.0,15.0,0.8,10.0,18.0,11.8,0.0
2016,8,3,5,45,208.0,30.0,0.8,11.0,53.5,22.82,12.79
2016,8,3,6,0,332.0,45.0,0.8,12.0,89.0,36.76,26.71
2016,8,3,6,15,415.0,55.5,0.75,12.5,136.5,44.92,34.52
2016,8,3,6,30,498.0,66.0,0.7,13.0,184.0,53.04,42.02
2016,8,3,6,45,559.5,73.5,0.65,13.5,236.0,82.39,51.11
2016,8,3,7,0,621.0,81.0,0.6,14.0,288.0,132.43,80.5
2016,8,3,7,15,661.0,87.0,0.6,14.5,341.0,184.51,119.62
2016,8,3,7,30,701.0,93.0,0.6,15.0,394.0,240.56,165.53
2016,8,3,7,45,730.0,98.0,0.65,16.0,446.5,296.27,212.38
2016,8,3,8,0,759.0,103.0,0.7,17.0,499.0,354.02,260.35
2016,8,3,8,15,781.5,106.5,0.7,17.5,548.5,411.24,307.16
2016,8,3,8,30,804.0,110.0,0.7,18.0,598.0,467.05,351.43
2016,8,3,8,45,816.5,115.0,0.75,18.5,643.5,519.54,392.19
2016,8,3,9,0,829.0,120.0,0.8,19.0,689.0,571.12,430.92
2016,8,3,9,15,842.5,123.0,0.8,19.5,731.0,620.31,466.28
2016,8,3,9,30,856.0,126.0,0.8,20.0,773.0,668.11,499.49
2016,8,3,9,45,869.0,126.5,0.85,20.5,810.0,705.2,525.23
2016,8,3,10,0,882.0,127.0,0.9,21.0,847.0,745.9,552.74
2016,8,3,10,15,889.5,128.5,0.95,21.5,876.5,781.15,575.91
2016,8,3,10,30,897.0,130.0,1.0,22.0,906.0,813.64,596.55
2016,8,3,10,45,869.0,151.5,1.05,22.5,919.5,843.35,614.46
2016,8,3,11,0,841.0,173.0,1.1,23.0,933.0,858.73,623.04
2016,8,3,11,15,845.0,174.5,1.1,23.0,948.0,878.57,635.18
2016,8,3,11,30,849.0,176.0,1.1,23.0,963.0,895.09,645.16
2016,8,3,11,45,827.0,191.5,1.15,23.0,963.5,898.05,647.35
2016,8,3,12,0,805.0,207.0,1.2,23.0,964.0,896.88,647.17
2016,8,3,12,15,805.0,207.0,1.2,23.0,963.5,898.18,647.98
2016,8,3,12,30,805.0,207.0,1.2,23.0,963.0,896.11,646.7
2016,8,3,12,45,814.5,198.5,1.25,23.0,958.0,891.72,644.8
2016,8,3,13,0,824.0,190.0,1.3,23.0,953.0,883.68,640.64
2016,8,3,13,15,819.5,189.0,1.3,22.5,936.5,866.74,631.23
2016,8,3,13,30,815.0,188.0,1.3,22.0,920.0,846.6,619.45
2016,8,3,13,45,798.5,191.5,1.35,22.0,894.0,817.67,600.96
2016,8,3,14,0,782.0,195.0,1.4,22.0,868.0,792.79,584.78
2016,8,3,14,15,772.5,192.0,1.4,21.5,837.5,758.33,562.73
2016,8,3,14,30,763.0,189.0,1.4,21.0,807.0,721.58,538.71
2016,8,3,14,45,769.5,176.0,1.4,21.0,775.0,684.56,513.2
2016,8,3,15,0,776.0,163.0,1.4,21.0,743.0,644.48,484.88
2016,8,3,15,15,760.5,159.0,1.4,20.5,701.0,596.64,450.92
2016,8,3,15,30,745.0,155.0,1.4,20.0,659.0,547.85,415.25
2016,8,3,15,45,760.0,136.5,1.4,19.5,620.0,500.75,379.62
2016,8,3,16,0,775.0,118.0,1.4,19.0,581.0,451.42,340.69
2016,8,3,16,15,751.0,113.5,1.35,18.5,530.5,393.85,294.2
2016,8,3,16,30,727.0,109.0,1.3,18.0,480.0,338.35,248.08
2016,8,3,16,45,728.5,95.0,1.3,17.5,433.0,283.15,200.62
2016,8,3,17,0,730.0,81.0,1.3,17.0,386.0,229.67,154.06
2016,8,3,17,15,690.5,75.5,1.25,16.5,332.5,170.03,105.63
2016,8,3,17,30,651.0,70.0,1.2,16.0,279.0,117.18,67.44
2016,8,3,17,45,616.0,60.5,1.15,15.5,229.5,65.57,39.67
2016,8,3,18,0,581.0,51.0,1.1,15.0,180.0,42.3,32.06
2016,8,3,18,15,495.0,42.5,1.05,14.0,132.0,35.23,25.59
2016,8,3,18,30,409.0,34.0,1.0,13.0,84.0,28.22,18.87
2016,8,3,18,45,270.5,22.5,0.95,12.5,49.0,18.54,7.46
2016,8,3,19,0,132.0,11.0,0.9,12.0,14.0,8.65,0.0
2016,8,3,19,15,66.0,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,71.0,7.0,1.1,9.5,9.5,0.0,0.0
2016,8,4,5,30,142.0,14.0,1.1,10.0,19.0,11.02,0.0
2016,8,4,5,45,279.5,25.5,1.15,10.5,56.0,20.98,11.08
2016,8,4,6,0,417.0,37.0,1.2,11.0,93.0,30.62,21.36
2016,8,4,6,15,498.5,45.0,1.15,11.5,140.5,37.16,27.71
2016,8,4,6,30,580.0,53.0,1.1,12.0,188.0,43.77,33.86
2016,8,4,6,45,317.0,89.5,1.1,12.5,166.5,80.54,55.48
2016,8,4,7,0,54.0,126.0,1.1,13.0,145.0,98.55,76.36
2016,8,4,7,15,197.0,141.0,1.05,13.5,223.0,142.19,105.98
2016,8,4,7,30,340.0,156.0,1.0,14.0,301.0,201.43,149.27
2016,8,4,7,45,260.5,190.5,0.95,14.5,310.0,227.74,174.39
2016,8,4,8,0,181.0,225.0,0.9,15.0,319.0,240.75,187.48
2016,8,4,8,15,265.5,235.0,0.9,15.5,388.0,300.3,233.32
2016,8,4,8,30,350.0,245.0,0.9,16.0,457.0,363.65,281.61
2016,8,4,8,45,406.0,247.0,0.9,16.5,511.0,421.54,325.27
2016,8,4,9,0,462.0,249.0,0.9,17.0,565.0,477.19,366.52
2016,8,4,9,15,685.0,170.5,0.9,17.5,671.0,572.56,437.04
2016,8,4,9,30,908.0,92.0,0.9,18.0,777.0,668.38,506.33
2016,8,4,9,45,906.0,99.0,0.95,18.5,809.5,708.77,533.81
2016,8,4,10,0,904.0,106.0,1.0,19.0,842.0,745.93,558.98
2016,8,4,10,15,910.5,107.5,1.05,19.0,871.5,781.19,583.56
2016,8,4,10,30,917.0,109.0,1.1,19.0,901.0,813.56,604.77
2016,8,4,10,45,908.5,118.0,1.15,19.5,919.5,837.57,619.18
2016,8,4,11,0,900.0,127.0,1.2,20.0,938.0,857.59,631.02
2016,8,4,11,15,903.0,127.5,1.2,20.0,952.5,876.02,642.38
2016,8,4,11,30,906.0,128.0,1.2,20.0,967.0,891.01,651.56
2016,8,4,11,45,898.0,134.0,1.3,20.0,971.0,897.75,656.94
2016,8,4,12,0,890.0,140.0,1.4,20.0,975.0,900.77,660.06
2016,8,4,12,15,889.5,140.0,1.45,19.5,974.5,901.67,662.49
2016,8,4,12,30,889.0,140.0,1.5,19.0,974.0,899.06,662.75
2016,8,4,12,45,878.0,145.5,1.55,19.0,962.5,888.54,656.67
2016,8,4,13,0,867.0,151.0,1.6,19.0,951.0,874.7,648.51
2016,8,4,13,15,863.0,150.0,1.6,18.5,935.0,858.21,639.28
2016,8,4,13,30,859.0,149.0,1.6,18.0,919.0,838.47,627.89
2016,8,4,13,45,853.0,147.5,1.6,18.0,895.5,824.85,619.49
2016,8,4,14,0,847.0,146.0,1.6,18.0,872.0,796.05,599.94
2016,8,4,14,15,838.5,144.0,1.55,17.5,842.0,762.09,577.22
2016,8,4,14,30,830.0,142.0,1.5,17.0,812.0,725.6,552.31
2016,8,4,14,45,835.0,131.5,1.5,17.0,780.0,688.14,525.84
2016,8,4,15,0,840.0,121.0,1.5,17.0,748.0,647.48,496.39
2016,8,4,15,15,827.0,118.5,1.5,16.5,706.5,600.54,462.25
2016,8,4,15,30,814.0,116.0,1.5,16.0,665.0,552.26,426.03
2016,8,4,15,45,817.5,104.5,1.5,16.0,623.5,502.95,387.06
2016,8,4,16,0,821.0,93.0,1.5,16.0,582.0,451.21,344.81
2016,8,4,16,15,800.5,89.5,1.5,15.5,532.0,395.18,298.61
2016,8,4,16,30,780.0,86.0,1.5,15.0,482.0,339.62,251.39
2016,8,4,16,45,768.0,78.0,1.5,14.5,433.0,283.27,202.27
2016,8,4,17,0,756.0,70.0,1.5,14.0,384.0,227.08,153.02
2016,8,4,17,15,719.0,65.5,1.5,13.5,331.0,170.37,106.04
2016,8,4,17,30,682.0,61.0,1.5,13.0,278.0,117.24,66.96
2016,8,4,17,45,638.0,54.0,1.5,12.5,227.5,65.66,39.43
2016,8,4,18,0,594.0,47.0,1.5,12.0,177.0,42.66,32.77
2016,8,4,18,15,508.5,39.5,1.45,11.5,129.5,32.96,23.81
2016,8,4,18,30,423.0,32.0,1.4,11.0,82.0,26.67,17.61
2016,8,4,18,45,276.5,21.0,1.4,10.5,47.0,17.33,5.99
2016,8,4,19,0,130.0,10.0,1.4,10.0,12.0,7.87,0.0
2016,8,4,19,15,65.0,5.0,1.35,10.0,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,71.0,6.5,1.05,10.0,9.0,0.0,0.0
2016,8,5,5,30,142.0,13.0,1.1,10.0,18.0,10.23,0.0
2016,8,5,5,45,281.5,25.0,1.2,10.5,54.5,20.6,10.47
2016,8,5,6,0,421.0,37.0,1.3,11.0,91.0,30.67,21.36
2016,8,5,6,15,504.5,45.0,1.25,11.5,139.5,37.23,27.74
2016,8,5,6,30,588.0,53.0,1.2,12.0,188.0,43.86,33.93
2016,8,5,6,45,294.0,78.0,1.2,12.5,145.5,72.19,48.67
2016,8,5,7,0,0.0,103.0,1.2,13.0,103.0,77.05,60.5
2016,8,5,7,15,2.5,121.0,1.15,13.5,122.0,91.49,72.29
2016,8,5,7,30,5.0,139.0,1.1,14.0,141.0,106.37,84.21
2016,8,5,7,45,10.0,159.5,1.05,14.5,164.5,124.25,98.36
2016,8,5,8,0,15.0,180.0,1.0,15.0,188.0,142.85,112.93
2016,8,5,8,15,190.0,210.5,0.95,15.5,324.5,246.8,193.33
2016,8,5,8,30,365.0,241.0,0.9,16.0,461.0,368.6,285.86
2016,8,5,8,45,279.0,279.5,0.9,16.5,455.5,378.15,292.88
2016,8,5,9,0,193.0,318.0,0.9,17.0,450.0,370.87,286.89
2016,8,5,9,15,227.5,334.0,0.9,17.5,499.0,415.99,320.3
2016,8,5,9,30,262.0,350.0,0.9,18.0,548.0,473.22,361.43
2016,8,5,9,45,591.0,227.0,0.9,18.5,699.5,619.95,469.62
2016,8,5,10,0,920.0,104.0,0.9,19.0,851.0,758.26,567.47
2016,8,5,10,15,648.0,241.5,0.9,19.0,777.0,719.72,534.99
2016,8,5,10,30,376.0,379.0,0.9,19.0,703.0,632.91,470.89
2016,8,5,10,45,372.0,391.0,0.95,19.5,719.0,651.87,484.09
2016,8,5,11,0,368.0,403.0,1.0,20.0,735.0,669.05,494.82
2016,8,5,11,15,658.0,256.5,1.0,20.5,860.5,808.11,593.11
2016,8,5,11,30,948.0,110.0,1.0,21.0,986.0,913.82,661.59
2016,8,5,11,45,948.5,110.5,1.05,21.5,993.0,923.6,665.7
2016,8,5,12,0,949.0,111.0,1.1,22.0,1000.0,929.63,668.8
2016,8,5,12,15,949.0,111.0,1.1,22.0,999.5,931.03,669.57
2016,8,5,12,30,949.0,111.0,1.1,22.0,999.0,928.67,668.12
2016,8,5,12,45,948.0,110.5,1.15,22.0,991.0,921.24,664.42
2016,8,5,13,0,947.0,110.0,1.2,22.0,983.0,910.09,658.44
2016,8,5,13,15,944.0,109.0,1.2,22.0,966.5,893.12,648.06
2016,8,5,13,30,941.0,108.0,1.2,22.0,950.0,872.56,635.48
2016,8,5,13,45,936.0,107.0,1.25,22.0,926.5,846.92,620.29
2016,8,5,14,0,931.0,106.0,1.3,22.0,903.0,817.98,602.84
2016,8,5,14,15,924.0,104.5,1.3,21.5,872.5,783.98,582.28
2016,8,5,14,30,917.0,103.0,1.3,21.0,842.0,747.1,558.22
2016,8,5,14,45,909.5,100.5,1.3,21.0,805.5,706.32,529.82
2016,8,5,15,0,902.0,98.0,1.3,21.0,769.0,663.09,499.02
2016,8,5,15,15,890.0,96.0,1.3,20.5,726.5,615.47,465.12
2016,8,5,15,30,878.0,94.0,1.3,20.0,684.0,566.24,428.9
2016,8,5,15,45,864.5,90.5,1.35,20.0,637.5,513.6,388.4
2016,8,5,16,0,851.0,87.0,1.4,20.0,591.0,460.04,345.74
2016,8,5,16,15,830.0,84.0,1.4,19.5,540.0,403.17,299.63
2016,8,5,16,30,809.0,81.0,1.4,19.0,489.0,346.24,252.03
2016,8,5,16,45,780.5,77.0,1.4,18.5,436.0,287.14,201.92
2016,8,5,17,0,752.0,73.0,1.4,18.0,383.0,230.0,153.25
2016,8,5,17,15,712.5,68.0,1.4,17.0,329.5,172.54,106.66
2016,8,5,17,30,673.0,63.0,1.4,16.0,276.0,118.98,67.82
2016,8,5,17,45,609.0,57.5,1.4,15.5,223.0,64.68,38.2
2016,8,5,18,0,545.0,52.0,1.4,15.0,170.0,42.79,32.45
2016,8,5,18,15,453.5,43.0,1.35,14.0,123.0,35.39,25.66
2016,8,5,18,30,362.0,34.0,1.3,13.0,76.0,28.05,18.56
2016,8,5,18,45,181.0,17.0,1.3,12.5,38.0,13.74,2.79
2016,8,5,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,42.5,6.0,0.95,9.5,7.5,0.0,0.0
2016,8,6,5,30,85.0,12.0,1.0,10.0,15.0,9.44,0.0
2016,8,6,5,45,222.5,25.5,1.05,10.5,50.0,20.86,10.33
2016,8,6,6,0,360.0,39.0,1.1,11.0,85.0,32.03,22.51
2016,8,6,6,15,446.5,48.5,1.1,11.0,132.0,39.62,29.92
2016,8,6,6,30,533.0,58.0,1.1,11.0,179.0,47.22,37.09
2016,8,6,6,45,432.5,84.5,1.1,11.5,199.5,85.12,55.78
2016,8,6,7,0,332.0,111.0,1.1,12.0,220.0,123.27,85.51
2016,8,6,7,15,532.0,95.0,1.05,12.5,304.5,173.57,117.76
2016,8,6,7,30,732.0,79.0,1.0,13.0,389.0,244.46,170.12
2016,8,6,7,45,479.5,149.0,1.0,14.0,362.5,266.29,199.23
2016,8,6,8,0,227.0,219.0,1.0,15.0,336.0,253.85,197.08
2016,8,6,8,15,317.0,224.0,1.0,15.5,405.0,314.65,244.28
2016,8,6,8,30,407.0,229.0,1.0,16.0,474.0,386.45,299.18
2016,8,6,8,45,641.0,161.0,1.0,16.5,581.0,478.02,368.1
2016,8,6,9,0,875.0,93.0,1.0,17.0,688.0,576.94,441.71
2016,8,6,9,15,663.0,189.5,1.05,17.0,656.5,580.37,443.67
2016,8,6,9,30,451.0,286.0,1.1,17.0,625.0,551.74,421.89
2016,8,6,9,45,675.5,197.5,1.15,17.5,732.0,654.67,498.44
2016,8,6,10,0,900.0,109.0,1.2,18.0,839.0,751.29,568.0
2016,8,6,10,15,907.0,110.0,1.2,18.0,868.0,786.44,591.27
2016,8,6,10,30,914.0,111.0,1.2,18.0,897.0,818.72,611.87
2016,8,6,10,45,918.5,112.5,1.25,18.5,919.5,846.43,628.8
2016,8,6,11,0,923.0,114.0,1.3,19.0,942.0,870.85,643.52
2016,8,6,11,15,926.0,114.5,1.3,19.0,957.5,889.72,655.15
2016,8,6,11,30,929.0,115.0,1.3,19.0,973.0,905.05,664.57
2016,8,6,11,45,930.5,115.5,1.35,19.5,980.0,915.49,670.37
2016,8,6,12,0,932.0,116.0,1.4,20.0,987.0,922.26,673.92
2016,8,6,12,15,932.5,116.0,1.4,19.5,987.0,924.04,676.23
2016,8,6,12,30,933.0,116.0,1.4,19.0,987.0,922.12,676.31
2016,8,6,12,45,925.0,119.5,1.45,19.0,977.0,912.26,670.79
2016,8,6,13,0,917.0,123.0,1.5,19.0,967.0,898.86,663.07
2016,8,6,13,15,914.0,122.5,1.5,19.0,951.0,882.72,652.99
2016,8,6,13,30,911.0,122.0,1.5,19.0,935.0,863.11,640.68
2016,8,6,13,45,910.0,118.5,1.5,19.0,913.0,839.06,625.46
2016,8,6,14,0,909.0,115.0,1.5,19.0,891.0,811.6,607.94
2016,8,6,14,15,902.5,113.5,1.5,18.5,861.5,778.52,587.32
2016,8,6,14,30,896.0,112.0,1.5,18.0,832.0,742.61,563.44
2016,8,6,14,45,891.5,108.0,1.5,18.0,797.0,703.18,535.52
2016,8,6,15,0,887.0,104.0,1.5,18.0,762.0,661.11,505.05
2016,8,6,15,15,875.5,101.5,1.5,17.5,720.0,613.85,470.84
2016,8,6,15,30,864.0,99.0,1.5,17.0,678.0,564.96,434.3
2016,8,6,15,45,855.0,94.0,1.55,17.0,633.0,513.76,394.22
2016,8,6,16,0,846.0,89.0,1.6,17.0,588.0,461.9,352.16
2016,8,6,16,15,825.5,86.0,1.6,16.5,537.5,404.81,305.21
2016,8,6,16,30,805.0,83.0,1.6,16.0,487.0,348.13,257.15
2016,8,6,16,45,785.0,77.0,1.65,15.5,435.5,289.7,206.69
2016,8,6,17,0,765.0,71.0,1.7,15.0,384.0,232.3,156.77
2016,8,6,17,15,726.5,66.5,1.7,14.0,330.5,174.55,109.1
2016,8,6,17,30,688.0,62.0,1.7,13.0,277.0,120.56,69.24
2016,8,6,17,45,637.5,55.0,1.75,12.5,225.0,64.62,37.68
2016,8,6,18,0,587.0,48.0,1.8,12.0,173.0,40.08,30.42
2016,8,6,18,15,494.5,40.0,1.75,11.5,125.0,33.3,24.04
2016,8,6,18,30,402.0,32.0,1.7,11.0,77.0,26.62,17.39
2016,8,6,18,45,201.0,16.0,1.65,10.5,38.5,12.99,1.5
2016,8,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,73.0,6.0,1.35,9.0,8.0,0.0,0.0
2016,8,7,5,30,146.0,12.0,1.4,9.0,16.0,9.44,0.0
2016,8,7,5,45,298.0,23.0,1.5,9.5,53.0,19.02,8.57
2016,8,7,6,0,450.0,34.0,1.6,10.0,90.0,28.4,19.36
2016,8,7,6,15,535.0,41.0,1.6,10.5,139.0,34.32,25.2
2016,8,7,6,30,620.0,48.0,1.6,11.0,188.0,43.72,33.92
2016,8,7,6,45,676.0,53.0,1.65,11.5,242.0,81.74,45.47
2016,8,7,7,0,732.0,58.0,1.7,12.0,296.0,136.34,79.23
2016,8,7,7,15,767.5,62.0,1.65,12.5,350.0,192.51,123.5
2016,8,7,7,30,803.0,66.0,1.6,13.0,404.0,251.95,174.32
2016,8,7,7,45,831.5,68.0,1.6,13.5,457.5,311.96,226.94
2016,8,7,8,0,860.0,70.0,1.6,14.0,511.0,371.68,278.84
2016,8,7,8,15,878.0,72.0,1.5,14.5,561.5,428.51,327.12
2016,8,7,8,30,896.0,74.0,1.4,15.0,612.0,485.28,373.52
2016,8,7,8,45,911.5,75.5,1.35,16.0,659.0,539.96,415.97
2016,8,7,9,0,927.0,77.0,1.3,17.0,706.0,593.74,455.89
2016,8,7,9,15,937.5,78.5,1.3,17.0,748.0,643.34,493.32
2016,8,7,9,30,948.0,80.0,1.3,17.0,790.0,691.03,528.32
2016,8,7,9,45,949.0,85.5,1.3,17.5,824.5,733.85,557.81
2016,8,7,10,0,950.0,91.0,1.3,18.0,859.0,773.57,584.3
2016,8,7,10,15,956.0,92.0,1.3,18.5,889.0,809.6,606.81
2016,8,7,10,30,962.0,93.0,1.3,19.0,919.0,842.55,626.53
2016,8,7,10,45,967.0,93.0,1.3,19.5,942.0,870.54,642.78
2016,8,7,11,0,972.0,93.0,1.3,20.0,965.0,895.08,656.7
2016,8,7,11,15,975.0,93.5,1.3,20.0,980.0,914.84,668.76
2016,8,7,11,30,978.0,94.0,1.3,20.0,995.0,930.87,678.5
2016,8,7,11,45,980.0,94.0,1.35,20.5,1002.5,941.77,684.5
2016,8,7,12,0,982.0,94.0,1.4,21.0,1010.0,948.8,688.15
2016,8,7,12,15,982.0,93.5,1.4,21.0,1009.5,949.72,688.62
2016,8,7,12,30,982.0,93.0,1.4,21.0,1009.0,946.73,686.76
2016,8,7,12,45,974.0,97.0,1.45,21.0,998.5,937.08,681.51
2016,8,7,13,0,966.0,101.0,1.5,21.0,988.0,923.68,673.95
2016,8,7,13,15,963.5,100.5,1.5,21.0,972.0,907.15,663.78
2016,8,7,13,30,961.0,100.0,1.5,21.0,956.0,886.93,651.28
2016,8,7,13,45,962.5,95.5,1.55,21.0,934.5,862.61,636.72
2016,8,7,14,0,964.0,91.0,1.6,21.0,913.0,834.55,619.62
2016,8,7,14,15,958.0,90.0,1.6,20.5,882.0,800.57,599.03
2016,8,7,14,30,952.0,89.0,1.6,20.0,851.0,763.54,575.26
2016,8,7,14,45,949.0,85.0,1.65,20.0,815.5,722.87,547.15
2016,8,7,15,0,946.0,81.0,1.7,20.0,780.0,679.31,516.17
2016,8,7,15,15,935.5,79.0,1.7,19.5,737.0,630.51,481.02
2016,8,7,15,30,925.0,77.0,1.7,19.0,694.0,579.88,443.31
2016,8,7,15,45,914.5,74.0,1.7,18.5,647.5,526.74,402.33
2016,8,7,16,0,904.0,71.0,1.7,18.0,601.0,472.3,358.78
2016,8,7,16,15,885.5,68.5,1.65,17.5,550.0,414.14,310.7
2016,8,7,16,30,867.0,66.0,1.6,17.0,499.0,356.06,261.17
2016,8,7,16,45,843.0,62.5,1.6,17.0,445.5,295.91,208.76
2016,8,7,17,0,819.0,59.0,1.6,17.0,392.0,237.05,157.36
2016,8,7,17,15,783.0,55.5,1.55,16.0,337.5,175.19,106.29
2016,8,7,17,30,747.0,52.0,1.5,15.0,283.0,118.92,64.77
2016,8,7,17,45,692.0,47.0,1.5,14.5,229.5,64.33,35.64
2016,8,7,18,0,637.0,42.0,1.5,14.0,176.0,38.86,29.06
2016,8,7,18,15,547.0,35.0,1.4,13.0,127.0,32.19,22.88
2016,8,7,18,30,457.0,28.0,1.3,12.0,78.0,25.65,16.38
2016,8,7,18,45,228.5,14.0,1.25,11.5,39.0,12.46,0.04
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,15,78.5,5.5,0.9,9.5,7.0,0.0,0.0
2016,8,8,5,30,157.0,11.0,0.9,10.0,14.0,8.65,0.0
2016,8,8,5,45,309.5,21.0,0.95,11.0,51.0,17.4,6.88
2016,8,8,6,0,462.0,31.0,1.0,12.0,88.0,28.29,19.06
2016,8,8,6,15,545.0,37.5,0.95,12.5,136.0,34.31,24.98
2016,8,8,6,30,628.0,44.0,0.9,13.0,184.0,40.46,30.74
2016,8,8,6,45,677.0,49.5,0.85,13.5,236.5,80.56,43.43
2016,8,8,7,0,726.0,55.0,0.8,14.0,289.0,134.95,77.39
2016,8,8,7,15,761.0,58.5,0.75,14.5,342.5,190.33,120.7
2016,8,8,7,30,796.0,62.0,0.7,15.0,396.0,248.92,170.1
2016,8,8,7,45,822.0,64.5,0.7,15.5,448.5,308.3,221.28
2016,8,8,8,0,848.0,67.0,0.7,16.0,501.0,367.12,271.31
2016,8,8,8,15,866.5,69.5,0.7,16.5,551.0,424.02,318.63
2016,8,8,8,30,885.0,72.0,0.7,17.0,601.0,480.95,364.27
2016,8,8,8,45,899.5,73.5,0.75,17.5,647.5,534.64,406.27
2016,8,8,9,0,914.0,75.0,0.8,18.0,694.0,587.37,446.11
2016,8,8,9,15,924.5,76.5,0.85,18.5,735.5,636.44,482.05
2016,8,8,9,30,935.0,78.0,0.9,19.0,777.0,683.64,515.59
2016,8,8,9,45,932.5,85.0,0.95,19.5,810.0,725.04,544.04
2016,8,8,10,0,930.0,92.0,1.0,20.0,843.0,763.08,569.5
2016,8,8,10,15,936.5,93.0,1.05,20.0,873.0,798.88,593.25
2016,8,8,10,30,943.0,94.0,1.1,20.0,903.0,831.7,614.51
2016,8,8,10,45,951.5,92.5,1.15,20.5,926.5,860.64,631.98
2016,8,8,11,0,960.0,91.0,1.2,21.0,950.0,886.36,647.31
2016,8,8,11,15,963.0,91.5,1.2,21.0,965.0,905.92,659.16
2016,8,8,11,30,966.0,92.0,1.2,21.0,980.0,921.78,668.75
2016,8,8,11,45,968.5,91.5,1.3,21.5,988.0,932.52,675.41
2016,8,8,12,0,971.0,91.0,1.4,22.0,996.0,939.44,679.72
2016,8,8,12,15,971.5,91.0,1.45,22.0,995.5,941.22,681.44
2016,8,8,12,30,972.0,91.0,1.5,22.0,995.0,939.11,680.84
2016,8,8,12,45,971.0,90.5,1.55,22.0,987.0,931.35,676.73
2016,8,8,13,0,970.0,90.0,1.6,22.0,979.0,919.74,670.26
2016,8,8,13,15,967.5,89.5,1.65,21.5,963.0,903.06,661.84
2016,8,8,13,30,965.0,89.0,1.7,21.0,947.0,882.67,650.99
2016,8,8,13,45,962.0,88.0,1.75,21.0,924.0,857.81,635.88
2016,8,8,14,0,959.0,87.0,1.8,21.0,901.0,829.45,618.38
2016,8,8,14,15,953.0,86.0,1.8,20.5,871.0,795.52,597.65
2016,8,8,14,30,947.0,85.0,1.8,20.0,841.0,758.56,573.96
2016,8,8,14,45,940.0,83.0,1.85,20.0,804.5,717.16,545.04
2016,8,8,15,0,933.0,81.0,1.9,20.0,768.0,673.21,513.51
2016,8,8,15,15,922.0,79.0,1.9,19.5,725.5,624.56,478.26
2016,8,8,15,30,911.0,77.0,1.9,19.0,683.0,574.17,440.53
2016,8,8,15,45,898.5,74.5,1.9,19.0,636.5,521.07,398.65
2016,8,8,16,0,886.0,72.0,1.9,19.0,590.0,466.89,354.57
2016,8,8,16,15,867.0,69.5,1.85,18.5,539.0,409.37,307.04
2016,8,8,16,30,848.0,67.0,1.8,18.0,488.0,352.0,258.18
2016,8,8,16,45,824.5,63.5,1.8,17.5,435.5,292.93,207.1
2016,8,8,17,0,801.0,60.0,1.8,17.0,383.0,232.96,155.11
2016,8,8,17,15,764.0,56.0,1.75,16.0,329.0,173.65,106.0
2016,8,8,17,30,727.0,52.0,1.7,15.0,275.0,117.88,64.6
2016,8,8,17,45,674.5,46.5,1.7,14.5,222.5,64.06,35.34
2016,8,8,18,0,622.0,41.0,1.7,14.0,170.0,37.89,28.17
2016,8,8,18,15,530.0,34.5,1.65,13.5,122.0,31.65,22.3
2016,8,8,18,30,438.0,28.0,1.6,13.0,74.0,25.58,16.11
2016,8,8,18,45,219.0,14.0,1.55,12.5,37.0,11.42,0.0
2016,8,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,15,77.0,5.0,1.15,10.0,6.5,0.0,0.0
2016,8,9,5,30,154.0,10.0,1.2,10.0,13.0,7.87,0.0
2016,8,9,5,45,310.0,20.0,1.25,10.5,49.5,16.58,5.81
2016,8,9,6,0,466.0,30.0,1.3,11.0,86.0,27.43,18.33
2016,8,9,6,15,550.0,36.5,1.25,11.5,134.5,33.49,24.32
2016,8,9,6,30,634.0,43.0,1.2,12.0,183.0,39.68,30.15
2016,8,9,6,45,448.5,80.5,1.2,12.5,192.5,86.9,55.36
2016,8,9,7,0,263.0,118.0,1.2,13.0,202.0,121.61,86.6
2016,8,9,7,15,272.5,139.0,1.15,13.5,240.0,158.31,116.25
2016,8,9,7,30,282.0,160.0,1.1,14.0,278.0,196.16,147.81
2016,8,9,7,45,274.5,185.0,1.05,14.5,312.5,233.01,179.04
2016,8,9,8,0,267.0,210.0,1.0,15.0,347.0,268.92,208.78
2016,8,9,8,15,175.5,235.5,0.95,15.5,329.5,263.91,206.63
2016,8,9,8,30,84.0,261.0,0.9,16.0,312.0,247.32,194.11
2016,8,9,8,45,49.0,242.0,0.85,16.5,272.0,219.72,172.09
2016,8,9,9,0,14.0,223.0,0.8,17.0,232.0,181.82,141.59
2016,8,9,9,15,15.0,235.5,0.8,17.5,246.0,193.45,150.31
2016,8,9,9,30,16.0,248.0,0.8,18.0,260.0,205.16,158.81
2016,8,9,9,45,17.0,259.0,0.8,18.5,272.5,215.74,166.37
2016,8,9,10,0,18.0,270.0,0.8,19.0,285.0,226.37,173.92
2016,8,9,10,15,492.0,176.0,0.8,19.5,596.5,554.73,425.13
2016,8,9,10,30,966.0,82.0,0.8,20.0,908.0,841.4,619.83
2016,8,9,10,45,966.0,85.5,0.85,20.5,929.5,868.81,632.6
2016,8,9,11,0,966.0,89.0,0.9,21.0,951.0,892.51,646.52
2016,8,9,11,15,701.5,241.5,0.9,21.0,873.0,842.63,611.42
2016,8,9,11,30,437.0,394.0,0.9,21.0,795.0,754.84,548.11
2016,8,9,11,45,274.5,431.0,0.95,21.5,683.5,639.47,468.24
2016,8,9,12,0,112.0,468.0,1.0,22.0,572.0,501.32,369.88
2016,8,9,12,15,530.0,287.5,1.05,22.0,779.5,752.9,554.01
2016,8,9,12,30,948.0,107.0,1.1,22.0,987.0,935.8,675.26
2016,8,9,12,45,920.5,122.5,1.15,22.5,971.0,919.48,662.18
2016,8,9,13,0,893.0,138.0,1.2,23.0,955.0,899.54,649.45
2016,8,9,13,15,889.5,137.5,1.2,23.0,938.5,883.15,639.56
2016,8,9,13,30,886.0,137.0,1.2,23.0,922.0,863.36,627.48
2016,8,9,13,45,880.0,135.5,1.2,23.0,898.5,837.42,611.43
2016,8,9,14,0,874.0,134.0,1.2,23.0,875.0,808.4,593.37
2016,8,9,14,15,866.0,132.0,1.2,23.0,844.0,774.54,571.34
2016,8,9,14,30,858.0,130.0,1.2,23.0,813.0,745.76,551.73
2016,8,9,14,45,852.5,125.0,1.2,23.0,777.5,704.75,523.65
2016,8,9,15,0,847.0,120.0,1.2,23.0,742.0,661.33,493.3
2016,8,9,15,15,833.5,117.0,1.15,22.5,699.5,612.79,458.97
2016,8,9,15,30,820.0,114.0,1.1,22.0,657.0,562.94,422.68
2016,8,9,15,45,813.5,106.0,1.1,22.0,612.5,511.05,383.3
2016,8,9,16,0,807.0,98.0,1.1,22.0,568.0,457.74,341.49
2016,8,9,16,15,784.5,94.5,1.1,21.5,517.5,400.99,296.41
2016,8,9,16,30,762.0,91.0,1.1,21.0,467.0,344.97,250.44
2016,8,9,16,45,744.0,83.0,1.1,20.5,416.0,287.36,202.03
2016,8,9,17,0,726.0,75.0,1.1,20.0,365.0,230.65,153.9
2016,8,9,17,15,684.5,69.5,1.05,19.0,312.0,170.53,105.4
2016,8,9,17,30,643.0,64.0,1.0,18.0,259.0,117.2,66.41
2016,8,9,17,45,590.0,56.5,0.95,17.5,208.0,66.3,38.1
2016,8,9,18,0,537.0,49.0,0.9,17.0,157.0,40.48,30.07
2016,8,9,18,15,440.5,39.5,0.85,16.0,111.0,32.61,22.87
2016,8,9,18,30,344.0,30.0,0.8,15.0,65.0,24.8,15.18
2016,8,9,18,45,172.0,15.0,0.75,14.5,32.5,12.17,0.0
2016,8,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,26.0,3.5,0.8,9.5,4.0,0.0,0.0
2016,8,10,5,30,52.0,7.0,0.8,10.0,8.0,5.51,0.0
2016,8,10,5,45,170.0,22.0,0.85,10.5,39.5,16.82,5.4
2016,8,10,6,0,288.0,37.0,0.9,11.0,71.0,30.16,20.66
2016,8,10,6,15,374.0,49.0,0.85,11.5,116.5,39.65,29.8
2016,8,10,6,30,460.0,61.0,0.8,12.0,162.0,49.05,38.54
2016,8,10,6,45,348.0,92.0,0.75,13.0,180.0,90.03,60.61
2016,8,10,7,0,236.0,123.0,0.7,14.0,198.0,122.68,88.17
2016,8,10,7,15,260.0,141.0,0.65,14.5,237.5,158.47,116.28
2016,8,10,7,30,284.0,159.0,0.6,15.0,277.0,196.99,147.49
2016,8,10,7,45,505.5,131.0,0.6,15.5,374.5,266.39,197.92
2016,8,10,8,0,727.0,103.0,0.6,16.0,472.0,358.39,267.59
2016,8,10,8,15,750.5,107.0,0.6,16.5,521.5,413.89,312.56
2016,8,10,8,30,774.0,111.0,0.6,17.0,571.0,471.06,357.53
2016,8,10,8,45,495.0,211.0,0.65,17.5,513.5,448.59,343.02
2016,8,10,9,0,216.0,311.0,0.7,18.0,456.0,383.63,294.57
2016,8,10,9,15,281.5,318.0,0.7,18.5,519.5,451.32,344.83
2016,8,10,9,30,347.0,325.0,0.7,19.0,583.0,514.87,390.02
2016,8,10,9,45,627.0,214.5,0.75,19.5,708.0,646.06,485.31
2016,8,10,10,0,907.0,104.0,0.8,20.0,833.0,763.42,568.07
2016,8,10,10,15,914.0,105.5,0.8,20.5,863.0,799.39,589.04
2016,8,10,10,30,921.0,107.0,0.8,21.0,893.0,832.46,608.33
2016,8,10,10,45,926.5,107.5,0.85,21.5,916.0,860.34,624.92
2016,8,10,11,0,932.0,108.0,0.9,22.0,939.0,884.92,639.38
2016,8,10,11,15,935.5,109.0,0.95,22.0,954.5,904.85,652.13
2016,8,10,11,30,939.0,110.0,1.0,22.0,970.0,921.19,662.73
2016,8,10,11,45,941.5,109.5,1.1,22.5,977.5,931.65,669.27
2016,8,10,12,0,944.0,109.0,1.2,23.0,985.0,938.38,673.57
2016,8,10,12,15,944.0,109.0,1.2,23.0,984.5,939.6,674.22
2016,8,10,12,30,944.0,109.0,1.2,23.0,984.0,937.04,672.66
2016,8,10,12,45,942.0,109.5,1.3,23.5,975.5,929.42,668.27
2016,8,10,13,0,940.0,110.0,1.4,24.0,967.0,918.07,661.57
2016,8,10,13,15,936.5,109.0,1.4,23.5,950.5,900.42,652.06
2016,8,10,13,30,933.0,108.0,1.4,23.0,934.0,879.21,640.3
2016,8,10,13,45,929.0,106.5,1.45,23.0,910.5,853.67,625.11
2016,8,10,14,0,925.0,105.0,1.5,23.0,887.0,824.79,607.64
2016,8,10,14,15,918.0,103.5,1.5,22.5,856.0,790.48,587.0
2016,8,10,14,30,911.0,102.0,1.5,22.0,825.0,753.31,563.19
2016,8,10,14,45,902.5,99.5,1.5,22.0,788.5,711.55,534.17
2016,8,10,15,0,894.0,97.0,1.5,22.0,752.0,667.45,502.83
2016,8,10,15,15,882.0,95.0,1.45,21.5,709.0,619.61,468.51
2016,8,10,15,30,870.0,93.0,1.4,21.0,666.0,570.19,431.98
2016,8,10,15,45,855.0,89.5,1.4,21.0,619.0,516.61,390.72
2016,8,10,16,0,840.0,86.0,1.4,21.0,572.0,463.11,348.15
2016,8,10,16,15,818.5,83.0,1.3,20.5,521.5,405.47,301.42
2016,8,10,16,30,797.0,80.0,1.2,20.0,471.0,348.4,253.79
2016,8,10,16,45,768.5,75.5,1.2,19.5,418.0,288.9,203.67
2016,8,10,17,0,740.0,71.0,1.2,19.0,365.0,231.42,154.83
2016,8,10,17,15,699.0,66.0,1.1,18.0,311.5,173.78,107.91
2016,8,10,17,30,658.0,61.0,1.0,17.0,258.0,117.21,65.95
2016,8,10,17,45,597.0,54.5,0.95,16.5,206.5,65.77,37.32
2016,8,10,18,0,536.0,48.0,0.9,16.0,155.0,39.71,29.5
2016,8,10,18,15,437.5,38.5,0.8,15.0,109.0,31.82,22.24
2016,8,10,18,30,339.0,29.0,0.7,14.0,63.0,23.98,14.4
2016,8,10,18,45,169.5,14.5,0.65,13.5,31.5,11.77,0.0
2016,8,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,45,119.5,18.5,0.7,10.5,32.5,14.11,3.01
2016,8,11,6,0,239.0,37.0,0.7,11.0,65.0,28.09,18.81
2016,8,11,6,15,321.5,51.5,0.65,11.5,109.0,38.98,29.19
2016,8,11,6,30,404.0,66.0,0.6,12.0,153.0,49.81,39.21
2016,8,11,6,45,461.0,77.5,0.6,12.5,202.5,91.15,57.7
2016,8,11,7,0,518.0,89.0,0.6,13.0,252.0,139.4,90.04
2016,8,11,7,15,562.0,97.5,0.6,13.5,304.0,189.4,129.18
2016,8,11,7,30,606.0,106.0,0.6,14.0,356.0,244.06,174.37
2016,8,11,7,45,638.0,113.0,0.6,15.0,407.5,298.15,219.57
2016,8,11,8,0,670.0,120.0,0.6,16.0,459.0,354.83,265.98
2016,8,11,8,15,695.0,125.5,0.6,16.5,508.5,409.56,310.24
2016,8,11,8,30,720.0,131.0,0.6,17.0,558.0,465.41,353.92
2016,8,11,8,45,739.5,135.5,0.65,17.5,604.0,518.33,394.41
2016,8,11,9,0,759.0,140.0,0.7,18.0,650.0,571.18,433.59
2016,8,11,9,15,774.0,144.0,0.7,18.5,692.0,618.84,467.46
2016,8,11,9,30,789.0,148.0,0.7,19.0,734.0,666.4,500.18
2016,8,11,9,45,833.5,134.0,0.75,20.0,779.5,716.87,534.09
2016,8,11,10,0,878.0,120.0,0.8,21.0,825.0,759.63,562.14
2016,8,11,10,15,885.5,122.0,0.85,21.0,854.5,795.53,586.22
2016,8,11,10,30,893.0,124.0,0.9,21.0,884.0,828.63,607.51
2016,8,11,10,45,897.5,125.5,0.95,21.5,906.5,855.9,623.76
2016,8,11,11,0,902.0,127.0,1.0,22.0,929.0,879.92,637.92
2016,8,11,11,15,905.5,128.0,1.05,22.0,944.5,899.3,650.35
2016,8,11,11,30,909.0,129.0,1.1,22.0,960.0,915.19,660.69
2016,8,11,11,45,907.5,131.5,1.15,22.5,966.5,924.47,665.66
2016,8,11,12,0,906.0,134.0,1.2,23.0,973.0,930.08,668.46
2016,8,11,12,15,906.0,134.0,1.2,23.0,972.5,931.21,669.08
2016,8,11,12,30,906.0,134.0,1.2,23.0,972.0,928.71,667.56
2016,8,11,12,45,906.0,132.0,1.25,23.5,964.0,920.86,662.26
2016,8,11,13,0,906.0,130.0,1.3,24.0,956.0,909.38,654.79
2016,8,11,13,15,902.5,129.5,1.3,24.0,939.0,892.63,644.61
2016,8,11,13,30,899.0,129.0,1.3,24.0,922.0,872.43,632.31
2016,8,11,13,45,893.5,127.5,1.35,24.0,898.0,846.4,616.89
2016,8,11,14,0,888.0,126.0,1.4,24.0,874.0,817.22,599.33
2016,8,11,14,15,879.5,124.5,1.4,23.5,843.0,782.79,578.47
2016,8,11,14,30,871.0,123.0,1.4,23.0,812.0,745.71,554.49
2016,8,11,14,45,860.5,120.5,1.4,23.0,775.0,703.95,525.68
2016,8,11,15,0,850.0,118.0,1.4,23.0,738.0,665.51,498.36
2016,8,11,15,15,836.0,115.5,1.35,22.5,695.0,616.78,463.74
2016,8,11,15,30,822.0,113.0,1.3,22.0,652.0,566.78,427.22
2016,8,11,15,45,805.0,108.5,1.3,22.0,605.0,512.48,385.94
2016,8,11,16,0,788.0,104.0,1.3,22.0,558.0,457.79,343.06
2016,8,11,16,15,764.0,100.0,1.25,21.5,507.5,400.69,297.5
2016,8,11,16,30,740.0,96.0,1.2,21.0,457.0,342.7,249.95
2016,8,11,16,45,711.0,90.0,1.15,20.5,405.0,284.29,201.16
2016,8,11,17,0,682.0,84.0,1.1,20.0,353.0,228.09,153.85
2016,8,11,17,15,637.0,77.5,1.05,19.0,300.0,171.34,108.21
2016,8,11,17,30,592.0,71.0,1.0,18.0,247.0,119.32,70.01
2016,8,11,17,45,529.5,62.5,1.0,17.5,196.0,69.98,41.83
2016,8,11,18,0,467.0,54.0,1.0,17.0,145.0,43.94,33.05
2016,8,11,18,15,369.5,42.0,0.9,16.0,100.5,34.3,24.24
2016,8,11,18,30,272.0,30.0,0.8,15.0,56.0,24.61,14.61
2016,8,11,18,45,136.0,15.0,0.75,14.5,28.0,12.16,0.0
2016,8,11,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
