Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,5,45,174.5,16.5,0.65,10.5,36.5,13.33,1.83
2016,8,12,6,0,349.0,33.0,0.6,11.0,73.0,27.19,17.97
2016,8,12,6,15,440.0,43.0,0.55,11.5,119.5,35.32,25.92
2016,8,12,6,30,531.0,53.0,0.5,12.0,166.0,43.46,33.54
2016,8,12,6,45,591.5,59.5,0.5,13.0,218.0,87.09,49.41
2016,8,12,7,0,652.0,66.0,0.5,14.0,270.0,139.76,84.01
2016,8,12,7,15,692.0,71.0,0.5,14.5,323.5,194.02,127.0
2016,8,12,7,30,732.0,76.0,0.5,15.0,377.0,254.55,177.69
2016,8,12,7,45,761.5,80.0,0.5,16.0,429.5,311.91,226.14
2016,8,12,8,0,791.0,84.0,0.5,17.0,482.0,371.3,275.17
2016,8,12,8,15,812.5,87.0,0.5,17.5,532.0,428.12,321.37
2016,8,12,8,30,834.0,90.0,0.5,18.0,582.0,485.42,366.27
2016,8,12,8,45,850.0,92.5,0.55,19.0,628.5,537.39,405.42
2016,8,12,9,0,866.0,95.0,0.6,20.0,675.0,589.98,443.51
2016,8,12,9,15,878.0,97.5,0.65,20.5,716.5,639.08,478.67
2016,8,12,9,30,890.0,100.0,0.7,21.0,758.0,686.54,511.65
2016,8,12,9,45,894.5,104.0,0.75,21.5,793.0,728.24,539.81
2016,8,12,10,0,899.0,108.0,0.8,22.0,828.0,767.25,565.5
2016,8,12,10,15,905.5,109.5,0.85,22.5,857.0,802.64,587.51
2016,8,12,10,30,912.0,111.0,0.9,23.0,886.0,835.12,607.05
2016,8,12,10,45,916.5,112.0,0.95,23.5,908.0,862.44,623.17
2016,8,12,11,0,921.0,113.0,1.0,24.0,930.0,886.45,637.16
2016,8,12,11,15,924.0,113.5,1.05,24.0,945.0,905.29,649.15
2016,8,12,11,30,927.0,114.0,1.1,24.0,960.0,920.57,659.01
2016,8,12,11,45,927.5,115.0,1.15,24.5,966.5,930.47,664.32
2016,8,12,12,0,928.0,116.0,1.2,25.0,973.0,936.65,667.43
2016,8,12,12,15,928.0,116.0,1.2,25.0,972.5,937.77,668.02
2016,8,12,12,30,928.0,116.0,1.2,25.0,972.0,935.16,666.45
2016,8,12,12,45,929.0,113.5,1.3,25.0,964.0,927.44,663.31
2016,8,12,13,0,930.0,111.0,1.4,25.0,956.0,915.97,657.83
2016,8,12,13,15,927.0,110.5,1.4,25.0,939.5,899.19,647.66
2016,8,12,13,30,924.0,110.0,1.4,25.0,923.0,878.86,635.3
2016,8,12,13,45,918.5,108.5,1.4,25.0,899.0,852.13,618.84
2016,8,12,14,0,913.0,107.0,1.4,25.0,875.0,822.17,600.28
2016,8,12,14,15,906.0,106.0,1.4,24.5,844.5,788.47,580.29
2016,8,12,14,30,899.0,105.0,1.4,24.0,814.0,751.95,557.27
2016,8,12,14,45,890.0,102.5,1.4,24.0,777.0,710.07,528.5
2016,8,12,15,0,881.0,100.0,1.4,24.0,740.0,665.93,497.49
2016,8,12,15,15,868.5,98.0,1.35,23.5,697.5,618.1,463.58
2016,8,12,15,30,856.0,96.0,1.3,23.0,655.0,568.78,427.54
2016,8,12,15,45,840.0,92.5,1.3,23.0,608.0,517.0,388.02
2016,8,12,16,0,824.0,89.0,1.3,23.0,561.0,461.92,344.84
2016,8,12,16,15,801.5,86.0,1.25,22.5,510.5,404.45,298.95
2016,8,12,16,30,779.0,83.0,1.2,22.0,460.0,347.68,252.19
2016,8,12,16,45,749.5,78.5,1.15,22.0,407.5,288.62,202.4
2016,8,12,17,0,720.0,74.0,1.1,22.0,355.0,231.72,154.22
2016,8,12,17,15,677.0,68.5,1.05,21.0,301.5,171.45,105.77
2016,8,12,17,30,634.0,63.0,1.0,20.0,248.0,118.06,66.62
2016,8,12,17,45,570.5,55.5,0.95,19.5,197.0,66.88,37.7
2016,8,12,18,0,507.0,48.0,0.9,19.0,146.0,39.54,28.9
2016,8,12,18,15,405.0,38.0,0.8,18.0,101.0,31.29,21.37
2016,8,12,18,30,303.0,28.0,0.7,17.0,56.0,23.09,12.97
2016,8,12,18,45,151.5,14.0,0.65,16.0,28.0,11.02,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,172.0,16.0,0.45,11.5,35.0,12.93,0.75
2016,8,13,6,0,344.0,32.0,0.4,12.0,70.0,26.37,17.12
2016,8,13,6,15,436.0,41.5,0.4,12.5,116.5,34.11,24.72
2016,8,13,6,30,528.0,51.0,0.4,13.0,163.0,41.89,31.99
2016,8,13,6,45,589.5,57.0,0.4,14.0,214.5,86.73,48.46
2016,8,13,7,0,651.0,63.0,0.4,15.0,266.0,139.15,83.09
2016,8,13,7,15,691.0,68.0,0.4,16.0,319.0,196.01,127.98
2016,8,13,7,30,731.0,73.0,0.4,17.0,372.0,253.95,175.98
2016,8,13,7,45,762.0,76.5,0.45,18.0,424.5,311.36,224.22
2016,8,13,8,0,793.0,80.0,0.5,19.0,477.0,370.95,273.22
2016,8,13,8,15,814.0,83.0,0.5,19.5,527.0,427.72,319.07
2016,8,13,8,30,835.0,86.0,0.5,20.0,577.0,484.91,363.56
2016,8,13,8,45,853.0,87.5,0.55,21.0,624.0,537.2,402.63
2016,8,13,9,0,871.0,89.0,0.6,22.0,671.0,590.2,440.71
2016,8,13,9,15,883.0,91.0,0.65,22.5,712.5,639.11,475.46
2016,8,13,9,30,895.0,93.0,0.7,23.0,754.0,686.36,508.06
2016,8,13,9,45,908.0,93.0,0.75,24.0,791.5,730.52,536.72
2016,8,13,10,0,921.0,93.0,0.8,25.0,829.0,772.58,562.93
2016,8,13,10,15,928.0,94.0,0.85,25.5,858.5,808.62,584.59
2016,8,13,10,30,935.0,95.0,0.9,26.0,888.0,841.71,604.23
2016,8,13,10,45,940.0,96.0,0.95,26.5,910.5,870.03,620.73
2016,8,13,11,0,945.0,97.0,1.0,27.0,933.0,894.98,635.07
2016,8,13,11,15,948.0,97.5,1.05,27.0,948.5,914.25,647.15
2016,8,13,11,30,951.0,98.0,1.1,27.0,964.0,929.85,657.07
2016,8,13,11,45,952.0,99.0,1.2,27.5,971.0,940.42,663.48
2016,8,13,12,0,953.0,100.0,1.3,28.0,978.0,947.18,667.61
2016,8,13,12,15,953.0,99.5,1.35,28.0,977.5,947.81,668.62
2016,8,13,12,30,953.0,99.0,1.4,28.0,977.0,944.6,667.42
2016,8,13,12,45,938.5,107.0,1.45,28.0,964.5,932.71,660.9
2016,8,13,13,0,924.0,115.0,1.5,28.0,952.0,917.2,652.23
2016,8,13,13,15,920.5,114.5,1.5,27.5,935.5,900.01,643.2
2016,8,13,13,30,917.0,114.0,1.5,27.0,919.0,879.3,631.93
2016,8,13,13,45,912.0,112.5,1.55,27.0,895.0,853.04,616.43
2016,8,13,14,0,907.0,111.0,1.6,27.0,871.0,823.56,598.74
2016,8,13,14,15,899.5,109.5,1.6,26.5,840.0,789.1,578.29
2016,8,13,14,30,892.0,108.0,1.6,26.0,809.0,751.87,554.84
2016,8,13,14,45,881.5,106.0,1.6,26.0,772.0,709.57,525.84
2016,8,13,15,0,871.0,104.0,1.6,26.0,735.0,665.14,494.71
2016,8,13,15,15,857.5,102.0,1.6,25.5,692.0,617.01,461.05
2016,8,13,15,30,844.0,100.0,1.6,25.0,649.0,570.49,427.35
2016,8,13,15,45,826.5,97.0,1.6,25.0,601.5,516.11,386.08
2016,8,13,16,0,809.0,94.0,1.6,25.0,554.0,461.33,343.25
2016,8,13,16,15,785.0,90.0,1.55,24.5,503.5,402.95,296.93
2016,8,13,16,30,761.0,86.0,1.5,24.0,453.0,345.51,249.93
2016,8,13,16,45,729.5,81.5,1.5,23.5,400.0,286.74,201.13
2016,8,13,17,0,698.0,77.0,1.5,23.0,347.0,227.93,152.01
2016,8,13,17,15,653.0,71.5,1.4,22.0,294.0,170.92,106.19
2016,8,13,17,30,608.0,66.0,1.3,21.0,241.0,118.59,67.8
2016,8,13,17,45,542.0,58.0,1.2,20.5,190.5,68.32,39.08
2016,8,13,18,0,476.0,50.0,1.1,20.0,140.0,40.92,29.94
2016,8,13,18,15,372.0,39.0,1.0,19.0,95.5,31.96,21.78
2016,8,13,18,30,268.0,28.0,0.9,18.0,51.0,23.02,12.5
2016,8,13,18,45,134.0,14.0,0.8,17.0,25.5,11.02,0.0
2016,8,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,14,5,45,141.5,17.0,0.35,12.5,32.5,13.71,0.03
2016,8,14,6,0,283.0,34.0,0.3,13.0,65.0,27.8,18.19
2016,8,14,6,15,374.0,46.0,0.3,13.5,110.0,37.38,27.48
2016,8,14,6,30,465.0,58.0,0.3,14.0,155.0,47.87,37.16
2016,8,14,6,45,524.5,66.5,0.35,14.5,205.5,91.41,54.05
2016,8,14,7,0,584.0,75.0,0.4,15.0,256.0,142.02,88.32
2016,8,14,7,15,627.0,82.0,0.4,16.0,308.5,194.94,129.93
2016,8,14,7,30,670.0,89.0,0.4,17.0,361.0,252.27,177.05
2016,8,14,7,45,701.0,94.5,0.45,18.0,413.0,308.66,224.05
2016,8,14,8,0,732.0,100.0,0.5,19.0,465.0,367.37,271.93
2016,8,14,8,15,755.5,104.0,0.5,19.5,515.0,424.65,317.7
2016,8,14,8,30,779.0,108.0,0.5,20.0,565.0,481.25,361.38
2016,8,14,8,45,797.0,111.5,0.55,21.0,611.5,534.96,401.14
2016,8,14,9,0,815.0,115.0,0.6,22.0,658.0,588.29,439.15
2016,8,14,9,15,829.0,117.5,0.65,22.5,699.5,637.52,473.89
2016,8,14,9,30,843.0,120.0,0.7,23.0,741.0,685.39,506.73
2016,8,14,9,45,860.5,119.0,0.75,23.5,779.0,723.96,532.77
2016,8,14,10,0,878.0,118.0,0.8,24.0,817.0,766.92,561.05
2016,8,14,10,15,886.0,119.5,0.85,24.5,847.0,802.85,583.26
2016,8,14,10,30,894.0,121.0,0.9,25.0,877.0,836.01,603.07
2016,8,14,10,45,900.5,121.5,0.95,25.5,900.0,864.1,619.52
2016,8,14,11,0,907.0,122.0,1.0,26.0,923.0,889.0,633.94
2016,8,14,11,15,911.0,122.5,1.05,26.0,938.5,908.44,646.19
2016,8,14,11,30,915.0,123.0,1.1,26.0,954.0,924.38,656.38
2016,8,14,11,45,916.0,124.0,1.15,26.5,961.0,934.54,661.78
2016,8,14,12,0,917.0,125.0,1.2,27.0,968.0,941.02,665.03
2016,8,14,12,15,916.5,125.0,1.2,27.0,967.0,941.59,665.28
2016,8,14,12,30,916.0,125.0,1.2,27.0,966.0,938.46,663.4
2016,8,14,12,45,905.5,130.0,1.25,27.0,954.5,927.26,657.39
2016,8,14,13,0,895.0,135.0,1.3,27.0,943.0,912.56,649.32
2016,8,14,13,15,891.0,134.0,1.3,27.0,926.5,894.87,638.72
2016,8,14,13,30,887.0,133.0,1.3,27.0,910.0,873.78,626.02
2016,8,14,13,45,879.0,132.5,1.35,27.0,885.0,846.58,610.05
2016,8,14,14,0,871.0,132.0,1.4,27.0,860.0,816.4,592.06
2016,8,14,14,15,862.5,130.0,1.4,26.5,828.5,781.72,571.36
2016,8,14,14,30,854.0,128.0,1.4,26.0,797.0,752.33,552.66
2016,8,14,14,45,841.5,126.0,1.4,26.0,759.5,708.94,523.14
2016,8,14,15,0,829.0,124.0,1.4,26.0,722.0,663.68,491.74
2016,8,14,15,15,814.0,121.0,1.4,25.5,679.0,614.38,457.63
2016,8,14,15,30,799.0,118.0,1.4,25.0,636.0,563.97,421.6
2016,8,14,15,45,781.0,113.5,1.4,24.5,589.0,509.86,381.66
2016,8,14,16,0,763.0,109.0,1.4,24.0,542.0,455.53,340.12
2016,8,14,16,15,737.5,104.5,1.35,23.5,491.0,397.06,293.97
2016,8,14,16,30,712.0,100.0,1.3,23.0,440.0,340.58,247.97
2016,8,14,16,45,513.5,120.0,1.3,22.5,350.5,252.18,181.35
2016,8,14,17,0,315.0,140.0,1.3,22.0,261.0,184.94,132.92
2016,8,14,17,15,285.0,123.5,1.25,21.0,220.0,144.99,101.51
2016,8,14,17,30,255.0,107.0,1.2,20.0,179.0,108.47,74.15
2016,8,14,17,45,226.0,86.5,1.15,19.0,141.0,72.9,50.19
2016,8,14,18,0,197.0,66.0,1.1,18.0,103.0,48.25,36.54
2016,8,14,18,15,145.5,47.0,1.0,17.0,69.5,34.74,24.31
2016,8,14,18,30,94.0,28.0,0.9,16.0,36.0,21.04,10.67
2016,8,14,18,45,47.0,14.0,0.85,15.5,18.0,11.02,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,45,203.0,14.5,0.8,10.5,36.0,11.8,0.0
2016,8,15,6,0,406.0,29.0,0.8,11.0,72.0,24.21,15.14
2016,8,15,6,15,501.5,37.0,0.75,11.5,120.5,30.98,21.96
2016,8,15,6,30,597.0,45.0,0.7,12.0,169.0,43.97,33.94
2016,8,15,6,45,656.5,50.5,0.7,12.5,222.5,92.97,50.69
2016,8,15,7,0,716.0,56.0,0.7,13.0,276.0,148.87,88.96
2016,8,15,7,15,754.0,60.5,0.65,13.5,330.5,206.22,135.55
2016,8,15,7,30,792.0,65.0,0.6,14.0,385.0,267.17,187.5
2016,8,15,7,45,820.0,68.0,0.6,14.5,438.5,326.87,239.02
2016,8,15,8,0,848.0,71.0,0.6,15.0,492.0,388.57,291.03
2016,8,15,8,15,867.5,73.5,0.6,15.5,543.0,446.67,338.79
2016,8,15,8,30,887.0,76.0,0.6,16.0,594.0,504.86,384.82
2016,8,15,8,45,902.0,78.0,0.6,17.0,641.5,559.99,426.05
2016,8,15,9,0,917.0,80.0,0.6,18.0,689.0,614.17,464.83
2016,8,15,9,15,928.0,82.0,0.65,18.5,731.0,664.62,500.96
2016,8,15,9,30,939.0,84.0,0.7,19.0,773.0,713.18,534.7
2016,8,15,9,45,937.0,91.0,0.75,20.0,807.0,755.22,561.88
2016,8,15,10,0,935.0,98.0,0.8,21.0,841.0,793.89,585.62
2016,8,15,10,15,941.5,99.0,0.85,21.0,871.0,830.05,608.74
2016,8,15,10,30,948.0,100.0,0.9,21.0,901.0,863.16,629.81
2016,8,15,10,45,951.5,102.0,0.95,21.5,923.0,891.52,646.54
2016,8,15,11,0,955.0,104.0,1.0,22.0,945.0,916.36,661.02
2016,8,15,11,15,957.5,104.5,1.05,22.0,960.0,935.33,673.09
2016,8,15,11,30,960.0,105.0,1.1,22.0,975.0,950.57,682.95
2016,8,15,11,45,959.5,106.5,1.2,22.5,981.5,960.29,688.97
2016,8,15,12,0,959.0,108.0,1.3,23.0,988.0,966.12,692.65
2016,8,15,12,15,958.5,108.0,1.3,23.0,987.0,966.68,692.9
2016,8,15,12,30,958.0,108.0,1.3,23.0,986.0,963.36,690.89
2016,8,15,12,45,946.0,114.0,1.35,23.0,974.0,951.53,684.41
2016,8,15,13,0,934.0,120.0,1.4,23.0,962.0,936.04,675.75
2016,8,15,13,15,930.5,119.0,1.4,22.5,945.0,918.08,666.15
2016,8,15,13,30,927.0,118.0,1.4,22.0,928.0,896.54,654.25
2016,8,15,13,45,923.0,116.0,1.45,22.0,904.0,870.23,638.63
2016,8,15,14,0,919.0,114.0,1.5,22.0,880.0,840.58,620.73
2016,8,15,14,15,911.5,112.5,1.45,21.5,848.0,805.54,599.13
2016,8,15,14,30,904.0,111.0,1.4,21.0,816.0,767.68,574.7
2016,8,15,14,45,897.5,107.0,1.35,21.0,779.5,725.62,545.23
2016,8,15,15,0,891.0,103.0,1.3,21.0,743.0,681.07,513.41
2016,8,15,15,15,878.0,100.5,1.25,20.5,699.0,631.68,478.27
2016,8,15,15,30,865.0,98.0,1.2,20.0,655.0,580.81,440.98
2016,8,15,15,45,852.5,93.0,1.15,20.0,608.0,528.85,400.84
2016,8,15,16,0,840.0,88.0,1.1,20.0,561.0,472.94,356.56
2016,8,15,16,15,817.0,84.5,1.05,19.5,509.5,413.57,308.98
2016,8,15,16,30,794.0,81.0,1.0,19.0,458.0,354.97,260.47
2016,8,15,16,45,768.0,75.5,0.95,19.0,405.0,294.79,209.21
2016,8,15,17,0,742.0,70.0,0.9,19.0,352.0,236.4,159.09
2016,8,15,17,15,697.0,65.0,0.85,18.0,298.0,177.32,110.94
2016,8,15,17,30,652.0,60.0,0.8,17.0,244.0,120.01,67.95
2016,8,15,17,45,590.0,52.5,0.75,16.5,192.0,67.44,37.29
2016,8,15,18,0,528.0,45.0,0.7,16.0,140.0,37.41,27.34
2016,8,15,18,15,416.0,35.0,0.65,15.0,94.5,29.01,19.52
2016,8,15,18,30,304.0,25.0,0.6,14.0,49.0,20.7,10.02
2016,8,15,18,45,152.0,12.5,0.6,13.0,24.5,9.83,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,180.0,15.0,0.75,10.0,33.5,12.18,0.0
2016,8,16,6,0,360.0,30.0,0.7,11.0,67.0,24.86,15.6
2016,8,16,6,15,458.0,39.5,0.65,11.5,114.5,32.71,23.48
2016,8,16,6,30,556.0,49.0,0.6,12.0,162.0,45.15,34.98
2016,8,16,6,45,616.0,55.5,0.55,12.5,215.0,93.1,51.74
2016,8,16,7,0,676.0,62.0,0.5,13.0,268.0,150.69,92.11
2016,8,16,7,15,542.5,97.5,0.5,13.5,282.5,195.02,135.2
2016,8,16,7,30,409.0,133.0,0.5,14.0,297.0,220.73,163.48
2016,8,16,7,45,612.5,106.0,0.5,15.0,390.0,295.28,219.54
2016,8,16,8,0,816.0,79.0,0.5,16.0,483.0,386.58,289.16
2016,8,16,8,15,837.5,82.5,0.5,16.5,534.5,445.6,336.75
2016,8,16,8,30,859.0,86.0,0.5,17.0,586.0,503.52,382.02
2016,8,16,8,45,874.0,88.5,0.55,18.0,633.0,557.87,422.73
2016,8,16,9,0,889.0,91.0,0.6,19.0,680.0,611.32,461.22
2016,8,16,9,15,901.5,93.5,0.6,19.5,722.5,662.01,496.68
2016,8,16,9,30,914.0,96.0,0.6,20.0,765.0,711.02,529.78
2016,8,16,9,45,915.5,101.5,0.65,21.0,799.5,753.07,556.77
2016,8,16,10,0,917.0,107.0,0.7,22.0,834.0,792.11,580.78
2016,8,16,10,15,924.5,108.5,0.75,22.5,864.0,828.95,603.05
2016,8,16,10,30,932.0,110.0,0.8,23.0,894.0,862.86,623.25
2016,8,16,10,45,936.5,111.0,0.9,23.5,916.5,890.7,640.32
2016,8,16,11,0,941.0,112.0,1.0,24.0,939.0,915.13,655.25
2016,8,16,11,15,944.0,113.0,1.05,24.0,954.5,934.72,667.63
2016,8,16,11,30,947.0,114.0,1.1,24.0,970.0,950.65,677.83
2016,8,16,11,45,948.5,114.0,1.15,24.5,977.0,960.59,683.1
2016,8,16,12,0,950.0,114.0,1.2,25.0,984.0,966.71,686.14
2016,8,16,12,15,950.0,114.0,1.2,25.0,983.0,967.66,686.63
2016,8,16,12,30,950.0,114.0,1.2,25.0,982.0,964.75,684.89
2016,8,16,12,45,933.5,122.5,1.25,25.0,968.5,951.1,677.39
2016,8,16,13,0,917.0,131.0,1.3,25.0,955.0,933.85,667.78
2016,8,16,13,15,913.0,130.0,1.3,25.0,938.0,915.63,656.88
2016,8,16,13,30,909.0,129.0,1.3,25.0,921.0,893.93,643.8
2016,8,16,13,45,905.5,126.5,1.3,25.0,897.0,867.92,627.98
2016,8,16,14,0,902.0,124.0,1.3,25.0,873.0,838.6,610.01
2016,8,16,14,15,894.0,122.0,1.25,25.0,841.0,803.13,587.35
2016,8,16,14,30,886.0,120.0,1.2,25.0,809.0,764.93,561.84
2016,8,16,14,45,877.5,116.5,1.2,25.0,771.5,722.52,533.25
2016,8,16,15,0,869.0,113.0,1.2,25.0,734.0,683.23,505.98
2016,8,16,15,15,854.5,110.5,1.2,24.5,690.5,632.8,471.24
2016,8,16,15,30,840.0,108.0,1.2,24.0,647.0,581.1,434.5
2016,8,16,15,45,824.0,103.5,1.2,23.5,599.0,525.82,393.86
2016,8,16,16,0,808.0,99.0,1.2,23.0,551.0,470.03,351.3
2016,8,16,16,15,783.0,95.0,1.15,22.5,499.5,410.85,304.5
2016,8,16,16,30,758.0,91.0,1.1,22.0,448.0,352.72,257.06
2016,8,16,16,45,551.5,111.5,1.1,21.5,355.0,262.43,188.91
2016,8,16,17,0,345.0,132.0,1.1,21.0,262.0,190.7,136.91
2016,8,16,17,15,311.5,117.0,1.1,20.0,220.5,145.68,101.33
2016,8,16,17,30,278.0,102.0,1.1,19.0,179.0,108.23,73.2
2016,8,16,17,45,246.0,82.5,1.1,18.0,140.0,71.71,48.67
2016,8,16,18,0,214.0,63.0,1.1,17.0,101.0,46.32,34.92
2016,8,16,18,15,158.0,44.0,1.05,16.0,67.0,32.7,22.5
2016,8,16,18,30,102.0,25.0,1.0,15.0,33.0,18.91,7.94
2016,8,16,18,45,51.0,12.5,0.95,14.5,16.5,9.83,0.0
2016,8,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,126.0,16.5,0.75,10.5,29.0,12.62,0.0
2016,8,17,6,0,252.0,33.0,0.7,11.0,58.0,25.22,15.79
2016,8,17,6,15,347.5,45.5,0.7,11.5,102.5,36.94,27.18
2016,8,17,6,30,443.0,58.0,0.7,12.0,147.0,52.04,35.64
2016,8,17,6,45,504.0,67.5,0.7,13.0,197.5,95.77,57.59
2016,8,17,7,0,565.0,77.0,0.7,14.0,248.0,146.82,93.5
2016,8,17,7,15,610.0,84.0,0.65,14.5,300.5,199.56,135.98
2016,8,17,7,30,655.0,91.0,0.6,15.0,353.0,256.98,184.02
2016,8,17,7,45,684.5,97.5,0.6,16.0,404.5,313.35,231.39
2016,8,17,8,0,714.0,104.0,0.6,17.0,456.0,371.93,279.33
2016,8,17,8,15,738.5,108.5,0.6,17.5,506.0,428.43,324.76
2016,8,17,8,30,763.0,113.0,0.6,18.0,556.0,486.24,369.57
2016,8,17,8,45,778.5,118.0,0.65,19.0,601.5,539.5,409.17
2016,8,17,9,0,794.0,123.0,0.7,20.0,647.0,592.17,446.89
2016,8,17,9,15,809.0,126.0,0.75,20.5,688.5,641.83,482.13
2016,8,17,9,30,824.0,129.0,0.8,21.0,730.0,690.26,515.53
2016,8,17,9,45,831.5,133.0,0.85,21.5,765.5,732.79,544.03
2016,8,17,10,0,839.0,137.0,0.9,22.0,801.0,773.0,570.35
2016,8,17,10,15,847.5,139.0,0.95,22.5,830.5,809.6,593.78
2016,8,17,10,30,856.0,141.0,1.0,23.0,860.0,843.53,614.25
2016,8,17,10,45,858.5,144.5,1.05,23.5,881.5,871.02,630.44
2016,8,17,11,0,861.0,148.0,1.1,24.0,903.0,895.21,644.53
2016,8,17,11,15,865.0,148.5,1.1,24.0,918.0,900.65,647.22
2016,8,17,11,30,869.0,149.0,1.1,24.0,933.0,915.92,656.48
2016,8,17,11,45,866.5,152.0,1.15,24.5,938.5,924.09,660.72
2016,8,17,12,0,864.0,155.0,1.2,25.0,944.0,944.21,672.62
2016,8,17,12,15,864.0,155.0,1.2,25.0,943.0,945.05,672.87
2016,8,17,12,30,864.0,155.0,1.2,25.0,942.0,942.22,671.17
2016,8,17,12,45,875.5,146.5,1.25,25.0,937.5,923.61,660.45
2016,8,17,13,0,887.0,138.0,1.3,25.0,933.0,916.52,657.23
2016,8,17,13,15,882.5,137.0,1.3,25.0,916.0,898.25,646.1
2016,8,17,13,30,878.0,136.0,1.3,25.0,899.0,876.62,632.99
2016,8,17,13,45,873.5,133.5,1.3,25.0,874.5,850.43,616.95
2016,8,17,14,0,869.0,131.0,1.3,25.0,850.0,821.09,598.86
2016,8,17,14,15,860.5,129.0,1.3,24.5,819.0,786.13,578.1
2016,8,17,14,30,852.0,127.0,1.3,24.0,788.0,756.59,559.37
2016,8,17,14,45,842.5,123.5,1.3,24.0,750.5,713.58,530.08
2016,8,17,15,0,833.0,120.0,1.3,24.0,713.0,668.48,498.77
2016,8,17,15,15,818.0,117.0,1.25,23.5,670.0,618.66,463.82
2016,8,17,15,30,803.0,114.0,1.2,23.0,627.0,567.73,427.02
2016,8,17,15,45,787.0,109.0,1.2,22.5,580.0,513.64,387.05
2016,8,17,16,0,771.0,104.0,1.2,22.0,533.0,459.13,345.27
2016,8,17,16,15,745.0,99.5,1.15,21.5,482.0,399.74,298.23
2016,8,17,16,30,719.0,95.0,1.1,21.0,431.0,342.38,251.31
2016,8,17,16,45,688.0,88.5,1.05,20.5,379.0,283.4,202.18
2016,8,17,17,0,657.0,82.0,1.0,20.0,327.0,226.96,154.64
2016,8,17,17,15,608.5,75.0,0.95,19.0,274.5,169.93,108.53
2016,8,17,17,30,560.0,68.0,0.9,18.0,222.0,118.16,69.85
2016,8,17,17,45,491.0,58.5,0.85,17.5,172.0,68.97,40.29
2016,8,17,18,0,422.0,49.0,0.8,17.0,122.0,39.94,29.33
2016,8,17,18,15,312.0,36.5,0.7,16.0,80.0,29.81,19.95
2016,8,17,18,30,202.0,24.0,0.6,15.0,38.0,19.65,7.58
2016,8,17,18,45,101.0,12.0,0.55,14.5,19.0,9.44,0.0
2016,8,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,79.5,16.5,0.65,10.5,24.0,12.51,0.0
2016,8,18,6,0,159.0,33.0,0.6,11.0,48.0,24.82,15.32
2016,8,18,6,15,239.0,50.5,0.6,11.5,90.0,37.7,27.83
2016,8,18,6,30,319.0,68.0,0.6,12.0,132.0,55.62,38.97
2016,8,18,6,45,374.0,82.5,0.6,13.0,179.0,95.19,61.63
2016,8,18,7,0,429.0,97.0,0.6,14.0,226.0,141.43,94.99
2016,8,18,7,15,474.5,108.5,0.6,14.5,276.5,189.85,133.75
2016,8,18,7,30,520.0,120.0,0.6,15.0,327.0,243.23,177.85
2016,8,18,7,45,549.5,130.5,0.6,15.5,376.0,295.28,221.39
2016,8,18,8,0,579.0,141.0,0.6,16.0,425.0,354.74,269.79
2016,8,18,8,15,606.0,148.0,0.6,16.5,473.5,407.82,312.04
2016,8,18,8,30,633.0,155.0,0.6,17.0,522.0,462.42,354.16
2016,8,18,8,45,648.5,163.5,0.65,18.0,565.5,513.31,391.85
2016,8,18,9,0,664.0,172.0,0.7,19.0,609.0,563.98,428.09
2016,8,18,9,15,680.5,177.0,0.75,19.5,649.5,611.73,462.02
2016,8,18,9,30,697.0,182.0,0.8,20.0,690.0,658.75,494.57
2016,8,18,9,45,690.5,196.5,0.85,21.0,720.0,696.81,518.87
2016,8,18,10,0,684.0,211.0,0.9,22.0,750.0,731.94,540.59
2016,8,18,10,15,694.0,214.5,0.95,22.0,778.5,767.29,564.48
2016,8,18,10,30,704.0,218.0,1.0,22.0,807.0,800.52,586.67
2016,8,18,10,45,711.5,220.0,1.1,22.5,829.0,827.98,604.43
2016,8,18,11,0,719.0,222.0,1.2,23.0,851.0,852.79,620.34
2016,8,18,11,15,723.5,224.0,1.2,23.0,866.0,872.17,632.46
2016,8,18,11,30,728.0,226.0,1.2,23.0,881.0,888.51,642.63
2016,8,18,11,45,721.0,232.0,1.3,23.0,885.0,895.05,647.74
2016,8,18,12,0,714.0,238.0,1.4,23.0,889.0,898.2,650.77
2016,8,18,12,15,714.0,238.0,1.4,23.0,888.0,898.9,651.18
2016,8,18,12,30,714.0,238.0,1.4,23.0,887.0,896.33,649.54
2016,8,18,12,45,702.0,242.5,1.4,23.0,875.5,883.83,641.33
2016,8,18,13,0,690.0,247.0,1.4,23.0,864.0,868.28,631.26
2016,8,18,13,15,685.0,245.0,1.4,22.5,847.5,850.22,620.99
2016,8,18,13,30,680.0,243.0,1.4,22.0,831.0,829.31,608.75
2016,8,18,13,45,674.5,238.0,1.4,22.0,808.5,802.65,591.49
2016,8,18,14,0,669.0,233.0,1.4,22.0,786.0,773.45,572.39
2016,8,18,14,15,658.5,229.0,1.35,21.5,755.5,738.93,549.93
2016,8,18,14,30,648.0,225.0,1.3,21.0,725.0,702.51,525.83
2016,8,18,14,45,632.5,219.5,1.3,21.0,688.5,659.7,496.29
2016,8,18,15,0,617.0,214.0,1.3,21.0,652.0,615.85,465.47
2016,8,18,15,15,598.5,207.0,1.25,20.5,610.5,563.28,428.32
2016,8,18,15,30,580.0,200.0,1.2,20.0,569.0,515.65,393.71
2016,8,18,15,45,553.0,192.5,1.2,20.0,522.5,463.38,354.28
2016,8,18,16,0,526.0,185.0,1.2,20.0,476.0,412.37,314.83
2016,8,18,16,15,496.5,174.0,1.15,19.5,428.0,359.06,273.11
2016,8,18,16,30,467.0,163.0,1.1,19.0,380.0,307.99,232.14
2016,8,18,16,45,363.0,151.5,1.05,18.5,308.0,232.39,173.25
2016,8,18,17,0,259.0,140.0,1.0,18.0,236.0,174.49,128.85
2016,8,18,17,15,211.5,124.5,0.95,17.0,194.5,135.24,98.33
2016,8,18,17,30,164.0,109.0,0.9,16.0,153.0,100.14,72.04
2016,8,18,17,45,125.0,85.0,0.85,15.5,114.0,67.88,48.74
2016,8,18,18,0,86.0,61.0,0.8,15.0,75.0,44.33,33.39
2016,8,18,18,15,43.0,39.0,0.75,14.0,46.0,28.95,19.29
2016,8,18,18,30,0.0,17.0,0.7,13.0,17.0,12.97,2.32
2016,8,18,18,45,0.0,8.5,0.65,12.5,8.5,6.69,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,46.0,14.0,0.85,10.5,18.5,10.75,0.0
2016,8,19,6,0,92.0,28.0,0.8,11.0,37.0,21.19,12.12
2016,8,19,6,15,150.5,50.5,0.8,11.5,75.5,37.28,27.4
2016,8,19,6,30,209.0,73.0,0.8,12.0,114.0,57.44,41.14
2016,8,19,6,45,261.5,93.0,0.8,12.5,160.5,93.19,64.15
2016,8,19,7,0,314.0,113.0,0.8,13.0,207.0,135.64,95.73
2016,8,19,7,15,285.0,133.0,0.75,13.5,231.0,167.51,123.94
2016,8,19,7,30,256.0,153.0,0.7,14.0,255.0,195.79,149.4
2016,8,19,7,45,281.0,173.0,0.65,15.0,299.0,238.2,183.76
2016,8,19,8,0,306.0,193.0,0.6,16.0,343.0,283.24,219.4
2016,8,19,8,15,316.0,214.5,0.6,16.5,383.5,325.36,252.58
2016,8,19,8,30,326.0,236.0,0.6,17.0,424.0,368.11,285.31
2016,8,19,8,45,325.5,258.5,0.65,17.5,459.0,406.47,314.09
2016,8,19,9,0,325.0,281.0,0.7,18.0,494.0,444.14,341.6
2016,8,19,9,15,330.0,300.0,0.7,18.5,528.5,481.48,367.94
2016,8,19,9,30,335.0,319.0,0.7,19.0,563.0,518.36,393.3
2016,8,19,9,45,461.0,290.0,0.7,20.0,643.0,611.53,458.6
2016,8,19,10,0,587.0,261.0,0.7,21.0,723.0,700.82,518.58
2016,8,19,10,15,597.5,266.0,0.75,21.5,751.5,735.16,540.1
2016,8,19,10,30,608.0,271.0,0.8,22.0,780.0,770.79,562.74
2016,8,19,10,45,615.5,274.5,0.85,22.5,801.5,797.57,579.33
2016,8,19,11,0,623.0,278.0,0.9,23.0,823.0,821.98,594.31
2016,8,19,11,15,628.0,280.5,0.95,23.0,837.0,840.84,606.77
2016,8,19,11,30,633.0,283.0,1.0,23.0,851.0,856.95,617.52
2016,8,19,11,45,638.0,282.0,1.05,23.5,858.5,867.26,623.47
2016,8,19,12,0,643.0,281.0,1.1,24.0,866.0,874.6,627.59
2016,8,19,12,15,643.0,281.0,1.15,24.0,864.5,875.21,628.61
2016,8,19,12,30,643.0,281.0,1.2,24.0,863.0,872.74,627.76
2016,8,19,12,45,635.0,282.0,1.25,24.0,852.5,860.9,620.83
2016,8,19,13,0,627.0,283.0,1.3,24.0,842.0,846.19,612.1
2016,8,19,13,15,621.5,280.5,1.3,24.0,825.5,828.01,600.58
2016,8,19,13,30,616.0,278.0,1.3,24.0,809.0,807.18,587.3
2016,8,19,13,45,618.0,267.5,1.35,24.0,788.0,783.44,572.83
2016,8,19,14,0,620.0,257.0,1.4,24.0,767.0,756.96,556.33
2016,8,19,14,15,608.5,252.0,1.4,23.5,737.0,722.04,534.17
2016,8,19,14,30,597.0,247.0,1.4,23.0,707.0,681.55,507.91
2016,8,19,14,45,589.0,237.0,1.4,23.0,672.0,641.68,480.64
2016,8,19,15,0,581.0,227.0,1.4,23.0,637.0,600.46,451.82
2016,8,19,15,15,562.0,219.0,1.4,22.5,596.0,553.11,418.71
2016,8,19,15,30,543.0,211.0,1.4,22.0,555.0,505.78,384.71
2016,8,19,15,45,520.5,201.0,1.4,21.5,509.5,455.26,347.41
2016,8,19,16,0,498.0,191.0,1.4,21.0,464.0,405.69,309.73
2016,8,19,16,15,468.5,178.5,1.3,20.5,416.0,352.47,268.05
2016,8,19,16,30,439.0,166.0,1.2,20.0,368.0,301.58,227.29
2016,8,19,16,45,399.5,152.0,1.2,19.5,318.5,249.19,185.13
2016,8,19,17,0,360.0,138.0,1.2,19.0,269.0,197.0,142.86
2016,8,19,17,15,316.0,119.5,1.15,18.0,221.0,149.92,105.5
2016,8,19,17,30,272.0,101.0,1.1,17.0,173.0,108.09,73.8
2016,8,19,17,45,217.0,79.0,1.1,16.0,128.5,68.8,46.97
2016,8,19,18,0,162.0,57.0,1.1,15.0,84.0,41.87,31.18
2016,8,19,18,15,81.0,37.0,1.05,14.5,50.5,27.47,17.85
2016,8,19,18,30,0.0,17.0,1.0,14.0,17.0,12.98,1.13
2016,8,19,18,45,0.0,8.5,0.95,13.5,8.5,6.69,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,47.0,13.5,0.6,10.5,18.0,10.62,0.0
2016,8,20,6,0,94.0,27.0,0.5,11.0,36.0,20.48,11.4
2016,8,20,6,15,154.0,49.0,0.5,11.5,74.5,36.28,26.51
2016,8,20,6,30,214.0,71.0,0.5,12.0,113.0,57.06,40.3
2016,8,20,6,45,268.5,90.5,0.5,12.5,159.0,93.09,63.58
2016,8,20,7,0,323.0,110.0,0.5,13.0,205.0,136.04,95.55
2016,8,20,7,15,365.5,126.0,0.45,13.5,253.5,184.02,134.08
2016,8,20,7,30,408.0,142.0,0.4,14.0,302.0,234.35,175.14
2016,8,20,7,45,445.5,154.0,0.4,15.0,351.5,284.4,215.71
2016,8,20,8,0,483.0,166.0,0.4,16.0,401.0,338.04,258.24
2016,8,20,8,15,510.5,176.0,0.45,16.5,448.0,388.88,298.43
2016,8,20,8,30,538.0,186.0,0.5,17.0,495.0,441.55,338.95
2016,8,20,8,45,564.0,192.5,0.55,18.0,540.0,491.92,376.02
2016,8,20,9,0,590.0,199.0,0.6,19.0,585.0,543.27,412.64
2016,8,20,9,15,501.5,245.0,0.6,19.5,588.0,556.61,420.42
2016,8,20,9,30,413.0,291.0,0.6,20.0,591.0,560.2,420.89
2016,8,20,9,45,422.0,302.5,0.65,20.5,621.5,596.38,445.75
2016,8,20,10,0,431.0,314.0,0.7,21.0,652.0,631.67,469.18
2016,8,20,10,15,587.0,252.0,0.75,21.5,731.0,721.2,531.92
2016,8,20,10,30,743.0,190.0,0.8,22.0,810.0,812.64,593.71
2016,8,20,10,45,756.5,188.5,0.9,22.5,833.5,842.6,612.42
2016,8,20,11,0,770.0,187.0,1.0,23.0,857.0,861.89,624.68
2016,8,20,11,15,774.0,188.0,1.05,23.0,871.0,880.16,636.48
2016,8,20,11,30,778.0,189.0,1.1,23.0,885.0,895.26,646.34
2016,8,20,11,45,787.0,185.0,1.15,23.5,894.0,907.19,653.04
2016,8,20,12,0,796.0,181.0,1.2,24.0,903.0,915.8,657.73
2016,8,20,12,15,796.0,181.0,1.2,24.0,902.0,916.43,658.0
2016,8,20,12,30,796.0,181.0,1.2,24.0,901.0,913.61,656.29
2016,8,20,12,45,792.0,181.0,1.3,24.0,891.5,903.76,651.71
2016,8,20,13,0,788.0,181.0,1.4,24.0,882.0,890.59,645.04
2016,8,20,13,15,783.5,179.5,1.4,23.5,865.5,872.41,635.09
2016,8,20,13,30,779.0,178.0,1.4,23.0,849.0,851.11,623.14
2016,8,20,13,45,777.5,173.5,1.45,23.0,826.5,826.62,608.48
2016,8,20,14,0,776.0,169.0,1.5,23.0,804.0,799.1,591.12
2016,8,20,14,15,766.0,166.0,1.5,22.5,773.5,763.46,568.48
2016,8,20,14,30,756.0,163.0,1.5,22.0,743.0,729.99,546.8
2016,8,20,14,45,744.5,159.0,1.5,22.0,706.5,687.54,517.48
2016,8,20,15,0,733.0,155.0,1.5,22.0,670.0,643.45,486.42
2016,8,20,15,15,716.0,150.5,1.45,21.5,627.5,594.15,451.44
2016,8,20,15,30,699.0,146.0,1.4,21.0,585.0,544.22,415.02
2016,8,20,15,45,676.5,140.5,1.4,20.5,539.0,490.22,374.76
2016,8,20,16,0,654.0,135.0,1.4,20.0,493.0,436.74,333.57
2016,8,20,16,15,625.0,128.5,1.3,19.5,443.5,380.57,288.77
2016,8,20,16,30,596.0,122.0,1.2,19.0,394.0,326.27,244.28
2016,8,20,16,45,556.0,113.5,1.2,18.5,343.0,269.28,197.31
2016,8,20,17,0,516.0,105.0,1.2,18.0,292.0,212.1,149.82
2016,8,20,17,15,465.5,94.0,1.15,17.0,242.0,159.65,107.44
2016,8,20,17,30,415.0,83.0,1.1,16.0,192.0,112.91,72.0
2016,8,20,17,45,343.5,68.5,1.05,15.5,145.0,68.48,43.38
2016,8,20,18,0,272.0,54.0,1.0,15.0,98.0,40.37,29.82
2016,8,20,18,15,184.5,36.0,0.95,14.5,61.0,27.09,17.39
2016,8,20,18,30,97.0,18.0,0.9,14.0,24.0,13.67,0.0
2016,8,20,18,45,48.5,9.0,0.9,13.5,12.0,7.08,0.0
2016,8,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,61.0,14.5,0.8,10.5,20.0,11.41,0.0
2016,8,21,6,0,122.0,29.0,0.8,11.0,40.0,21.79,12.28
2016,8,21,6,15,195.0,48.5,0.8,11.5,79.5,36.03,26.21
2016,8,21,6,30,268.0,68.0,0.8,12.0,119.0,57.74,39.57
2016,8,21,6,45,328.5,83.5,0.85,12.5,166.0,96.04,63.54
2016,8,21,7,0,389.0,99.0,0.9,13.0,213.0,141.78,97.57
2016,8,21,7,15,435.5,111.5,0.85,13.5,262.5,189.38,136.2
2016,8,21,7,30,482.0,124.0,0.8,14.0,312.0,242.14,180.04
2016,8,21,7,45,520.0,133.5,0.75,15.0,362.5,294.47,223.22
2016,8,21,8,0,558.0,143.0,0.7,16.0,413.0,350.28,268.11
2016,8,21,8,15,464.0,183.5,0.7,16.5,424.5,376.64,290.97
2016,8,21,8,30,370.0,224.0,0.7,17.0,436.0,383.21,297.14
2016,8,21,8,45,517.0,196.0,0.7,17.5,518.5,471.61,363.75
2016,8,21,9,0,664.0,168.0,0.7,18.0,601.0,568.8,434.45
2016,8,21,9,15,681.0,173.0,0.7,18.5,641.5,617.06,467.72
2016,8,21,9,30,698.0,178.0,0.7,19.0,682.0,664.62,500.01
2016,8,21,9,45,700.5,187.5,0.75,19.5,714.5,704.78,526.82
2016,8,21,10,0,703.0,197.0,0.8,20.0,747.0,742.67,551.57
2016,8,21,10,15,713.0,200.5,0.85,20.5,776.0,778.62,574.77
2016,8,21,10,30,723.0,204.0,0.9,21.0,805.0,812.37,596.15
2016,8,21,10,45,733.5,204.5,0.95,21.5,828.0,841.36,614.24
2016,8,21,11,0,744.0,205.0,1.0,22.0,851.0,867.74,630.48
2016,8,21,11,15,748.5,206.5,1.05,22.0,865.5,886.96,643.15
2016,8,21,11,30,753.0,208.0,1.1,22.0,880.0,903.04,653.82
2016,8,21,11,45,758.0,206.5,1.15,22.5,888.0,913.48,659.56
2016,8,21,12,0,763.0,205.0,1.2,23.0,896.0,920.57,663.32
2016,8,21,12,15,762.5,205.0,1.2,22.5,894.5,920.68,664.56
2016,8,21,12,30,762.0,205.0,1.2,22.0,893.0,917.35,663.8
2016,8,21,12,45,776.5,194.0,1.3,22.0,888.5,904.05,656.98
2016,8,21,13,0,791.0,183.0,1.4,22.0,884.0,897.68,654.73
2016,8,21,13,15,785.5,181.5,1.4,21.5,866.5,878.48,643.98
2016,8,21,13,30,780.0,180.0,1.4,21.0,849.0,856.17,631.32
2016,8,21,13,45,773.0,177.5,1.45,21.0,824.5,828.77,614.57
2016,8,21,14,0,766.0,175.0,1.5,21.0,800.0,798.62,595.27
2016,8,21,14,15,755.5,172.0,1.5,20.5,768.5,768.3,575.96
2016,8,21,14,30,745.0,169.0,1.5,20.0,737.0,729.65,550.66
2016,8,21,14,45,731.0,165.0,1.5,20.0,699.5,685.7,520.13
2016,8,21,15,0,717.0,161.0,1.5,20.0,662.0,640.34,487.96
2016,8,21,15,15,698.5,156.5,1.45,19.5,619.5,590.63,452.43
2016,8,21,15,30,680.0,152.0,1.4,19.0,577.0,540.46,415.59
2016,8,21,15,45,656.0,146.5,1.4,19.0,530.5,486.42,374.32
2016,8,21,16,0,632.0,141.0,1.4,19.0,484.0,433.09,332.45
2016,8,21,16,15,602.0,133.5,1.35,18.5,434.5,376.64,287.52
2016,8,21,16,30,572.0,126.0,1.3,18.0,385.0,322.24,243.0
2016,8,21,16,45,531.5,117.5,1.3,17.5,334.5,261.88,193.24
2016,8,21,17,0,491.0,109.0,1.3,17.0,284.0,210.27,150.07
2016,8,21,17,15,439.5,97.0,1.3,16.0,234.5,158.16,107.87
2016,8,21,17,30,388.0,85.0,1.3,15.0,185.0,111.95,72.62
2016,8,21,17,45,318.0,69.5,1.35,14.5,139.0,68.35,43.97
2016,8,21,18,0,248.0,54.0,1.4,14.0,93.0,40.21,29.73
2016,8,21,18,15,164.5,35.0,1.35,13.5,57.0,26.28,16.61
2016,8,21,18,30,81.0,16.0,1.3,13.0,21.0,12.16,0.0
