Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,18,45,40.5,8.0,1.3,12.5,10.5,6.29,0.0
2016,8,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,1.1,10.5,10.5,8.26,0.0
2016,8,22,6,0,0.0,21.0,1.1,11.0,21.0,16.03,7.37
2016,8,22,6,15,2.0,42.0,1.1,11.5,42.5,31.31,22.01
2016,8,22,6,30,4.0,63.0,1.1,12.0,64.0,46.7,34.36
2016,8,22,6,45,15.5,85.0,1.1,12.5,89.5,64.87,49.57
2016,8,22,7,0,27.0,107.0,1.1,13.0,115.0,85.99,66.93
2016,8,22,7,15,36.5,128.5,1.0,13.5,141.5,107.6,84.62
2016,8,22,7,30,46.0,150.0,0.9,14.0,168.0,130.62,103.3
2016,8,22,7,45,38.5,166.5,0.85,14.5,183.5,145.25,115.28
2016,8,22,8,0,31.0,183.0,0.8,15.0,199.0,159.02,126.21
2016,8,22,8,15,286.0,177.0,0.8,15.5,339.0,284.93,224.61
2016,8,22,8,30,541.0,171.0,0.8,16.0,479.0,434.89,338.76
2016,8,22,8,45,610.5,165.0,0.8,16.5,539.5,504.41,390.08
2016,8,22,9,0,680.0,159.0,0.8,17.0,600.0,573.23,440.26
2016,8,22,9,15,696.5,163.5,0.8,17.5,640.5,621.4,474.02
2016,8,22,9,30,713.0,168.0,0.8,18.0,681.0,668.77,506.42
2016,8,22,9,45,707.5,181.0,0.85,19.0,711.5,706.93,530.88
2016,8,22,10,0,702.0,194.0,0.9,20.0,742.0,742.2,552.77
2016,8,22,10,15,712.0,197.0,0.95,20.0,770.5,777.65,576.84
2016,8,22,10,30,722.0,200.0,1.0,20.0,799.0,810.91,599.15
2016,8,22,10,45,732.0,200.5,1.05,20.5,821.5,839.42,617.05
2016,8,22,11,0,742.0,201.0,1.1,21.0,844.0,865.3,633.07
2016,8,22,11,15,746.5,202.5,1.15,21.0,858.0,884.45,645.78
2016,8,22,11,30,751.0,204.0,1.2,21.0,872.0,900.47,656.31
2016,8,22,11,45,756.5,202.0,1.25,21.5,879.5,910.8,662.01
2016,8,22,12,0,762.0,200.0,1.3,22.0,887.0,917.8,665.71
2016,8,22,12,15,761.5,200.0,1.3,22.0,885.5,917.84,665.64
2016,8,22,12,30,761.0,200.0,1.3,22.0,884.0,914.46,663.56
2016,8,22,12,45,729.0,216.5,1.35,22.0,866.5,894.96,651.63
2016,8,22,13,0,697.0,233.0,1.4,22.0,849.0,872.25,637.12
2016,8,22,13,15,692.0,231.0,1.4,21.5,832.5,853.77,626.64
2016,8,22,13,30,687.0,229.0,1.4,21.0,816.0,832.42,614.1
2016,8,22,13,45,684.5,222.5,1.45,21.0,793.5,806.38,597.85
2016,8,22,14,0,682.0,216.0,1.5,21.0,771.0,777.65,579.56
2016,8,22,14,15,671.0,212.0,1.5,20.5,740.5,742.01,556.71
2016,8,22,14,30,660.0,208.0,1.5,20.0,710.0,704.5,532.13
2016,8,22,14,45,651.0,200.5,1.5,20.0,675.0,663.68,503.82
2016,8,22,15,0,642.0,193.0,1.5,20.0,640.0,621.33,473.83
2016,8,22,15,15,623.0,187.0,1.45,19.5,598.5,572.8,439.14
2016,8,22,15,30,604.0,181.0,1.4,19.0,557.0,524.07,403.43
2016,8,22,15,45,584.0,172.0,1.4,18.5,512.0,467.04,360.88
2016,8,22,16,0,564.0,163.0,1.4,18.0,467.0,416.22,321.61
2016,8,22,16,15,533.5,153.5,1.35,17.5,418.5,361.52,278.07
2016,8,22,16,30,503.0,144.0,1.3,17.0,370.0,309.11,235.26
2016,8,22,16,45,467.0,132.0,1.3,16.5,321.0,255.62,191.01
2016,8,22,17,0,431.0,120.0,1.3,16.0,272.0,205.69,149.28
2016,8,22,17,15,381.0,105.5,1.25,15.5,223.5,155.2,108.19
2016,8,22,17,30,331.0,91.0,1.2,15.0,175.0,110.55,73.81
2016,8,22,17,45,270.0,72.5,1.15,14.5,130.5,68.49,45.22
2016,8,22,18,0,209.0,54.0,1.1,14.0,86.0,39.96,29.45
2016,8,22,18,15,134.0,34.0,1.0,13.5,51.5,25.51,15.76
2016,8,22,18,30,59.0,14.0,0.9,13.0,17.0,10.81,0.0
2016,8,22,18,45,29.5,7.0,0.85,12.5,8.5,5.51,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,45,74.0,14.5,0.8,11.5,20.5,11.41,0.0
2016,8,23,6,0,148.0,29.0,0.8,12.0,41.0,21.87,11.8
2016,8,23,6,15,234.5,45.5,0.75,12.5,81.5,34.14,24.36
2016,8,23,6,30,321.0,62.0,0.7,13.0,122.0,57.55,37.2
2016,8,23,6,45,386.5,75.0,0.7,13.5,170.0,98.06,62.2
2016,8,23,7,0,452.0,88.0,0.7,14.0,218.0,146.52,98.34
2016,8,23,7,15,500.0,97.5,0.65,14.5,268.5,196.02,138.76
2016,8,23,7,30,548.0,107.0,0.6,15.0,319.0,255.07,187.84
2016,8,23,7,45,428.5,147.5,0.6,15.5,328.0,279.24,212.94
2016,8,23,8,0,309.0,188.0,0.6,16.0,337.0,286.42,222.36
2016,8,23,8,15,316.0,210.0,0.6,16.5,376.0,328.07,255.43
2016,8,23,8,30,323.0,232.0,0.6,17.0,415.0,370.04,287.52
2016,8,23,8,45,354.0,246.0,0.65,18.0,462.5,418.56,323.35
2016,8,23,9,0,385.0,260.0,0.7,19.0,510.0,469.24,359.81
2016,8,23,9,15,401.5,273.0,0.7,19.5,548.0,511.47,389.49
2016,8,23,9,30,418.0,286.0,0.7,20.0,586.0,566.11,427.05
2016,8,23,9,45,573.0,234.0,0.75,20.5,667.0,653.38,489.39
2016,8,23,10,0,728.0,182.0,0.8,21.0,748.0,754.03,558.65
2016,8,23,10,15,738.0,185.0,0.8,21.5,777.0,790.23,580.32
2016,8,23,10,30,748.0,188.0,0.8,22.0,806.0,824.16,600.86
2016,8,23,10,45,758.0,188.0,0.85,22.5,829.0,852.72,618.48
2016,8,23,11,0,768.0,188.0,0.9,23.0,852.0,870.12,628.5
2016,8,23,11,15,772.5,189.5,0.95,23.0,866.5,889.19,640.81
2016,8,23,11,30,777.0,191.0,1.0,23.0,881.0,905.09,651.15
2016,8,23,11,45,782.5,189.5,1.05,23.5,888.5,915.99,657.18
2016,8,23,12,0,788.0,188.0,1.1,24.0,896.0,923.55,661.23
2016,8,23,12,15,788.0,187.5,1.1,24.0,895.0,923.55,661.11
2016,8,23,12,30,788.0,187.0,1.1,24.0,894.0,920.1,659.04
2016,8,23,12,45,802.5,176.5,1.15,24.0,889.5,917.34,658.34
2016,8,23,13,0,817.0,166.0,1.2,24.0,885.0,910.69,655.24
2016,8,23,13,15,812.0,164.5,1.2,24.0,868.0,891.36,643.42
2016,8,23,13,30,807.0,163.0,1.2,24.0,851.0,868.81,629.71
2016,8,23,13,45,802.5,160.0,1.25,24.0,827.0,842.23,614.06
2016,8,23,14,0,798.0,157.0,1.3,24.0,803.0,812.68,596.36
2016,8,23,14,15,788.0,154.5,1.3,23.5,772.0,776.51,573.83
2016,8,23,14,30,778.0,152.0,1.3,23.0,741.0,738.05,549.22
2016,8,23,14,45,767.5,147.5,1.35,23.0,704.0,695.37,520.6
2016,8,23,15,0,757.0,143.0,1.4,23.0,667.0,653.47,491.72
2016,8,23,15,15,739.5,139.0,1.4,22.5,624.0,603.03,456.53
2016,8,23,15,30,722.0,135.0,1.4,22.0,581.0,551.95,419.8
2016,8,23,15,45,702.0,129.0,1.4,21.5,534.5,497.4,379.31
2016,8,23,16,0,682.0,123.0,1.4,21.0,488.0,443.1,337.61
2016,8,23,16,15,653.0,117.0,1.35,20.5,438.0,385.64,292.01
2016,8,23,16,30,624.0,111.0,1.3,20.0,388.0,330.0,246.53
2016,8,23,16,45,587.5,102.5,1.3,19.5,337.5,272.18,198.61
2016,8,23,17,0,551.0,94.0,1.3,19.0,287.0,217.76,152.94
2016,8,23,17,15,497.5,84.5,1.25,18.0,236.5,163.27,108.77
2016,8,23,17,30,444.0,75.0,1.2,17.0,186.0,111.75,69.37
2016,8,23,17,45,372.0,61.5,1.2,16.5,139.0,66.05,39.91
2016,8,23,18,0,300.0,48.0,1.2,16.0,92.0,36.32,25.98
2016,8,23,18,15,197.5,31.5,1.15,15.0,55.5,23.89,14.05
2016,8,23,18,30,95.0,15.0,1.1,14.0,19.0,11.43,0.0
2016,8,23,18,45,47.5,7.5,1.1,13.5,9.5,5.9,0.0
2016,8,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,102.5,13.5,0.85,10.5,22.0,10.62,0.0
2016,8,24,6,0,205.0,27.0,0.8,11.0,44.0,20.62,10.58
2016,8,24,6,15,303.0,41.0,0.75,11.5,86.5,33.3,23.68
2016,8,24,6,30,401.0,55.0,0.7,12.0,129.0,59.23,36.51
2016,8,24,6,45,468.5,65.5,0.7,12.5,179.0,103.38,63.33
2016,8,24,7,0,536.0,76.0,0.7,13.0,229.0,155.74,102.72
2016,8,24,7,15,583.5,83.5,0.65,13.5,281.0,209.0,146.84
2016,8,24,7,30,631.0,91.0,0.6,14.0,333.0,267.3,196.06
2016,8,24,7,45,665.0,97.0,0.6,15.0,385.0,324.34,243.93
2016,8,24,8,0,699.0,103.0,0.6,16.0,437.0,384.12,292.58
2016,8,24,8,15,724.5,108.0,0.6,16.5,486.5,441.5,338.41
2016,8,24,8,30,750.0,113.0,0.6,17.0,536.0,499.96,383.41
2016,8,24,8,45,768.5,117.0,0.65,17.5,582.0,553.75,423.88
2016,8,24,9,0,787.0,121.0,0.7,18.0,628.0,607.36,462.94
2016,8,24,9,15,802.0,124.0,0.7,18.5,669.5,657.14,497.57
2016,8,24,9,30,817.0,127.0,0.7,19.0,711.0,705.67,530.27
2016,8,24,9,45,836.0,125.5,0.75,20.0,749.0,751.32,559.85
2016,8,24,10,0,855.0,124.0,0.8,21.0,787.0,795.35,587.32
2016,8,24,10,15,863.0,125.5,0.85,21.0,816.0,821.89,604.06
2016,8,24,10,30,871.0,127.0,0.9,21.0,845.0,854.53,625.01
2016,8,24,10,45,875.5,129.0,0.95,21.5,867.0,881.7,641.05
2016,8,24,11,0,880.0,131.0,1.0,22.0,889.0,905.64,655.03
2016,8,24,11,15,883.5,131.5,1.0,22.0,903.0,923.98,665.91
2016,8,24,11,30,887.0,132.0,1.0,22.0,917.0,938.85,674.72
2016,8,24,11,45,887.5,133.0,1.05,22.5,923.5,947.89,679.54
2016,8,24,12,0,888.0,134.0,1.1,23.0,930.0,953.3,682.24
2016,8,24,12,15,887.5,134.0,1.15,23.0,928.5,953.24,682.96
2016,8,24,12,30,887.0,134.0,1.2,23.0,927.0,949.53,681.55
2016,8,24,12,45,875.0,139.0,1.25,23.0,914.5,936.25,674.19
2016,8,24,13,0,863.0,144.0,1.3,23.0,902.0,919.57,664.81
2016,8,24,13,15,858.5,143.0,1.3,23.0,884.5,914.38,662.15
2016,8,24,13,30,854.0,142.0,1.3,23.0,867.0,891.79,648.25
2016,8,24,13,45,847.5,140.5,1.35,23.0,842.0,863.79,631.68
2016,8,24,14,0,841.0,139.0,1.4,23.0,817.0,832.77,613.03
2016,8,24,14,15,831.5,136.5,1.4,22.5,785.5,795.63,590.7
2016,8,24,14,30,822.0,134.0,1.4,22.0,754.0,756.03,565.3
2016,8,24,14,45,810.0,131.0,1.4,22.0,716.0,711.98,535.16
2016,8,24,15,0,798.0,128.0,1.4,22.0,678.0,666.13,503.08
2016,8,24,15,15,782.0,124.5,1.4,21.5,635.0,615.8,467.9
2016,8,24,15,30,766.0,121.0,1.4,21.0,592.0,564.57,430.92
2016,8,24,15,45,745.5,116.5,1.45,20.5,544.5,509.86,390.36
2016,8,24,16,0,725.0,112.0,1.5,20.0,497.0,454.48,347.76
2016,8,24,16,15,696.5,106.5,1.45,19.5,446.5,395.37,300.51
2016,8,24,16,30,668.0,101.0,1.4,19.0,396.0,337.96,253.18
2016,8,24,16,45,631.5,94.0,1.4,18.5,344.0,278.88,203.73
2016,8,24,17,0,595.0,87.0,1.4,18.0,292.0,223.13,156.42
2016,8,24,17,15,541.0,78.0,1.4,17.0,240.5,166.25,109.86
2016,8,24,17,30,487.0,69.0,1.4,16.0,189.0,115.51,70.93
2016,8,24,17,45,410.5,57.0,1.4,15.5,141.0,67.63,40.18
2016,8,24,18,0,334.0,45.0,1.4,15.0,93.0,36.64,26.29
2016,8,24,18,15,167.0,32.0,1.35,14.5,56.0,24.12,13.94
2016,8,24,18,30,0.0,19.0,1.3,14.0,19.0,14.95,0.0
2016,8,24,18,45,0.0,9.5,1.3,13.5,9.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,115.0,13.0,1.05,10.5,22.0,10.23,0.0
2016,8,25,6,0,230.0,26.0,1.1,11.0,44.0,21.3,10.74
2016,8,25,6,15,334.0,38.0,1.05,11.5,87.0,31.02,21.62
2016,8,25,6,30,438.0,50.0,1.0,12.0,130.0,58.21,34.1
2016,8,25,6,45,509.5,58.0,1.0,12.5,180.5,103.25,61.3
2016,8,25,7,0,581.0,66.0,1.0,13.0,231.0,156.88,101.89
2016,8,25,7,15,627.0,72.5,0.95,13.5,283.0,211.69,147.96
2016,8,25,7,30,673.0,79.0,0.9,14.0,335.0,271.27,198.98
2016,8,25,7,45,708.5,83.0,0.85,14.5,387.5,329.38,248.65
2016,8,25,8,0,744.0,87.0,0.8,15.0,440.0,391.32,299.98
2016,8,25,8,15,768.0,90.5,0.8,15.5,490.0,448.59,346.39
2016,8,25,8,30,792.0,94.0,0.8,16.0,540.0,506.65,391.71
2016,8,25,8,45,598.0,174.0,0.8,16.5,526.5,513.04,396.34
2016,8,25,9,0,404.0,254.0,0.8,17.0,513.0,479.53,370.4
2016,8,25,9,15,630.5,179.5,0.8,17.5,614.5,601.43,460.98
2016,8,25,9,30,857.0,105.0,0.8,18.0,716.0,709.29,537.92
2016,8,25,9,45,869.0,106.0,0.85,18.5,752.5,752.72,566.46
2016,8,25,10,0,881.0,107.0,0.9,19.0,789.0,794.03,592.43
2016,8,25,10,15,889.0,108.5,0.9,19.5,818.5,830.22,613.89
2016,8,25,10,30,897.0,110.0,0.9,20.0,848.0,863.58,633.27
2016,8,25,10,45,900.5,112.5,0.95,20.5,869.5,891.02,649.49
2016,8,25,11,0,904.0,115.0,1.0,21.0,891.0,915.09,663.56
2016,8,25,11,15,908.0,115.5,1.05,21.0,906.0,934.24,675.82
2016,8,25,11,30,912.0,116.0,1.1,21.0,921.0,949.84,685.96
2016,8,25,11,45,911.0,118.0,1.15,21.5,927.0,958.64,690.61
2016,8,25,12,0,910.0,120.0,1.2,22.0,933.0,963.67,693.05
2016,8,25,12,15,910.0,120.0,1.2,22.0,931.5,964.01,693.19
2016,8,25,12,30,910.0,120.0,1.2,22.0,930.0,960.6,691.14
2016,8,25,12,45,900.5,123.5,1.2,22.0,918.0,948.07,683.48
2016,8,25,13,0,891.0,127.0,1.2,22.0,906.0,932.03,673.79
2016,8,25,13,15,886.5,126.5,1.2,21.5,888.5,913.35,663.77
2016,8,25,13,30,882.0,126.0,1.2,21.0,871.0,891.28,651.59
2016,8,25,13,45,875.5,124.5,1.25,21.0,846.0,863.33,635.03
2016,8,25,14,0,869.0,123.0,1.3,21.0,821.0,832.34,616.36
2016,8,25,14,15,860.5,121.0,1.3,20.5,789.5,796.44,594.77
2016,8,25,14,30,852.0,119.0,1.3,20.0,758.0,765.91,576.1
2016,8,25,14,45,842.0,115.5,1.3,20.0,720.0,721.61,545.64
2016,8,25,15,0,832.0,112.0,1.3,20.0,682.0,675.29,513.15
2016,8,25,15,15,816.5,109.0,1.3,19.5,639.0,624.26,477.33
2016,8,25,15,30,801.0,106.0,1.3,19.0,596.0,572.2,439.56
2016,8,25,15,45,784.0,101.5,1.3,19.0,548.5,517.2,397.53
2016,8,25,16,0,767.0,97.0,1.3,19.0,501.0,461.93,353.91
2016,8,25,16,15,740.5,92.5,1.25,18.5,450.0,402.74,306.37
2016,8,25,16,30,714.0,88.0,1.2,18.0,399.0,343.74,257.48
2016,8,25,16,45,681.5,81.5,1.2,17.5,347.5,283.72,206.79
2016,8,25,17,0,649.0,75.0,1.2,17.0,296.0,226.48,157.67
2016,8,25,17,15,596.0,67.5,1.2,16.0,243.5,167.83,109.16
2016,8,25,17,30,543.0,60.0,1.2,15.0,191.0,115.1,68.36
2016,8,25,17,45,467.5,50.0,1.2,14.5,142.5,65.35,36.65
2016,8,25,18,0,392.0,40.0,1.2,14.0,94.0,32.9,23.09
2016,8,25,18,15,263.0,26.5,1.15,13.5,56.0,21.74,11.7
2016,8,25,18,30,134.0,13.0,1.1,13.0,18.0,10.23,0.0
2016,8,25,18,45,67.0,6.5,1.05,12.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,135.5,12.5,0.85,10.5,22.5,9.83,0.0
2016,8,26,6,0,271.0,25.0,0.9,11.0,45.0,20.62,9.81
2016,8,26,6,15,381.0,35.5,0.9,11.5,89.5,29.25,20.03
2016,8,26,6,30,491.0,46.0,0.9,12.0,134.0,58.96,32.71
2016,8,26,6,45,558.5,54.0,0.9,12.5,185.5,107.1,62.22
2016,8,26,7,0,626.0,62.0,0.9,13.0,237.0,163.3,105.29
2016,8,26,7,15,340.5,105.0,0.9,13.5,203.5,171.43,125.98
2016,8,26,7,30,55.0,148.0,0.9,14.0,170.0,133.35,105.27
2016,8,26,7,45,39.0,161.0,0.9,14.5,177.5,142.64,113.32
2016,8,26,8,0,23.0,174.0,0.9,15.0,185.0,145.06,115.15
2016,8,26,8,15,42.5,205.0,0.9,15.5,228.0,187.08,148.59
2016,8,26,8,30,62.0,236.0,0.9,16.0,271.0,226.72,179.45
2016,8,26,8,45,64.0,257.5,0.9,16.5,296.0,250.51,197.32
2016,8,26,9,0,66.0,279.0,0.9,17.0,321.0,274.54,215.14
2016,8,26,9,15,55.5,289.0,0.95,17.5,326.5,280.28,218.59
2016,8,26,9,30,45.0,299.0,1.0,18.0,332.0,284.96,221.23
2016,8,26,9,45,41.0,308.5,1.05,18.5,339.0,293.02,226.56
2016,8,26,10,0,37.0,318.0,1.1,19.0,346.0,300.69,231.53
2016,8,26,10,15,60.5,354.0,1.1,19.0,402.5,354.5,272.06
2016,8,26,10,30,84.0,390.0,1.1,19.0,459.0,410.03,312.87
2016,8,26,10,45,108.5,409.0,1.15,19.5,501.0,451.72,342.71
2016,8,26,11,0,133.0,428.0,1.2,20.0,543.0,511.89,385.23
2016,8,26,11,15,136.5,432.5,1.2,20.0,551.5,522.67,392.25
2016,8,26,11,30,140.0,437.0,1.2,20.0,560.0,532.77,399.2
2016,8,26,11,45,301.0,405.5,1.25,20.5,673.0,671.34,499.12
2016,8,26,12,0,462.0,374.0,1.3,21.0,786.0,808.05,592.47
2016,8,26,12,15,464.5,372.5,1.3,21.0,786.0,809.21,591.76
2016,8,26,12,30,467.0,371.0,1.3,21.0,786.0,807.88,590.99
2016,8,26,12,45,671.5,256.0,1.35,21.0,845.0,889.34,650.65
2016,8,26,13,0,876.0,141.0,1.4,21.0,904.0,933.9,681.43
2016,8,26,13,15,871.0,140.0,1.4,21.0,886.0,914.46,668.78
2016,8,26,13,30,866.0,139.0,1.4,21.0,868.0,904.21,662.95
2016,8,26,13,45,861.5,136.0,1.4,21.0,843.5,875.93,645.27
2016,8,26,14,0,857.0,133.0,1.4,21.0,819.0,844.48,625.65
2016,8,26,14,15,847.5,131.0,1.4,20.5,786.5,807.11,603.11
2016,8,26,14,30,838.0,129.0,1.4,20.0,754.0,767.23,577.8
2016,8,26,14,45,829.0,124.5,1.4,20.0,716.5,723.03,547.49
2016,8,26,15,0,820.0,120.0,1.4,20.0,679.0,676.78,515.03
2016,8,26,15,15,803.5,117.0,1.35,19.5,635.0,625.45,478.57
2016,8,26,15,30,787.0,114.0,1.3,19.0,591.0,573.21,440.36
2016,8,26,15,45,769.0,108.5,1.3,18.5,543.5,517.27,398.5
2016,8,26,16,0,751.0,103.0,1.3,18.0,496.0,460.94,354.8
2016,8,26,16,15,648.5,110.5,1.25,17.5,425.0,381.5,292.55
2016,8,26,16,30,546.0,118.0,1.2,17.0,354.0,311.25,236.61
2016,8,26,16,45,501.5,112.0,1.2,16.5,307.0,252.74,188.24
2016,8,26,17,0,457.0,106.0,1.2,16.0,260.0,203.56,146.93
2016,8,26,17,15,483.0,84.5,1.1,15.5,222.0,159.18,107.15
2016,8,26,17,30,509.0,63.0,1.0,15.0,184.0,114.3,69.05
2016,8,26,17,45,427.0,52.0,0.95,14.5,136.0,65.37,37.6
2016,8,26,18,0,345.0,41.0,0.9,14.0,88.0,33.54,23.57
2016,8,26,18,15,220.5,26.5,0.85,13.5,51.5,21.66,11.12
2016,8,26,18,30,96.0,12.0,0.8,13.0,15.0,9.44,0.0
2016,8,26,18,45,48.0,6.0,0.8,12.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,87.0,12.5,0.95,10.5,19.0,9.83,0.0
2016,8,27,6,0,174.0,25.0,1.0,11.0,38.0,19.04,8.15
2016,8,27,6,15,273.5,40.5,1.0,11.0,80.0,30.79,21.37
2016,8,27,6,30,373.0,56.0,1.0,11.0,122.0,60.85,36.76
2016,8,27,6,45,445.0,67.0,1.0,11.5,171.5,107.56,67.5
2016,8,27,7,0,517.0,78.0,1.0,12.0,221.0,160.46,108.26
2016,8,27,7,15,367.0,113.5,0.95,12.5,225.5,186.05,137.74
2016,8,27,7,30,217.0,149.0,0.9,13.0,230.0,191.5,148.98
2016,8,27,7,45,237.0,170.5,0.9,13.5,271.5,232.12,182.71
2016,8,27,8,0,257.0,192.0,0.9,14.0,313.0,274.92,217.41
2016,8,27,8,15,286.0,210.5,0.85,14.5,359.0,321.3,253.95
2016,8,27,8,30,315.0,229.0,0.8,15.0,405.0,370.35,291.61
2016,8,27,8,45,265.0,260.0,0.8,15.5,417.0,387.88,304.17
2016,8,27,9,0,215.0,291.0,0.8,16.0,429.0,388.83,303.79
2016,8,27,9,15,340.0,277.0,0.8,16.5,510.5,482.79,374.48
2016,8,27,9,30,465.0,263.0,0.8,17.0,592.0,588.45,450.56
2016,8,27,9,45,649.0,199.0,0.85,17.5,683.5,695.03,526.74
2016,8,27,10,0,833.0,135.0,0.9,18.0,775.0,798.81,598.82
2016,8,27,10,15,841.0,136.5,0.9,18.5,804.0,834.47,619.14
2016,8,27,10,30,849.0,138.0,0.9,19.0,833.0,867.39,638.28
2016,8,27,10,45,857.0,138.5,0.95,19.5,855.0,896.4,655.57
2016,8,27,11,0,865.0,139.0,1.0,20.0,877.0,909.17,662.4
2016,8,27,11,15,868.0,139.5,1.05,20.0,891.0,926.71,673.85
2016,8,27,11,30,871.0,140.0,1.1,20.0,905.0,940.81,683.11
2016,8,27,11,45,874.5,139.5,1.15,20.0,912.0,950.96,689.99
2016,8,27,12,0,878.0,139.0,1.2,20.0,919.0,957.55,694.77
2016,8,27,12,15,877.5,139.0,1.2,20.0,917.0,957.27,694.5
2016,8,27,12,30,877.0,139.0,1.2,20.0,915.0,953.37,692.13
2016,8,27,12,45,877.5,136.5,1.25,20.0,906.0,944.51,687.55
2016,8,27,13,0,878.0,134.0,1.3,20.0,897.0,932.03,680.77
2016,8,27,13,15,873.5,133.0,1.3,20.0,879.5,912.89,669.02
2016,8,27,13,30,869.0,132.0,1.3,20.0,862.0,890.41,655.2
2016,8,27,13,45,867.0,128.0,1.35,20.0,838.0,864.05,639.52
2016,8,27,14,0,865.0,124.0,1.4,20.0,814.0,834.43,621.58
2016,8,27,14,15,856.0,122.0,1.35,19.5,782.0,807.08,605.04
2016,8,27,14,30,847.0,120.0,1.3,19.0,750.0,767.22,579.42
2016,8,27,14,45,839.5,115.5,1.3,18.5,712.5,723.66,550.57
2016,8,27,15,0,832.0,111.0,1.3,18.0,675.0,677.88,519.34
2016,8,27,15,15,816.0,108.0,1.3,17.5,631.5,626.3,482.88
2016,8,27,15,30,800.0,105.0,1.3,17.0,588.0,573.74,444.5
2016,8,27,15,45,782.5,100.5,1.3,17.0,540.5,518.29,401.86
2016,8,27,16,0,765.0,96.0,1.3,17.0,493.0,462.63,357.64
2016,8,27,16,15,737.0,91.5,1.25,16.5,442.0,401.92,308.6
2016,8,27,16,30,709.0,87.0,1.2,16.0,391.0,343.23,259.59
2016,8,27,16,45,672.5,81.0,1.2,15.5,338.5,282.53,208.04
2016,8,27,17,0,636.0,75.0,1.2,15.0,286.0,225.09,158.48
2016,8,27,17,15,580.5,67.5,1.15,14.5,233.5,166.54,109.45
2016,8,27,17,30,525.0,60.0,1.1,14.0,181.0,114.25,68.54
2016,8,27,17,45,442.0,49.5,1.05,13.5,133.0,64.59,36.49
2016,8,27,18,0,359.0,39.0,1.0,13.0,85.0,32.03,22.27
2016,8,27,18,15,229.0,25.0,0.95,12.5,49.0,20.49,9.57
2016,8,27,18,30,99.0,11.0,0.9,12.0,13.0,8.65,0.0
2016,8,27,18,45,49.5,5.5,0.9,11.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,103.0,12.0,0.85,9.5,19.0,9.44,0.0
2016,8,28,6,0,206.0,24.0,0.8,10.0,38.0,19.64,8.07
2016,8,28,6,15,312.5,37.5,0.75,10.5,81.0,30.62,21.23
2016,8,28,6,30,419.0,51.0,0.7,11.0,124.0,63.23,36.96
2016,8,28,6,45,493.5,60.0,0.7,12.0,175.0,109.06,66.32
2016,8,28,7,0,568.0,69.0,0.7,13.0,226.0,163.94,108.47
2016,8,28,7,15,616.0,76.0,0.65,13.5,279.0,219.51,155.25
2016,8,28,7,30,664.0,83.0,0.6,14.0,332.0,280.13,206.77
2016,8,28,7,45,514.5,128.0,0.55,14.5,338.0,303.36,232.15
2016,8,28,8,0,365.0,173.0,0.5,15.0,344.0,304.78,237.47
2016,8,28,8,15,578.0,136.5,0.5,15.5,441.5,410.3,318.57
2016,8,28,8,30,791.0,100.0,0.5,16.0,539.0,521.06,401.31
2016,8,28,8,45,813.0,102.0,0.55,16.5,587.0,577.32,442.78
2016,8,28,9,0,835.0,104.0,0.6,17.0,635.0,633.44,483.38
2016,8,28,9,15,659.0,179.5,0.65,17.5,615.5,628.79,477.75
2016,8,28,9,30,483.0,255.0,0.7,18.0,596.0,596.56,452.49
2016,8,28,9,45,686.5,183.0,0.75,19.0,694.0,711.35,534.51
2016,8,28,10,0,890.0,111.0,0.8,20.0,792.0,814.63,603.22
2016,8,28,10,15,897.5,112.5,0.85,20.0,821.5,850.71,625.37
2016,8,28,10,30,905.0,114.0,0.9,20.0,851.0,883.87,646.44
2016,8,28,10,45,911.0,114.5,0.95,20.5,873.5,911.7,662.79
2016,8,28,11,0,917.0,115.0,1.0,21.0,896.0,936.22,677.04
2016,8,28,11,15,920.0,115.5,1.05,21.0,910.0,954.57,688.73
2016,8,28,11,30,923.0,116.0,1.1,21.0,924.0,969.27,698.28
2016,8,28,11,45,924.5,116.5,1.15,21.5,930.5,978.87,703.42
2016,8,28,12,0,926.0,117.0,1.2,22.0,937.0,984.68,706.33
2016,8,28,12,15,925.5,117.0,1.2,22.0,935.0,984.33,706.03
2016,8,28,12,30,925.0,117.0,1.2,22.0,933.0,980.16,703.53
2016,8,28,12,45,935.5,109.0,1.3,22.0,926.5,974.6,701.99
2016,8,28,13,0,946.0,101.0,1.4,22.0,920.0,964.88,697.82
2016,8,28,13,15,942.0,100.5,1.4,21.5,902.0,945.43,687.34
2016,8,28,13,30,938.0,100.0,1.4,21.0,884.0,922.36,674.62
2016,8,28,13,45,932.5,98.5,1.4,21.0,858.5,893.54,656.87
2016,8,28,14,0,927.0,97.0,1.4,21.0,833.0,861.43,636.94
2016,8,28,14,15,919.0,96.0,1.35,20.5,800.5,824.71,614.41
2016,8,28,14,30,911.0,95.0,1.3,20.0,768.0,785.2,589.82
2016,8,28,14,45,900.0,93.0,1.3,20.0,729.0,740.02,559.84
2016,8,28,15,0,889.0,91.0,1.3,20.0,690.0,692.72,526.72
2016,8,28,15,15,874.5,88.5,1.25,19.5,645.5,640.9,490.0
2016,8,28,15,30,860.0,86.0,1.2,19.0,601.0,587.81,451.21
2016,8,28,15,45,840.5,83.0,1.15,19.0,552.0,533.18,409.12
2016,8,28,16,0,821.0,80.0,1.1,19.0,503.0,475.06,363.19
2016,8,28,16,15,795.0,76.5,1.05,18.5,451.0,413.93,314.18
2016,8,28,16,30,769.0,73.0,1.0,18.0,399.0,354.02,264.44
2016,8,28,16,45,731.0,68.5,1.0,17.5,345.0,291.11,211.39
2016,8,28,17,0,693.0,64.0,1.0,17.0,291.0,231.52,160.25
2016,8,28,17,15,638.5,58.0,0.95,16.0,238.0,169.39,108.58
2016,8,28,17,30,584.0,52.0,0.9,15.0,185.0,114.99,66.23
2016,8,28,17,45,496.0,43.5,0.9,14.5,135.5,63.02,33.27
2016,8,28,18,0,408.0,35.0,0.9,14.0,86.0,29.03,19.48
2016,8,28,18,15,261.0,22.5,0.85,13.0,49.0,18.53,7.22
2016,8,28,18,30,114.0,10.0,0.8,12.0,12.0,7.87,0.0
2016,8,28,18,45,57.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,45,130.5,11.5,1.3,9.5,20.0,9.05,0.0
2016,8,29,6,0,261.0,23.0,1.4,10.0,40.0,18.99,6.91
2016,8,29,6,15,377.0,33.5,1.4,10.5,84.0,27.66,18.55
2016,8,29,6,30,493.0,44.0,1.4,11.0,128.0,63.08,34.05
2016,8,29,6,45,562.5,51.0,1.45,11.5,179.5,111.47,65.38
2016,8,29,7,0,632.0,58.0,1.5,12.0,231.0,168.12,110.06
2016,8,29,7,15,677.5,63.5,1.45,12.0,284.0,227.28,161.36
2016,8,29,7,30,723.0,69.0,1.4,12.0,337.0,289.2,215.89
2016,8,29,7,45,754.0,73.0,1.4,12.5,390.0,348.77,268.04
2016,8,29,8,0,785.0,77.0,1.4,13.0,443.0,410.51,320.49
2016,8,29,8,15,808.0,80.5,1.4,13.5,493.0,469.81,369.39
2016,8,29,8,30,831.0,84.0,1.4,14.0,543.0,529.72,416.93
2016,8,29,8,45,849.0,86.0,1.4,14.5,589.5,582.13,457.29
2016,8,29,9,0,867.0,88.0,1.4,15.0,636.0,636.54,497.66
2016,8,29,9,15,880.0,90.0,1.3,15.5,678.0,686.69,532.69
2016,8,29,9,30,893.0,92.0,1.2,16.0,720.0,735.2,565.17
2016,8,29,9,45,911.5,89.0,1.2,16.5,758.0,780.96,594.71
2016,8,29,10,0,930.0,86.0,1.2,17.0,796.0,824.87,621.88
2016,8,29,10,15,937.0,87.0,1.2,17.5,825.0,861.29,643.61
2016,8,29,10,30,944.0,88.0,1.2,18.0,854.0,894.64,663.13
2016,8,29,10,45,949.5,88.0,1.2,19.0,876.5,922.43,677.58
2016,8,29,11,0,955.0,88.0,1.2,20.0,899.0,946.74,689.69
2016,8,29,11,15,958.0,88.5,1.2,20.0,913.0,965.68,700.97
2016,8,29,11,30,961.0,89.0,1.2,20.0,927.0,980.82,709.96
2016,8,29,11,45,962.5,89.0,1.25,20.5,933.5,990.19,714.94
2016,8,29,12,0,964.0,89.0,1.3,21.0,940.0,995.61,717.59
2016,8,29,12,15,964.0,88.5,1.35,21.0,938.0,995.15,718.05
2016,8,29,12,30,964.0,88.0,1.4,21.0,936.0,990.69,716.16
2016,8,29,12,45,668.5,236.5,1.45,21.5,821.5,876.56,641.13
2016,8,29,13,0,373.0,385.0,1.5,22.0,707.0,714.83,526.95
2016,8,29,13,15,654.0,241.0,1.55,21.5,791.0,845.9,625.32
2016,8,29,13,30,935.0,97.0,1.6,21.0,875.0,919.22,676.55
2016,8,29,13,45,931.0,95.0,1.65,21.0,850.0,891.13,658.61
2016,8,29,14,0,927.0,93.0,1.7,21.0,825.0,859.66,639.46
2016,8,29,14,15,919.0,91.5,1.75,20.5,792.5,822.33,617.37
2016,8,29,14,30,911.0,90.0,1.8,20.0,760.0,782.23,593.03
2016,8,29,14,45,900.5,88.0,1.85,20.0,721.5,737.28,563.35
2016,8,29,15,0,890.0,86.0,1.9,20.0,683.0,690.19,530.14
2016,8,29,15,15,876.0,84.0,1.9,19.5,639.0,639.02,493.65
2016,8,29,15,30,862.0,82.0,1.9,19.0,595.0,586.55,454.95
2016,8,29,15,45,845.0,78.5,1.9,18.5,546.5,530.0,411.84
2016,8,29,16,0,828.0,75.0,1.9,18.0,498.0,474.72,368.02
2016,8,29,16,15,802.5,72.0,1.9,17.5,446.5,413.86,318.33
2016,8,29,16,30,777.0,69.0,1.9,17.0,395.0,354.15,267.84
2016,8,29,16,45,743.5,64.0,1.9,16.5,342.0,291.61,213.9
2016,8,29,17,0,710.0,59.0,1.9,16.0,289.0,231.87,161.53
2016,8,29,17,15,656.5,53.5,1.85,15.5,235.5,171.19,109.97
2016,8,29,17,30,603.0,48.0,1.8,15.0,182.0,116.42,66.69
2016,8,29,17,45,515.5,40.0,1.8,14.5,133.0,61.67,31.39
2016,8,29,18,0,428.0,32.0,1.8,14.0,84.0,26.7,17.35
2016,8,29,18,15,214.0,16.0,1.75,13.5,42.0,13.01,2.48
2016,8,29,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,156.5,10.0,1.1,11.5,20.0,7.87,0.0
2016,8,30,6,0,313.0,20.0,1.1,12.0,40.0,16.62,4.54
2016,8,30,6,15,429.0,28.5,1.1,12.5,84.5,25.92,16.82
2016,8,30,6,30,545.0,37.0,1.1,13.0,129.0,64.15,32.43
2016,8,30,6,45,613.0,43.0,1.15,13.5,181.0,114.66,65.15
2016,8,30,7,0,681.0,49.0,1.2,14.0,233.0,173.21,111.39
2016,8,30,7,15,724.0,53.0,1.2,14.5,286.5,231.51,161.75
2016,8,30,7,30,767.0,57.0,1.2,15.0,340.0,294.03,216.3
2016,8,30,7,45,484.0,126.0,1.2,16.0,314.0,295.12,227.19
2016,8,30,8,0,201.0,195.0,1.2,17.0,288.0,251.13,197.48
2016,8,30,8,15,536.0,131.5,1.2,17.5,418.0,391.05,305.97
2016,8,30,8,30,871.0,68.0,1.2,18.0,548.0,535.67,415.37
2016,8,30,8,45,887.0,70.0,1.25,18.5,594.5,591.47,456.95
2016,8,30,9,0,903.0,72.0,1.3,19.0,641.0,646.4,497.23
2016,8,30,9,15,915.0,73.5,1.3,19.0,682.5,696.95,533.71
2016,8,30,9,30,927.0,75.0,1.3,19.0,724.0,745.69,567.76
2016,8,30,9,45,936.5,75.5,1.35,19.5,760.0,789.42,595.5
2016,8,30,10,0,946.0,76.0,1.4,20.0,796.0,830.62,621.2
2016,8,30,10,15,952.5,77.0,1.4,20.5,825.0,867.11,642.88
2016,8,30,10,30,959.0,78.0,1.4,21.0,854.0,900.46,662.28
2016,8,30,10,45,964.0,78.0,1.45,21.5,876.0,928.13,678.53
2016,8,30,11,0,969.0,78.0,1.5,22.0,898.0,952.24,692.5
2016,8,30,11,15,971.5,78.5,1.55,22.0,912.0,970.91,704.37
2016,8,30,11,30,974.0,79.0,1.6,22.0,926.0,985.71,713.92
2016,8,30,11,45,975.5,78.5,1.65,22.0,931.5,994.61,719.86
2016,8,30,12,0,977.0,78.0,1.7,22.0,937.0,999.49,723.44
2016,8,30,12,15,976.5,78.0,1.7,22.0,935.0,998.97,723.05
2016,8,30,12,30,976.0,78.0,1.7,22.0,933.0,994.41,720.29
2016,8,30,12,45,973.0,78.5,1.75,22.0,922.5,984.04,714.65
2016,8,30,13,0,970.0,79.0,1.8,22.0,912.0,969.75,706.62
2016,8,30,13,15,966.0,78.5,1.8,22.0,893.5,949.67,694.32
2016,8,30,13,30,962.0,78.0,1.8,22.0,875.0,925.89,679.69
2016,8,30,13,45,957.0,77.0,1.85,22.5,849.5,897.15,661.12
2016,8,30,14,0,952.0,76.0,1.9,23.0,824.0,865.01,640.28
2016,8,30,14,15,944.5,74.5,1.85,22.5,791.5,827.15,616.95
2016,8,30,14,30,937.0,73.0,1.8,22.0,759.0,786.41,591.47
2016,8,30,14,45,926.5,72.0,1.8,22.0,720.0,741.37,562.05
2016,8,30,15,0,916.0,71.0,1.8,22.0,681.0,694.13,528.9
2016,8,30,15,15,903.0,69.0,1.8,21.5,637.0,642.36,492.33
2016,8,30,15,30,890.0,67.0,1.8,21.0,593.0,589.13,453.44
2016,8,30,15,45,872.0,65.0,1.8,20.5,544.5,532.11,410.29
2016,8,30,16,0,854.0,63.0,1.8,20.0,496.0,474.73,365.19
2016,8,30,16,15,830.0,60.0,1.75,19.5,444.0,413.77,315.53
2016,8,30,16,30,806.0,57.0,1.7,19.0,392.0,353.74,264.89
2016,8,30,16,45,771.5,54.0,1.65,18.5,338.5,291.4,211.27
2016,8,30,17,0,737.0,51.0,1.6,18.0,285.0,231.73,159.13
2016,8,30,17,15,685.5,46.0,1.55,17.0,232.5,170.26,107.26
2016,8,30,17,30,634.0,41.0,1.5,16.0,180.0,114.42,63.31
2016,8,30,17,45,548.5,34.5,1.45,15.5,130.5,61.3,29.78
2016,8,30,18,0,463.0,28.0,1.4,15.0,81.0,25.66,16.27
2016,8,30,18,15,231.5,14.0,1.35,14.5,40.5,12.46,0.91
2016,8,30,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,45,166.5,9.5,1.25,11.5,20.0,7.47,0.0
2016,8,31,6,0,333.0,19.0,1.3,12.0,40.0,17.26,4.01
2016,8,31,6,15,452.0,27.0,1.3,12.0,85.0,24.71,15.74
2016,8,31,6,30,571.0,35.0,1.3,12.0,130.0,65.98,32.58
2016,8,31,6,45,638.0,40.5,1.35,12.5,182.5,117.79,66.78
2016,8,31,7,0,705.0,46.0,1.4,13.0,235.0,177.46,114.57
2016,8,31,7,15,747.5,50.0,1.35,13.5,289.5,237.21,166.67
2016,8,31,7,30,790.0,54.0,1.3,14.0,344.0,301.38,222.98
2016,8,31,7,45,819.5,57.0,1.3,14.5,397.5,362.76,276.58
2016,8,31,8,0,849.0,60.0,1.3,15.0,451.0,425.98,329.98
2016,8,31,8,15,870.0,62.0,1.3,15.5,502.0,485.62,378.83
2016,8,31,8,30,891.0,64.0,1.3,16.0,553.0,545.47,425.93
2016,8,31,8,45,906.5,66.0,1.3,16.5,600.0,602.02,468.79
2016,8,31,9,0,922.0,68.0,1.3,17.0,647.0,657.59,509.36
2016,8,31,9,15,933.0,70.0,1.3,17.5,689.0,708.85,545.45
2016,8,31,9,30,944.0,72.0,1.3,18.0,731.0,758.15,578.51
2016,8,31,9,45,946.0,77.0,1.35,18.5,765.5,801.52,605.97
2016,8,31,10,0,948.0,82.0,1.4,19.0,800.0,841.74,631.01
2016,8,31,10,15,954.0,83.0,1.45,19.0,829.5,877.87,654.32
2016,8,31,10,30,960.0,84.0,1.5,19.0,859.0,910.81,675.46
2016,8,31,10,45,965.0,84.5,1.55,19.0,881.0,938.98,693.47
2016,8,31,11,0,970.0,85.0,1.6,19.0,903.0,963.59,709.22
2016,8,31,11,15,972.5,85.5,1.6,19.0,916.5,982.21,720.47
2016,8,31,11,30,975.0,86.0,1.6,19.0,930.0,996.96,729.36
2016,8,31,11,45,976.0,86.0,1.6,19.0,936.0,1005.84,734.62
2016,8,31,12,0,977.0,86.0,1.6,19.0,942.0,1010.69,737.49
2016,8,31,12,15,976.5,86.0,1.6,19.0,939.5,1010.09,737.05
2016,8,31,12,30,976.0,86.0,1.6,19.0,937.0,1005.44,734.22
2016,8,31,12,45,969.5,88.0,1.65,19.0,925.5,993.26,727.45
2016,8,31,13,0,963.0,90.0,1.7,19.0,914.0,977.22,718.32
2016,8,31,13,15,959.0,89.5,1.7,19.0,895.5,957.17,705.98
2016,8,31,13,30,955.0,89.0,1.7,19.0,877.0,933.42,691.31
2016,8,31,13,45,950.0,87.5,1.75,19.0,851.5,904.23,673.66
2016,8,31,14,0,945.0,86.0,1.8,19.0,826.0,871.67,653.66
2016,8,31,14,15,937.0,84.5,1.8,18.5,793.0,833.52,630.38
2016,8,31,14,30,929.0,83.0,1.8,18.0,760.0,792.54,604.88
2016,8,31,14,45,920.0,80.5,1.8,18.0,720.5,747.22,574.87
2016,8,31,15,0,911.0,78.0,1.8,18.0,681.0,699.59,540.86
2016,8,31,15,15,896.5,76.0,1.8,17.5,636.5,646.95,503.19
2016,8,31,15,30,882.0,74.0,1.8,17.0,592.0,593.02,463.28
2016,8,31,15,45,865.5,71.0,1.8,17.0,543.0,536.03,418.81
2016,8,31,16,0,849.0,68.0,1.8,17.0,494.0,478.53,372.43
2016,8,31,16,15,823.0,65.0,1.75,16.5,441.5,416.84,321.75
2016,8,31,16,30,797.0,62.0,1.7,16.0,389.0,356.64,270.53
2016,8,31,16,45,763.0,57.5,1.7,16.0,335.5,293.13,215.12
2016,8,31,17,0,729.0,53.0,1.7,16.0,282.0,232.48,161.43
2016,8,31,17,15,674.0,48.0,1.6,15.0,228.5,170.71,109.0
2016,8,31,17,30,619.0,43.0,1.5,14.0,175.0,115.02,64.88
2016,8,31,17,45,527.0,36.0,1.45,13.5,126.0,61.91,30.96
2016,8,31,18,0,435.0,29.0,1.4,13.0,77.0,26.45,16.96
