Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,18,15,217.5,14.5,1.3,12.5,38.5,11.83,0.0
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,170.0,9.0,1.1,10.5,19.5,7.08,0.0
2016,9,1,6,0,340.0,18.0,1.1,11.0,39.0,16.38,2.48
2016,9,1,6,15,461.0,26.5,1.1,11.5,84.5,24.32,15.38
2016,9,1,6,30,582.0,35.0,1.1,12.0,130.0,68.82,33.9
2016,9,1,6,45,649.5,40.5,1.1,12.5,183.0,121.64,69.33
2016,9,1,7,0,717.0,46.0,1.1,13.0,236.0,182.39,118.2
2016,9,1,7,15,759.5,50.0,1.05,13.5,291.0,243.06,171.07
2016,9,1,7,30,802.0,54.0,1.0,14.0,346.0,308.03,227.85
2016,9,1,7,45,831.5,56.5,1.0,14.5,400.0,369.75,281.41
2016,9,1,8,0,861.0,59.0,1.0,15.0,454.0,433.25,334.65
2016,9,1,8,15,882.0,61.5,1.0,15.5,505.5,494.13,383.96
2016,9,1,8,30,903.0,64.0,1.0,16.0,557.0,555.2,431.42
2016,9,1,8,45,918.5,65.5,1.0,16.5,604.0,611.88,473.84
2016,9,1,9,0,934.0,67.0,1.0,17.0,651.0,667.54,513.93
2016,9,1,9,15,945.0,69.0,1.0,17.5,693.5,719.36,549.88
2016,9,1,9,30,956.0,71.0,1.0,18.0,736.0,769.17,582.52
2016,9,1,9,45,961.0,74.0,1.05,18.5,771.5,813.2,610.08
2016,9,1,10,0,966.0,77.0,1.1,19.0,807.0,854.27,635.36
2016,9,1,10,15,972.0,78.0,1.15,19.0,836.5,890.95,658.75
2016,9,1,10,30,978.0,79.0,1.2,19.0,866.0,924.36,679.96
2016,9,1,10,45,982.0,80.0,1.25,19.5,888.0,952.57,696.49
2016,9,1,11,0,986.0,81.0,1.3,20.0,910.0,977.1,710.67
2016,9,1,11,15,988.5,81.5,1.35,20.0,924.0,995.93,722.64
2016,9,1,11,30,991.0,82.0,1.4,20.0,938.0,1010.8,732.26
2016,9,1,11,45,990.5,83.0,1.45,20.0,943.5,1019.37,738.05
2016,9,1,12,0,990.0,84.0,1.5,20.0,949.0,1023.82,741.44
2016,9,1,12,15,989.0,84.0,1.55,19.5,946.5,1022.66,742.86
2016,9,1,12,30,988.0,84.0,1.6,19.0,944.0,1017.39,741.84
2016,9,1,12,45,982.5,86.0,1.7,19.0,932.5,1005.94,736.32
2016,9,1,13,0,977.0,88.0,1.8,19.0,921.0,990.55,728.31
2016,9,1,13,15,973.5,87.0,1.8,18.5,902.5,970.09,717.06
2016,9,1,13,30,970.0,86.0,1.8,18.0,884.0,945.85,703.39
2016,9,1,13,45,963.5,85.5,1.85,18.0,857.5,915.92,685.19
2016,9,1,14,0,957.0,85.0,1.9,18.0,831.0,882.64,664.64
2016,9,1,14,15,949.5,84.0,1.8,17.5,797.5,844.89,640.57
2016,9,1,14,30,942.0,83.0,1.7,17.0,764.0,804.24,614.34
2016,9,1,14,45,932.0,81.0,1.65,17.0,725.0,758.07,583.38
2016,9,1,15,0,922.0,79.0,1.6,17.0,686.0,709.65,548.63
2016,9,1,15,15,908.0,77.0,1.55,17.0,640.5,656.7,509.59
2016,9,1,15,30,894.0,75.0,1.5,17.0,595.0,602.39,468.48
2016,9,1,15,45,875.5,72.0,1.5,17.0,545.5,543.6,423.09
2016,9,1,16,0,857.0,69.0,1.5,17.0,496.0,484.5,375.88
2016,9,1,16,15,831.0,66.0,1.5,16.5,443.0,422.23,325.24
2016,9,1,16,30,805.0,63.0,1.5,16.0,390.0,361.53,273.94
2016,9,1,16,45,765.5,59.5,1.55,15.5,335.0,296.7,218.24
2016,9,1,17,0,726.0,56.0,1.6,15.0,280.0,235.34,164.49
2016,9,1,17,15,668.5,50.5,1.55,14.0,226.0,172.66,111.27
2016,9,1,17,30,611.0,45.0,1.5,13.0,172.0,116.4,66.55
2016,9,1,17,45,506.5,37.5,1.5,12.5,122.0,60.54,30.34
2016,9,1,18,0,402.0,30.0,1.5,12.0,72.0,25.03,15.65
2016,9,1,18,15,201.0,15.0,1.45,11.5,36.0,12.23,0.0
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,124.0,9.5,1.05,10.5,17.0,7.47,0.0
2016,9,2,6,0,248.0,19.0,1.1,11.0,34.0,15.67,0.86
2016,9,2,6,15,373.5,29.5,1.05,11.5,77.0,24.44,15.42
2016,9,2,6,30,499.0,40.0,1.0,12.0,120.0,67.97,35.27
2016,9,2,6,45,567.5,47.0,1.0,12.5,170.5,117.58,69.39
2016,9,2,7,0,636.0,54.0,1.0,13.0,221.0,176.91,117.24
2016,9,2,7,15,682.0,59.0,0.95,13.5,274.0,234.8,167.34
2016,9,2,7,30,728.0,64.0,0.9,14.0,327.0,297.33,221.53
2016,9,2,7,45,758.5,68.0,0.9,15.0,379.0,357.43,272.76
2016,9,2,8,0,789.0,72.0,0.9,16.0,431.0,419.62,323.79
2016,9,2,8,15,811.5,75.0,0.9,16.5,481.0,478.69,371.17
2016,9,2,8,30,834.0,78.0,0.9,17.0,531.0,535.5,415.11
2016,9,2,8,45,849.0,81.0,0.9,17.5,577.0,590.07,455.72
2016,9,2,9,0,864.0,84.0,0.9,18.0,623.0,643.73,494.17
2016,9,2,9,15,876.5,86.0,0.95,18.5,664.0,693.5,529.16
2016,9,2,9,30,889.0,88.0,1.0,19.0,705.0,741.57,561.88
2016,9,2,9,45,903.5,87.0,1.05,19.5,741.0,786.18,590.04
2016,9,2,10,0,918.0,86.0,1.1,20.0,777.0,828.68,616.43
2016,9,2,10,15,924.5,87.5,1.15,20.0,806.0,864.74,639.5
2016,9,2,10,30,931.0,89.0,1.2,20.0,835.0,897.73,660.53
2016,9,2,10,45,934.5,90.0,1.25,20.5,856.0,924.31,676.1
2016,9,2,11,0,938.0,91.0,1.3,21.0,877.0,947.36,689.44
2016,9,2,11,15,940.5,91.5,1.35,21.0,890.5,965.34,700.93
2016,9,2,11,30,943.0,92.0,1.4,21.0,904.0,979.56,710.17
2016,9,2,11,45,944.0,92.5,1.45,21.0,910.0,988.54,716.23
2016,9,2,12,0,945.0,93.0,1.5,21.0,916.0,993.62,720.0
2016,9,2,12,15,945.0,93.0,1.5,21.0,913.5,993.32,719.76
2016,9,2,12,30,945.0,93.0,1.5,21.0,911.0,989.09,717.21
2016,9,2,12,45,933.5,98.0,1.55,21.5,898.5,975.32,708.11
2016,9,2,13,0,922.0,103.0,1.6,22.0,886.0,957.9,696.86
2016,9,2,13,15,918.0,102.0,1.6,21.5,868.0,937.82,685.94
2016,9,2,13,30,914.0,101.0,1.6,21.0,850.0,914.2,672.74
2016,9,2,13,45,910.5,98.5,1.6,21.0,825.0,886.09,655.29
2016,9,2,14,0,907.0,96.0,1.6,21.0,800.0,854.66,635.63
2016,9,2,14,15,724.0,170.5,1.6,21.0,717.0,766.82,576.28
2016,9,2,14,30,541.0,245.0,1.6,21.0,634.0,662.48,501.56
2016,9,2,14,45,706.0,166.5,1.6,21.0,646.0,691.2,525.65
2016,9,2,15,0,871.0,88.0,1.6,21.0,658.0,685.91,524.23
2016,9,2,15,15,855.5,85.5,1.6,20.5,613.5,633.68,487.02
2016,9,2,15,30,840.0,83.0,1.6,20.0,569.0,580.35,448.17
2016,9,2,15,45,821.0,80.0,1.65,19.5,520.5,526.62,407.77
2016,9,2,16,0,802.0,77.0,1.7,19.0,472.0,469.24,363.02
2016,9,2,16,15,774.0,73.0,1.65,18.0,420.5,407.28,313.37
2016,9,2,16,30,746.0,69.0,1.6,17.0,369.0,346.86,263.07
2016,9,2,16,45,707.5,64.5,1.6,16.5,316.0,284.64,209.68
2016,9,2,17,0,669.0,60.0,1.6,16.0,263.0,225.87,158.38
2016,9,2,17,15,608.0,54.0,1.55,15.0,211.0,163.84,106.17
2016,9,2,17,30,547.0,48.0,1.5,14.0,159.0,110.15,63.75
2016,9,2,17,45,449.0,39.0,1.5,13.5,112.0,59.02,30.47
2016,9,2,18,0,351.0,30.0,1.5,13.0,65.0,24.87,15.21
2016,9,2,18,15,175.5,15.0,1.45,12.5,32.5,12.21,0.0
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,45,84.0,10.5,1.55,11.0,15.0,8.26,0.0
2016,9,3,6,0,168.0,21.0,1.6,11.0,30.0,16.03,0.0
2016,9,3,6,15,295.5,33.5,1.6,11.0,71.5,28.07,18.45
2016,9,3,6,30,423.0,46.0,1.6,11.0,113.0,69.75,38.99
2016,9,3,6,45,491.0,56.5,1.65,11.5,162.5,117.91,73.3
2016,9,3,7,0,559.0,67.0,1.7,12.0,212.0,174.34,119.25
2016,9,3,7,15,611.0,73.5,1.65,12.5,265.0,231.1,168.37
2016,9,3,7,30,663.0,80.0,1.6,13.0,318.0,293.37,222.41
2016,9,3,7,45,702.0,84.0,1.6,13.5,371.0,353.54,274.38
2016,9,3,8,0,741.0,88.0,1.6,14.0,424.0,417.26,327.74
2016,9,3,8,15,452.0,164.5,1.55,14.0,376.5,383.16,304.99
2016,9,3,8,30,163.0,241.0,1.5,14.0,329.0,301.28,241.04
2016,9,3,8,45,112.5,254.5,1.5,14.5,318.0,293.39,234.27
2016,9,3,9,0,62.0,268.0,1.5,15.0,307.0,268.29,213.13
2016,9,3,9,15,168.5,291.5,1.5,15.5,406.0,379.14,300.25
2016,9,3,9,30,275.0,315.0,1.5,16.0,505.0,501.31,392.08
2016,9,3,9,45,318.5,322.0,1.5,16.5,553.0,554.26,429.68
2016,9,3,10,0,362.0,329.0,1.5,17.0,601.0,609.23,468.48
2016,9,3,10,15,325.0,353.5,1.5,17.0,605.0,615.3,470.95
2016,9,3,10,30,288.0,378.0,1.5,17.0,609.0,617.97,471.33
2016,9,3,10,45,193.5,392.5,1.55,17.5,549.0,538.74,411.65
2016,9,3,11,0,99.0,407.0,1.6,18.0,489.0,453.08,346.58
2016,9,3,11,15,205.0,408.0,1.65,18.0,582.5,573.42,437.23
2016,9,3,11,30,311.0,409.0,1.7,18.0,676.0,696.34,525.35
2016,9,3,11,45,322.5,402.0,1.75,18.0,680.0,703.6,529.91
2016,9,3,12,0,334.0,395.0,1.8,18.0,684.0,709.25,534.46
2016,9,3,12,15,233.0,414.5,1.85,17.5,616.0,612.44,465.28
2016,9,3,12,30,132.0,434.0,1.9,17.0,548.0,535.17,408.58
2016,9,3,12,45,135.0,424.5,1.95,17.0,540.0,526.99,403.71
2016,9,3,13,0,138.0,415.0,2.0,17.0,532.0,517.99,397.76
2016,9,3,13,15,108.5,400.0,2.0,16.5,491.0,454.45,351.41
2016,9,3,13,30,79.0,385.0,2.0,16.0,450.0,411.25,319.59
2016,9,3,13,45,94.0,378.5,2.0,16.0,453.0,415.41,323.75
2016,9,3,14,0,109.0,372.0,2.0,16.0,456.0,418.42,326.79
2016,9,3,14,15,156.5,357.0,2.0,16.0,472.0,453.68,354.82
2016,9,3,14,30,204.0,342.0,2.0,16.0,488.0,468.38,367.17
2016,9,3,14,45,217.0,320.0,2.0,16.0,468.0,447.55,352.16
2016,9,3,15,0,230.0,298.0,2.0,16.0,448.0,425.13,335.91
2016,9,3,15,15,220.5,277.0,1.95,15.5,412.5,387.77,308.05
2016,9,3,15,30,211.0,256.0,1.9,15.0,377.0,350.87,280.08
2016,9,3,15,45,262.0,225.0,1.9,15.0,362.5,347.64,277.83
2016,9,3,16,0,313.0,194.0,1.9,15.0,348.0,327.8,261.57
2016,9,3,16,15,544.5,129.5,1.9,14.5,360.5,357.51,282.22
2016,9,3,16,30,776.0,65.0,1.9,14.0,373.0,354.87,272.9
2016,9,3,16,45,732.0,61.5,1.95,13.5,319.0,290.11,216.4
2016,9,3,17,0,688.0,58.0,2.0,13.0,265.0,229.4,162.77
2016,9,3,17,15,626.5,52.5,2.0,12.5,212.0,168.05,110.08
2016,9,3,17,30,565.0,47.0,2.0,12.0,159.0,112.01,64.99
2016,9,3,17,45,439.0,39.5,2.0,11.5,110.0,59.32,31.08
2016,9,3,18,0,313.0,32.0,2.0,11.0,61.0,26.48,16.39
2016,9,3,18,15,156.5,16.0,1.95,10.5,30.5,12.59,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,42.5,10.0,1.95,10.5,12.5,7.87,0.0
2016,9,4,6,0,85.0,20.0,2.0,11.0,25.0,15.12,0.0
2016,9,4,6,15,195.0,38.0,1.95,11.0,64.5,29.99,19.97
2016,9,4,6,30,305.0,56.0,1.9,11.0,104.0,68.48,41.65
2016,9,4,6,45,378.0,70.0,1.9,11.5,152.0,112.78,73.94
2016,9,4,7,0,451.0,84.0,1.9,12.0,200.0,166.05,117.05
2016,9,4,7,15,327.0,112.5,1.8,12.0,206.5,183.77,139.5
2016,9,4,7,30,203.0,141.0,1.7,12.0,213.0,190.49,150.84
2016,9,4,7,45,433.0,127.5,1.65,12.5,312.5,288.14,228.18
2016,9,4,8,0,663.0,114.0,1.6,13.0,412.0,410.12,324.71
2016,9,4,8,15,692.0,119.5,1.55,13.5,462.5,469.12,371.97
2016,9,4,8,30,721.0,125.0,1.5,14.0,513.0,529.59,419.02
2016,9,4,8,45,757.5,123.0,1.45,14.5,562.5,588.43,463.29
2016,9,4,9,0,794.0,121.0,1.4,15.0,612.0,646.49,505.53
2016,9,4,9,15,810.0,124.0,1.4,15.5,654.0,697.81,541.72
2016,9,4,9,30,826.0,127.0,1.4,16.0,696.0,747.86,575.98
2016,9,4,9,45,877.5,109.5,1.4,16.5,741.5,795.09,607.22
2016,9,4,10,0,929.0,92.0,1.4,17.0,787.0,850.23,642.03
2016,9,4,10,15,936.5,93.0,1.45,17.0,816.5,886.91,665.66
2016,9,4,10,30,944.0,94.0,1.5,17.0,846.0,920.52,687.36
2016,9,4,10,45,951.0,94.0,1.55,17.5,868.5,949.41,704.6
2016,9,4,11,0,958.0,94.0,1.6,18.0,891.0,974.85,719.58
2016,9,4,11,15,961.0,94.5,1.6,18.0,905.0,993.49,730.84
2016,9,4,11,30,964.0,95.0,1.6,18.0,919.0,1008.29,739.77
2016,9,4,11,45,966.5,94.5,1.65,18.0,925.0,1017.68,746.13
2016,9,4,12,0,969.0,94.0,1.7,18.0,931.0,1023.09,750.11
2016,9,4,12,15,968.5,94.0,1.75,18.0,928.5,1022.13,750.17
2016,9,4,12,30,968.0,94.0,1.8,18.0,926.0,1017.13,747.83
2016,9,4,12,45,969.5,91.0,1.85,18.5,916.0,1006.93,740.85
2016,9,4,13,0,971.0,88.0,1.9,19.0,906.0,992.67,731.41
2016,9,4,13,15,967.5,87.5,1.9,18.5,887.5,972.48,720.32
2016,9,4,13,30,964.0,87.0,1.9,18.0,869.0,948.54,706.81
2016,9,4,13,45,959.0,85.5,1.9,18.0,842.5,918.66,688.02
2016,9,4,14,0,954.0,84.0,1.9,18.0,816.0,885.36,666.92
2016,9,4,14,15,946.0,82.5,1.9,18.0,782.5,846.44,641.88
2016,9,4,14,30,938.0,81.0,1.9,18.0,749.0,804.66,614.69
2016,9,4,14,45,926.0,80.0,1.9,18.0,709.0,757.88,583.72
2016,9,4,15,0,914.0,79.0,1.9,18.0,669.0,709.03,549.23
2016,9,4,15,15,899.5,77.0,1.85,17.5,624.0,655.77,510.85
2016,9,4,15,30,885.0,75.0,1.8,17.0,579.0,601.23,470.29
2016,9,4,15,45,863.5,73.0,1.8,16.5,529.0,541.96,425.02
2016,9,4,16,0,842.0,71.0,1.8,16.0,479.0,482.71,378.03
2016,9,4,16,15,814.5,67.5,1.75,15.5,426.0,421.05,327.25
2016,9,4,16,30,787.0,64.0,1.7,15.0,373.0,358.85,274.33
2016,9,4,16,45,744.5,60.0,1.7,15.0,318.5,293.33,217.27
2016,9,4,17,0,702.0,56.0,1.7,15.0,264.0,231.69,162.8
2016,9,4,17,15,639.5,50.5,1.65,14.0,210.5,169.23,109.75
2016,9,4,17,30,577.0,45.0,1.6,13.0,157.0,112.28,64.3
2016,9,4,17,45,463.5,36.5,1.55,12.5,108.5,58.63,29.42
2016,9,4,18,0,350.0,28.0,1.5,12.0,60.0,23.29,13.31
2016,9,4,18,15,175.0,14.0,1.45,11.5,30.0,11.02,0.0
2016,9,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,45,89.5,9.0,0.7,9.5,13.5,7.08,0.0
2016,9,5,6,0,179.0,18.0,0.7,10.0,27.0,14.75,0.0
2016,9,5,6,15,310.5,30.5,0.7,10.5,68.5,28.42,18.59
2016,9,5,6,30,442.0,43.0,0.7,11.0,110.0,72.28,39.52
2016,9,5,6,45,519.0,51.0,0.7,11.5,160.5,121.23,74.58
2016,9,5,7,0,596.0,59.0,0.7,12.0,211.0,179.47,121.88
2016,9,5,7,15,646.5,65.0,0.65,12.5,264.0,237.86,172.31
2016,9,5,7,30,697.0,71.0,0.6,13.0,317.0,301.52,226.97
2016,9,5,7,45,734.0,74.5,0.55,13.5,370.5,363.27,279.16
2016,9,5,8,0,771.0,78.0,0.5,14.0,424.0,426.92,330.97
2016,9,5,8,15,795.5,81.5,0.5,14.5,474.0,486.85,378.37
2016,9,5,8,30,820.0,85.0,0.5,15.0,524.0,547.51,424.43
2016,9,5,8,45,841.0,87.0,0.55,16.0,571.5,604.95,466.11
2016,9,5,9,0,862.0,89.0,0.6,17.0,619.0,657.19,502.72
2016,9,5,9,15,875.5,91.0,0.6,17.5,660.5,707.64,537.06
2016,9,5,9,30,889.0,93.0,0.6,18.0,702.0,756.46,568.75
2016,9,5,9,45,908.0,90.0,0.65,18.5,740.0,802.57,597.49
2016,9,5,10,0,927.0,87.0,0.7,19.0,778.0,846.83,624.64
2016,9,5,10,15,934.0,88.0,0.75,19.5,807.0,883.0,646.23
2016,9,5,10,30,941.0,89.0,0.8,20.0,836.0,916.07,665.77
2016,9,5,10,45,946.0,90.0,0.85,20.5,857.5,944.08,682.02
2016,9,5,11,0,951.0,91.0,0.9,21.0,879.0,968.57,696.07
2016,9,5,11,15,954.0,91.5,0.95,21.5,892.5,987.04,706.4
2016,9,5,11,30,957.0,92.0,1.0,22.0,906.0,1001.69,714.49
2016,9,5,11,45,958.0,92.0,1.05,22.5,911.5,1010.04,718.8
2016,9,5,12,0,959.0,92.0,1.1,23.0,917.0,1014.41,720.84
2016,9,5,12,15,958.5,92.0,1.15,23.0,914.5,1013.37,721.08
2016,9,5,12,30,958.0,92.0,1.2,23.0,912.0,1008.33,719.02
2016,9,5,12,45,948.0,96.0,1.25,23.0,899.5,994.52,711.63
2016,9,5,13,0,938.0,100.0,1.3,23.0,887.0,976.99,702.04
2016,9,5,13,15,933.5,99.5,1.3,23.0,868.0,956.35,689.75
2016,9,5,13,30,929.0,99.0,1.3,23.0,849.0,932.12,675.24
2016,9,5,13,45,922.5,98.0,1.35,23.0,823.0,902.23,657.81
2016,9,5,14,0,916.0,97.0,1.4,23.0,797.0,869.13,638.18
2016,9,5,14,15,907.5,95.5,1.4,22.5,763.5,830.92,615.56
2016,9,5,14,30,899.0,94.0,1.4,22.0,730.0,790.01,590.84
2016,9,5,14,45,886.0,92.5,1.45,22.0,690.5,743.37,561.18
2016,9,5,15,0,873.0,91.0,1.5,22.0,651.0,694.86,527.85
2016,9,5,15,15,857.0,88.5,1.5,21.5,606.0,641.85,490.88
2016,9,5,15,30,841.0,86.0,1.5,21.0,561.0,591.63,454.56
2016,9,5,15,45,818.0,83.0,1.55,21.0,511.5,531.79,409.38
2016,9,5,16,0,795.0,80.0,1.6,21.0,462.0,472.27,362.86
2016,9,5,16,15,765.5,76.0,1.55,20.0,409.5,409.66,313.26
2016,9,5,16,30,736.0,72.0,1.5,19.0,357.0,348.79,263.13
2016,9,5,16,45,693.5,66.5,1.45,18.5,303.5,284.6,208.68
2016,9,5,17,0,651.0,61.0,1.4,18.0,250.0,223.23,155.79
2016,9,5,17,15,586.0,54.0,1.25,17.0,198.0,161.74,104.46
2016,9,5,17,30,521.0,47.0,1.1,16.0,146.0,107.77,62.05
2016,9,5,17,45,415.0,37.0,1.0,15.0,99.5,56.67,28.75
2016,9,5,18,0,309.0,27.0,0.9,14.0,53.0,22.36,11.94
2016,9,5,18,15,154.5,13.5,0.85,13.5,26.5,10.62,0.0
2016,9,5,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,101.0,8.5,0.75,9.5,13.0,6.69,0.0
2016,9,6,6,0,202.0,17.0,0.7,10.0,26.0,13.97,0.0
2016,9,6,6,15,336.5,28.0,0.6,10.5,67.5,28.14,14.25
2016,9,6,6,30,471.0,39.0,0.5,11.0,109.0,73.07,38.66
2016,9,6,6,45,550.5,46.0,0.4,12.0,160.5,123.52,74.82
2016,9,6,7,0,630.0,53.0,0.3,13.0,212.0,184.79,124.22
2016,9,6,7,15,678.5,58.0,0.25,14.0,265.0,243.7,174.49
2016,9,6,7,30,727.0,63.0,0.2,15.0,318.0,307.56,228.29
2016,9,6,7,45,763.0,66.0,0.2,16.0,371.5,369.21,279.31
2016,9,6,8,0,799.0,69.0,0.2,17.0,425.0,433.52,330.38
2016,9,6,8,15,822.5,72.0,0.2,18.0,475.5,493.9,376.42
2016,9,6,8,30,846.0,75.0,0.2,19.0,526.0,551.83,418.71
2016,9,6,8,45,864.5,77.0,0.25,20.0,573.0,608.23,458.61
2016,9,6,9,0,883.0,79.0,0.3,21.0,620.0,664.01,496.54
2016,9,6,9,15,896.0,81.0,0.35,22.0,662.0,715.02,529.88
2016,9,6,9,30,909.0,83.0,0.4,23.0,704.0,764.31,560.08
2016,9,6,9,45,913.5,87.0,0.5,24.0,738.5,807.06,585.5
2016,9,6,10,0,918.0,91.0,0.6,25.0,773.0,846.93,608.83
2016,9,6,10,15,925.5,92.5,0.65,25.0,802.0,883.72,631.5
2016,9,6,10,30,933.0,94.0,0.7,25.0,831.0,917.47,652.21
2016,9,6,10,45,939.0,94.5,0.8,25.5,853.0,945.63,669.12
2016,9,6,11,0,945.0,95.0,0.9,26.0,875.0,970.33,683.93
2016,9,6,11,15,948.0,95.5,0.95,26.0,888.5,988.63,695.28
2016,9,6,11,30,951.0,96.0,1.0,26.0,902.0,1003.14,704.49
2016,9,6,11,45,953.0,95.5,1.05,26.5,908.0,1011.8,708.89
2016,9,6,12,0,955.0,95.0,1.1,27.0,914.0,1016.51,711.07
2016,9,6,12,15,954.5,95.0,1.1,27.0,911.5,1015.37,710.34
2016,9,6,12,30,954.0,95.0,1.1,27.0,909.0,1010.25,707.4
2016,9,6,12,45,944.5,99.0,1.15,27.0,896.0,996.82,700.44
2016,9,6,13,0,935.0,103.0,1.2,27.0,883.0,979.66,691.32
2016,9,6,13,15,930.5,102.0,1.2,26.5,864.0,958.46,680.27
2016,9,6,13,30,926.0,101.0,1.2,26.0,845.0,933.68,667.0
2016,9,6,13,45,922.0,99.0,1.25,26.0,819.5,904.88,650.61
2016,9,6,14,0,918.0,97.0,1.3,26.0,794.0,872.76,631.96
2016,9,6,14,15,909.0,95.0,1.3,25.5,760.5,833.45,609.02
2016,9,6,14,30,900.0,93.0,1.3,25.0,727.0,791.49,584.04
2016,9,6,14,45,889.5,90.5,1.35,25.0,687.5,745.5,555.38
2016,9,6,15,0,879.0,88.0,1.4,25.0,648.0,697.43,523.01
2016,9,6,15,15,863.5,85.5,1.4,24.5,603.0,644.36,486.57
2016,9,6,15,30,848.0,83.0,1.4,24.0,558.0,593.97,450.68
2016,9,6,15,45,828.0,79.5,1.4,24.0,509.0,534.8,406.36
2016,9,6,16,0,808.0,76.0,1.4,24.0,460.0,475.63,360.56
2016,9,6,16,15,778.5,72.0,1.3,23.0,407.5,412.26,310.92
2016,9,6,16,30,749.0,68.0,1.2,22.0,355.0,350.62,260.76
2016,9,6,16,45,708.5,63.0,1.2,21.5,301.5,286.7,207.28
2016,9,6,17,0,668.0,58.0,1.2,21.0,248.0,226.53,155.9
2016,9,6,17,15,602.0,51.0,1.1,20.0,195.5,162.61,103.19
2016,9,6,17,30,536.0,44.0,1.0,19.0,143.0,107.5,60.33
2016,9,6,17,45,428.5,34.5,0.9,18.0,97.0,55.75,27.0
2016,9,6,18,0,321.0,25.0,0.8,17.0,51.0,20.76,9.87
2016,9,6,18,15,160.5,12.5,0.75,16.0,25.5,9.83,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,5,45,84.0,8.0,0.85,12.5,11.5,6.29,0.0
2016,9,7,6,0,168.0,16.0,0.8,13.0,23.0,13.08,0.0
2016,9,7,6,15,298.5,29.0,0.75,14.0,64.0,29.73,14.7
2016,9,7,6,30,429.0,42.0,0.7,15.0,105.0,74.12,40.03
2016,9,7,6,45,499.5,52.0,0.65,16.0,154.5,123.6,75.98
2016,9,7,7,0,570.0,62.0,0.6,17.0,204.0,181.67,122.72
2016,9,7,7,15,622.5,68.5,0.55,18.0,257.0,239.95,171.69
2016,9,7,7,30,675.0,75.0,0.5,19.0,310.0,303.78,224.64
2016,9,7,7,45,704.0,82.0,0.45,20.0,362.0,364.1,273.82
2016,9,7,8,0,733.0,89.0,0.4,21.0,414.0,426.53,322.46
2016,9,7,8,15,759.5,93.5,0.35,22.0,464.5,486.73,367.25
2016,9,7,8,30,786.0,98.0,0.3,23.0,515.0,547.93,410.6
2016,9,7,8,45,799.0,104.0,0.25,24.5,560.0,603.08,446.79
2016,9,7,9,0,812.0,110.0,0.2,26.0,605.0,657.27,480.5
2016,9,7,9,15,827.0,113.0,0.25,26.5,646.5,708.65,514.13
2016,9,7,9,30,842.0,116.0,0.3,27.0,688.0,758.64,545.97
2016,9,7,9,45,876.5,107.0,0.4,27.5,730.0,801.64,572.59
2016,9,7,10,0,911.0,98.0,0.5,28.0,772.0,851.62,603.05
2016,9,7,10,15,918.5,99.5,0.6,28.0,801.0,888.17,626.0
2016,9,7,10,30,926.0,101.0,0.7,28.0,830.0,921.69,647.23
2016,9,7,10,45,928.5,103.0,0.8,28.5,850.5,948.01,662.79
2016,9,7,11,0,931.0,105.0,0.9,29.0,871.0,970.76,676.23
2016,9,7,11,15,934.0,106.0,0.95,29.0,884.5,989.28,687.61
2016,9,7,11,30,937.0,107.0,1.0,29.0,898.0,1004.05,696.86
2016,9,7,11,45,933.5,109.5,1.05,29.0,902.0,1010.31,701.14
2016,9,7,12,0,930.0,112.0,1.1,29.0,906.0,1012.63,703.27
2016,9,7,12,15,929.0,112.0,1.15,29.0,903.0,1010.94,703.15
2016,9,7,12,30,928.0,112.0,1.2,29.0,900.0,1005.37,700.82
2016,9,7,12,45,909.5,120.0,1.25,29.0,884.5,987.38,691.04
2016,9,7,13,0,891.0,128.0,1.3,29.0,869.0,965.88,679.25
2016,9,7,13,15,886.0,127.0,1.3,28.5,849.5,944.88,668.35
2016,9,7,13,30,881.0,126.0,1.3,28.0,830.0,920.48,655.3
2016,9,7,13,45,870.0,125.5,1.35,28.0,802.5,899.47,643.78
2016,9,7,14,0,859.0,125.0,1.4,28.0,775.0,863.57,622.61
2016,9,7,14,15,848.5,123.0,1.4,27.5,741.0,823.93,599.5
2016,9,7,14,30,838.0,121.0,1.4,27.0,707.0,781.87,574.48
2016,9,7,14,45,819.5,119.5,1.4,27.0,666.0,732.34,541.75
2016,9,7,15,0,801.0,118.0,1.4,27.0,625.0,681.52,507.16
2016,9,7,15,15,782.0,114.5,1.4,26.5,580.0,627.51,470.41
2016,9,7,15,30,763.0,111.0,1.4,26.0,535.0,574.32,432.96
2016,9,7,15,45,733.0,107.5,1.4,26.0,485.0,513.29,387.78
2016,9,7,16,0,703.0,104.0,1.4,26.0,435.0,453.5,342.13
2016,9,7,16,15,667.5,98.0,1.3,25.0,383.0,390.63,293.66
2016,9,7,16,30,632.0,92.0,1.2,24.0,331.0,330.42,245.58
2016,9,7,16,45,578.5,85.0,1.2,23.5,278.0,266.76,193.69
2016,9,7,17,0,525.0,78.0,1.2,23.0,225.0,208.63,145.54
2016,9,7,17,15,454.0,67.0,1.1,21.5,175.0,149.78,98.37
2016,9,7,17,30,383.0,56.0,1.0,20.0,125.0,96.88,57.82
2016,9,7,17,45,276.0,41.0,0.9,19.0,82.0,50.59,27.11
2016,9,7,18,0,169.0,26.0,0.8,18.0,39.0,19.74,8.2
2016,9,7,18,15,84.5,13.0,0.7,17.0,19.5,10.23,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.0,7.5,0.7,10.5,9.5,5.9,0.0
2016,9,8,6,0,102.0,15.0,0.7,11.0,19.0,11.8,0.0
2016,9,8,6,15,220.5,31.0,0.65,11.5,57.5,29.39,14.79
2016,9,8,6,30,339.0,47.0,0.6,12.0,96.0,70.11,40.3
2016,9,8,6,45,426.0,57.0,0.6,13.0,145.0,119.01,76.28
2016,9,8,7,0,513.0,67.0,0.6,14.0,194.0,176.35,122.27
2016,9,8,7,15,567.0,75.0,0.6,14.5,246.0,233.23,170.78
2016,9,8,7,30,621.0,83.0,0.6,15.0,298.0,295.96,223.87
2016,9,8,7,45,662.0,88.5,0.6,15.5,350.5,356.7,274.57
2016,9,8,8,0,703.0,94.0,0.6,16.0,403.0,420.92,326.34
2016,9,8,8,15,564.5,142.0,0.6,16.5,409.0,430.79,335.76
2016,9,8,8,30,426.0,190.0,0.6,17.0,415.0,429.9,335.28
2016,9,8,8,45,613.5,149.5,0.6,17.5,505.0,538.5,416.75
2016,9,8,9,0,801.0,109.0,0.6,18.0,595.0,652.29,498.31
2016,9,8,9,15,816.5,112.0,0.6,18.5,636.5,703.54,532.09
2016,9,8,9,30,832.0,115.0,0.6,19.0,678.0,753.47,564.68
2016,9,8,9,45,838.5,119.0,0.65,19.5,712.0,795.77,591.11
2016,9,8,10,0,845.0,123.0,0.7,20.0,746.0,835.55,615.34
2016,9,8,10,15,853.5,125.0,0.75,20.5,774.5,872.27,637.37
2016,9,8,10,30,862.0,127.0,0.8,21.0,803.0,906.18,657.44
2016,9,8,10,45,866.0,129.0,0.85,21.5,823.5,920.47,664.97
2016,9,8,11,0,870.0,131.0,0.9,22.0,844.0,943.25,678.21
2016,9,8,11,15,873.5,132.0,0.95,22.0,857.5,961.2,689.62
2016,9,8,11,30,877.0,133.0,1.0,22.0,871.0,975.65,698.99
2016,9,8,11,45,875.0,135.0,1.05,22.5,875.5,982.21,702.25
2016,9,8,12,0,873.0,137.0,1.1,23.0,880.0,985.09,703.4
2016,9,8,12,15,872.0,137.0,1.1,23.0,877.0,983.35,702.31
2016,9,8,12,30,871.0,137.0,1.1,23.0,874.0,977.97,699.13
2016,9,8,12,45,887.0,126.0,1.15,23.0,868.0,974.47,698.18
2016,9,8,13,0,903.0,115.0,1.2,23.0,862.0,966.7,694.62
2016,9,8,13,15,898.0,114.0,1.2,23.0,843.0,945.38,681.78
2016,9,8,13,30,893.0,113.0,1.2,23.0,824.0,920.63,666.95
2016,9,8,13,45,886.5,111.5,1.25,23.0,797.5,890.79,649.6
2016,9,8,14,0,880.0,110.0,1.3,23.0,771.0,857.88,630.12
2016,9,8,14,15,870.0,108.0,1.3,23.0,737.5,818.78,605.71
2016,9,8,14,30,860.0,106.0,1.3,23.0,704.0,777.21,579.47
2016,9,8,14,45,846.0,104.0,1.3,23.0,664.5,737.54,553.69
2016,9,8,15,0,832.0,102.0,1.3,23.0,625.0,688.28,519.68
2016,9,8,15,15,814.5,98.5,1.3,22.5,580.0,633.87,482.17
2016,9,8,15,30,797.0,95.0,1.3,22.0,535.0,578.72,442.84
2016,9,8,15,45,771.5,91.5,1.3,21.5,485.5,518.81,398.57
2016,9,8,16,0,746.0,88.0,1.3,21.0,436.0,459.6,353.15
2016,9,8,16,15,713.0,83.5,1.3,20.5,384.5,397.12,303.59
2016,9,8,16,30,680.0,79.0,1.3,20.0,333.0,336.85,254.02
2016,9,8,16,45,630.5,73.0,1.3,19.5,280.0,272.68,200.34
2016,9,8,17,0,581.0,67.0,1.3,19.0,227.0,213.5,149.95
2016,9,8,17,15,510.0,58.0,1.25,18.0,176.0,152.99,100.06
2016,9,8,17,30,439.0,49.0,1.2,17.0,125.0,100.93,59.39
2016,9,8,17,45,324.5,36.5,1.2,16.5,81.5,52.09,26.95
2016,9,8,18,0,210.0,24.0,1.2,16.0,38.0,19.7,7.03
2016,9,8,18,15,105.0,12.0,1.2,15.0,19.0,9.44,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,75.0,7.0,0.65,9.5,10.0,0.0,0.0
2016,9,9,6,0,150.0,14.0,0.6,10.0,20.0,11.02,0.0
2016,9,9,6,15,282.5,27.0,0.55,10.5,59.0,30.4,14.05
2016,9,9,6,30,415.0,40.0,0.5,11.0,98.0,74.88,41.16
2016,9,9,6,45,497.5,48.0,0.5,12.0,148.0,124.08,77.6
2016,9,9,7,0,580.0,56.0,0.5,13.0,198.0,183.27,125.89
2016,9,9,7,15,632.0,62.0,0.5,13.5,250.5,241.79,176.46
2016,9,9,7,30,684.0,68.0,0.5,14.0,303.0,305.78,231.19
2016,9,9,7,45,722.5,72.0,0.5,15.0,356.0,368.1,283.04
2016,9,9,8,0,761.0,76.0,0.5,16.0,409.0,432.75,334.71
2016,9,9,8,15,786.0,79.5,0.5,16.5,459.0,492.67,381.48
2016,9,9,8,30,811.0,83.0,0.5,17.0,509.0,553.38,426.98
2016,9,9,8,45,832.0,85.0,0.5,18.0,555.5,610.54,467.32
2016,9,9,9,0,853.0,87.0,0.5,19.0,602.0,662.23,502.35
2016,9,9,9,15,867.0,89.0,0.55,19.5,643.5,712.67,536.81
2016,9,9,9,30,881.0,91.0,0.6,20.0,685.0,761.53,568.25
2016,9,9,9,45,894.0,91.5,0.65,20.5,721.0,806.21,595.77
2016,9,9,10,0,907.0,92.0,0.7,21.0,757.0,848.68,621.53
2016,9,9,10,15,914.5,93.5,0.7,21.5,786.0,885.03,642.17
2016,9,9,10,30,922.0,95.0,0.7,22.0,815.0,918.36,660.72
2016,9,9,10,45,928.0,95.0,0.75,22.5,836.5,945.59,676.29
2016,9,9,11,0,934.0,95.0,0.8,23.0,858.0,969.39,689.77
2016,9,9,11,15,937.5,95.5,0.85,23.5,871.5,987.79,699.98
2016,9,9,11,30,941.0,96.0,0.9,24.0,885.0,1002.43,708.0
2016,9,9,11,45,943.0,96.0,0.95,24.5,891.0,1011.29,712.6
2016,9,9,12,0,945.0,96.0,1.0,25.0,897.0,1016.22,714.99
2016,9,9,12,15,944.5,96.0,1.0,25.0,894.0,1014.81,714.1
2016,9,9,12,30,944.0,96.0,1.0,25.0,891.0,1009.45,711.0
2016,9,9,12,45,935.0,99.5,1.05,25.5,878.0,995.74,702.54
2016,9,9,13,0,926.0,103.0,1.1,26.0,865.0,978.35,691.97
2016,9,9,13,15,921.5,102.0,1.1,26.0,846.0,956.96,679.48
2016,9,9,13,30,917.0,101.0,1.1,26.0,827.0,932.04,664.86
2016,9,9,13,45,910.5,99.5,1.15,26.0,800.5,901.47,647.45
2016,9,9,14,0,904.0,98.0,1.2,26.0,774.0,867.76,627.9
2016,9,9,14,15,894.5,96.5,1.2,25.5,740.0,828.67,605.17
2016,9,9,14,30,885.0,95.0,1.2,25.0,706.0,787.01,580.44
2016,9,9,14,45,871.5,93.0,1.25,25.0,666.0,739.59,550.9
2016,9,9,15,0,858.0,91.0,1.3,25.0,626.0,690.41,517.93
2016,9,9,15,15,840.5,88.0,1.3,24.5,580.5,641.03,484.04
2016,9,9,15,30,823.0,85.0,1.3,24.0,535.0,585.14,444.45
2016,9,9,15,45,799.0,82.0,1.3,23.5,485.5,525.25,400.51
2016,9,9,16,0,775.0,79.0,1.3,23.0,436.0,465.86,355.23
2016,9,9,16,15,742.0,75.0,1.3,22.0,384.0,402.45,305.83
2016,9,9,16,30,709.0,71.0,1.3,21.0,332.0,341.25,256.13
2016,9,9,16,45,660.0,65.5,1.3,20.5,278.5,275.51,201.17
2016,9,9,17,0,611.0,60.0,1.3,20.0,225.0,215.23,149.78
2016,9,9,17,15,538.0,52.5,1.25,19.0,174.0,153.89,99.2
2016,9,9,17,30,465.0,45.0,1.2,18.0,123.0,101.16,58.12
2016,9,9,17,45,341.0,33.5,1.2,17.0,79.5,50.9,25.18
2016,9,9,18,0,217.0,22.0,1.2,16.0,36.0,18.08,4.32
2016,9,9,18,15,108.5,11.0,1.15,15.0,18.0,8.65,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.0,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,76.0,13.0,0.7,10.0,16.0,10.23,0.0
2016,9,10,6,15,196.5,29.0,0.7,10.5,52.5,29.35,13.91
2016,9,10,6,30,317.0,45.0,0.7,11.0,89.0,69.57,40.32
2016,9,10,6,45,399.5,56.5,0.7,12.0,136.5,118.2,77.08
2016,9,10,7,0,482.0,68.0,0.7,13.0,184.0,174.86,123.2
2016,9,10,7,15,538.0,76.0,0.7,13.5,235.5,230.86,171.21
2016,9,10,7,30,594.0,84.0,0.7,14.0,287.0,292.97,224.0
2016,9,10,7,45,632.5,90.5,0.7,14.5,338.0,352.4,273.89
2016,9,10,8,0,671.0,97.0,0.7,15.0,389.0,415.09,324.73
2016,9,10,8,15,699.5,102.0,0.7,15.5,438.0,474.08,371.04
2016,9,10,8,30,728.0,107.0,0.7,16.0,487.0,534.46,416.67
2016,9,10,8,45,748.5,111.5,0.75,16.5,532.5,590.44,457.93
2016,9,10,9,0,769.0,116.0,0.8,17.0,578.0,644.19,496.39
2016,9,10,9,15,785.0,119.0,0.8,17.5,618.5,694.52,530.74
2016,9,10,9,30,801.0,122.0,0.8,18.0,659.0,743.63,563.23
2016,9,10,9,45,812.0,124.5,0.85,19.0,694.0,786.8,589.67
2016,9,10,10,0,823.0,127.0,0.9,20.0,729.0,827.83,613.85
2016,9,10,10,15,831.5,129.0,0.95,20.0,757.0,863.85,636.81
2016,9,10,10,30,840.0,131.0,1.0,20.0,785.0,897.12,657.94
2016,9,10,10,45,845.5,132.5,1.05,20.5,805.5,924.22,673.81
2016,9,10,11,0,851.0,134.0,1.1,21.0,826.0,948.09,687.64
2016,9,10,11,15,854.5,135.0,1.1,21.0,839.0,966.17,698.31
2016,9,10,11,30,858.0,136.0,1.1,21.0,852.0,980.71,706.89
2016,9,10,11,45,858.5,137.0,1.15,21.5,857.0,973.77,701.62
2016,9,10,12,0,859.0,138.0,1.2,22.0,862.0,993.02,713.25
2016,9,10,12,15,858.0,137.5,1.2,22.0,858.5,975.5,702.0
2016,9,10,12,30,857.0,137.0,1.2,22.0,855.0,984.39,708.01
2016,9,10,12,45,857.0,134.5,1.25,22.0,845.0,959.03,692.98
2016,9,10,13,0,857.0,132.0,1.3,22.0,835.0,944.95,685.56
2016,9,10,13,15,852.0,130.5,1.3,21.5,815.5,936.85,682.41
2016,9,10,13,30,847.0,129.0,1.3,21.0,796.0,911.66,668.22
2016,9,10,13,45,839.5,127.0,1.3,21.0,770.0,880.59,649.07
2016,9,10,14,0,832.0,125.0,1.3,21.0,744.0,846.62,627.96
2016,9,10,14,15,821.0,123.0,1.3,20.5,710.5,807.11,604.16
2016,9,10,14,30,810.0,121.0,1.3,20.0,677.0,765.34,578.51
2016,9,10,14,45,796.0,117.5,1.3,20.0,638.0,717.85,546.36
2016,9,10,15,0,782.0,114.0,1.3,20.0,599.0,668.85,512.16
2016,9,10,15,15,762.5,110.5,1.25,19.5,554.5,615.1,474.12
2016,9,10,15,30,743.0,107.0,1.2,19.0,510.0,562.3,435.6
2016,9,10,15,45,717.0,102.5,1.2,19.0,461.5,503.21,390.75
2016,9,10,16,0,691.0,98.0,1.2,19.0,413.0,445.04,345.17
2016,9,10,16,15,655.0,92.0,1.15,18.5,362.0,382.42,295.17
2016,9,10,16,30,619.0,86.0,1.1,18.0,311.0,322.58,245.78
2016,9,10,16,45,566.5,79.0,1.05,17.5,259.5,259.81,193.17
2016,9,10,17,0,514.0,72.0,1.0,17.0,208.0,202.5,144.39
2016,9,10,17,15,439.5,61.5,0.95,16.0,159.0,143.89,96.14
2016,9,10,17,30,365.0,51.0,0.9,15.0,110.0,94.3,57.31
2016,9,10,17,45,252.5,36.0,0.85,14.5,69.5,46.2,24.12
2016,9,10,18,0,140.0,21.0,0.8,14.0,29.0,15.97,1.05
2016,9,10,18,15,70.0,10.5,0.75,13.5,14.5,8.26,0.0
2016,9,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
