Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,45,31.0,6.0,0.85,10.5,7.0,0.0,0.0
2016,9,11,6,0,62.0,12.0,0.9,11.0,14.0,9.44,0.0
2016,9,11,6,15,171.0,29.0,0.9,11.5,49.0,29.46,13.74
2016,9,11,6,30,280.0,46.0,0.9,12.0,84.0,68.32,40.35
2016,9,11,6,45,362.5,59.0,0.9,12.5,131.0,113.42,74.6
2016,9,11,7,0,445.0,72.0,0.9,13.0,178.0,168.75,119.91
2016,9,11,7,15,501.0,81.0,0.85,13.5,228.5,227.06,169.77
2016,9,11,7,30,557.0,90.0,0.8,14.0,279.0,288.17,221.57
2016,9,11,7,45,427.5,129.0,0.8,14.5,288.0,301.89,237.38
2016,9,11,8,0,298.0,168.0,0.8,15.0,297.0,295.46,234.79
2016,9,11,8,15,296.5,191.0,0.8,15.5,332.5,334.31,265.73
2016,9,11,8,30,295.0,214.0,0.8,16.0,368.0,372.57,294.89
2016,9,11,8,45,344.5,224.5,0.8,16.5,420.0,429.98,338.18
2016,9,11,9,0,394.0,235.0,0.8,17.0,472.0,491.32,383.15
2016,9,11,9,15,590.0,180.5,0.8,17.5,562.0,621.25,478.33
2016,9,11,9,30,786.0,126.0,0.8,18.0,652.0,739.36,561.29
2016,9,11,9,45,542.0,229.5,0.85,18.5,601.0,675.32,510.44
2016,9,11,10,0,298.0,333.0,0.9,19.0,550.0,577.33,436.55
2016,9,11,10,15,429.0,302.0,0.9,19.5,628.0,687.62,515.64
2016,9,11,10,30,560.0,271.0,0.9,20.0,706.0,788.94,583.98
2016,9,11,10,45,538.5,289.0,0.95,20.5,716.0,801.91,589.78
2016,9,11,11,0,517.0,307.0,1.0,21.0,726.0,811.48,594.45
2016,9,11,11,15,483.5,322.5,1.0,21.0,719.0,804.14,588.35
2016,9,11,11,30,450.0,338.0,1.0,21.0,712.0,793.42,580.28
2016,9,11,11,45,473.5,335.5,1.05,21.0,731.0,817.82,597.46
2016,9,11,12,0,497.0,333.0,1.1,21.0,750.0,839.94,612.73
2016,9,11,12,15,501.5,330.0,1.15,21.0,750.0,840.74,613.83
2016,9,11,12,30,506.0,327.0,1.2,21.0,750.0,838.91,613.53
2016,9,11,12,45,698.0,220.0,1.25,21.0,794.5,919.1,671.94
2016,9,11,13,0,890.0,113.0,1.3,21.0,839.0,959.34,698.09
2016,9,11,13,15,885.0,112.0,1.3,20.5,820.0,937.91,685.69
2016,9,11,13,30,880.0,111.0,1.3,20.0,801.0,913.12,671.87
2016,9,11,13,45,875.0,108.5,1.35,20.0,775.0,883.58,654.35
2016,9,11,14,0,870.0,106.0,1.4,20.0,749.0,850.93,634.65
2016,9,11,14,15,859.5,104.0,1.4,19.5,715.5,811.42,610.68
2016,9,11,14,30,849.0,102.0,1.4,19.0,682.0,769.53,584.8
2016,9,11,14,45,836.5,99.5,1.45,19.0,642.5,730.5,559.69
2016,9,11,15,0,824.0,97.0,1.5,19.0,603.0,681.89,525.83
2016,9,11,15,15,805.5,94.0,1.45,18.5,558.5,627.44,487.0
2016,9,11,15,30,787.0,91.0,1.4,18.0,514.0,572.38,446.54
2016,9,11,15,45,762.0,87.5,1.4,17.5,465.0,512.99,401.75
2016,9,11,16,0,737.0,84.0,1.4,17.0,416.0,454.3,355.81
2016,9,11,16,15,702.5,79.0,1.35,16.5,365.0,391.02,304.5
2016,9,11,16,30,668.0,74.0,1.3,16.0,314.0,330.14,253.43
2016,9,11,16,45,615.0,68.5,1.3,15.5,261.5,265.89,198.78
2016,9,11,17,0,562.0,63.0,1.3,15.0,209.0,207.07,147.86
2016,9,11,17,15,486.5,54.0,1.25,14.0,159.5,146.69,97.3
2016,9,11,17,30,411.0,45.0,1.2,13.0,110.0,95.37,56.57
2016,9,11,17,45,285.5,32.5,1.2,12.5,69.0,47.41,23.99
2016,9,11,18,0,160.0,20.0,1.2,12.0,28.0,15.27,0.0
2016,9,11,18,15,80.0,10.0,1.15,11.5,14.0,7.87,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,67.5,6.5,1.1,9.5,8.5,0.0,0.0
2016,9,12,6,0,135.0,13.0,1.1,10.0,17.0,10.23,0.0
2016,9,12,6,15,285.0,25.5,1.15,10.0,56.5,33.09,13.65
2016,9,12,6,30,435.0,38.0,1.2,10.0,96.0,80.65,44.38
2016,9,12,6,45,527.5,45.0,1.25,10.5,147.0,132.74,84.19
2016,9,12,7,0,620.0,52.0,1.3,11.0,198.0,195.99,137.16
2016,9,12,7,15,310.0,81.5,1.25,11.5,154.5,170.57,130.52
2016,9,12,7,30,0.0,111.0,1.2,12.0,111.0,87.16,69.15
2016,9,12,7,45,0.0,108.0,1.2,12.5,108.0,84.36,66.62
2016,9,12,8,0,0.0,105.0,1.2,13.0,105.0,81.67,64.0
2016,9,12,8,15,0.0,118.5,1.2,13.5,118.5,92.53,72.74
2016,9,12,8,30,0.0,132.0,1.2,14.0,132.0,103.47,81.41
2016,9,12,8,45,7.0,168.0,1.2,14.5,172.5,137.71,109.2
2016,9,12,9,0,14.0,204.0,1.2,15.0,213.0,173.2,137.45
2016,9,12,9,15,148.5,252.0,1.2,15.5,350.5,339.24,270.35
2016,9,12,9,30,283.0,300.0,1.2,16.0,488.0,509.94,398.93
2016,9,12,9,45,157.5,295.0,1.25,16.5,400.5,401.61,313.92
2016,9,12,10,0,32.0,290.0,1.3,17.0,313.0,281.85,219.48
2016,9,12,10,15,128.0,333.0,1.3,17.0,430.5,425.76,331.33
2016,9,12,10,30,224.0,376.0,1.3,17.0,548.0,557.95,428.67
2016,9,12,10,45,187.5,388.5,1.3,17.5,536.0,543.4,414.84
2016,9,12,11,0,151.0,401.0,1.3,18.0,524.0,526.48,400.6
2016,9,12,11,15,208.5,402.5,1.3,18.0,574.0,585.43,444.19
2016,9,12,11,30,266.0,404.0,1.3,18.0,624.0,666.15,501.22
2016,9,12,11,45,273.5,400.0,1.35,18.0,627.5,671.9,504.96
2016,9,12,12,0,281.0,396.0,1.4,18.0,631.0,676.21,508.52
2016,9,12,12,15,408.0,348.5,1.4,18.0,688.5,769.72,576.13
2016,9,12,12,30,535.0,301.0,1.4,18.0,746.0,844.03,628.61
2016,9,12,12,45,523.0,306.5,1.45,18.0,736.0,831.7,619.93
2016,9,12,13,0,511.0,312.0,1.5,18.0,726.0,816.97,610.64
2016,9,12,13,15,504.5,303.0,1.5,17.5,704.0,791.48,595.07
2016,9,12,13,30,498.0,294.0,1.5,17.0,682.0,763.92,578.01
2016,9,12,13,45,330.0,325.5,1.55,17.0,579.0,615.02,471.36
2016,9,12,14,0,162.0,357.0,1.6,17.0,476.0,475.07,367.5
2016,9,12,14,15,108.0,325.0,1.6,16.5,403.0,376.65,294.85
2016,9,12,14,30,54.0,293.0,1.6,16.0,330.0,299.85,236.1
2016,9,12,14,45,74.5,284.0,1.65,16.0,332.0,304.02,240.74
2016,9,12,15,0,95.0,275.0,1.7,16.0,334.0,306.35,243.47
2016,9,12,15,15,79.0,250.0,1.7,15.5,296.0,267.95,213.88
2016,9,12,15,30,63.0,225.0,1.7,15.0,258.0,231.18,185.28
2016,9,12,15,45,66.5,204.5,1.7,14.5,237.0,210.9,169.74
2016,9,12,16,0,70.0,184.0,1.7,14.0,216.0,190.31,153.52
2016,9,12,16,15,67.0,162.5,1.7,13.5,190.0,165.69,133.59
2016,9,12,16,30,64.0,141.0,1.7,13.0,164.0,141.54,113.63
2016,9,12,16,45,375.5,96.0,1.7,12.5,195.0,212.47,164.63
2016,9,12,17,0,687.0,51.0,1.7,12.0,226.0,228.55,163.4
2016,9,12,17,15,613.0,44.5,1.65,11.5,173.0,163.23,106.72
2016,9,12,17,30,539.0,38.0,1.6,11.0,120.0,106.57,60.67
2016,9,12,17,45,269.5,34.5,1.6,10.5,75.5,48.43,25.14
2016,9,12,18,0,0.0,31.0,1.6,10.0,31.0,21.3,0.0
2016,9,12,18,15,0.0,15.5,1.55,9.5,15.5,12.2,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,10.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,10.0,2.0,1.57,0.0
2016,9,13,6,15,0.0,9.0,1.15,10.0,9.0,6.82,0.0
2016,9,13,6,30,0.0,16.0,1.2,10.0,16.0,12.15,4.66
2016,9,13,6,45,0.0,25.5,1.25,10.5,25.5,19.42,11.14
2016,9,13,7,0,0.0,35.0,1.3,11.0,35.0,26.7,17.58
2016,9,13,7,15,0.0,45.0,1.3,11.0,45.0,34.39,24.32
2016,9,13,7,30,0.0,55.0,1.3,11.0,55.0,42.1,30.97
2016,9,13,7,45,0.0,52.0,1.3,11.5,52.0,39.79,28.81
2016,9,13,8,0,0.0,49.0,1.3,12.0,49.0,37.49,26.68
2016,9,13,8,15,0.0,52.5,1.25,12.0,52.5,40.21,28.9
2016,9,13,8,30,0.0,56.0,1.2,12.0,56.0,42.93,31.1
2016,9,13,8,45,0.0,72.0,1.2,12.5,72.0,55.33,41.4
2016,9,13,9,0,0.0,88.0,1.2,13.0,88.0,67.77,51.58
2016,9,13,9,15,0.0,88.0,1.15,13.0,88.0,67.81,51.45
2016,9,13,9,30,0.0,88.0,1.1,13.0,88.0,67.85,51.35
2016,9,13,9,45,2.5,131.0,1.05,13.5,132.5,104.39,81.33
2016,9,13,10,0,5.0,174.0,1.0,14.0,177.0,142.14,111.64
2016,9,13,10,15,4.0,165.0,1.0,14.5,168.0,133.93,104.49
2016,9,13,10,30,3.0,156.0,1.0,15.0,159.0,125.72,97.53
2016,9,13,10,45,10.5,217.5,1.0,15.5,226.5,184.41,144.27
2016,9,13,11,0,18.0,279.0,1.0,16.0,294.0,245.11,191.2
2016,9,13,11,15,195.5,324.0,1.0,16.0,486.0,496.18,384.89
2016,9,13,11,30,373.0,369.0,1.0,16.0,678.0,735.57,554.39
2016,9,13,11,45,437.5,348.5,1.05,16.0,712.0,799.3,596.48
2016,9,13,12,0,502.0,328.0,1.1,16.0,746.0,844.28,628.0
2016,9,13,12,15,505.0,323.5,1.1,16.0,743.0,842.08,626.14
2016,9,13,12,30,508.0,319.0,1.1,16.0,740.0,837.24,623.22
2016,9,13,12,45,497.0,316.5,1.1,16.5,723.5,818.34,609.57
2016,9,13,13,0,486.0,314.0,1.1,17.0,707.0,797.22,594.63
2016,9,13,13,15,464.0,312.5,1.1,17.0,680.0,764.85,573.0
2016,9,13,13,30,442.0,311.0,1.1,17.0,653.0,731.1,550.37
2016,9,13,13,45,377.0,321.5,1.1,17.0,606.5,653.49,496.33
2016,9,13,14,0,312.0,332.0,1.1,17.0,560.0,596.06,455.51
2016,9,13,14,15,554.0,235.0,1.1,17.0,617.0,702.83,537.21
2016,9,13,14,30,796.0,138.0,1.1,17.0,674.0,775.69,591.46
2016,9,13,14,45,776.5,136.0,1.15,17.0,633.0,729.76,559.14
2016,9,13,15,0,757.0,134.0,1.2,17.0,592.0,678.35,523.63
2016,9,13,15,15,735.0,129.5,1.15,16.5,546.5,622.15,483.74
2016,9,13,15,30,713.0,125.0,1.1,16.0,501.0,565.86,442.6
2016,9,13,15,45,679.0,120.5,1.1,16.0,451.0,503.3,395.0
2016,9,13,16,0,645.0,116.0,1.1,16.0,401.0,442.55,347.31
2016,9,13,16,15,604.5,108.5,1.05,15.5,349.0,378.48,296.02
2016,9,13,16,30,564.0,101.0,1.0,15.0,297.0,317.81,245.85
2016,9,13,16,45,506.0,91.5,1.0,15.0,245.5,249.78,188.67
2016,9,13,17,0,448.0,82.0,1.0,15.0,194.0,192.83,139.97
2016,9,13,17,15,368.0,68.0,0.95,14.0,145.5,134.52,91.97
2016,9,13,17,30,288.0,54.0,0.9,13.0,97.0,86.07,53.87
2016,9,13,17,45,182.0,35.5,0.85,12.5,58.5,42.45,22.41
2016,9,13,18,0,76.0,17.0,0.8,12.0,20.0,13.38,0.0
2016,9,13,18,15,38.0,8.5,0.75,11.5,10.0,6.69,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,5,45,24.5,5.0,0.5,9.5,5.5,0.0,0.0
2016,9,14,6,0,49.0,10.0,0.5,10.0,11.0,7.87,0.0
2016,9,14,6,15,163.0,27.5,0.45,10.5,46.0,30.49,12.69
2016,9,14,6,30,277.0,45.0,0.4,11.0,81.0,71.38,42.57
2016,9,14,6,45,367.5,58.0,0.35,11.5,128.5,118.57,78.88
2016,9,14,7,0,458.0,71.0,0.3,12.0,176.0,180.24,129.38
2016,9,14,7,15,516.0,80.5,0.3,12.5,227.5,237.68,178.39
2016,9,14,7,30,574.0,90.0,0.3,13.0,279.0,301.5,232.06
2016,9,14,7,45,620.5,95.5,0.3,14.0,331.5,362.92,282.22
2016,9,14,8,0,667.0,101.0,0.3,15.0,384.0,428.42,333.66
2016,9,14,8,15,697.0,106.5,0.3,15.5,433.5,488.94,380.07
2016,9,14,8,30,727.0,112.0,0.3,16.0,483.0,550.98,425.84
2016,9,14,8,45,755.0,113.5,0.35,16.5,530.0,608.87,467.62
2016,9,14,9,0,783.0,115.0,0.4,17.0,577.0,664.8,506.85
2016,9,14,9,15,799.5,118.0,0.4,17.5,618.0,716.18,540.96
2016,9,14,9,30,816.0,121.0,0.4,18.0,659.0,766.32,573.08
2016,9,14,9,45,867.5,104.5,0.4,19.0,703.5,814.07,600.55
2016,9,14,10,0,919.0,88.0,0.4,20.0,748.0,870.12,632.69
2016,9,14,10,15,926.0,89.5,0.4,20.5,776.5,906.21,652.52
2016,9,14,10,30,933.0,91.0,0.4,21.0,805.0,939.19,670.45
2016,9,14,10,45,939.0,91.0,0.45,21.5,826.0,966.37,685.79
2016,9,14,11,0,945.0,91.0,0.5,22.0,847.0,990.06,699.06
2016,9,14,11,15,948.0,91.5,0.55,22.0,860.0,1007.79,710.14
2016,9,14,11,30,951.0,92.0,0.6,22.0,873.0,1021.69,719.11
2016,9,14,11,45,953.0,92.0,0.65,22.5,878.0,1030.19,723.6
2016,9,14,12,0,955.0,92.0,0.7,23.0,883.0,1034.72,725.88
2016,9,14,12,15,954.5,91.5,0.75,23.0,880.0,1032.28,725.53
2016,9,14,12,30,954.0,91.0,0.8,23.0,877.0,1025.84,722.95
2016,9,14,12,45,946.0,93.5,0.9,23.0,863.5,1011.45,716.7
2016,9,14,13,0,938.0,96.0,1.0,23.0,850.0,993.32,708.16
2016,9,14,13,15,933.5,95.5,1.05,23.0,830.5,971.69,696.45
2016,9,14,13,30,929.0,95.0,1.1,23.0,811.0,946.48,682.47
2016,9,14,13,45,922.0,93.5,1.15,23.0,784.0,914.6,664.15
2016,9,14,14,0,915.0,92.0,1.2,23.0,757.0,879.57,643.68
2016,9,14,14,15,905.5,90.5,1.2,22.5,722.5,839.56,620.2
2016,9,14,14,30,896.0,89.0,1.2,22.0,688.0,796.97,594.69
2016,9,14,14,45,882.5,87.0,1.25,22.0,647.5,748.58,564.27
2016,9,14,15,0,869.0,85.0,1.3,22.0,607.0,698.43,530.92
2016,9,14,15,15,851.0,82.5,1.3,21.5,561.5,643.38,492.82
2016,9,14,15,30,833.0,80.0,1.3,21.0,516.0,591.68,455.69
2016,9,14,15,45,808.5,76.5,1.3,21.0,466.0,530.05,409.17
2016,9,14,16,0,784.0,73.0,1.3,21.0,416.0,469.0,361.49
2016,9,14,16,15,750.0,69.0,1.3,20.0,363.5,404.28,310.57
2016,9,14,16,30,716.0,65.0,1.3,19.0,311.0,341.89,259.35
2016,9,14,16,45,665.5,59.5,1.35,18.5,258.0,275.61,203.3
2016,9,14,17,0,615.0,54.0,1.4,18.0,205.0,213.88,149.98
2016,9,14,17,15,534.0,46.0,1.3,17.0,154.0,150.01,96.73
2016,9,14,17,30,453.0,38.0,1.2,16.0,103.0,95.85,54.03
2016,9,14,17,45,312.5,26.5,1.2,15.5,62.5,44.99,19.54
2016,9,14,18,0,172.0,15.0,1.2,15.0,22.0,11.8,0.0
2016,9,14,18,15,86.0,7.5,1.15,14.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,5,45,70.5,5.0,0.75,9.5,6.5,0.0,0.0
2016,9,15,6,0,141.0,10.0,0.7,10.0,13.0,7.87,0.0
2016,9,15,6,15,296.5,21.5,0.6,10.5,51.5,33.94,11.2
2016,9,15,6,30,452.0,33.0,0.5,11.0,90.0,83.9,45.34
2016,9,15,6,45,540.0,40.5,0.45,12.0,140.5,137.55,87.09
2016,9,15,7,0,628.0,48.0,0.4,13.0,191.0,202.49,141.13
2016,9,15,7,15,681.0,53.0,0.4,13.5,244.5,264.18,194.93
2016,9,15,7,30,734.0,58.0,0.4,14.0,298.0,331.31,252.31
2016,9,15,7,45,771.0,61.5,0.45,14.5,351.5,395.28,306.11
2016,9,15,8,0,808.0,65.0,0.5,15.0,405.0,462.0,360.09
2016,9,15,8,15,832.0,68.0,0.5,15.5,455.5,520.66,405.75
2016,9,15,8,30,856.0,71.0,0.5,16.0,506.0,582.16,451.57
2016,9,15,8,45,875.0,73.0,0.55,17.0,553.0,639.62,492.38
2016,9,15,9,0,894.0,75.0,0.6,18.0,600.0,696.44,531.22
2016,9,15,9,15,907.0,77.0,0.65,18.5,641.5,747.93,565.31
2016,9,15,9,30,920.0,79.0,0.7,19.0,683.0,797.62,596.44
2016,9,15,9,45,931.0,79.5,0.75,19.5,718.5,842.0,623.59
2016,9,15,10,0,942.0,80.0,0.8,20.0,754.0,883.89,648.83
2016,9,15,10,15,949.0,81.0,0.85,20.5,782.5,920.09,670.18
2016,9,15,10,30,956.0,82.0,0.9,21.0,811.0,953.11,689.4
2016,9,15,10,45,960.5,83.0,0.95,22.0,831.5,980.45,703.65
2016,9,15,11,0,965.0,84.0,1.0,23.0,852.0,1004.14,715.61
2016,9,15,11,15,968.0,84.5,1.05,23.0,865.0,1022.1,726.84
2016,9,15,11,30,971.0,85.0,1.1,23.0,878.0,1036.14,735.85
2016,9,15,11,45,972.0,85.0,1.15,23.0,883.0,1043.72,741.05
2016,9,15,12,0,973.0,85.0,1.2,23.0,888.0,1047.22,743.97
2016,9,15,12,15,972.0,85.0,1.2,23.0,884.5,1044.7,742.42
2016,9,15,12,30,971.0,85.0,1.2,23.0,881.0,1038.11,738.59
2016,9,15,12,45,962.5,88.5,1.25,23.5,867.5,1024.09,729.83
2016,9,15,13,0,954.0,92.0,1.3,24.0,854.0,1006.25,718.87
2016,9,15,13,15,949.5,91.0,1.35,23.5,834.5,983.68,707.76
2016,9,15,13,30,945.0,90.0,1.4,23.0,815.0,957.48,694.3
2016,9,15,13,45,938.0,89.0,1.45,23.0,787.5,925.6,675.74
2016,9,15,14,0,931.0,88.0,1.5,23.0,760.0,890.53,654.96
2016,9,15,14,15,921.5,86.5,1.5,23.0,725.5,849.88,629.68
2016,9,15,14,30,912.0,85.0,1.5,23.0,691.0,806.6,602.43
2016,9,15,14,45,898.5,83.5,1.5,23.0,650.0,758.0,571.21
2016,9,15,15,0,885.0,82.0,1.5,23.0,609.0,707.59,537.37
2016,9,15,15,15,867.5,79.5,1.5,22.5,563.0,652.03,498.92
2016,9,15,15,30,850.0,77.0,1.5,22.0,517.0,599.71,461.34
2016,9,15,15,45,825.0,74.0,1.55,21.5,466.5,537.39,415.34
2016,9,15,16,0,800.0,71.0,1.6,21.0,416.0,475.68,367.89
2016,9,15,16,15,765.5,67.0,1.55,20.0,363.0,409.78,315.6
2016,9,15,16,30,731.0,63.0,1.5,19.0,310.0,346.27,263.11
2016,9,15,16,45,678.0,58.0,1.5,18.5,256.0,278.73,205.75
2016,9,15,17,0,625.0,53.0,1.5,18.0,202.0,216.09,151.49
2016,9,15,17,15,541.5,45.0,1.45,17.0,151.0,151.05,97.24
2016,9,15,17,30,458.0,37.0,1.4,16.0,100.0,96.05,53.82
2016,9,15,17,45,307.5,25.5,1.35,15.5,59.5,43.96,18.15
2016,9,15,18,0,157.0,14.0,1.3,15.0,19.0,11.02,0.0
2016,9,15,18,15,78.5,7.0,1.25,14.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,64.5,5.0,0.85,8.5,6.0,0.0,0.0
2016,9,16,6,0,129.0,10.0,0.8,9.0,12.0,7.87,0.0
2016,9,16,6,15,292.0,21.0,0.65,9.5,50.0,34.54,10.68
2016,9,16,6,30,455.0,32.0,0.5,10.0,88.0,85.33,46.32
2016,9,16,6,45,544.0,39.5,0.4,11.0,139.0,140.21,89.5
2016,9,16,7,0,633.0,47.0,0.3,12.0,190.0,205.28,143.87
2016,9,16,7,15,686.0,52.5,0.25,12.5,243.5,267.93,198.44
2016,9,16,7,30,739.0,58.0,0.2,13.0,297.0,336.02,256.33
2016,9,16,7,45,776.0,61.0,0.15,14.0,350.5,399.9,308.69
2016,9,16,8,0,813.0,64.0,0.1,15.0,404.0,466.47,360.7
2016,9,16,8,15,837.5,67.0,0.05,15.5,455.0,525.65,405.7
2016,9,16,8,30,862.0,70.0,0.0,16.0,506.0,587.76,450.96
2016,9,16,8,45,881.0,72.0,0.0,17.0,553.0,645.53,490.59
2016,9,16,9,0,900.0,74.0,0.0,18.0,600.0,702.64,528.08
2016,9,16,9,15,913.0,76.0,0.05,19.0,641.5,754.38,559.76
2016,9,16,9,30,926.0,78.0,0.1,20.0,683.0,804.3,588.75
2016,9,16,9,45,935.0,79.5,0.15,21.0,718.0,848.34,613.47
2016,9,16,10,0,944.0,81.0,0.2,22.0,753.0,889.72,636.23
2016,9,16,10,15,951.0,82.0,0.25,22.5,781.5,925.94,656.77
2016,9,16,10,30,958.0,83.0,0.3,23.0,810.0,958.95,675.31
2016,9,16,10,45,963.0,83.5,0.4,24.0,831.0,986.19,690.12
2016,9,16,11,0,968.0,84.0,0.5,25.0,852.0,1009.79,702.86
2016,9,16,11,15,971.0,84.5,0.55,25.0,865.0,1027.71,713.89
2016,9,16,11,30,974.0,85.0,0.6,25.0,878.0,1041.7,722.79
2016,9,16,11,45,973.5,86.0,0.7,25.5,882.0,1048.82,727.53
2016,9,16,12,0,973.0,87.0,0.8,26.0,886.0,1051.86,730.01
2016,9,16,12,15,972.0,86.5,0.85,26.0,882.0,1048.7,729.24
2016,9,16,12,30,971.0,86.0,0.9,26.0,878.0,1041.47,726.23
2016,9,16,12,45,964.0,88.0,0.95,26.0,865.0,1027.15,719.06
2016,9,16,13,0,957.0,90.0,1.0,26.0,852.0,1009.0,709.7
2016,9,16,13,15,952.0,89.5,1.05,25.5,831.5,986.34,698.96
2016,9,16,13,30,947.0,89.0,1.1,25.0,811.0,960.07,685.9
2016,9,16,13,45,938.5,88.5,1.15,25.0,782.5,927.25,667.27
2016,9,16,14,0,930.0,88.0,1.2,25.0,754.0,891.31,646.5
2016,9,16,14,15,920.0,86.5,1.15,25.0,719.5,850.18,620.73
2016,9,16,14,30,910.0,85.0,1.1,25.0,685.0,806.47,593.12
2016,9,16,14,45,895.0,83.5,1.1,25.0,643.5,756.75,561.85
2016,9,16,15,0,880.0,82.0,1.1,25.0,602.0,705.36,528.11
2016,9,16,15,15,861.5,79.5,1.1,24.5,556.0,649.29,490.09
2016,9,16,15,30,843.0,77.0,1.1,24.0,510.0,596.63,453.01
2016,9,16,15,45,817.0,74.0,1.1,23.5,459.5,534.04,407.39
2016,9,16,16,0,791.0,71.0,1.1,23.0,409.0,472.18,360.5
2016,9,16,16,15,755.5,67.0,1.05,22.0,356.0,406.27,309.09
2016,9,16,16,30,720.0,63.0,1.0,21.0,303.0,342.88,257.54
2016,9,16,16,45,666.5,57.5,0.95,20.5,249.5,275.27,200.91
2016,9,16,17,0,613.0,52.0,0.9,20.0,196.0,212.74,147.48
2016,9,16,17,15,528.0,44.0,0.85,18.5,145.5,148.11,94.49
2016,9,16,17,30,443.0,36.0,0.8,17.0,95.0,93.73,52.07
2016,9,16,17,45,221.5,26.0,0.75,16.0,55.5,39.02,15.99
2016,9,16,18,0,0.0,16.0,0.7,15.0,16.0,12.59,0.0
2016,9,16,18,15,0.0,8.0,0.65,14.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,201.0,17.0,0.6,10.5,41.0,27.3,6.95
2016,9,17,6,30,402.0,34.0,0.5,11.0,82.0,82.85,46.11
2016,9,17,6,45,495.0,42.5,0.45,11.5,131.5,135.86,87.91
2016,9,17,7,0,588.0,51.0,0.4,12.0,181.0,200.23,141.8
2016,9,17,7,15,643.0,56.5,0.35,13.0,234.0,261.05,194.43
2016,9,17,7,30,698.0,62.0,0.3,14.0,287.0,327.88,250.71
2016,9,17,7,45,738.0,65.5,0.25,15.0,339.5,391.38,302.57
2016,9,17,8,0,778.0,69.0,0.2,16.0,392.0,457.97,354.41
2016,9,17,8,15,804.0,72.5,0.15,17.0,442.0,519.78,400.31
2016,9,17,8,30,830.0,76.0,0.1,18.0,492.0,582.42,444.59
2016,9,17,8,45,850.0,78.0,0.1,19.5,538.5,635.26,479.72
2016,9,17,9,0,870.0,80.0,0.1,21.0,585.0,691.63,515.58
2016,9,17,9,15,883.5,82.0,0.15,22.0,626.0,742.42,546.91
2016,9,17,9,30,897.0,84.0,0.2,23.0,667.0,791.5,575.48
2016,9,17,9,45,909.5,84.0,0.25,24.0,702.5,835.65,600.36
2016,9,17,10,0,922.0,84.0,0.3,25.0,738.0,877.46,623.42
2016,9,17,10,15,929.0,85.5,0.35,25.5,766.0,913.49,643.85
2016,9,17,10,30,936.0,87.0,0.4,26.0,794.0,946.39,662.32
2016,9,17,10,45,941.0,87.5,0.5,26.5,814.5,973.06,678.08
2016,9,17,11,0,946.0,88.0,0.6,27.0,835.0,996.17,691.84
2016,9,17,11,15,949.0,88.5,0.65,27.0,847.5,1013.68,702.61
2016,9,17,11,30,952.0,89.0,0.7,27.0,860.0,1027.35,711.29
2016,9,17,11,45,953.0,88.5,0.75,27.5,864.0,1034.07,714.58
2016,9,17,12,0,954.0,88.0,0.8,28.0,868.0,1036.8,715.72
2016,9,17,12,15,953.0,88.0,0.85,28.0,864.0,1034.11,715.22
2016,9,17,12,30,952.0,88.0,0.9,28.0,860.0,1027.43,712.51
2016,9,17,12,45,945.0,90.0,0.95,28.0,847.0,1013.2,705.38
2016,9,17,13,0,938.0,92.0,1.0,28.0,834.0,995.21,696.12
2016,9,17,13,15,933.0,91.0,1.0,27.5,814.0,972.26,684.29
2016,9,17,13,30,928.0,90.0,1.0,27.0,794.0,945.76,670.3
2016,9,17,13,45,922.0,88.5,1.05,27.0,766.5,914.45,652.78
2016,9,17,14,0,916.0,87.0,1.1,27.0,739.0,879.96,633.09
2016,9,17,14,15,906.0,85.5,1.1,26.5,704.5,839.2,609.62
2016,9,17,14,30,896.0,84.0,1.1,26.0,670.0,795.92,584.18
2016,9,17,14,45,883.5,81.5,1.1,26.0,629.5,747.44,553.74
2016,9,17,15,0,871.0,79.0,1.1,26.0,589.0,697.14,520.88
2016,9,17,15,15,852.5,76.5,1.1,25.5,543.5,641.42,483.13
2016,9,17,15,30,834.0,74.0,1.1,25.0,498.0,589.1,446.34
2016,9,17,15,45,810.0,70.5,1.1,25.0,448.5,527.5,400.72
2016,9,17,16,0,786.0,67.0,1.1,25.0,399.0,466.47,353.91
2016,9,17,16,15,750.5,63.0,1.05,24.0,346.5,400.84,302.98
2016,9,17,16,30,715.0,59.0,1.0,23.0,294.0,337.76,251.95
2016,9,17,16,45,661.0,54.0,1.0,22.5,241.5,270.8,196.24
2016,9,17,17,0,607.0,49.0,1.0,22.0,189.0,209.34,143.97
2016,9,17,17,15,521.0,41.5,0.9,20.5,139.0,144.99,91.46
2016,9,17,17,30,435.0,34.0,0.8,19.0,89.0,91.39,49.88
2016,9,17,17,45,217.5,23.5,0.7,18.0,51.0,36.65,13.01
2016,9,17,18,0,0.0,13.0,0.6,17.0,13.0,10.23,0.0
2016,9,17,18,15,0.0,6.5,0.55,16.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,6,15,202.5,16.5,0.7,14.0,40.0,27.83,5.96
2016,9,18,6,30,405.0,33.0,0.6,15.0,80.0,84.12,46.03
2016,9,18,6,45,493.5,41.5,0.55,16.0,129.0,136.79,87.3
2016,9,18,7,0,582.0,50.0,0.5,17.0,178.0,200.26,139.74
2016,9,18,7,15,638.5,56.5,0.5,17.5,231.0,262.32,193.02
2016,9,18,7,30,695.0,63.0,0.5,18.0,284.0,330.5,250.27
2016,9,18,7,45,730.5,68.0,0.5,19.0,336.0,393.55,301.6
2016,9,18,8,0,766.0,73.0,0.5,20.0,388.0,459.25,352.7
2016,9,18,8,15,793.0,76.5,0.45,21.5,438.5,521.09,397.53
2016,9,18,8,30,820.0,80.0,0.4,23.0,489.0,583.86,440.57
2016,9,18,8,45,838.5,83.0,0.35,24.5,535.0,641.22,477.57
2016,9,18,9,0,857.0,86.0,0.3,26.0,581.0,697.95,512.25
2016,9,18,9,15,871.5,88.0,0.25,27.0,622.5,743.02,538.21
2016,9,18,9,30,886.0,90.0,0.2,28.0,664.0,792.39,565.03
2016,9,18,9,45,900.5,90.5,0.15,29.0,700.0,838.29,588.84
2016,9,18,10,0,915.0,91.0,0.1,30.0,736.0,882.01,610.76
2016,9,18,10,15,922.5,92.0,0.15,30.5,764.0,917.69,630.1
2016,9,18,10,30,930.0,93.0,0.2,31.0,792.0,950.27,647.65
2016,9,18,10,45,934.0,94.5,0.25,31.5,812.5,976.88,661.7
2016,9,18,11,0,938.0,96.0,0.3,32.0,833.0,999.91,673.8
2016,9,18,11,15,941.0,96.5,0.4,32.0,845.5,1017.22,685.24
2016,9,18,11,30,944.0,97.0,0.5,32.0,858.0,1030.72,694.76
2016,9,18,11,45,943.5,98.0,0.6,32.0,862.0,1037.44,700.56
2016,9,18,12,0,943.0,99.0,0.7,32.0,866.0,1040.19,704.26
2016,9,18,12,15,942.0,98.5,0.75,32.0,862.0,1036.89,703.47
2016,9,18,12,30,941.0,98.0,0.8,32.0,858.0,1029.65,700.56
2016,9,18,12,45,919.5,107.0,0.85,32.0,840.0,1008.77,689.72
2016,9,18,13,0,898.0,116.0,0.9,32.0,822.0,984.39,676.94
2016,9,18,13,15,892.0,115.0,0.9,32.0,802.0,961.15,663.9
2016,9,18,13,30,886.0,114.0,0.9,32.0,782.0,934.55,648.82
2016,9,18,13,45,879.5,111.5,0.95,32.0,754.5,902.78,631.41
2016,9,18,14,0,873.0,109.0,1.0,32.0,727.0,868.0,611.96
2016,9,18,14,15,861.5,107.0,1.0,31.5,692.5,836.0,594.53
2016,9,18,14,30,850.0,105.0,1.0,31.0,658.0,791.66,568.91
2016,9,18,14,45,837.5,101.0,1.05,31.0,617.5,742.41,539.23
2016,9,18,15,0,825.0,97.0,1.1,31.0,577.0,691.47,506.29
2016,9,18,15,15,804.5,94.0,1.1,30.5,531.0,634.96,468.84
2016,9,18,15,30,784.0,91.0,1.1,30.0,485.0,578.06,429.78
2016,9,18,15,45,757.5,86.5,1.1,29.5,435.5,516.31,385.8
2016,9,18,16,0,731.0,82.0,1.1,29.0,386.0,456.15,341.21
2016,9,18,16,15,692.0,76.5,1.05,28.0,334.0,390.04,290.93
2016,9,18,16,30,653.0,71.0,1.0,27.0,282.0,327.06,241.06
2016,9,18,16,45,591.0,64.5,0.95,26.0,229.0,259.36,186.41
2016,9,18,17,0,529.0,58.0,0.9,25.0,176.0,198.29,136.07
2016,9,18,17,15,439.0,47.5,0.85,23.5,127.5,135.34,85.87
2016,9,18,17,30,349.0,37.0,0.8,22.0,79.0,83.45,46.31
2016,9,18,17,45,174.5,18.5,0.8,20.5,39.5,29.55,7.83
2016,9,18,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,15,135.0,18.5,0.75,18.5,34.0,25.23,4.51
2016,9,19,6,30,270.0,37.0,0.6,19.0,68.0,70.67,39.94
2016,9,19,6,45,354.5,51.0,0.5,19.5,114.0,118.62,77.2
2016,9,19,7,0,439.0,65.0,0.4,20.0,160.0,180.42,127.3
2016,9,19,7,15,498.5,74.5,0.35,20.5,210.0,238.15,175.39
2016,9,19,7,30,558.0,84.0,0.3,21.0,260.0,302.44,227.83
2016,9,19,7,45,594.0,93.0,0.3,22.0,310.0,362.32,275.36
2016,9,19,8,0,630.0,102.0,0.3,23.0,360.0,425.25,323.24
2016,9,19,8,15,661.0,108.0,0.35,24.0,409.0,485.26,367.44
2016,9,19,8,30,692.0,114.0,0.4,25.0,458.0,546.95,411.12
2016,9,19,8,45,710.0,121.0,0.5,26.0,502.0,602.57,449.45
2016,9,19,9,0,728.0,128.0,0.6,27.0,546.0,657.93,486.4
2016,9,19,9,15,745.5,131.5,0.65,27.5,586.5,708.73,519.66
2016,9,19,9,30,763.0,135.0,0.7,28.0,627.0,758.53,551.46
2016,9,19,9,45,800.0,127.5,0.75,28.5,667.5,806.92,580.86
2016,9,19,10,0,837.0,120.0,0.8,29.0,708.0,859.2,612.04
2016,9,19,10,15,846.0,122.0,0.85,29.0,736.0,895.72,634.12
2016,9,19,10,30,855.0,124.0,0.9,29.0,764.0,929.43,654.57
2016,9,19,10,45,860.5,125.5,0.95,29.5,784.0,956.35,669.51
2016,9,19,11,0,866.0,127.0,1.0,30.0,804.0,979.95,682.47
2016,9,19,11,15,869.5,127.5,1.0,30.0,816.5,982.99,683.52
2016,9,19,11,30,873.0,128.0,1.0,30.0,829.0,996.14,691.1
2016,9,19,11,45,871.0,130.0,1.05,30.0,832.5,1001.79,695.05
2016,9,19,12,0,869.0,132.0,1.1,30.0,836.0,1018.75,706.05
2016,9,19,12,15,867.5,132.0,1.1,30.0,832.0,1015.48,703.92
2016,9,19,12,30,866.0,132.0,1.1,30.0,828.0,1008.43,699.92
2016,9,19,12,45,864.5,130.5,1.15,30.0,816.0,996.05,693.75
2016,9,19,13,0,863.0,129.0,1.2,30.0,804.0,980.01,685.45
2016,9,19,13,15,857.0,127.5,1.2,30.0,784.0,956.18,671.63
2016,9,19,13,30,851.0,126.0,1.2,30.0,764.0,929.04,655.85
2016,9,19,13,45,843.0,124.0,1.2,30.0,736.5,896.47,636.67
2016,9,19,14,0,835.0,122.0,1.2,30.0,709.0,861.03,615.61
2016,9,19,14,15,822.5,119.5,1.2,29.5,674.0,818.73,591.16
2016,9,19,14,30,810.0,117.0,1.2,29.0,639.0,774.31,564.97
2016,9,19,14,45,788.0,115.5,1.2,28.5,597.5,721.99,532.44
2016,9,19,15,0,766.0,114.0,1.2,28.0,556.0,671.67,499.5
2016,9,19,15,15,743.0,110.0,1.2,27.5,510.0,614.64,460.95
2016,9,19,15,30,720.0,106.0,1.2,27.0,464.0,557.65,421.13
2016,9,19,15,45,676.5,103.5,1.2,27.0,413.0,491.34,372.33
2016,9,19,16,0,633.0,101.0,1.2,27.0,362.0,427.83,324.14
2016,9,19,16,15,589.5,93.5,1.15,26.0,311.0,362.86,274.37
2016,9,19,16,30,546.0,86.0,1.1,25.0,260.0,301.73,225.77
2016,9,19,16,45,470.0,78.0,1.1,24.0,208.0,234.08,171.46
2016,9,19,17,0,394.0,70.0,1.1,23.0,156.0,172.02,121.0
2016,9,19,17,15,309.5,54.5,1.0,22.0,111.0,114.63,75.02
2016,9,19,17,30,225.0,39.0,0.9,21.0,66.0,67.88,39.1
2016,9,19,17,45,112.5,19.5,0.8,20.0,33.0,25.29,4.85
2016,9,19,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,15.0,0.7,12.5,15.0,11.43,0.0
2016,9,20,6,30,0.0,30.0,0.7,13.0,30.0,23.05,13.36
2016,9,20,6,45,7.0,53.0,0.7,13.5,54.5,42.86,30.42
2016,9,20,7,0,14.0,76.0,0.7,14.0,79.0,63.82,48.39
2016,9,20,7,15,24.0,97.5,0.7,14.5,104.5,89.6,70.16
2016,9,20,7,30,34.0,119.0,0.7,15.0,130.0,113.78,90.3
2016,9,20,7,45,45.5,141.0,0.75,16.0,158.5,140.47,111.98
2016,9,20,8,0,57.0,163.0,0.8,17.0,187.0,168.66,134.44
2016,9,20,8,15,231.5,171.5,0.8,17.5,283.5,295.48,235.92
2016,9,20,8,30,406.0,180.0,0.8,18.0,380.0,434.62,342.57
2016,9,20,8,45,388.0,204.5,0.85,19.0,410.5,455.74,356.21
2016,9,20,9,0,370.0,229.0,0.9,20.0,441.0,487.21,377.63
2016,9,20,9,15,584.0,172.0,0.9,20.5,533.5,631.81,483.38
2016,9,20,9,30,798.0,115.0,0.9,21.0,626.0,764.05,574.52
2016,9,20,9,45,824.0,111.0,0.95,21.5,663.5,812.35,603.57
2016,9,20,10,0,850.0,107.0,1.0,22.0,701.0,859.24,632.29
2016,9,20,10,15,858.5,108.5,1.0,22.0,728.5,884.29,646.96
2016,9,20,10,30,867.0,110.0,1.0,22.0,756.0,916.51,666.5
2016,9,20,10,45,875.5,109.5,1.05,22.5,776.5,943.66,682.19
2016,9,20,11,0,884.0,109.0,1.1,23.0,797.0,967.63,695.9
2016,9,20,11,15,887.5,110.0,1.15,23.0,809.5,985.0,706.88
2016,9,20,11,30,891.0,111.0,1.2,23.0,822.0,998.78,715.8
2016,9,20,11,45,894.0,110.0,1.25,23.5,827.0,1006.32,719.6
2016,9,20,12,0,897.0,109.0,1.3,24.0,832.0,1010.12,721.26
2016,9,20,12,15,896.0,109.0,1.35,24.0,828.0,1007.26,720.33
2016,9,20,12,30,895.0,109.0,1.4,24.0,824.0,1000.63,717.25
2016,9,20,12,45,894.0,107.5,1.45,24.0,812.5,988.71,710.97
2016,9,20,13,0,893.0,106.0,1.5,24.0,801.0,973.11,702.48
2016,9,20,13,15,887.5,105.0,1.5,23.5,781.0,950.22,690.05
2016,9,20,13,30,882.0,104.0,1.5,23.0,761.0,923.99,675.51
2016,9,20,13,45,875.5,102.0,1.55,23.0,734.0,892.64,656.92
2016,9,20,14,0,869.0,100.0,1.6,23.0,707.0,858.3,636.23
2016,9,20,14,15,858.0,98.0,1.6,22.5,673.0,817.47,611.62
2016,9,20,14,30,847.0,96.0,1.6,22.0,639.0,782.33,590.59
2016,9,20,14,45,833.5,93.0,1.65,22.0,599.0,733.41,559.0
2016,9,20,15,0,820.0,90.0,1.7,22.0,559.0,682.91,524.53
2016,9,20,15,15,800.0,87.0,1.7,21.5,514.0,626.88,485.18
2016,9,20,15,30,780.0,84.0,1.7,21.0,469.0,570.46,444.2
2016,9,20,15,45,753.0,80.0,1.7,20.5,420.0,509.1,398.03
2016,9,20,16,0,726.0,76.0,1.7,20.0,371.0,448.75,350.88
2016,9,20,16,15,686.5,71.0,1.65,19.5,320.0,383.67,298.22
2016,9,20,16,30,647.0,66.0,1.6,19.0,269.0,321.33,245.98
2016,9,20,16,45,587.0,60.0,1.6,18.5,217.5,255.08,189.7
2016,9,20,17,0,527.0,54.0,1.6,18.0,166.0,195.23,137.95
2016,9,20,17,15,432.5,44.0,1.5,17.0,119.0,131.91,85.58
2016,9,20,17,30,338.0,34.0,1.4,16.0,72.0,80.23,44.78
2016,9,20,17,45,169.0,17.0,1.35,15.5,36.0,27.93,2.26
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
