Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,6.5,18.0,1.15,10.5,18.5,14.62,0.0
2016,9,21,6,30,13.0,36.0,1.2,11.0,37.0,31.1,19.47
2016,9,21,6,45,32.5,57.5,1.25,11.5,63.5,54.09,39.08
2016,9,21,7,0,52.0,79.0,1.3,12.0,90.0,79.75,61.02
2016,9,21,7,15,62.0,101.0,1.35,12.0,118.0,105.44,83.43
2016,9,21,7,30,72.0,123.0,1.4,12.0,146.0,132.51,106.75
2016,9,21,7,45,81.5,145.0,1.45,12.5,175.0,160.67,130.42
2016,9,21,8,0,91.0,167.0,1.5,13.0,204.0,190.03,154.63
2016,9,21,8,15,48.0,162.5,1.55,13.5,182.0,166.16,134.38
2016,9,21,8,30,5.0,158.0,1.6,14.0,160.0,129.68,103.3
2016,9,21,8,45,194.5,191.0,1.65,14.5,301.0,305.12,248.2
2016,9,21,9,0,384.0,224.0,1.7,15.0,442.0,493.94,395.42
2016,9,21,9,15,632.0,155.5,1.75,15.0,545.0,654.23,517.4
2016,9,21,9,30,880.0,87.0,1.8,15.0,648.0,793.36,617.92
2016,9,21,9,45,897.5,85.5,1.85,15.5,684.0,839.23,646.55
2016,9,21,10,0,915.0,84.0,1.9,16.0,720.0,883.11,674.38
2016,9,21,10,15,922.0,85.5,1.9,16.0,747.5,918.71,697.04
2016,9,21,10,30,929.0,87.0,1.9,16.0,775.0,951.18,717.54
2016,9,21,10,45,639.0,219.0,1.95,16.0,698.5,857.38,652.4
2016,9,21,11,0,349.0,351.0,2.0,16.0,622.0,698.54,535.05
2016,9,21,11,15,649.5,219.0,2.0,16.0,732.0,891.73,678.53
2016,9,21,11,30,950.0,87.0,2.0,16.0,842.0,1033.13,771.04
2016,9,21,11,45,951.0,87.0,2.0,16.0,846.5,1040.01,773.62
2016,9,21,12,0,952.0,87.0,2.0,16.0,851.0,1042.91,775.36
2016,9,21,12,15,952.5,87.0,2.0,16.0,847.5,1041.31,774.37
2016,9,21,12,30,953.0,87.0,2.0,16.0,844.0,1035.71,770.96
2016,9,21,12,45,950.0,87.0,2.05,16.5,832.0,1022.74,762.14
2016,9,21,13,0,947.0,87.0,2.1,17.0,820.0,1005.92,750.97
2016,9,21,13,15,943.5,86.5,2.15,16.5,801.0,984.33,739.53
2016,9,21,13,30,940.0,86.0,2.2,16.0,782.0,959.11,725.65
2016,9,21,13,45,936.0,84.5,2.25,16.0,756.0,928.84,706.93
2016,9,21,14,0,932.0,83.0,2.3,16.0,730.0,895.24,685.84
2016,9,21,14,15,924.5,81.5,2.35,15.5,696.5,855.59,661.61
2016,9,21,14,30,917.0,80.0,2.4,15.0,663.0,813.21,635.07
2016,9,21,14,45,905.5,78.0,2.45,15.0,623.0,764.79,602.59
2016,9,21,15,0,894.0,76.0,2.5,15.0,583.0,714.42,567.81
2016,9,21,15,15,878.0,74.0,2.45,14.5,538.0,659.44,527.39
2016,9,21,15,30,862.0,72.0,2.4,14.0,493.0,603.49,484.93
2016,9,21,15,45,840.0,68.5,2.4,14.0,443.0,545.47,438.68
2016,9,21,16,0,818.0,65.0,2.4,14.0,393.0,483.51,387.81
2016,9,21,16,15,782.0,61.0,2.35,13.5,339.5,415.56,331.02
2016,9,21,16,30,746.0,57.0,2.3,13.0,286.0,350.19,274.31
2016,9,21,16,45,691.0,51.5,2.25,13.0,232.5,280.26,212.21
2016,9,21,17,0,636.0,46.0,2.2,13.0,179.0,215.95,154.17
2016,9,21,17,15,536.5,38.5,2.1,12.5,128.0,147.27,95.43
2016,9,21,17,30,437.0,31.0,2.0,12.0,77.0,90.81,49.42
2016,9,21,17,45,218.5,15.5,1.95,11.5,38.5,29.89,0.0
2016,9,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,6,15,162.5,17.5,2.35,10.0,35.0,29.33,0.19
2016,9,22,6,30,325.0,35.0,2.4,10.0,70.0,82.15,47.8
2016,9,22,6,45,417.5,46.5,2.45,10.5,117.0,134.64,91.17
2016,9,22,7,0,510.0,58.0,2.5,11.0,164.0,198.6,146.18
2016,9,22,7,15,574.0,65.5,2.5,11.0,216.0,260.73,201.88
2016,9,22,7,30,638.0,73.0,2.5,11.0,268.0,329.79,262.94
2016,9,22,7,45,685.0,77.0,2.5,11.5,321.0,394.38,318.87
2016,9,22,8,0,732.0,81.0,2.5,12.0,374.0,462.92,376.22
2016,9,22,8,15,762.0,85.0,2.4,12.5,424.5,524.55,425.97
2016,9,22,8,30,792.0,89.0,2.3,13.0,475.0,588.42,475.5
2016,9,22,8,45,821.5,89.5,2.25,13.5,522.5,649.2,521.16
2016,9,22,9,0,851.0,90.0,2.2,14.0,570.0,710.3,565.49
2016,9,22,9,15,866.0,92.0,2.2,14.0,611.5,762.18,602.16
2016,9,22,9,30,881.0,94.0,2.2,14.0,653.0,804.46,630.56
2016,9,22,9,45,902.0,91.5,2.2,14.5,690.0,852.23,661.37
2016,9,22,10,0,923.0,89.0,2.2,15.0,727.0,898.2,690.36
2016,9,22,10,15,930.5,90.0,2.2,15.0,755.0,933.89,713.24
2016,9,22,10,30,938.0,91.0,2.2,15.0,783.0,966.44,733.97
2016,9,22,10,45,945.5,91.0,2.2,15.5,804.0,994.6,750.31
2016,9,22,11,0,953.0,91.0,2.2,16.0,825.0,1019.26,764.29
2016,9,22,11,15,955.5,91.5,2.2,16.0,837.5,1035.98,774.52
2016,9,22,11,30,958.0,92.0,2.2,16.0,850.0,1048.81,782.38
2016,9,22,11,45,698.5,209.0,2.25,16.5,763.0,944.51,711.86
2016,9,22,12,0,439.0,326.0,2.3,17.0,676.0,797.73,605.36
2016,9,22,12,15,448.0,317.0,2.3,17.0,672.5,796.7,606.41
2016,9,22,12,30,457.0,308.0,2.3,17.0,669.0,793.2,604.5
2016,9,22,12,45,417.5,321.0,2.3,17.0,647.0,761.35,581.44
2016,9,22,13,0,378.0,334.0,2.3,17.0,625.0,709.95,545.04
2016,9,22,13,15,372.5,328.5,2.25,17.0,609.0,690.89,531.94
2016,9,22,13,30,367.0,323.0,2.2,17.0,593.0,670.42,517.55
2016,9,22,13,45,643.5,206.0,2.2,17.0,658.0,813.9,626.52
2016,9,22,14,0,920.0,89.0,2.2,17.0,723.0,892.96,682.16
2016,9,22,14,15,589.0,187.5,2.15,17.0,586.0,704.79,547.66
2016,9,22,14,30,258.0,286.0,2.1,17.0,449.0,493.83,387.77
2016,9,22,14,45,560.0,184.5,2.1,17.0,508.5,621.14,490.29
2016,9,22,15,0,862.0,83.0,2.1,17.0,568.0,700.74,552.35
2016,9,22,15,15,842.0,80.5,2.1,16.5,521.5,649.25,514.01
2016,9,22,15,30,822.0,78.0,2.1,16.0,475.0,591.22,470.78
2016,9,22,15,45,789.0,75.5,2.1,16.0,424.0,525.88,419.62
2016,9,22,16,0,756.0,73.0,2.1,16.0,373.0,462.07,367.98
2016,9,22,16,15,714.5,68.5,2.05,15.5,320.0,394.45,312.18
2016,9,22,16,30,673.0,64.0,2.0,15.0,267.0,330.57,257.51
2016,9,22,16,45,608.0,58.0,2.0,14.5,214.5,261.07,197.36
2016,9,22,17,0,543.0,52.0,2.0,14.0,162.0,198.57,142.33
2016,9,22,17,15,438.0,42.5,1.9,13.0,114.0,132.54,86.98
2016,9,22,17,30,333.0,33.0,1.8,12.0,66.0,79.44,44.08
2016,9,22,17,45,166.5,16.5,1.75,11.5,33.0,27.38,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,6,15,199.0,14.5,1.0,8.5,35.0,30.07,0.0
2016,9,23,6,30,398.0,29.0,0.9,9.0,70.0,88.61,49.82
2016,9,23,6,45,498.0,36.5,0.85,10.0,118.5,143.56,95.28
2016,9,23,7,0,598.0,44.0,0.8,11.0,167.0,210.72,152.6
2016,9,23,7,15,655.5,49.5,0.8,11.5,219.0,273.88,208.76
2016,9,23,7,30,713.0,55.0,0.8,12.0,271.0,343.01,268.66
2016,9,23,7,45,579.5,91.0,0.8,13.0,288.0,363.88,289.63
2016,9,23,8,0,446.0,127.0,0.8,14.0,305.0,361.22,289.44
2016,9,23,8,15,645.5,97.0,0.85,14.5,390.5,476.37,380.12
2016,9,23,8,30,845.0,67.0,0.9,15.0,476.0,595.62,470.46
2016,9,23,8,45,864.0,69.0,0.95,16.0,521.5,652.58,510.52
2016,9,23,9,0,883.0,71.0,1.0,17.0,567.0,708.89,549.09
2016,9,23,9,15,896.0,72.5,1.05,17.5,607.0,759.17,581.58
2016,9,23,9,30,909.0,74.0,1.1,18.0,647.0,807.64,612.33
2016,9,23,9,45,920.5,74.5,1.15,18.5,681.5,851.68,639.65
2016,9,23,10,0,932.0,75.0,1.2,19.0,716.0,893.25,665.03
2016,9,23,10,15,938.0,76.0,1.2,19.5,743.0,927.8,684.79
2016,9,23,10,30,944.0,77.0,1.2,20.0,770.0,959.1,702.34
2016,9,23,10,45,947.5,78.0,1.3,20.5,789.0,984.66,717.8
2016,9,23,11,0,951.0,79.0,1.4,21.0,808.0,1006.56,731.02
2016,9,23,11,15,953.0,79.5,1.4,21.0,819.5,1022.69,740.44
2016,9,23,11,30,955.0,80.0,1.4,21.0,831.0,1034.92,747.57
2016,9,23,11,45,954.5,80.5,1.45,21.0,834.5,1040.72,751.7
2016,9,23,12,0,954.0,81.0,1.5,21.0,838.0,1042.52,753.52
2016,9,23,12,15,952.5,80.5,1.55,21.0,833.0,1038.2,751.67
2016,9,23,12,30,951.0,80.0,1.6,21.0,828.0,1029.9,747.5
2016,9,23,12,45,943.5,82.0,1.65,21.5,814.0,1014.63,737.62
2016,9,23,13,0,936.0,84.0,1.7,22.0,800.0,995.66,725.52
2016,9,23,13,15,930.0,83.5,1.7,21.5,779.5,971.74,712.4
2016,9,23,13,30,924.0,83.0,1.7,21.0,759.0,944.36,697.03
2016,9,23,13,45,914.5,82.5,1.75,21.0,730.0,910.57,676.68
2016,9,23,14,0,905.0,82.0,1.8,21.0,701.0,873.85,654.22
2016,9,23,14,15,894.0,80.5,1.8,20.5,666.5,832.09,628.8
2016,9,23,14,30,883.0,79.0,1.8,20.0,632.0,787.94,601.38
2016,9,23,14,45,867.0,77.5,1.85,19.5,591.0,737.97,569.79
2016,9,23,15,0,851.0,76.0,1.9,19.0,550.0,686.56,536.09
2016,9,23,15,15,831.5,73.5,1.85,18.5,504.5,630.64,495.79
2016,9,23,15,30,812.0,71.0,1.8,18.0,459.0,578.57,456.93
2016,9,23,15,45,787.5,67.0,1.8,18.0,410.0,516.87,409.0
2016,9,23,16,0,763.0,63.0,1.8,18.0,361.0,455.91,359.99
2016,9,23,16,15,725.0,59.0,1.75,17.5,310.0,390.12,305.99
2016,9,23,16,30,687.0,55.0,1.7,17.0,259.0,327.26,252.43
2016,9,23,16,45,627.0,49.5,1.65,16.5,207.5,259.2,193.62
2016,9,23,17,0,567.0,44.0,1.6,16.0,156.0,197.62,139.41
2016,9,23,17,15,466.0,35.5,1.55,15.0,109.0,132.0,84.48
2016,9,23,17,30,365.0,27.0,1.5,14.0,62.0,78.86,41.2
2016,9,23,17,45,182.5,13.5,1.5,13.5,31.0,22.5,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,6,15,214.5,13.0,0.6,10.5,34.5,31.11,0.0
2016,9,24,6,30,429.0,26.0,0.6,11.0,69.0,91.8,50.32
2016,9,24,6,45,527.5,33.0,0.65,12.0,117.5,148.28,97.24
2016,9,24,7,0,626.0,40.0,0.7,13.0,166.0,216.68,155.53
2016,9,24,7,15,682.0,45.0,0.65,13.5,218.5,280.57,211.94
2016,9,24,7,30,738.0,50.0,0.6,14.0,271.0,350.23,271.61
2016,9,24,7,45,775.0,53.0,0.6,15.0,323.5,414.6,324.89
2016,9,24,8,0,812.0,56.0,0.6,16.0,376.0,478.74,375.67
2016,9,24,8,15,837.5,59.0,0.65,17.0,426.0,541.01,423.16
2016,9,24,8,30,863.0,62.0,0.7,18.0,476.0,603.94,469.09
2016,9,24,8,45,881.0,64.0,0.75,19.0,522.0,661.1,509.08
2016,9,24,9,0,899.0,66.0,0.8,20.0,568.0,717.47,546.49
2016,9,24,9,15,912.5,67.5,0.85,20.5,609.0,768.77,578.99
2016,9,24,9,30,926.0,69.0,0.9,21.0,650.0,818.27,609.75
2016,9,24,9,45,938.0,69.0,0.95,22.0,684.5,862.71,635.5
2016,9,24,10,0,950.0,69.0,1.0,23.0,719.0,904.67,659.25
2016,9,24,10,15,957.0,70.0,1.0,23.5,747.0,940.58,679.25
2016,9,24,10,30,964.0,71.0,1.0,24.0,775.0,973.24,697.06
2016,9,24,10,45,968.5,71.5,1.05,24.5,795.0,999.54,711.75
2016,9,24,11,0,973.0,72.0,1.1,25.0,815.0,1022.14,724.24
2016,9,24,11,15,975.5,72.5,1.1,25.5,827.0,1038.98,732.32
2016,9,24,11,30,978.0,73.0,1.1,26.0,839.0,1051.85,738.12
2016,9,24,11,45,979.0,73.0,1.1,26.5,843.0,1058.62,740.38
2016,9,24,12,0,980.0,73.0,1.1,27.0,847.0,1061.3,740.39
2016,9,24,12,15,979.0,73.0,1.1,27.0,842.5,1057.87,738.37
2016,9,24,12,30,978.0,73.0,1.1,27.0,838.0,1050.35,734.12
2016,9,24,12,45,969.0,76.5,1.15,27.0,824.0,1034.98,726.25
2016,9,24,13,0,960.0,80.0,1.2,27.0,810.0,1015.82,716.2
2016,9,24,13,15,955.0,79.0,1.2,27.0,789.5,991.73,702.28
2016,9,24,13,30,950.0,78.0,1.2,27.0,769.0,964.04,686.2
2016,9,24,13,45,941.5,78.0,1.25,27.0,740.5,930.91,667.48
2016,9,24,14,0,933.0,78.0,1.3,27.0,712.0,894.71,646.63
2016,9,24,14,15,922.5,76.5,1.3,26.5,676.5,852.3,622.08
2016,9,24,14,30,912.0,75.0,1.3,26.0,641.0,807.4,595.53
2016,9,24,14,45,896.5,73.5,1.35,26.0,599.5,756.54,563.91
2016,9,24,15,0,881.0,72.0,1.4,26.0,558.0,704.12,530.51
2016,9,24,15,15,861.5,69.5,1.4,25.5,511.5,646.73,491.29
2016,9,24,15,30,842.0,67.0,1.4,25.0,465.0,588.79,450.24
2016,9,24,15,45,814.0,64.0,1.45,25.0,415.0,528.97,405.58
2016,9,24,16,0,786.0,61.0,1.5,25.0,365.0,465.9,356.84
2016,9,24,16,15,746.5,57.0,1.45,24.0,312.5,398.12,303.62
2016,9,24,16,30,707.0,53.0,1.4,23.0,260.0,333.43,250.61
2016,9,24,16,45,644.5,47.5,1.4,22.5,207.5,263.35,191.73
2016,9,24,17,0,582.0,42.0,1.4,22.0,155.0,199.91,137.3
2016,9,24,17,15,476.5,34.0,1.3,20.5,107.0,133.12,82.86
2016,9,24,17,30,371.0,26.0,1.2,19.0,59.0,79.2,39.36
2016,9,24,17,45,185.5,13.0,1.15,18.0,29.5,22.46,0.0
2016,9,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,211.5,13.0,1.0,14.0,33.5,31.29,0.0
2016,9,25,6,30,423.0,26.0,1.0,15.0,67.0,92.63,50.02
2016,9,25,6,45,518.0,34.0,1.05,16.0,115.5,149.3,97.15
2016,9,25,7,0,613.0,42.0,1.1,17.0,164.0,217.5,154.88
2016,9,25,7,15,671.0,47.5,1.1,18.0,216.5,282.04,211.0
2016,9,25,7,30,729.0,53.0,1.1,19.0,269.0,352.59,270.51
2016,9,25,7,45,763.5,57.0,1.1,20.0,321.0,416.58,323.08
2016,9,25,8,0,798.0,61.0,1.1,21.0,373.0,482.99,375.15
2016,9,25,8,15,824.0,64.0,1.1,21.5,423.0,545.57,422.88
2016,9,25,8,30,850.0,67.0,1.1,22.0,473.0,604.42,466.1
2016,9,25,8,45,864.0,71.0,1.1,23.0,517.5,660.53,504.63
2016,9,25,9,0,878.0,75.0,1.1,24.0,562.0,715.49,540.48
2016,9,25,9,15,891.5,77.0,1.1,24.5,602.5,766.44,571.98
2016,9,25,9,30,905.0,79.0,1.1,25.0,643.0,815.63,601.66
2016,9,25,9,45,921.5,77.5,1.1,26.0,679.0,861.37,627.3
2016,9,25,10,0,938.0,76.0,1.1,27.0,715.0,904.96,651.01
2016,9,25,10,15,945.0,77.0,1.05,27.5,742.0,940.44,669.65
2016,9,25,10,30,952.0,78.0,1.0,28.0,769.0,972.72,686.08
2016,9,25,10,45,946.5,83.5,1.0,28.5,786.5,994.86,697.06
2016,9,25,11,0,941.0,89.0,1.0,29.0,804.0,1012.94,705.7
2016,9,25,11,15,943.5,89.5,1.0,29.0,816.0,1029.24,714.78
2016,9,25,11,30,946.0,90.0,1.0,29.0,828.0,1041.69,721.68
2016,9,25,11,45,931.0,98.5,1.0,29.5,827.0,1041.65,719.84
2016,9,25,12,0,916.0,107.0,1.0,30.0,826.0,1037.41,715.83
2016,9,25,12,15,914.5,106.5,1.0,30.0,821.0,1033.02,713.36
2016,9,25,12,30,913.0,106.0,1.0,30.0,816.0,1024.8,708.73
2016,9,25,12,45,906.0,107.5,1.05,30.5,802.5,1009.58,699.62
2016,9,25,13,0,899.0,109.0,1.1,31.0,789.0,990.77,688.49
2016,9,25,13,15,893.0,108.0,1.1,30.5,768.0,966.82,676.17
2016,9,25,13,30,887.0,107.0,1.1,30.0,747.0,939.54,661.82
2016,9,25,13,45,870.5,108.5,1.15,30.0,717.0,902.38,640.69
2016,9,25,14,0,854.0,110.0,1.2,30.0,687.0,873.11,624.42
2016,9,25,14,15,841.5,107.5,1.2,29.5,652.0,829.7,599.31
2016,9,25,14,30,829.0,105.0,1.2,29.0,617.0,784.14,572.52
2016,9,25,14,45,805.5,104.5,1.2,29.0,574.5,730.6,538.81
2016,9,25,15,0,782.0,104.0,1.2,29.0,532.0,676.31,502.45
2016,9,25,15,15,758.5,100.0,1.15,28.5,486.0,620.48,464.45
2016,9,25,15,30,735.0,96.0,1.1,28.0,440.0,562.14,423.51
2016,9,25,15,45,700.5,91.5,1.1,27.5,390.0,497.69,377.04
2016,9,25,16,0,666.0,87.0,1.1,27.0,340.0,435.2,330.23
2016,9,25,16,15,620.5,80.0,1.05,26.0,289.0,367.77,278.37
2016,9,25,16,30,575.0,73.0,1.0,25.0,238.0,304.41,227.67
2016,9,25,16,45,509.0,63.5,0.95,24.0,187.5,236.65,172.39
2016,9,25,17,0,443.0,54.0,0.9,23.0,137.0,176.27,122.15
2016,9,25,17,15,340.5,41.0,0.8,21.5,92.5,113.6,72.09
2016,9,25,17,30,238.0,28.0,0.7,20.0,48.0,63.33,31.4
2016,9,25,17,45,119.0,14.0,0.65,19.0,24.0,18.96,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,15,141.0,15.5,1.15,16.5,28.5,24.0,0.0
2016,9,26,6,30,282.0,31.0,1.0,17.0,57.0,78.29,43.81
2016,9,26,6,45,384.5,42.5,0.85,18.0,103.5,131.32,87.08
2016,9,26,7,0,487.0,54.0,0.7,19.0,150.0,197.14,141.15
2016,9,26,7,15,552.0,62.0,0.7,20.0,201.0,259.4,193.76
2016,9,26,7,30,617.0,70.0,0.7,21.0,252.0,328.75,250.76
2016,9,26,7,45,660.5,76.0,0.7,22.0,304.0,393.0,302.17
2016,9,26,8,0,704.0,82.0,0.7,23.0,356.0,460.93,354.15
2016,9,26,8,15,735.0,87.0,0.7,24.0,405.5,524.01,400.36
2016,9,26,8,30,766.0,92.0,0.7,25.0,455.0,586.72,444.33
2016,9,26,8,45,788.0,95.5,0.7,26.5,500.5,644.6,482.12
2016,9,26,9,0,810.0,99.0,0.7,28.0,546.0,702.24,518.05
2016,9,26,9,15,826.5,101.5,0.7,28.5,586.5,754.1,550.05
2016,9,26,9,30,843.0,104.0,0.7,29.0,627.0,804.57,579.71
2016,9,26,9,45,854.5,106.5,0.75,30.0,661.5,849.19,604.67
2016,9,26,10,0,866.0,109.0,0.8,31.0,696.0,891.51,627.81
2016,9,26,10,15,874.5,110.5,0.85,31.0,723.5,927.49,649.31
2016,9,26,10,30,883.0,112.0,0.9,31.0,751.0,948.57,661.73
2016,9,26,10,45,887.0,114.0,0.95,31.5,770.0,974.08,675.76
2016,9,26,11,0,891.0,116.0,1.0,32.0,789.0,996.17,687.66
2016,9,26,11,15,894.0,117.0,1.05,32.0,801.0,1012.71,697.72
2016,9,26,11,30,897.0,118.0,1.1,32.0,813.0,1025.61,705.79
2016,9,26,11,45,895.0,119.5,1.15,32.0,815.5,1030.34,709.16
2016,9,26,12,0,893.0,121.0,1.2,32.0,818.0,1031.28,710.51
2016,9,26,12,15,891.5,120.5,1.2,31.5,813.0,1026.88,709.39
2016,9,26,12,30,890.0,120.0,1.2,31.0,808.0,1018.73,706.21
2016,9,26,12,45,919.0,103.5,1.25,31.0,804.0,1019.69,708.15
2016,9,26,13,0,948.0,87.0,1.3,31.0,800.0,1015.48,706.98
2016,9,26,13,15,943.0,86.0,1.3,31.0,779.0,991.44,693.07
2016,9,26,13,30,938.0,85.0,1.3,31.0,758.0,963.85,677.24
2016,9,26,13,45,930.0,84.0,1.3,31.0,729.5,930.18,657.64
2016,9,26,14,0,922.0,83.0,1.3,31.0,701.0,893.46,636.06
2016,9,26,14,15,911.0,81.5,1.3,30.5,666.0,850.85,611.79
2016,9,26,14,30,900.0,80.0,1.3,30.0,631.0,805.83,585.6
2016,9,26,14,45,885.5,78.0,1.3,30.0,589.5,755.48,554.28
2016,9,26,15,0,871.0,76.0,1.3,30.0,548.0,703.53,521.24
2016,9,26,15,15,851.0,73.0,1.3,29.5,501.5,645.59,482.4
2016,9,26,15,30,831.0,70.0,1.3,29.0,455.0,591.62,444.82
2016,9,26,15,45,758.5,76.0,1.3,28.5,397.5,512.98,387.94
2016,9,26,16,0,686.0,82.0,1.3,28.0,340.0,440.81,333.96
2016,9,26,16,15,640.0,75.5,1.2,27.0,288.5,372.57,281.32
2016,9,26,16,30,594.0,69.0,1.1,26.0,237.0,308.43,229.84
2016,9,26,16,45,488.5,63.5,1.0,25.0,182.5,230.64,167.55
2016,9,26,17,0,383.0,58.0,0.9,24.0,128.0,162.2,112.41
2016,9,26,17,15,285.0,42.5,0.85,22.5,84.5,102.57,65.08
2016,9,26,17,30,187.0,27.0,0.8,21.0,41.0,54.21,25.2
2016,9,26,17,45,93.5,13.5,0.75,20.0,20.5,16.95,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,68.0,14.5,1.05,16.5,21.0,17.34,0.0
2016,9,27,6,30,136.0,29.0,0.9,17.0,42.0,54.05,30.62
2016,9,27,6,45,213.0,49.5,0.8,17.5,84.0,100.37,68.78
2016,9,27,7,0,290.0,70.0,0.7,18.0,126.0,156.37,115.0
2016,9,27,7,15,349.0,86.0,0.7,18.5,173.5,211.58,161.45
2016,9,27,7,30,408.0,102.0,0.7,19.0,221.0,273.69,212.77
2016,9,27,7,45,455.5,114.0,0.7,20.0,270.0,333.26,260.48
2016,9,27,8,0,503.0,126.0,0.7,21.0,319.0,397.51,310.07
2016,9,27,8,15,537.0,135.5,0.65,22.0,366.5,455.93,353.14
2016,9,27,8,30,571.0,145.0,0.6,23.0,414.0,516.72,396.1
2016,9,27,8,45,590.0,154.5,0.6,24.0,456.5,569.47,431.92
2016,9,27,9,0,609.0,164.0,0.6,25.0,499.0,629.33,471.2
2016,9,27,9,15,628.5,170.5,0.65,25.5,538.0,680.16,504.71
2016,9,27,9,30,648.0,177.0,0.7,26.0,577.0,730.41,537.13
2016,9,27,9,45,717.0,159.0,0.75,26.5,623.5,797.16,580.62
2016,9,27,10,0,786.0,141.0,0.8,27.0,670.0,864.09,621.34
2016,9,27,10,15,795.5,143.0,0.85,27.5,697.0,892.99,637.33
2016,9,27,10,30,805.0,145.0,0.9,28.0,724.0,925.62,656.08
2016,9,27,10,45,722.0,189.0,0.95,28.5,719.0,919.71,650.79
2016,9,27,11,0,639.0,233.0,1.0,29.0,714.0,896.61,634.49
2016,9,27,11,15,643.5,235.0,1.0,29.0,725.0,913.25,644.86
2016,9,27,11,30,648.0,237.0,1.0,29.0,736.0,926.92,652.91
2016,9,27,11,45,595.5,263.5,1.05,29.0,724.0,898.92,634.74
2016,9,27,12,0,543.0,290.0,1.1,29.0,712.0,874.35,618.93
2016,9,27,12,15,541.0,289.0,1.1,29.0,707.5,869.59,616.28
2016,9,27,12,30,539.0,288.0,1.1,29.0,703.0,862.16,611.8
2016,9,27,12,45,605.5,252.0,1.15,29.0,710.5,883.68,628.36
2016,9,27,13,0,672.0,216.0,1.2,29.0,718.0,908.51,646.45
2016,9,27,13,15,663.5,213.0,1.2,28.5,697.5,882.88,631.62
2016,9,27,13,30,655.0,210.0,1.2,28.0,677.0,854.64,615.57
2016,9,27,13,45,586.5,228.5,1.25,28.0,634.5,784.83,570.53
2016,9,27,14,0,518.0,247.0,1.3,28.0,592.0,723.82,530.49
2016,9,27,14,15,501.5,239.0,1.3,27.5,558.5,681.72,504.18
2016,9,27,14,30,485.0,231.0,1.3,27.0,525.0,638.92,476.62
2016,9,27,14,45,463.5,220.5,1.3,27.0,486.0,589.59,442.98
2016,9,27,15,0,442.0,210.0,1.3,27.0,447.0,540.58,408.91
2016,9,27,15,15,416.0,196.5,1.25,26.5,404.5,486.45,370.87
2016,9,27,15,30,390.0,183.0,1.2,26.0,362.0,421.8,324.28
2016,9,27,15,45,385.0,162.0,1.15,25.5,322.0,376.36,290.74
2016,9,27,16,0,380.0,141.0,1.1,25.0,282.0,341.01,263.46
2016,9,27,16,15,337.5,123.5,1.0,24.0,235.0,272.33,210.1
2016,9,27,16,30,295.0,106.0,0.9,23.0,188.0,218.41,166.89
2016,9,27,16,45,271.0,84.5,0.85,22.0,147.5,171.26,127.7
2016,9,27,17,0,247.0,63.0,0.8,21.0,107.0,132.51,94.43
2016,9,27,17,15,173.5,42.5,0.7,20.0,68.0,81.43,53.08
2016,9,27,17,30,100.0,22.0,0.6,19.0,29.0,37.82,15.71
2016,9,27,17,45,50.0,11.0,0.55,18.0,14.5,12.09,0.0
2016,9,27,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,90.5,16.0,0.6,11.5,24.0,20.81,0.0
2016,9,28,6,30,181.0,32.0,0.5,12.0,48.0,64.99,37.48
2016,9,28,6,45,279.0,47.5,0.45,12.5,91.5,114.08,78.82
2016,9,28,7,0,377.0,63.0,0.4,13.0,135.0,175.64,130.25
2016,9,28,7,15,442.0,74.5,0.35,13.5,183.5,234.04,180.3
2016,9,28,7,30,507.0,86.0,0.3,14.0,232.0,304.21,238.72
2016,9,28,7,45,565.0,91.5,0.3,15.0,283.5,369.22,291.09
2016,9,28,8,0,623.0,97.0,0.3,16.0,335.0,439.48,345.47
2016,9,28,8,15,656.0,103.0,0.35,17.0,383.0,500.86,391.46
2016,9,28,8,30,689.0,109.0,0.4,18.0,431.0,564.08,437.07
2016,9,28,8,45,711.0,114.0,0.45,19.0,475.0,620.32,476.0
2016,9,28,9,0,733.0,119.0,0.5,20.0,519.0,676.58,513.63
2016,9,28,9,15,751.5,122.5,0.55,20.5,558.5,728.23,547.96
2016,9,28,9,30,770.0,126.0,0.6,21.0,598.0,778.91,580.0
2016,9,28,9,45,783.0,129.0,0.65,22.0,632.0,817.93,602.41
2016,9,28,10,0,796.0,132.0,0.7,23.0,666.0,859.82,626.48
2016,9,28,10,15,806.0,134.0,0.75,23.5,692.5,895.74,647.55
2016,9,28,10,30,816.0,136.0,0.8,24.0,719.0,928.98,666.85
2016,9,28,10,45,773.0,161.0,0.85,24.5,725.5,941.01,672.81
2016,9,28,11,0,730.0,186.0,0.9,25.0,732.0,940.86,671.55
2016,9,28,11,15,734.5,187.0,0.95,25.0,743.5,957.44,682.37
2016,9,28,11,30,739.0,188.0,1.0,25.0,755.0,970.8,691.04
2016,9,28,11,45,700.5,208.0,1.1,25.0,747.5,957.35,684.05
2016,9,28,12,0,662.0,228.0,1.2,25.0,740.0,939.46,674.34
2016,9,28,12,15,660.5,227.5,1.2,25.0,735.5,935.31,672.01
2016,9,28,12,30,659.0,227.0,1.2,25.0,731.0,927.98,667.58
2016,9,28,12,45,689.0,208.5,1.3,25.0,727.5,931.02,671.82
2016,9,28,13,0,719.0,190.0,1.4,25.0,724.0,929.55,672.81
2016,9,28,13,15,710.5,187.5,1.4,24.5,703.5,903.59,658.09
2016,9,28,13,30,702.0,185.0,1.4,24.0,683.0,874.9,641.79
2016,9,28,13,45,654.5,196.5,1.45,24.0,646.5,822.45,608.39
2016,9,28,14,0,607.0,208.0,1.5,24.0,610.0,762.58,569.12
2016,9,28,14,15,590.5,202.0,1.45,23.5,576.0,719.65,541.46
2016,9,28,14,30,574.0,196.0,1.4,23.0,542.0,675.75,512.42
2016,9,28,14,45,552.0,188.5,1.4,22.5,502.5,625.55,478.68
2016,9,28,15,0,530.0,181.0,1.4,22.0,463.0,575.44,444.16
2016,9,28,15,15,502.5,171.0,1.35,21.5,419.5,519.7,404.26
2016,9,28,15,30,475.0,161.0,1.3,21.0,376.0,465.26,364.25
2016,9,28,15,45,463.5,143.5,1.3,20.5,333.5,414.16,325.94
2016,9,28,16,0,452.0,126.0,1.3,20.0,291.0,363.38,286.4
2016,9,28,16,15,405.0,112.5,1.2,19.0,243.5,301.33,236.94
2016,9,28,16,30,358.0,99.0,1.1,18.0,196.0,244.12,189.98
2016,9,28,16,45,322.5,79.5,1.05,17.0,153.0,190.27,144.44
2016,9,28,17,0,287.0,60.0,1.0,16.0,110.0,140.59,101.5
2016,9,28,17,15,200.0,41.5,0.95,15.0,70.0,86.2,56.74
2016,9,28,17,30,113.0,23.0,0.9,14.0,30.0,40.45,15.08
2016,9,28,17,45,56.5,11.5,0.85,13.5,15.0,12.99,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,139.5,14.0,0.8,8.5,26.0,24.19,0.0
2016,9,29,6,30,279.0,28.0,0.8,9.0,52.0,78.86,43.98
2016,9,29,6,45,388.5,38.5,0.85,9.5,97.5,133.59,91.78
2016,9,29,7,0,498.0,49.0,0.9,10.0,143.0,201.6,150.12
2016,9,29,7,15,564.0,56.5,0.9,10.5,193.5,264.81,206.14
2016,9,29,7,30,630.0,64.0,0.9,11.0,244.0,335.19,266.94
2016,9,29,7,45,676.0,69.0,0.9,12.0,295.5,400.46,321.44
2016,9,29,8,0,722.0,74.0,0.9,13.0,347.0,468.42,375.79
2016,9,29,8,15,752.0,77.5,0.85,13.5,395.5,530.22,423.55
2016,9,29,8,30,782.0,81.0,0.8,14.0,444.0,593.24,470.17
2016,9,29,8,45,805.0,84.0,0.75,15.0,489.5,651.87,510.68
2016,9,29,9,0,828.0,87.0,0.7,16.0,535.0,710.31,549.25
2016,9,29,9,15,843.5,89.0,0.7,16.5,575.0,761.38,581.34
2016,9,29,9,30,859.0,91.0,0.7,17.0,615.0,802.56,606.14
2016,9,29,9,45,872.5,92.0,0.75,18.0,649.5,846.78,632.34
2016,9,29,10,0,886.0,93.0,0.8,19.0,684.0,888.81,656.6
2016,9,29,10,15,894.0,94.5,0.85,19.5,711.0,923.97,677.36
2016,9,29,10,30,902.0,96.0,0.9,20.0,738.0,956.14,696.17
2016,9,29,10,45,903.0,99.0,0.95,20.5,756.0,980.12,709.75
2016,9,29,11,0,904.0,102.0,1.0,21.0,774.0,1000.51,721.2
2016,9,29,11,15,907.0,102.5,1.05,21.0,785.5,1016.46,731.37
2016,9,29,11,30,910.0,103.0,1.1,21.0,797.0,1028.73,739.43
2016,9,29,11,45,907.5,105.0,1.15,21.5,799.5,1033.37,741.5
2016,9,29,12,0,905.0,107.0,1.2,22.0,802.0,1034.17,741.42
2016,9,29,12,15,903.5,107.0,1.2,22.0,797.0,1030.0,738.91
2016,9,29,12,30,902.0,107.0,1.2,22.0,792.0,1022.05,734.27
2016,9,29,12,45,906.5,102.0,1.3,22.5,781.0,1010.81,728.12
2016,9,29,13,0,911.0,97.0,1.4,23.0,770.0,995.67,719.55
2016,9,29,13,15,905.5,96.0,1.4,22.5,749.0,971.62,706.53
2016,9,29,13,30,900.0,95.0,1.4,22.0,728.0,944.19,691.4
2016,9,29,13,45,885.0,96.5,1.45,22.0,698.0,907.79,669.76
2016,9,29,14,0,870.0,98.0,1.5,22.0,668.0,868.88,646.28
2016,9,29,14,15,858.0,95.5,1.5,21.5,633.0,834.91,626.46
2016,9,29,14,30,846.0,93.0,1.5,21.0,598.0,788.94,598.12
2016,9,29,14,45,828.5,90.5,1.55,21.0,556.5,736.94,564.54
2016,9,29,15,0,811.0,88.0,1.6,21.0,515.0,683.74,528.62
2016,9,29,15,15,787.5,85.0,1.6,20.5,469.0,625.19,487.38
2016,9,29,15,30,764.0,82.0,1.6,20.0,423.0,566.65,444.69
2016,9,29,15,45,737.5,76.0,1.6,19.5,374.5,503.72,397.13
2016,9,29,16,0,711.0,70.0,1.6,19.0,326.0,441.89,348.5
2016,9,29,16,15,664.5,64.5,1.6,18.0,275.0,374.21,293.96
2016,9,29,16,30,618.0,59.0,1.6,17.0,224.0,309.61,239.74
2016,9,29,16,45,554.5,51.0,1.65,16.5,174.0,241.58,181.05
2016,9,29,17,0,491.0,43.0,1.7,16.0,124.0,180.63,127.43
2016,9,29,17,15,371.0,32.0,1.7,15.0,80.5,113.31,71.46
2016,9,29,17,30,251.0,21.0,1.7,14.0,37.0,58.14,16.87
2016,9,29,17,45,125.5,10.5,1.75,13.0,18.5,17.16,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,162.0,13.0,1.35,8.0,26.0,26.09,0.0
2016,9,30,6,30,324.0,26.0,1.4,8.0,52.0,85.29,46.3
2016,9,30,6,45,436.0,35.0,1.45,8.5,98.5,142.65,97.96
2016,9,30,7,0,548.0,44.0,1.5,9.0,145.0,213.08,159.29
2016,9,30,7,15,612.5,50.0,1.5,9.5,196.0,276.5,216.62
2016,9,30,7,30,677.0,56.0,1.5,10.0,247.0,347.65,279.2
2016,9,30,7,45,722.5,60.0,1.55,10.5,299.5,414.26,336.58
2016,9,30,8,0,768.0,64.0,1.6,11.0,352.0,484.52,394.81
2016,9,30,8,15,796.0,67.0,1.6,11.5,401.0,546.86,444.57
2016,9,30,8,30,824.0,70.0,1.6,12.0,450.0,610.15,493.15
2016,9,30,8,45,846.0,72.0,1.6,12.5,495.5,663.17,532.5
2016,9,30,9,0,868.0,74.0,1.6,13.0,541.0,720.73,572.77
2016,9,30,9,15,882.5,76.0,1.6,13.5,581.5,771.83,606.33
2016,9,30,9,30,897.0,78.0,1.6,14.0,622.0,821.27,638.07
2016,9,30,9,45,910.0,78.5,1.6,14.5,656.5,865.79,665.83
2016,9,30,10,0,923.0,79.0,1.6,15.0,691.0,907.96,691.6
2016,9,30,10,15,930.5,80.0,1.6,15.0,718.0,943.12,713.65
2016,9,30,10,30,938.0,81.0,1.6,15.0,745.0,975.14,733.57
2016,9,30,10,45,943.0,82.0,1.65,15.5,764.5,1001.45,749.05
2016,9,30,11,0,948.0,83.0,1.7,16.0,784.0,1024.18,762.24
2016,9,30,11,15,951.0,83.5,1.7,16.0,795.5,1040.65,772.14
2016,9,30,11,30,954.0,84.0,1.7,16.0,807.0,1053.26,779.73
2016,9,30,11,45,954.5,84.5,1.75,16.0,810.5,1059.44,784.14
2016,9,30,12,0,955.0,85.0,1.8,16.0,814.0,1061.61,786.19
2016,9,30,12,15,954.0,84.5,1.85,16.0,809.0,1057.14,784.14
2016,9,30,12,30,953.0,84.0,1.9,16.0,804.0,1048.68,779.72
2016,9,30,12,45,945.5,86.0,1.95,16.0,790.0,1032.76,770.56
2016,9,30,13,0,938.0,88.0,2.0,16.0,776.0,1013.13,759.11
2016,9,30,13,15,932.0,87.0,2.0,16.0,754.5,987.99,743.44
2016,9,30,13,30,926.0,86.0,2.0,16.0,733.0,959.41,725.53
2016,9,30,13,45,918.0,84.5,2.05,16.0,704.5,925.19,704.35
2016,9,30,14,0,910.0,83.0,2.1,16.0,676.0,887.97,680.98
2016,9,30,14,15,898.5,81.5,2.15,15.5,640.0,845.07,654.61
2016,9,30,14,30,887.0,80.0,2.2,15.0,604.0,799.86,626.15
2016,9,30,14,45,872.0,77.0,2.25,15.0,563.0,748.29,591.41
2016,9,30,15,0,857.0,74.0,2.3,15.0,522.0,695.25,554.96
2016,9,30,15,15,835.0,71.5,2.3,14.5,475.0,642.33,516.18
2016,9,30,15,30,813.0,69.0,2.3,14.0,428.0,583.1,471.33
2016,9,30,15,45,782.5,65.5,2.3,13.5,378.0,518.2,420.43
2016,9,30,16,0,752.0,62.0,2.3,13.0,328.0,454.69,368.66
2016,9,30,16,15,707.0,57.0,2.25,12.5,276.5,384.97,309.87
2016,9,30,16,30,662.0,52.0,2.2,12.0,225.0,319.09,252.19
2016,9,30,16,45,589.5,45.5,2.2,12.0,174.0,247.12,188.21
2016,9,30,17,0,517.0,39.0,2.2,12.0,123.0,184.06,131.36
2016,9,30,17,15,391.5,29.0,2.1,11.5,79.0,115.04,72.56
2016,9,30,17,30,266.0,19.0,2.0,11.0,35.0,58.22,10.33
2016,9,30,17,45,133.0,9.5,1.9,10.5,17.5,17.06,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
