Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,6,15,168.5,12.5,1.2,7.5,26.0,26.92,0.0
2016,10,1,6,30,337.0,25.0,1.2,8.0,52.0,87.54,46.25
2016,10,1,6,45,451.0,34.5,1.3,9.0,99.0,147.38,101.07
2016,10,1,7,0,565.0,44.0,1.4,10.0,146.0,220.15,164.11
2016,10,1,7,15,631.5,50.0,1.45,10.5,198.5,285.36,222.83
2016,10,1,7,30,698.0,56.0,1.5,11.0,251.0,358.65,287.03
2016,10,1,7,45,742.5,60.0,1.55,11.5,303.5,426.12,344.87
2016,10,1,8,0,787.0,64.0,1.6,12.0,356.0,497.08,403.33
2016,10,1,8,15,815.5,67.0,1.55,12.5,406.0,560.77,453.52
2016,10,1,8,30,844.0,70.0,1.5,13.0,456.0,625.41,502.32
2016,10,1,8,45,867.5,71.5,1.5,14.0,502.5,679.78,541.23
2016,10,1,9,0,891.0,73.0,1.5,15.0,549.0,738.85,580.68
2016,10,1,9,15,905.5,75.0,1.45,15.0,590.0,790.9,614.87
2016,10,1,9,30,920.0,77.0,1.4,15.0,631.0,841.22,647.2
2016,10,1,9,45,934.0,77.0,1.4,15.5,666.0,886.8,675.11
2016,10,1,10,0,948.0,77.0,1.4,16.0,701.0,930.01,701.03
2016,10,1,10,15,955.5,78.0,1.4,16.5,728.5,965.84,721.72
2016,10,1,10,30,963.0,79.0,1.4,17.0,756.0,998.43,740.17
2016,10,1,10,45,968.0,79.5,1.4,17.5,775.5,1024.63,754.41
2016,10,1,11,0,973.0,80.0,1.4,18.0,795.0,1047.15,766.33
2016,10,1,11,15,976.0,80.5,1.4,18.0,807.0,1063.88,776.11
2016,10,1,11,30,979.0,81.0,1.4,18.0,819.0,1076.65,783.58
2016,10,1,11,45,979.5,81.5,1.45,18.5,822.0,1082.88,786.55
2016,10,1,12,0,980.0,82.0,1.5,19.0,825.0,1085.0,787.18
2016,10,1,12,15,978.5,81.5,1.55,19.0,820.0,1079.86,784.91
2016,10,1,12,30,977.0,81.0,1.6,19.0,815.0,1070.64,780.3
2016,10,1,12,45,973.5,81.0,1.65,19.0,801.0,1056.01,772.39
2016,10,1,13,0,970.0,81.0,1.7,19.0,787.0,1037.47,762.1
2016,10,1,13,15,964.5,80.0,1.7,19.0,765.5,1012.09,746.73
2016,10,1,13,30,959.0,79.0,1.7,19.0,744.0,983.13,729.12
2016,10,1,13,45,950.0,78.5,1.75,19.0,715.0,948.17,708.21
2016,10,1,14,0,941.0,78.0,1.8,19.0,686.0,910.17,685.11
2016,10,1,14,15,930.0,76.5,1.8,18.5,650.0,866.54,658.62
2016,10,1,14,30,919.0,75.0,1.8,18.0,614.0,820.47,630.06
2016,10,1,14,45,902.5,73.0,1.85,18.0,571.5,767.53,595.46
2016,10,1,15,0,886.0,71.0,1.9,18.0,529.0,713.15,559.15
2016,10,1,15,15,864.5,68.5,1.9,17.5,481.5,653.81,517.06
2016,10,1,15,30,843.0,66.0,1.9,17.0,434.0,598.72,476.16
2016,10,1,15,45,811.0,63.0,1.9,16.5,383.0,531.96,424.88
2016,10,1,16,0,779.0,60.0,1.9,16.0,332.0,466.7,372.72
2016,10,1,16,15,733.5,55.5,1.85,15.5,279.0,395.74,313.88
2016,10,1,16,30,688.0,51.0,1.8,15.0,226.0,328.6,255.97
2016,10,1,16,45,612.0,45.0,1.8,14.5,174.0,254.36,191.33
2016,10,1,17,0,536.0,39.0,1.8,14.0,122.0,189.59,133.84
2016,10,1,17,15,400.0,29.0,1.75,13.0,77.5,117.25,72.85
2016,10,1,17,30,264.0,19.0,1.7,12.0,33.0,57.76,0.6
2016,10,1,17,45,132.0,9.5,1.65,11.5,16.5,17.15,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,157.5,12.5,1.1,8.5,24.5,26.35,0.0
2016,10,2,6,30,315.0,25.0,1.1,9.0,49.0,84.81,43.41
2016,10,2,6,45,429.0,34.5,1.1,9.5,94.5,144.13,98.94
2016,10,2,7,0,543.0,44.0,1.1,10.0,140.0,215.87,161.15
2016,10,2,7,15,610.0,50.0,1.1,10.5,191.5,280.98,219.41
2016,10,2,7,30,677.0,56.0,1.1,11.0,243.0,352.37,281.57
2016,10,2,7,45,722.5,60.0,1.15,11.5,295.0,419.2,338.49
2016,10,2,8,0,768.0,64.0,1.2,12.0,347.0,489.66,396.13
2016,10,2,8,15,796.5,67.0,1.2,12.5,395.5,552.35,445.37
2016,10,2,8,30,825.0,70.0,1.2,13.0,444.0,616.03,493.42
2016,10,2,8,45,848.5,71.5,1.2,13.5,489.5,669.4,532.31
2016,10,2,9,0,872.0,73.0,1.2,14.0,535.0,727.57,571.97
2016,10,2,9,15,885.5,74.5,1.2,14.0,574.5,777.43,605.07
2016,10,2,9,30,899.0,76.0,1.2,14.0,614.0,825.52,636.48
2016,10,2,9,45,650.5,172.0,1.3,14.5,573.0,765.29,592.07
2016,10,2,10,0,402.0,268.0,1.4,15.0,532.0,639.61,497.45
2016,10,2,10,15,391.5,283.5,1.45,15.0,549.0,659.36,512.23
2016,10,2,10,30,381.0,299.0,1.5,15.0,566.0,677.04,524.05
2016,10,2,10,45,340.5,319.5,1.55,15.5,563.0,669.31,516.07
2016,10,2,11,0,300.0,340.0,1.6,16.0,560.0,658.57,506.2
2016,10,2,11,15,165.0,319.5,1.65,16.0,440.5,484.44,377.08
2016,10,2,11,30,30.0,299.0,1.7,16.0,321.0,306.34,239.29
2016,10,2,11,45,125.5,334.0,1.75,16.0,428.5,463.04,362.25
2016,10,2,12,0,221.0,369.0,1.8,16.0,536.0,596.85,462.15
2016,10,2,12,15,116.5,302.5,1.8,16.0,390.5,420.1,328.53
2016,10,2,12,30,12.0,236.0,1.8,16.0,245.0,206.23,161.28
2016,10,2,12,45,252.5,252.5,1.85,16.0,435.0,520.7,411.54
2016,10,2,13,0,493.0,269.0,1.9,16.0,625.0,788.92,607.37
2016,10,2,13,15,258.5,265.0,1.9,16.0,451.5,529.45,414.42
2016,10,2,13,30,24.0,261.0,1.9,16.0,278.0,240.55,189.05
2016,10,2,13,45,33.5,264.5,1.9,16.0,286.5,271.98,215.36
2016,10,2,14,0,43.0,268.0,1.9,16.0,295.0,283.41,224.86
2016,10,2,14,15,179.0,258.0,1.9,15.5,363.5,403.12,322.8
2016,10,2,14,30,315.0,248.0,1.9,15.0,432.0,510.73,408.12
2016,10,2,14,45,586.0,161.0,1.95,15.0,472.0,626.96,500.45
2016,10,2,15,0,857.0,74.0,2.0,15.0,512.0,697.01,555.87
2016,10,2,15,15,835.5,71.5,2.0,14.5,466.0,644.41,516.55
2016,10,2,15,30,814.0,69.0,2.0,14.0,420.0,585.35,472.1
2016,10,2,15,45,782.0,65.5,2.0,14.0,370.0,519.45,419.91
2016,10,2,16,0,750.0,62.0,2.0,14.0,320.0,455.12,367.1
2016,10,2,16,15,702.5,57.0,1.95,13.5,268.0,384.29,307.79
2016,10,2,16,30,655.0,52.0,1.9,13.0,216.0,317.58,249.73
2016,10,2,16,45,573.0,46.0,1.9,12.5,165.0,244.39,185.58
2016,10,2,17,0,491.0,40.0,1.9,12.0,114.0,179.45,127.86
2016,10,2,17,15,350.5,29.0,1.8,11.5,71.5,108.0,67.01
2016,10,2,17,30,210.0,18.0,1.7,11.0,29.0,49.43,0.0
2016,10,2,17,45,105.0,9.0,1.6,10.5,14.5,14.91,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,15,138.5,12.0,0.9,8.5,22.5,24.44,0.0
2016,10,3,6,30,277.0,24.0,0.8,9.0,45.0,78.32,38.46
2016,10,3,6,45,393.5,34.0,0.75,9.5,89.0,137.09,94.31
2016,10,3,7,0,510.0,44.0,0.7,10.0,133.0,208.18,155.52
2016,10,3,7,15,578.5,50.5,0.7,10.5,183.0,272.52,212.62
2016,10,3,7,30,647.0,57.0,0.7,11.0,233.0,344.29,274.47
2016,10,3,7,45,689.5,62.0,0.7,11.5,283.5,408.03,328.19
2016,10,3,8,0,732.0,67.0,0.7,12.0,334.0,476.27,383.19
2016,10,3,8,15,481.5,128.0,0.65,12.5,313.5,428.81,345.72
2016,10,3,8,30,231.0,189.0,0.6,13.0,293.0,344.34,277.62
2016,10,3,8,45,192.0,213.0,0.6,13.5,305.5,340.17,273.82
2016,10,3,9,0,153.0,237.0,0.6,14.0,318.0,345.39,276.11
2016,10,3,9,15,112.0,249.5,0.6,14.0,311.0,316.68,252.6
2016,10,3,9,30,71.0,262.0,0.6,14.0,304.0,299.73,238.05
2016,10,3,9,45,53.5,263.5,0.65,14.5,296.5,287.99,227.86
2016,10,3,10,0,36.0,265.0,0.7,15.0,289.0,275.11,216.73
2016,10,3,10,15,92.0,300.0,0.7,15.0,364.0,363.55,285.92
2016,10,3,10,30,148.0,335.0,0.7,15.0,439.0,477.0,370.47
2016,10,3,10,45,92.0,318.0,0.75,15.5,383.0,386.04,300.14
2016,10,3,11,0,36.0,301.0,0.8,16.0,327.0,314.6,244.55
2016,10,3,11,15,19.5,230.0,0.8,16.0,244.0,208.43,162.75
2016,10,3,11,30,3.0,159.0,0.8,16.0,161.0,129.63,100.16
2016,10,3,11,45,14.0,223.0,0.85,16.5,233.5,196.75,153.87
2016,10,3,12,0,25.0,287.0,0.9,17.0,306.0,266.81,207.99
2016,10,3,12,15,40.5,309.0,0.9,16.5,339.5,328.15,255.32
2016,10,3,12,30,56.0,331.0,0.9,16.0,373.0,366.8,285.1
2016,10,3,12,45,66.5,332.5,0.95,16.0,381.0,378.32,294.18
2016,10,3,13,0,77.0,334.0,1.0,16.0,389.0,389.41,303.17
2016,10,3,13,15,59.5,311.0,0.95,16.0,353.0,347.02,270.79
2016,10,3,13,30,42.0,288.0,0.9,16.0,317.0,305.53,239.12
2016,10,3,13,45,118.5,293.5,0.9,16.0,370.0,399.63,313.56
2016,10,3,14,0,195.0,299.0,0.9,16.0,423.0,467.85,366.11
2016,10,3,14,15,151.0,280.5,0.9,16.0,373.5,404.76,317.99
2016,10,3,14,30,107.0,262.0,0.9,16.0,324.0,327.58,259.36
2016,10,3,14,45,80.0,236.0,0.9,16.0,280.5,276.72,220.28
2016,10,3,15,0,53.0,210.0,0.9,16.0,237.0,228.33,182.26
2016,10,3,15,15,26.5,147.0,0.9,15.5,160.5,145.78,116.21
2016,10,3,15,30,0.0,84.0,0.9,15.0,84.0,64.9,49.34
2016,10,3,15,45,359.5,72.0,0.9,15.0,194.0,294.54,241.55
2016,10,3,16,0,719.0,60.0,0.9,15.0,304.0,438.23,350.41
2016,10,3,16,15,671.5,55.5,0.85,14.5,254.0,369.71,292.27
2016,10,3,16,30,624.0,51.0,0.8,14.0,204.0,305.31,237.2
2016,10,3,16,45,547.0,44.0,0.8,13.5,155.0,234.61,176.17
2016,10,3,17,0,470.0,37.0,0.8,13.0,106.0,171.66,120.87
2016,10,3,17,15,330.5,26.5,0.75,12.5,65.5,102.24,61.8
2016,10,3,17,30,191.0,16.0,0.7,12.0,25.0,38.22,0.0
2016,10,3,17,45,95.5,8.0,0.65,12.0,12.5,6.29,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,15,91.5,13.5,0.75,9.5,20.0,20.84,0.0
2016,10,4,6,30,183.0,27.0,0.8,10.0,40.0,64.35,30.18
2016,10,4,6,45,284.0,41.5,0.9,10.5,81.5,117.84,82.1
2016,10,4,7,0,385.0,56.0,1.0,11.0,123.0,181.32,136.72
2016,10,4,7,15,459.5,66.0,1.0,11.0,171.5,246.65,194.15
2016,10,4,7,30,534.0,76.0,1.0,11.0,220.0,318.13,255.9
2016,10,4,7,45,569.5,87.0,1.0,11.5,268.0,379.76,307.96
2016,10,4,8,0,605.0,98.0,1.0,12.0,316.0,444.38,360.39
2016,10,4,8,15,479.0,133.5,0.95,12.5,321.5,434.75,352.45
2016,10,4,8,30,353.0,169.0,0.9,13.0,327.0,402.68,326.24
2016,10,4,8,45,187.5,182.5,0.9,13.5,267.0,306.37,248.48
2016,10,4,9,0,22.0,196.0,0.9,14.0,207.0,178.87,142.85
2016,10,4,9,15,21.0,207.0,0.9,14.0,219.0,188.22,150.52
2016,10,4,9,30,20.0,218.0,0.9,14.0,231.0,197.56,157.59
2016,10,4,9,45,19.5,226.5,0.95,14.5,239.5,204.97,162.87
2016,10,4,10,0,19.0,235.0,1.0,15.0,248.0,212.4,168.16
2016,10,4,10,15,36.0,268.5,1.0,15.0,293.5,279.98,221.38
2016,10,4,10,30,53.0,302.0,1.0,15.0,339.0,331.76,261.06
2016,10,4,10,45,53.5,310.5,1.0,15.5,348.5,341.99,267.74
2016,10,4,11,0,54.0,319.0,1.0,16.0,358.0,352.17,274.62
2016,10,4,11,15,479.5,214.5,1.05,16.5,569.0,734.46,563.61
2016,10,4,11,30,905.0,110.0,1.1,17.0,780.0,1040.74,763.55
2016,10,4,11,45,912.5,107.0,1.2,17.5,785.0,1049.55,764.9
2016,10,4,12,0,920.0,104.0,1.3,18.0,790.0,1054.55,768.37
2016,10,4,12,15,919.0,103.5,1.35,18.0,784.5,1049.88,766.4
2016,10,4,12,30,918.0,103.0,1.4,18.0,779.0,1041.37,762.25
2016,10,4,12,45,920.0,99.5,1.5,18.0,767.0,1028.7,756.42
2016,10,4,13,0,922.0,96.0,1.6,18.0,755.0,1012.17,748.13
2016,10,4,13,15,916.5,95.0,1.65,18.0,733.5,987.52,733.81
2016,10,4,13,30,911.0,94.0,1.7,18.0,712.0,959.47,717.3
2016,10,4,13,45,904.0,91.5,1.8,18.0,683.5,925.16,697.14
2016,10,4,14,0,897.0,89.0,1.9,18.0,655.0,887.86,674.68
2016,10,4,14,15,885.0,87.0,1.95,17.5,619.5,844.18,648.19
2016,10,4,14,30,873.0,85.0,2.0,17.0,584.0,798.29,619.67
2016,10,4,14,45,858.5,81.5,2.05,17.0,542.5,754.09,590.65
2016,10,4,15,0,844.0,78.0,2.1,17.0,501.0,700.4,554.02
2016,10,4,15,15,820.5,75.0,2.1,16.5,454.5,640.18,510.47
2016,10,4,15,30,797.0,72.0,2.1,16.0,408.0,579.93,465.37
2016,10,4,15,45,766.5,67.5,2.15,15.5,358.5,514.52,414.74
2016,10,4,16,0,736.0,63.0,2.2,15.0,309.0,450.57,363.12
2016,10,4,16,15,686.5,58.0,2.15,14.5,257.0,379.5,303.55
2016,10,4,16,30,637.0,53.0,2.1,14.0,205.0,314.12,246.54
2016,10,4,16,45,559.0,45.5,2.1,13.5,155.0,240.67,182.09
2016,10,4,17,0,481.0,38.0,2.1,13.0,105.0,176.06,124.48
2016,10,4,17,15,332.0,27.0,2.0,12.5,63.5,103.47,61.43
2016,10,4,17,30,183.0,16.0,1.9,12.0,22.0,37.32,0.0
2016,10,4,17,45,91.5,8.0,1.85,11.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,15,128.0,12.0,1.2,7.0,20.5,24.18,0.0
2016,10,5,6,30,256.0,24.0,1.2,8.0,41.0,75.97,32.86
2016,10,5,6,45,390.0,34.0,1.3,9.0,86.5,139.42,96.45
2016,10,5,7,0,524.0,44.0,1.4,10.0,132.0,216.25,162.58
2016,10,5,7,15,597.0,50.5,1.4,10.5,184.0,283.47,222.77
2016,10,5,7,30,670.0,57.0,1.4,11.0,236.0,357.19,287.08
2016,10,5,7,45,720.0,61.0,1.45,11.5,288.5,426.17,345.94
2016,10,5,8,0,770.0,65.0,1.5,12.0,341.0,499.2,405.82
2016,10,5,8,15,801.0,68.5,1.45,12.5,391.0,564.14,456.68
2016,10,5,8,30,832.0,72.0,1.4,13.0,441.0,630.3,506.32
2016,10,5,8,45,856.5,74.0,1.35,14.0,488.0,691.1,549.0
2016,10,5,9,0,881.0,76.0,1.3,15.0,535.0,744.87,583.5
2016,10,5,9,15,897.0,78.0,1.25,15.5,575.5,797.51,616.65
2016,10,5,9,30,913.0,80.0,1.2,16.0,616.0,848.54,647.82
2016,10,5,9,45,928.5,80.0,1.2,16.5,651.5,894.94,675.87
2016,10,5,10,0,944.0,80.0,1.2,17.0,687.0,939.08,701.99
2016,10,5,10,15,952.0,81.0,1.2,17.0,714.5,974.97,723.72
2016,10,5,10,30,960.0,82.0,1.2,17.0,742.0,1007.65,743.35
2016,10,5,10,45,967.0,82.0,1.25,17.5,762.0,1034.83,758.96
2016,10,5,11,0,974.0,82.0,1.3,18.0,782.0,1058.4,772.34
2016,10,5,11,15,977.0,82.5,1.3,18.0,793.5,1074.82,781.84
2016,10,5,11,30,980.0,83.0,1.3,18.0,805.0,1087.27,789.06
2016,10,5,11,45,983.0,82.0,1.35,18.5,808.5,1093.95,792.35
2016,10,5,12,0,986.0,81.0,1.4,19.0,812.0,1096.52,793.29
2016,10,5,12,15,985.0,81.0,1.45,19.0,806.5,1092.11,791.58
2016,10,5,12,30,984.0,81.0,1.5,19.0,801.0,1083.6,787.51
2016,10,5,12,45,978.0,82.0,1.6,19.0,787.0,1067.27,779.5
2016,10,5,13,0,972.0,83.0,1.7,19.0,773.0,1047.1,769.09
2016,10,5,13,15,966.0,82.0,1.7,19.0,751.0,1020.9,753.27
2016,10,5,13,30,960.0,81.0,1.7,19.0,729.0,991.16,735.23
2016,10,5,13,45,951.5,80.0,1.75,19.0,699.0,955.78,714.13
2016,10,5,14,0,943.0,79.0,1.8,19.0,669.0,917.34,690.81
2016,10,5,14,15,931.0,77.5,1.8,18.5,632.5,872.57,663.62
2016,10,5,14,30,919.0,76.0,1.8,18.0,596.0,825.46,634.41
2016,10,5,14,45,901.0,74.0,1.85,18.0,553.0,771.18,598.92
2016,10,5,15,0,883.0,72.0,1.9,18.0,510.0,715.63,561.79
2016,10,5,15,15,859.5,69.0,1.9,17.5,462.0,654.38,518.43
2016,10,5,15,30,836.0,66.0,1.9,17.0,414.0,597.74,476.34
2016,10,5,15,45,798.5,63.5,1.9,17.0,362.5,528.66,422.37
2016,10,5,16,0,761.0,61.0,1.9,17.0,311.0,461.64,368.09
2016,10,5,16,15,709.5,56.0,1.85,16.5,258.0,388.27,307.38
2016,10,5,16,30,658.0,51.0,1.8,16.0,205.0,319.43,248.12
2016,10,5,16,45,568.5,44.0,1.75,15.5,153.5,242.86,181.81
2016,10,5,17,0,479.0,37.0,1.7,15.0,102.0,175.15,122.38
2016,10,5,17,15,320.5,25.5,1.65,14.0,61.0,99.41,56.51
2016,10,5,17,30,162.0,14.0,1.6,13.0,20.0,33.07,0.0
2016,10,5,17,45,81.0,7.0,1.6,12.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,15,139.5,11.0,0.9,7.5,19.5,25.19,0.0
2016,10,6,6,30,279.0,22.0,0.8,8.0,39.0,79.08,30.5
2016,10,6,6,45,407.5,31.5,0.75,9.0,84.0,142.88,98.34
2016,10,6,7,0,536.0,41.0,0.7,10.0,129.0,218.87,163.83
2016,10,6,7,15,606.5,47.0,0.7,10.5,180.0,284.1,222.0
2016,10,6,7,30,677.0,53.0,0.7,11.0,231.0,358.38,286.05
2016,10,6,7,45,724.5,57.0,0.75,12.0,283.0,426.44,342.81
2016,10,6,8,0,772.0,61.0,0.8,13.0,335.0,498.32,400.07
2016,10,6,8,15,802.0,64.5,0.8,13.5,384.5,562.69,449.61
2016,10,6,8,30,832.0,68.0,0.8,14.0,434.0,628.2,497.96
2016,10,6,8,45,855.0,70.0,0.85,15.0,479.5,681.84,535.7
2016,10,6,9,0,878.0,72.0,0.9,16.0,525.0,740.42,573.75
2016,10,6,9,15,893.0,74.0,0.9,16.5,565.0,792.1,606.18
2016,10,6,9,30,908.0,76.0,0.9,17.0,605.0,842.09,636.83
2016,10,6,9,45,924.0,75.0,0.95,18.0,640.0,887.49,663.43
2016,10,6,10,0,940.0,74.0,1.0,19.0,675.0,930.68,688.16
2016,10,6,10,15,947.0,75.0,1.0,19.5,701.5,965.45,707.55
2016,10,6,10,30,954.0,76.0,1.0,20.0,728.0,997.0,724.8
2016,10,6,10,45,958.5,77.5,1.0,20.5,747.0,1023.31,738.68
2016,10,6,11,0,963.0,79.0,1.0,21.0,766.0,1045.96,750.31
2016,10,6,11,15,965.5,79.0,1.0,21.5,777.0,1061.07,757.36
2016,10,6,11,30,968.0,79.0,1.0,22.0,788.0,1072.26,762.19
2016,10,6,11,45,968.0,79.5,1.0,22.5,790.5,1077.52,763.58
2016,10,6,12,0,968.0,80.0,1.0,23.0,793.0,1078.74,762.75
2016,10,6,12,15,966.5,79.5,1.0,23.0,787.5,1073.22,759.52
2016,10,6,12,30,965.0,79.0,1.0,23.0,782.0,1063.69,754.09
2016,10,6,12,45,963.0,78.0,1.05,23.0,768.0,1049.12,746.81
2016,10,6,13,0,961.0,77.0,1.1,23.0,754.0,1030.67,737.24
2016,10,6,13,15,955.5,76.0,1.1,23.0,732.5,1005.1,722.35
2016,10,6,13,30,950.0,75.0,1.1,23.0,711.0,976.0,705.33
2016,10,6,13,45,941.0,74.0,1.15,23.0,681.5,940.4,685.0
2016,10,6,14,0,932.0,73.0,1.2,23.0,652.0,901.81,662.55
2016,10,6,14,15,920.0,71.5,1.2,22.5,616.0,857.39,636.47
2016,10,6,14,30,908.0,70.0,1.2,22.0,580.0,810.67,608.43
2016,10,6,14,45,891.5,68.0,1.2,22.0,538.0,757.95,574.63
2016,10,6,15,0,875.0,66.0,1.2,22.0,496.0,703.87,539.29
2016,10,6,15,15,852.5,63.5,1.2,21.5,449.5,644.22,498.63
2016,10,6,15,30,830.0,61.0,1.2,21.0,403.0,584.44,455.62
2016,10,6,15,45,797.5,58.0,1.25,21.0,352.5,522.69,408.76
2016,10,6,16,0,765.0,55.0,1.3,21.0,302.0,457.86,357.68
2016,10,6,16,15,715.5,50.5,1.25,20.0,250.0,385.83,299.87
2016,10,6,16,30,666.0,46.0,1.2,19.0,198.0,318.15,243.04
2016,10,6,16,45,583.5,39.5,1.15,18.0,148.0,242.49,178.65
2016,10,6,17,0,501.0,33.0,1.1,17.0,98.0,175.95,120.71
2016,10,6,17,15,250.5,25.0,1.1,16.0,57.5,84.51,45.36
2016,10,6,17,30,0.0,17.0,1.1,15.0,17.0,13.38,0.0
2016,10,6,17,45,0.0,8.5,1.1,14.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,15,156.0,10.0,1.0,9.5,19.5,26.88,0.0
2016,10,7,6,30,312.0,20.0,0.9,10.0,39.0,84.08,27.3
2016,10,7,6,45,435.0,29.0,0.85,11.0,83.5,147.11,99.87
2016,10,7,7,0,558.0,38.0,0.8,12.0,128.0,223.04,165.62
2016,10,7,7,15,626.5,43.5,0.8,13.0,179.0,290.01,224.76
2016,10,7,7,30,695.0,49.0,0.8,14.0,230.0,364.09,287.85
2016,10,7,7,45,690.5,57.5,0.85,15.0,268.5,412.74,329.34
2016,10,7,8,0,686.0,66.0,0.9,16.0,307.0,459.54,367.28
2016,10,7,8,15,678.5,79.5,0.9,17.0,346.5,509.97,405.45
2016,10,7,8,30,671.0,93.0,0.9,18.0,386.0,556.54,438.85
2016,10,7,8,45,773.5,81.5,0.95,19.0,452.5,646.73,504.07
2016,10,7,9,0,876.0,70.0,1.0,20.0,519.0,738.9,565.99
2016,10,7,9,15,891.0,71.5,1.0,20.5,558.5,789.85,597.19
2016,10,7,9,30,906.0,73.0,1.0,21.0,598.0,839.13,627.06
2016,10,7,9,45,909.0,78.0,1.0,21.5,630.0,880.25,650.99
2016,10,7,10,0,912.0,83.0,1.0,22.0,662.0,918.29,672.66
2016,10,7,10,15,755.5,147.5,0.95,22.5,640.5,890.08,650.71
2016,10,7,10,30,599.0,212.0,0.9,23.0,619.0,820.95,602.34
2016,10,7,10,45,766.5,150.0,0.85,24.0,685.0,940.84,677.18
2016,10,7,11,0,934.0,88.0,0.8,25.0,751.0,1029.7,726.11
2016,10,7,11,15,937.0,88.5,0.7,25.0,762.0,1045.45,731.54
2016,10,7,11,30,940.0,89.0,0.6,25.0,773.0,1057.39,735.72
2016,10,7,11,45,939.5,89.5,0.5,25.5,775.5,1061.93,734.15
2016,10,7,12,0,939.0,90.0,0.4,26.0,778.0,1062.53,730.49
2016,10,7,12,15,937.5,90.0,0.35,26.0,772.0,1057.63,726.51
2016,10,7,12,30,936.0,90.0,0.3,26.0,766.0,1048.84,720.52
2016,10,7,12,45,922.0,94.0,0.25,26.5,749.5,1028.43,706.56
2016,10,7,13,0,908.0,98.0,0.2,27.0,733.0,1004.58,690.97
2016,10,7,13,15,901.0,97.0,0.2,27.0,711.5,978.58,676.63
2016,10,7,13,30,894.0,96.0,0.2,27.0,690.0,949.33,660.36
2016,10,7,13,45,712.5,150.0,0.2,27.0,610.5,837.48,592.95
2016,10,7,14,0,531.0,204.0,0.2,27.0,531.0,702.59,506.95
2016,10,7,14,15,520.5,194.5,0.25,26.5,500.0,663.23,485.09
2016,10,7,14,30,510.0,185.0,0.3,26.0,469.0,622.81,460.57
2016,10,7,14,45,545.5,159.5,0.4,26.0,442.5,599.57,447.76
2016,10,7,15,0,581.0,134.0,0.5,26.0,416.0,579.49,436.1
2016,10,7,15,15,622.0,110.0,0.55,25.0,385.5,552.03,419.77
2016,10,7,15,30,663.0,86.0,0.6,24.0,355.0,518.0,397.62
2016,10,7,15,45,606.0,86.5,0.7,23.5,308.5,449.62,347.7
2016,10,7,16,0,549.0,87.0,0.8,23.0,262.0,385.24,298.88
2016,10,7,16,15,501.5,76.5,0.9,22.0,215.0,319.44,247.4
2016,10,7,16,30,454.0,66.0,1.0,21.0,168.0,258.26,197.26
2016,10,7,16,45,376.5,53.5,1.1,20.0,123.5,190.63,140.91
2016,10,7,17,0,299.0,41.0,1.2,19.0,79.0,130.72,90.15
2016,10,7,17,15,149.5,26.5,1.15,18.0,45.5,64.03,31.71
2016,10,7,17,30,0.0,12.0,1.1,17.0,12.0,9.44,0.0
2016,10,7,17,45,0.0,6.0,1.1,16.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,15,102.0,10.5,1.05,12.0,16.5,21.02,0.0
2016,10,8,6,30,204.0,21.0,0.9,13.0,33.0,65.48,15.81
2016,10,8,6,45,336.5,32.5,0.8,14.0,75.5,129.27,87.58
2016,10,8,7,0,469.0,44.0,0.7,15.0,118.0,204.82,151.39
2016,10,8,7,15,545.5,51.5,0.7,15.5,168.0,271.66,209.41
2016,10,8,7,30,622.0,59.0,0.7,16.0,218.0,346.85,272.79
2016,10,8,7,45,671.5,64.0,0.75,17.0,269.0,414.07,327.74
2016,10,8,8,0,721.0,69.0,0.8,18.0,320.0,483.74,382.31
2016,10,8,8,15,754.0,73.0,0.75,19.0,369.0,548.03,429.73
2016,10,8,8,30,787.0,77.0,0.7,20.0,418.0,613.81,475.88
2016,10,8,8,45,810.5,80.0,0.7,21.5,463.0,672.97,514.79
2016,10,8,9,0,834.0,83.0,0.7,23.0,508.0,731.93,550.74
2016,10,8,9,15,850.5,85.5,0.7,23.5,548.0,784.27,582.58
2016,10,8,9,30,867.0,88.0,0.7,24.0,588.0,835.15,612.78
2016,10,8,9,45,905.5,79.0,0.7,25.0,627.0,880.45,637.54
2016,10,8,10,0,944.0,70.0,0.7,26.0,666.0,933.56,666.67
2016,10,8,10,15,951.5,71.0,0.7,26.5,692.5,968.77,685.29
2016,10,8,10,30,959.0,72.0,0.7,27.0,719.0,1000.76,702.0
2016,10,8,10,45,963.5,73.0,0.75,27.5,738.0,1026.44,715.94
2016,10,8,11,0,968.0,74.0,0.8,28.0,757.0,1048.45,727.78
2016,10,8,11,15,971.0,74.5,0.8,28.0,768.0,1064.56,736.55
2016,10,8,11,30,974.0,75.0,0.8,28.0,779.0,1076.74,743.18
2016,10,8,11,45,974.0,75.0,0.8,28.5,781.5,1081.28,744.03
2016,10,8,12,0,974.0,75.0,0.8,29.0,784.0,1081.77,742.75
2016,10,8,12,15,972.5,75.0,0.8,29.0,778.5,1076.67,739.89
2016,10,8,12,30,971.0,75.0,0.8,29.0,773.0,1067.54,734.89
2016,10,8,12,45,967.0,75.0,0.85,29.0,758.5,1051.97,727.38
2016,10,8,13,0,963.0,75.0,0.9,29.0,744.0,1032.57,717.69
2016,10,8,13,15,957.0,74.0,0.9,28.5,722.0,1006.35,704.33
2016,10,8,13,30,951.0,73.0,0.9,28.0,700.0,976.64,688.85
2016,10,8,13,45,941.5,72.5,0.9,28.0,670.5,941.04,668.31
2016,10,8,14,0,932.0,72.0,0.9,28.0,641.0,902.51,645.85
2016,10,8,14,15,920.0,70.0,0.9,27.5,605.0,857.4,620.21
2016,10,8,14,30,908.0,68.0,0.9,27.0,569.0,810.01,592.67
2016,10,8,14,45,890.5,66.5,0.95,27.0,527.0,757.07,560.42
2016,10,8,15,0,873.0,65.0,1.0,27.0,485.0,702.87,526.55
2016,10,8,15,15,849.5,62.5,1.0,26.5,438.0,642.6,486.6
2016,10,8,15,30,826.0,60.0,1.0,26.0,391.0,582.32,444.3
2016,10,8,15,45,792.0,56.5,1.0,25.5,341.0,519.4,398.15
2016,10,8,16,0,758.0,53.0,1.0,25.0,291.0,453.54,347.87
2016,10,8,16,15,706.5,48.5,0.95,23.5,239.0,381.01,291.31
2016,10,8,16,30,655.0,44.0,0.9,22.0,187.0,313.08,235.63
2016,10,8,16,45,568.5,37.5,0.9,21.0,137.5,236.73,171.71
2016,10,8,17,0,482.0,31.0,0.9,20.0,88.0,169.99,114.22
2016,10,8,17,15,317.5,20.5,0.9,19.0,50.0,93.13,40.33
2016,10,8,17,30,153.0,10.0,0.9,18.0,12.0,29.19,0.0
2016,10,8,17,45,76.5,5.0,0.95,17.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,146.5,9.0,1.05,12.5,17.0,25.89,0.0
2016,10,9,6,30,293.0,18.0,0.9,13.0,34.0,79.1,12.11
2016,10,9,6,45,421.0,27.5,0.8,14.0,78.0,145.23,97.07
2016,10,9,7,0,549.0,37.0,0.7,15.0,122.0,222.89,163.85
2016,10,9,7,15,620.0,43.0,0.65,15.5,173.0,291.07,223.53
2016,10,9,7,30,691.0,49.0,0.6,16.0,224.0,366.68,287.34
2016,10,9,7,45,734.5,53.5,0.6,17.0,275.0,434.22,342.25
2016,10,9,8,0,778.0,58.0,0.6,18.0,326.0,505.14,397.06
2016,10,9,8,15,807.5,61.0,0.6,19.0,375.0,568.94,444.02
2016,10,9,8,30,837.0,64.0,0.6,20.0,424.0,628.38,485.86
2016,10,9,8,45,856.5,67.0,0.6,21.0,468.5,686.15,524.29
2016,10,9,9,0,876.0,70.0,0.6,22.0,513.0,743.27,559.11
2016,10,9,9,15,891.0,72.0,0.6,22.5,552.5,794.71,590.19
2016,10,9,9,30,906.0,74.0,0.6,23.0,592.0,844.48,619.53
2016,10,9,9,45,916.0,75.5,0.65,24.0,625.0,887.39,643.59
2016,10,9,10,0,926.0,77.0,0.7,25.0,658.0,927.73,665.7
2016,10,9,10,15,933.5,78.5,0.75,25.0,684.0,962.94,687.02
2016,10,9,10,30,941.0,80.0,0.8,25.0,710.0,995.0,706.41
2016,10,9,10,45,943.5,81.5,0.85,25.5,728.0,1018.88,719.43
2016,10,9,11,0,946.0,83.0,0.9,26.0,746.0,1039.08,730.36
2016,10,9,11,15,948.5,83.5,0.9,26.0,756.5,1054.33,738.8
2016,10,9,11,30,951.0,84.0,0.9,26.0,767.0,1065.73,745.1
2016,10,9,11,45,950.0,84.5,0.95,26.0,769.0,1069.67,748.22
2016,10,9,12,0,949.0,85.0,1.0,26.0,771.0,1069.64,749.21
2016,10,9,12,15,947.0,85.0,1.0,26.0,765.0,1064.06,745.99
2016,10,9,12,30,945.0,85.0,1.0,26.0,759.0,1054.57,740.64
2016,10,9,12,45,937.5,86.0,1.05,26.0,744.0,1036.94,731.54
2016,10,9,13,0,930.0,87.0,1.1,26.0,729.0,1015.7,720.35
2016,10,9,13,15,923.0,86.0,1.15,25.5,707.0,989.14,707.25
2016,10,9,13,30,916.0,85.0,1.2,25.0,685.0,959.27,691.97
2016,10,9,13,45,906.5,83.5,1.25,25.0,655.5,923.41,671.37
2016,10,9,14,0,897.0,82.0,1.3,25.0,626.0,884.75,648.73
2016,10,9,14,15,883.5,80.5,1.3,24.5,590.0,840.16,622.44
2016,10,9,14,30,870.0,79.0,1.3,24.0,554.0,793.52,594.35
2016,10,9,14,45,850.5,76.5,1.3,24.0,512.0,746.64,564.45
2016,10,9,15,0,831.0,74.0,1.3,24.0,470.0,690.79,527.75
2016,10,9,15,15,805.0,71.0,1.25,23.5,423.5,629.41,484.97
2016,10,9,15,30,779.0,68.0,1.2,23.0,377.0,568.33,440.81
2016,10,9,15,45,740.5,64.0,1.2,22.5,327.0,499.83,389.74
2016,10,9,16,0,702.0,60.0,1.2,22.0,277.0,433.71,338.31
2016,10,9,16,15,646.5,54.5,1.1,21.0,226.5,361.23,280.1
2016,10,9,16,30,591.0,49.0,1.0,20.0,176.0,295.72,225.13
2016,10,9,16,45,497.0,41.0,0.95,19.0,127.5,219.2,160.76
2016,10,9,17,0,403.0,33.0,0.9,18.0,79.0,153.62,104.21
2016,10,9,17,15,201.5,16.5,0.8,17.0,39.5,65.41,22.72
2016,10,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,6,15,108.5,9.5,1.0,9.5,15.0,21.77,0.0
2016,10,10,6,30,217.0,19.0,0.9,10.0,30.0,67.06,1.93
2016,10,10,6,45,351.0,30.0,0.85,10.5,72.5,133.33,90.78
2016,10,10,7,0,485.0,41.0,0.8,11.0,115.0,210.32,157.9
2016,10,10,7,15,561.5,48.5,0.75,11.5,165.0,278.33,218.0
2016,10,10,7,30,638.0,56.0,0.7,12.0,215.0,354.7,283.3
2016,10,10,7,45,468.0,91.5,0.7,13.0,221.5,340.86,275.62
2016,10,10,8,0,298.0,127.0,0.7,14.0,228.0,299.81,243.76
2016,10,10,8,15,550.0,100.0,0.7,14.5,321.0,460.58,371.71
2016,10,10,8,30,802.0,73.0,0.7,15.0,414.0,623.49,493.71
2016,10,10,8,45,824.5,76.0,0.7,15.5,459.0,682.56,533.96
2016,10,10,9,0,847.0,79.0,0.7,16.0,504.0,741.31,572.25
2016,10,10,9,15,863.5,81.5,0.75,16.5,543.5,794.07,605.95
2016,10,10,9,30,880.0,84.0,0.8,17.0,583.0,836.58,632.2
2016,10,10,9,45,896.5,83.5,0.85,18.0,617.5,881.84,658.81
2016,10,10,10,0,913.0,83.0,0.9,19.0,652.0,924.99,683.54
2016,10,10,10,15,921.0,84.5,0.95,19.0,678.5,960.23,705.48
2016,10,10,10,30,929.0,86.0,1.0,19.0,705.0,992.38,725.52
2016,10,10,10,45,793.5,143.0,1.05,19.5,681.5,955.99,700.53
2016,10,10,11,0,658.0,200.0,1.1,20.0,658.0,905.64,667.36
2016,10,10,11,15,800.5,144.5,1.1,20.0,710.5,989.52,721.64
2016,10,10,11,30,943.0,89.0,1.1,20.0,763.0,1064.96,767.58
2016,10,10,11,45,942.0,89.5,1.15,20.5,764.5,1068.79,768.23
2016,10,10,12,0,941.0,90.0,1.2,21.0,766.0,1068.69,767.64
2016,10,10,12,15,939.0,90.0,1.2,20.5,760.0,1063.07,765.76
2016,10,10,12,30,937.0,90.0,1.2,20.0,754.0,1053.57,761.69
2016,10,10,12,45,923.0,93.5,1.25,20.0,737.5,1032.41,749.95
2016,10,10,13,0,909.0,97.0,1.3,20.0,721.0,1007.82,736.18
2016,10,10,13,15,750.0,149.0,1.3,20.0,653.0,915.12,677.31
2016,10,10,13,30,591.0,201.0,1.3,20.0,585.0,793.19,597.11
2016,10,10,13,45,730.0,147.5,1.3,20.0,600.5,853.5,641.05
2016,10,10,14,0,869.0,94.0,1.3,20.0,616.0,884.91,662.53
2016,10,10,14,15,854.0,91.5,1.3,19.5,580.0,838.06,633.29
2016,10,10,14,30,839.0,89.0,1.3,19.0,544.0,789.31,603.16
2016,10,10,14,45,654.0,124.0,1.3,18.5,462.0,655.51,510.78
2016,10,10,15,0,469.0,159.0,1.3,18.0,380.0,520.75,411.91
2016,10,10,15,15,603.0,118.5,1.25,17.5,373.0,550.03,437.05
2016,10,10,15,30,737.0,78.0,1.2,17.0,366.0,554.11,440.93
2016,10,10,15,45,693.5,74.0,1.2,17.0,316.5,487.19,388.35
2016,10,10,16,0,650.0,70.0,1.2,17.0,267.0,420.85,335.0
2016,10,10,16,15,589.5,63.0,1.15,16.0,216.5,347.24,275.02
2016,10,10,16,30,529.0,56.0,1.1,15.0,166.0,279.52,217.57
2016,10,10,16,45,430.0,46.0,1.1,14.5,119.5,202.74,151.83
2016,10,10,17,0,331.0,36.0,1.1,14.0,73.0,137.53,94.79
2016,10,10,17,15,165.5,18.0,1.05,13.0,36.5,59.37,14.41
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
