Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,15,82.5,9.5,0.7,9.5,13.5,18.61,0.0
2016,10,11,6,30,165.0,19.0,0.7,10.0,27.0,57.24,0.0
2016,10,11,6,45,293.5,32.0,0.75,10.5,67.5,121.57,82.75
2016,10,11,7,0,422.0,45.0,0.8,11.0,108.0,195.56,147.44
2016,10,11,7,15,501.0,53.5,0.8,11.0,156.0,262.25,206.61
2016,10,11,7,30,580.0,62.0,0.8,11.0,204.0,337.58,271.8
2016,10,11,7,45,290.0,83.5,0.8,11.5,154.5,245.94,201.57
2016,10,11,8,0,0.0,105.0,0.8,12.0,105.0,85.27,67.32
2016,10,11,8,15,8.5,129.5,0.8,12.5,133.0,111.82,89.92
2016,10,11,8,30,17.0,154.0,0.8,13.0,161.0,139.48,112.63
2016,10,11,8,45,418.5,118.5,0.85,13.5,326.0,439.63,359.62
2016,10,11,9,0,820.0,83.0,0.9,14.0,491.0,727.75,573.05
2016,10,11,9,15,837.5,85.0,0.85,14.0,530.0,779.62,603.48
2016,10,11,9,30,855.0,87.0,0.8,14.0,569.0,830.1,635.25
2016,10,11,9,45,880.0,84.0,0.8,14.5,605.0,870.02,658.93
2016,10,11,10,0,905.0,81.0,0.8,15.0,641.0,917.3,687.25
2016,10,11,10,15,913.0,82.0,0.75,15.5,667.0,951.65,705.54
2016,10,11,10,30,921.0,83.0,0.7,16.0,693.0,982.96,721.75
2016,10,11,10,45,927.5,83.5,0.7,16.5,712.0,1008.98,735.57
2016,10,11,11,0,934.0,84.0,0.7,17.0,731.0,1031.55,747.26
2016,10,11,11,15,937.0,84.5,0.7,17.0,741.5,1047.0,756.02
2016,10,11,11,30,940.0,85.0,0.7,17.0,752.0,1058.67,762.66
2016,10,11,11,45,940.5,85.5,0.7,17.0,754.5,1063.94,765.55
2016,10,11,12,0,941.0,86.0,0.7,17.0,757.0,1065.3,766.29
2016,10,11,12,15,939.5,85.5,0.75,17.0,751.5,1059.54,764.08
2016,10,11,12,30,938.0,85.0,0.8,17.0,746.0,1049.9,759.7
2016,10,11,12,45,672.5,184.5,0.85,17.5,653.5,907.23,669.12
2016,10,11,13,0,407.0,284.0,0.9,18.0,561.0,709.84,534.12
2016,10,11,13,15,493.0,243.0,0.95,17.5,568.0,760.88,575.68
2016,10,11,13,30,579.0,202.0,1.0,17.0,575.0,784.1,595.68
2016,10,11,13,45,576.5,191.5,1.05,17.0,549.5,752.78,575.4
2016,10,11,14,0,574.0,181.0,1.1,17.0,524.0,719.38,554.01
2016,10,11,14,15,574.5,168.5,1.15,16.5,494.0,684.4,532.19
2016,10,11,14,30,575.0,156.0,1.2,16.0,464.0,647.41,508.34
2016,10,11,14,45,590.5,138.0,1.25,16.0,433.0,622.54,491.84
2016,10,11,15,0,606.0,120.0,1.3,16.0,402.0,586.16,466.38
2016,10,11,15,15,662.5,100.5,1.3,15.5,380.0,571.84,457.41
2016,10,11,15,30,719.0,81.0,1.3,15.0,358.0,549.73,441.37
2016,10,11,15,45,677.0,75.5,1.35,15.0,309.0,480.39,386.96
2016,10,11,16,0,635.0,70.0,1.4,15.0,260.0,414.03,333.14
2016,10,11,16,15,572.0,63.0,1.4,14.5,210.0,340.1,271.75
2016,10,11,16,30,509.0,56.0,1.4,14.0,160.0,272.35,213.35
2016,10,11,16,45,407.0,46.0,1.4,13.5,114.0,195.68,147.26
2016,10,11,17,0,305.0,36.0,1.4,13.0,68.0,130.87,90.02
2016,10,11,17,15,152.5,18.0,1.3,12.5,34.0,56.34,4.46
2016,10,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,80.5,9.0,0.85,8.5,12.5,18.2,0.0
2016,10,12,6,30,161.0,18.0,0.8,9.0,25.0,55.83,0.0
2016,10,12,6,45,298.5,30.5,0.75,9.5,65.5,122.72,83.17
2016,10,12,7,0,436.0,43.0,0.7,10.0,106.0,199.69,150.89
2016,10,12,7,15,517.0,51.0,0.65,10.5,155.0,267.55,210.77
2016,10,12,7,30,598.0,59.0,0.6,11.0,204.0,344.25,276.35
2016,10,12,7,45,656.0,63.0,0.55,11.5,255.0,413.6,333.93
2016,10,12,8,0,714.0,67.0,0.5,12.0,306.0,485.95,391.34
2016,10,12,8,15,748.0,71.0,0.5,12.5,354.5,550.55,440.74
2016,10,12,8,30,782.0,75.0,0.5,13.0,403.0,616.71,489.28
2016,10,12,8,45,811.5,76.5,0.5,13.5,448.5,678.09,532.51
2016,10,12,9,0,841.0,78.0,0.5,14.0,494.0,739.73,572.72
2016,10,12,9,15,858.0,80.5,0.55,14.5,533.5,792.54,606.46
2016,10,12,9,30,875.0,83.0,0.6,15.0,573.0,835.09,632.79
2016,10,12,9,45,888.0,84.5,0.65,15.5,606.5,879.33,660.03
2016,10,12,10,0,901.0,86.0,0.7,16.0,640.0,921.28,685.4
2016,10,12,10,15,909.5,87.0,0.75,16.0,666.0,955.93,707.14
2016,10,12,10,30,918.0,88.0,0.8,16.0,692.0,987.57,727.01
2016,10,12,10,45,923.0,89.0,0.9,16.5,710.5,1012.59,742.42
2016,10,12,11,0,928.0,90.0,1.0,17.0,729.0,1034.11,755.73
2016,10,12,11,15,931.0,90.5,1.05,17.0,739.5,1049.43,765.62
2016,10,12,11,30,934.0,91.0,1.1,17.0,750.0,1060.98,773.37
2016,10,12,11,45,934.0,91.5,1.15,17.0,752.0,1065.65,777.0
2016,10,12,12,0,934.0,92.0,1.2,17.0,754.0,1066.43,778.43
2016,10,12,12,15,932.5,91.5,1.2,17.0,748.0,1060.64,774.93
2016,10,12,12,30,931.0,91.0,1.2,17.0,742.0,1051.0,769.24
2016,10,12,12,45,778.5,146.5,1.25,17.5,683.5,971.97,718.66
2016,10,12,13,0,626.0,202.0,1.3,18.0,625.0,867.94,651.08
2016,10,12,13,15,572.5,211.0,1.25,18.0,588.5,804.02,608.26
2016,10,12,13,30,519.0,220.0,1.2,18.0,552.0,748.39,569.75
2016,10,12,13,45,515.5,210.5,1.15,18.0,527.5,718.88,550.15
2016,10,12,14,0,512.0,201.0,1.1,18.0,503.0,687.55,528.82
2016,10,12,14,15,387.0,216.0,1.15,17.5,436.5,559.38,437.32
2016,10,12,14,30,262.0,231.0,1.2,17.0,370.0,460.7,364.2
2016,10,12,14,45,466.5,166.0,1.3,17.0,390.0,551.01,437.79
2016,10,12,15,0,671.0,101.0,1.4,17.0,410.0,612.92,487.02
2016,10,12,15,15,490.5,122.5,1.45,16.5,336.5,473.86,381.07
2016,10,12,15,30,310.0,144.0,1.5,16.0,263.0,345.72,280.82
2016,10,12,15,45,510.0,99.5,1.6,15.5,263.5,406.38,330.66
2016,10,12,16,0,710.0,55.0,1.7,15.0,264.0,434.4,350.74
2016,10,12,16,15,651.5,50.0,1.55,14.0,213.5,360.68,288.44
2016,10,12,16,30,593.0,45.0,1.4,13.0,163.0,292.37,228.93
2016,10,12,16,45,496.0,36.5,1.3,12.5,115.5,216.2,162.06
2016,10,12,17,0,399.0,28.0,1.2,12.0,68.0,149.59,101.15
2016,10,12,17,15,199.5,14.0,1.1,11.0,34.0,61.73,0.0
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.0,8.0,11.0,8.65,0.0
2016,10,13,6,30,0.0,22.0,0.9,8.0,22.0,17.31,0.0
2016,10,13,6,45,182.5,32.0,0.8,8.5,58.0,93.64,63.46
2016,10,13,7,0,365.0,42.0,0.7,9.0,94.0,177.25,134.83
2016,10,13,7,15,423.0,54.0,0.7,9.0,137.5,235.99,187.87
2016,10,13,7,30,481.0,66.0,0.7,9.0,181.0,301.24,245.31
2016,10,13,7,45,520.0,74.5,0.75,9.5,224.5,359.63,295.38
2016,10,13,8,0,559.0,83.0,0.8,10.0,268.0,421.35,346.29
2016,10,13,8,15,536.0,103.5,0.8,10.5,302.5,460.35,376.86
2016,10,13,8,30,513.0,124.0,0.8,11.0,337.0,489.04,398.37
2016,10,13,8,45,454.5,154.0,0.8,11.5,357.5,505.84,409.18
2016,10,13,9,0,396.0,184.0,0.8,12.0,378.0,515.42,413.94
2016,10,13,9,15,454.0,184.5,0.75,12.5,424.0,581.21,462.05
2016,10,13,9,30,512.0,185.0,0.7,13.0,470.0,649.92,510.09
2016,10,13,9,45,551.0,184.0,0.7,14.0,506.5,702.83,544.86
2016,10,13,10,0,590.0,183.0,0.7,15.0,543.0,756.14,579.12
2016,10,13,10,15,557.5,204.0,0.7,15.5,555.5,766.94,583.03
2016,10,13,10,30,525.0,225.0,0.7,16.0,568.0,773.56,584.65
2016,10,13,10,45,521.5,233.5,0.7,16.5,582.0,791.42,594.76
2016,10,13,11,0,518.0,242.0,0.7,17.0,596.0,806.83,603.02
2016,10,13,11,15,433.5,277.0,0.7,17.5,576.5,765.79,571.5
2016,10,13,11,30,349.0,312.0,0.7,18.0,557.0,700.56,524.55
2016,10,13,11,45,356.0,308.5,0.75,18.5,559.0,705.46,528.53
2016,10,13,12,0,363.0,305.0,0.8,19.0,561.0,708.74,530.59
2016,10,13,12,15,390.5,296.5,0.8,19.0,570.0,725.51,542.83
2016,10,13,12,30,418.0,288.0,0.8,19.0,579.0,740.19,553.51
2016,10,13,12,45,439.5,273.0,0.85,19.0,573.0,761.61,569.04
2016,10,13,13,0,461.0,258.0,0.9,19.0,567.0,758.68,568.63
2016,10,13,13,15,462.0,249.0,0.9,19.0,550.5,739.34,556.25
2016,10,13,13,30,463.0,240.0,0.9,19.0,534.0,717.91,542.61
2016,10,13,13,45,501.0,214.5,0.9,19.0,519.5,710.87,539.88
2016,10,13,14,0,539.0,189.0,0.9,19.0,505.0,699.26,533.78
2016,10,13,14,15,544.0,174.5,0.9,18.5,477.5,667.1,513.46
2016,10,13,14,30,549.0,160.0,0.9,18.0,450.0,632.69,491.32
2016,10,13,14,45,440.0,169.5,0.9,18.0,390.0,535.41,420.01
2016,10,13,15,0,331.0,179.0,0.9,18.0,330.0,430.22,341.39
2016,10,13,15,15,219.5,168.0,0.9,17.5,264.0,328.47,263.3
2016,10,13,15,30,108.0,157.0,0.9,17.0,198.0,224.58,180.77
2016,10,13,15,45,101.0,136.0,0.9,16.5,170.0,193.65,156.45
2016,10,13,16,0,94.0,115.0,0.9,16.0,142.0,163.48,131.74
2016,10,13,16,15,82.5,94.0,0.8,15.5,114.5,132.12,105.31
2016,10,13,16,30,71.0,73.0,0.7,15.0,87.0,102.1,79.44
2016,10,13,16,45,51.0,52.5,0.6,14.5,61.0,71.18,52.62
2016,10,13,17,0,31.0,32.0,0.5,14.0,35.0,37.67,23.18
2016,10,13,17,15,15.5,16.0,0.5,13.5,17.5,16.66,0.0
2016,10,13,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,12.0,1.5,1.13,0.0
2016,10,14,7,0,0.0,3.0,1.9,12.0,3.0,2.27,0.0
2016,10,14,7,15,0.0,5.0,1.9,12.0,5.0,3.78,0.0
2016,10,14,7,30,0.0,7.0,1.9,12.0,7.0,5.3,0.0
2016,10,14,7,45,0.0,8.5,1.9,12.5,8.5,6.45,0.0
2016,10,14,8,0,0.0,10.0,1.9,13.0,10.0,7.6,0.92
2016,10,14,8,15,0.0,12.0,1.9,13.0,12.0,9.13,2.24
2016,10,14,8,30,0.0,14.0,1.9,13.0,14.0,10.66,3.54
2016,10,14,8,45,0.0,16.0,1.95,13.5,16.0,12.19,4.81
2016,10,14,9,0,0.0,18.0,2.0,14.0,18.0,13.73,6.08
2016,10,14,9,15,0.0,22.5,2.0,14.5,22.5,17.19,8.96
2016,10,14,9,30,0.0,27.0,2.0,15.0,27.0,20.65,11.82
2016,10,14,9,45,0.0,31.0,2.0,15.5,31.0,23.74,14.35
2016,10,14,10,0,0.0,35.0,2.0,16.0,35.0,26.83,16.86
2016,10,14,10,15,0.0,51.5,2.0,16.0,51.5,39.55,27.43
2016,10,14,10,30,0.0,68.0,2.0,16.0,68.0,52.32,37.98
2016,10,14,10,45,0.0,61.0,2.05,16.5,61.0,46.93,33.38
2016,10,14,11,0,0.0,54.0,2.1,17.0,54.0,41.53,28.82
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,45.79,32.32
2016,10,14,11,30,0.0,65.0,2.0,17.0,65.0,50.06,35.81
2016,10,14,11,45,0.0,98.5,2.0,17.0,98.5,76.24,57.27
2016,10,14,12,0,0.0,132.0,2.0,17.0,132.0,104.17,79.99
2016,10,14,12,15,0.0,94.0,2.0,17.0,94.0,72.56,54.22
2016,10,14,12,30,0.0,56.0,2.0,17.0,56.0,43.09,30.06
2016,10,14,12,45,0.0,60.5,2.0,17.0,60.5,46.55,32.97
2016,10,14,13,0,0.0,65.0,2.0,17.0,65.0,50.02,35.86
2016,10,14,13,15,0.0,79.0,2.0,17.0,79.0,60.85,44.84
2016,10,14,13,30,0.0,93.0,2.0,17.0,93.0,71.69,53.83
2016,10,14,13,45,0.0,65.5,2.0,17.0,65.5,50.34,36.29
2016,10,14,14,0,0.0,38.0,2.0,17.0,38.0,29.12,18.72
2016,10,14,14,15,0.0,43.0,1.95,16.5,43.0,32.94,22.03
2016,10,14,14,30,0.0,48.0,1.9,16.0,48.0,36.77,25.37
2016,10,14,14,45,0.0,68.0,1.9,16.0,68.0,52.18,38.4
2016,10,14,15,0,0.0,88.0,1.9,16.0,88.0,68.17,51.93
2016,10,14,15,15,0.0,50.0,1.85,15.5,50.0,38.26,26.92
2016,10,14,15,30,0.0,12.0,1.8,15.0,12.0,9.13,2.17
2016,10,14,15,45,0.0,10.0,1.8,15.0,10.0,7.6,0.88
2016,10,14,16,0,0.0,8.0,1.8,15.0,8.0,6.07,0.0
2016,10,14,16,15,0.0,6.5,1.7,14.5,6.5,4.93,0.0
2016,10,14,16,30,0.0,5.0,1.6,14.0,5.0,3.78,0.0
2016,10,14,16,45,0.0,3.5,1.5,14.0,3.5,2.65,0.0
2016,10,14,17,0,0.0,2.0,1.4,14.0,2.0,1.51,0.0
2016,10,14,17,15,0.0,1.0,1.3,13.5,1.0,0.79,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,15,78.0,7.5,1.0,10.5,10.0,0.0,0.0
2016,10,15,6,30,156.0,15.0,1.1,11.0,20.0,43.72,0.0
2016,10,15,6,45,302.5,26.0,1.2,11.5,59.0,122.7,79.35
2016,10,15,7,0,449.0,37.0,1.3,12.0,98.0,202.6,152.07
2016,10,15,7,15,530.0,44.0,1.35,12.5,145.5,270.27,212.6
2016,10,15,7,30,611.0,51.0,1.4,13.0,193.0,346.83,279.13
2016,10,15,7,45,659.5,56.0,1.45,13.5,241.5,411.24,334.27
2016,10,15,8,0,708.0,61.0,1.5,14.0,290.0,481.79,392.1
2016,10,15,8,15,354.0,61.5,1.6,14.5,176.0,305.97,252.69
2016,10,15,8,30,0.0,62.0,1.7,15.0,62.0,47.51,34.65
2016,10,15,8,45,0.0,65.0,1.8,15.5,65.0,49.85,36.64
2016,10,15,9,0,0.0,68.0,1.9,16.0,68.0,52.18,38.41
2016,10,15,9,15,0.0,98.5,1.95,16.0,98.5,76.58,58.64
2016,10,15,9,30,0.0,129.0,2.0,16.0,129.0,102.58,79.95
2016,10,15,9,45,0.0,110.0,2.15,16.5,110.0,85.97,65.92
2016,10,15,10,0,0.0,91.0,2.3,17.0,91.0,70.11,52.62
2016,10,15,10,15,4.0,144.5,2.35,17.0,147.5,119.08,92.8
2016,10,15,10,30,8.0,198.0,2.4,17.0,204.0,170.9,134.59
2016,10,15,10,45,12.5,219.0,2.45,17.5,227.5,194.68,153.23
2016,10,15,11,0,17.0,240.0,2.5,18.0,251.0,218.92,172.12
2016,10,15,11,15,12.0,217.5,2.5,18.0,225.5,192.58,150.93
2016,10,15,11,30,7.0,195.0,2.5,18.0,200.0,166.77,130.18
2016,10,15,11,45,17.0,233.5,2.55,18.0,245.5,212.61,167.04
2016,10,15,12,0,27.0,272.0,2.6,18.0,291.0,259.85,204.43
2016,10,15,12,15,30.0,275.0,2.6,17.5,295.5,289.94,228.29
2016,10,15,12,30,33.0,278.0,2.6,17.0,300.0,296.21,233.72
2016,10,15,12,45,17.5,220.5,2.65,17.0,232.5,200.95,158.39
2016,10,15,13,0,2.0,163.0,2.7,17.0,165.0,133.27,103.78
2016,10,15,13,15,1.0,124.0,2.7,17.0,125.0,98.51,75.71
2016,10,15,13,30,0.0,85.0,2.7,17.0,85.0,65.47,48.7
2016,10,15,13,45,0.0,80.5,2.7,17.0,80.5,61.96,45.91
2016,10,15,14,0,0.0,76.0,2.7,17.0,76.0,58.44,43.11
2016,10,15,14,15,0.0,53.0,2.7,16.5,53.0,40.64,28.46
2016,10,15,14,30,0.0,30.0,2.7,16.0,30.0,22.93,13.72
2016,10,15,14,45,0.0,79.5,2.7,16.0,79.5,61.09,45.89
2016,10,15,15,0,0.0,129.0,2.7,16.0,129.0,104.53,82.3
2016,10,15,15,15,0.0,95.5,2.65,15.5,95.5,75.19,58.08
2016,10,15,15,30,0.0,62.0,2.6,15.0,62.0,47.51,34.94
2016,10,15,15,45,0.0,52.5,2.55,15.0,52.5,40.17,28.77
2016,10,15,16,0,0.0,43.0,2.5,15.0,43.0,32.85,22.53
2016,10,15,16,15,0.0,34.0,2.4,14.5,34.0,25.93,16.59
2016,10,15,16,30,0.0,25.0,2.3,14.0,25.0,19.03,10.58
2016,10,15,16,45,0.0,17.0,2.2,14.0,17.0,12.92,5.16
2016,10,15,17,0,0.0,9.0,2.1,14.0,9.0,6.82,0.0
2016,10,15,17,15,0.0,4.5,2.05,14.0,4.5,3.54,0.0
2016,10,15,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,2.55,13.0,1.5,1.13,0.0
2016,10,16,7,0,0.0,3.0,2.6,13.0,3.0,2.27,0.0
2016,10,16,7,15,0.0,5.0,2.6,13.0,5.0,3.78,0.0
2016,10,16,7,30,0.0,7.0,2.6,13.0,7.0,5.3,0.0
2016,10,16,7,45,0.0,8.5,2.6,13.5,8.5,6.45,0.0
2016,10,16,8,0,0.0,10.0,2.6,14.0,10.0,7.59,0.9
2016,10,16,8,15,0.0,12.0,2.6,14.0,12.0,9.12,2.2
2016,10,16,8,30,0.0,14.0,2.6,14.0,14.0,10.66,3.5
2016,10,16,8,45,0.0,18.0,2.65,14.5,18.0,13.72,6.08
2016,10,16,9,0,0.0,22.0,2.7,15.0,22.0,16.79,8.63
2016,10,16,9,15,0.0,64.0,2.75,15.0,64.0,49.11,35.89
2016,10,16,9,30,0.0,106.0,2.8,15.0,106.0,82.78,63.91
2016,10,16,9,45,0.0,68.5,2.9,15.5,68.5,52.63,38.53
2016,10,16,10,0,0.0,31.0,3.0,16.0,31.0,23.75,14.27
2016,10,16,10,15,0.0,65.5,3.0,16.0,65.5,50.36,36.43
2016,10,16,10,30,0.0,100.0,3.0,16.0,100.0,77.45,58.77
2016,10,16,10,45,0.0,65.0,3.05,16.0,65.0,50.01,36.01
2016,10,16,11,0,0.0,30.0,3.1,16.0,30.0,23.02,13.56
2016,10,16,11,15,0.0,47.5,3.1,16.0,47.5,36.51,24.78
2016,10,16,11,30,0.0,65.0,3.1,16.0,65.0,50.05,35.97
2016,10,16,11,45,0.0,75.0,3.1,16.0,75.0,57.8,42.36
2016,10,16,12,0,0.0,85.0,3.1,16.0,85.0,65.56,48.75
2016,10,16,12,15,0.0,50.0,3.05,16.0,50.0,38.45,26.35
2016,10,16,12,30,0.0,15.0,3.0,16.0,15.0,11.5,3.95
2016,10,16,12,45,0.0,22.0,3.0,16.0,22.0,16.87,8.44
2016,10,16,13,0,0.0,29.0,3.0,16.0,29.0,22.24,12.94
2016,10,16,13,15,0.0,20.5,3.0,16.0,20.5,15.7,7.5
2016,10,16,13,30,0.0,12.0,3.0,16.0,12.0,9.18,2.04
2016,10,16,13,45,0.0,18.0,3.0,16.0,18.0,13.77,5.92
2016,10,16,14,0,0.0,24.0,3.0,16.0,24.0,18.36,9.8
2016,10,16,14,15,0.0,22.5,2.95,16.0,22.5,17.2,8.85
2016,10,16,14,30,0.0,21.0,2.9,16.0,21.0,16.04,7.91
2016,10,16,14,45,0.0,19.0,2.9,16.0,19.0,14.49,6.64
2016,10,16,15,0,0.0,17.0,2.9,16.0,17.0,12.96,5.36
2016,10,16,15,15,0.0,14.5,2.8,15.5,14.5,11.04,3.77
2016,10,16,15,30,0.0,12.0,2.7,15.0,12.0,9.12,2.17
2016,10,16,15,45,0.0,10.5,2.65,15.0,10.5,7.97,1.2
2016,10,16,16,0,0.0,9.0,2.6,15.0,9.0,6.83,0.21
2016,10,16,16,15,273.5,25.5,2.45,14.5,75.0,164.25,132.9
2016,10,16,16,30,547.0,42.0,2.3,14.0,141.0,276.14,216.83
2016,10,16,16,45,434.5,34.0,2.2,13.5,96.5,196.09,145.89
2016,10,16,17,0,322.0,26.0,2.1,13.0,52.0,127.51,78.32
2016,10,16,17,15,161.0,13.0,2.05,13.0,26.0,43.56,0.0
2016,10,16,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,43.5,7.0,0.9,9.5,8.5,0.0,0.0
2016,10,17,6,30,87.0,14.0,0.8,10.0,17.0,29.29,0.0
2016,10,17,6,45,236.5,27.5,0.7,10.5,53.5,106.43,65.93
2016,10,17,7,0,386.0,41.0,0.6,11.0,90.0,187.88,141.29
2016,10,17,7,15,475.5,49.5,0.6,11.5,137.5,257.54,202.58
2016,10,17,7,30,565.0,58.0,0.6,12.0,185.0,336.97,270.39
2016,10,17,7,45,630.5,61.5,0.65,12.5,235.0,408.19,330.02
2016,10,17,8,0,696.0,65.0,0.7,13.0,285.0,482.66,390.05
2016,10,17,8,15,732.0,69.0,0.7,13.0,332.5,547.62,440.83
2016,10,17,8,30,768.0,73.0,0.7,13.0,380.0,614.34,491.07
2016,10,17,8,45,797.0,75.0,0.75,13.5,424.5,675.18,534.69
2016,10,17,9,0,826.0,77.0,0.8,14.0,469.0,736.27,575.68
2016,10,17,9,15,843.5,79.0,0.8,14.5,507.5,788.04,608.45
2016,10,17,9,30,861.0,81.0,0.8,15.0,546.0,838.42,639.62
2016,10,17,9,45,869.5,84.5,0.8,15.5,577.5,871.35,658.48
2016,10,17,10,0,878.0,88.0,0.8,16.0,609.0,910.71,681.6
2016,10,17,10,15,886.5,89.0,0.8,16.0,634.5,944.41,701.93
2016,10,17,10,30,895.0,90.0,0.8,16.0,660.0,975.18,720.34
2016,10,17,10,45,903.5,89.5,0.85,16.5,678.5,1001.09,735.33
2016,10,17,11,0,912.0,89.0,0.9,17.0,697.0,1023.7,748.32
2016,10,17,11,15,491.0,200.5,0.95,17.0,528.5,746.51,564.26
2016,10,17,11,30,70.0,312.0,1.0,17.0,360.0,373.38,288.23
2016,10,17,11,45,71.0,312.5,1.05,17.0,361.0,375.09,292.28
2016,10,17,12,0,72.0,313.0,1.1,17.0,362.0,376.68,293.68
2016,10,17,12,15,58.5,301.0,1.15,17.0,341.0,349.25,272.75
2016,10,17,12,30,45.0,289.0,1.2,17.0,320.0,322.02,251.97
2016,10,17,12,45,481.5,185.5,1.25,17.0,500.5,713.21,553.41
2016,10,17,13,0,918.0,82.0,1.3,17.0,681.0,1005.71,749.37
2016,10,17,13,15,911.0,81.0,1.35,17.0,659.0,979.05,729.64
2016,10,17,13,30,904.0,80.0,1.4,17.0,637.0,949.18,712.14
2016,10,17,13,45,476.5,159.5,1.45,17.0,452.0,632.25,493.4
2016,10,17,14,0,49.0,239.0,1.5,17.0,267.0,269.34,212.54
2016,10,17,14,15,24.5,171.5,1.5,16.5,185.5,175.62,139.68
2016,10,17,14,30,0.0,104.0,1.5,16.0,104.0,81.38,62.49
2016,10,17,14,45,240.5,122.5,1.55,16.0,227.5,317.43,261.32
2016,10,17,15,0,481.0,141.0,1.6,16.0,351.0,515.86,417.42
2016,10,17,15,15,397.5,137.0,1.6,15.5,298.0,431.27,350.43
2016,10,17,15,30,314.0,133.0,1.6,15.0,245.0,340.25,278.71
2016,10,17,15,45,296.5,115.5,1.65,15.0,209.0,294.96,241.95
2016,10,17,16,0,279.0,98.0,1.7,15.0,173.0,251.15,205.01
2016,10,17,16,15,252.0,80.0,1.65,14.0,137.5,204.15,164.91
2016,10,17,16,30,225.0,62.0,1.6,13.0,102.0,160.06,126.07
2016,10,17,16,45,175.5,44.0,1.6,12.5,69.0,119.23,89.23
2016,10,17,17,0,126.0,26.0,1.6,12.0,36.0,72.75,42.01
2016,10,17,17,15,63.0,13.0,1.55,11.5,18.0,23.35,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,15,68.0,6.5,1.15,7.5,8.0,0.0,0.0
2016,10,18,6,30,136.0,13.0,1.2,8.0,16.0,39.15,0.0
2016,10,18,6,45,289.5,24.5,1.25,9.0,53.5,118.57,71.18
2016,10,18,7,0,443.0,36.0,1.3,10.0,91.0,203.74,153.71
2016,10,18,7,15,529.5,43.0,1.4,10.5,139.0,273.68,216.97
2016,10,18,7,30,616.0,50.0,1.5,11.0,187.0,353.09,286.62
2016,10,18,7,45,669.0,55.0,1.6,11.5,236.5,419.9,344.46
2016,10,18,8,0,722.0,60.0,1.7,12.0,286.0,493.66,405.62
2016,10,18,8,15,756.5,63.5,1.75,12.5,333.0,558.32,457.22
2016,10,18,8,30,791.0,67.0,1.8,13.0,380.0,624.54,508.12
2016,10,18,8,45,818.0,69.0,1.85,13.5,424.5,684.83,552.15
2016,10,18,9,0,845.0,71.0,1.9,14.0,469.0,745.17,593.76
2016,10,18,9,15,862.0,73.0,1.9,14.0,507.5,789.1,623.35
2016,10,18,9,30,879.0,75.0,1.9,14.0,546.0,838.95,656.87
2016,10,18,9,45,894.0,75.0,1.9,14.5,579.0,882.91,684.45
2016,10,18,10,0,909.0,75.0,1.9,15.0,612.0,924.71,710.16
2016,10,18,10,15,917.5,76.5,1.85,15.0,637.5,959.8,731.74
2016,10,18,10,30,926.0,78.0,1.8,15.0,663.0,991.86,751.16
2016,10,18,10,45,931.0,78.5,1.8,15.5,681.0,1016.07,764.57
2016,10,18,11,0,936.0,79.0,1.8,16.0,699.0,1036.76,775.75
2016,10,18,11,15,939.0,79.5,1.8,16.0,709.0,1051.81,784.8
2016,10,18,11,30,942.0,80.0,1.8,16.0,719.0,1063.09,791.61
2016,10,18,11,45,942.5,80.0,1.8,16.0,721.0,1067.37,794.07
2016,10,18,12,0,943.0,80.0,1.8,16.0,723.0,1067.75,794.27
2016,10,18,12,15,941.0,80.0,1.8,16.0,716.5,1061.7,790.53
2016,10,18,12,30,939.0,80.0,1.8,16.0,710.0,1051.81,784.53
2016,10,18,12,45,936.0,79.0,1.8,16.0,696.0,1035.91,774.8
2016,10,18,13,0,933.0,78.0,1.8,16.0,682.0,1016.34,762.85
2016,10,18,13,15,926.0,77.0,1.8,16.0,660.0,989.35,746.1
2016,10,18,13,30,919.0,76.0,1.8,16.0,638.0,959.09,727.24
2016,10,18,13,45,911.5,74.0,1.85,16.0,609.0,924.06,705.73
2016,10,18,14,0,904.0,72.0,1.9,16.0,580.0,886.14,682.06
2016,10,18,14,15,890.5,70.0,1.9,16.0,544.0,840.52,652.22
2016,10,18,14,30,877.0,68.0,1.9,16.0,508.0,792.9,620.62
2016,10,18,14,45,858.5,65.5,1.9,16.0,467.0,739.15,584.11
2016,10,18,15,0,840.0,63.0,1.9,16.0,426.0,684.41,546.18
2016,10,18,15,15,812.5,60.0,1.85,15.5,380.0,628.16,505.66
2016,10,18,15,30,785.0,57.0,1.8,15.0,334.0,565.92,458.16
2016,10,18,15,45,742.0,54.0,1.8,15.0,284.5,495.83,402.14
2016,10,18,16,0,699.0,51.0,1.8,15.0,235.0,428.55,346.2
2016,10,18,16,15,634.0,45.0,1.7,14.5,185.5,351.4,280.69
2016,10,18,16,30,569.0,39.0,1.6,14.0,136.0,280.52,218.17
2016,10,18,16,45,451.0,31.0,1.55,13.5,91.5,199.8,147.17
2016,10,18,17,0,333.0,23.0,1.5,13.0,47.0,126.77,68.44
2016,10,18,17,15,166.5,11.5,1.55,12.5,23.5,43.93,0.0
2016,10,18,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,15,90.0,5.5,1.2,6.5,7.5,0.0,0.0
2016,10,19,6,30,180.0,11.0,1.2,7.0,15.0,47.4,0.0
2016,10,19,6,45,337.5,21.0,1.25,8.0,53.0,126.37,72.24
2016,10,19,7,0,495.0,31.0,1.3,9.0,91.0,214.7,161.79
2016,10,19,7,15,576.5,37.0,1.3,9.5,139.0,285.07,226.24
2016,10,19,7,30,658.0,43.0,1.3,10.0,187.0,363.98,295.77
2016,10,19,7,45,708.5,47.0,1.3,11.0,236.0,432.95,354.52
2016,10,19,8,0,759.0,51.0,1.3,12.0,285.0,506.04,413.75
2016,10,19,8,15,791.0,54.0,1.3,12.5,332.5,570.16,464.18
2016,10,19,8,30,823.0,57.0,1.3,13.0,380.0,629.77,509.33
2016,10,19,8,45,846.0,59.5,1.3,14.0,423.5,688.35,549.38
2016,10,19,9,0,869.0,62.0,1.3,15.0,467.0,746.65,587.24
2016,10,19,9,15,884.5,63.5,1.3,15.5,505.5,797.04,619.52
2016,10,19,9,30,900.0,65.0,1.3,16.0,544.0,845.82,650.08
2016,10,19,9,45,912.5,66.0,1.3,16.5,576.5,889.46,676.55
2016,10,19,10,0,925.0,67.0,1.3,17.0,609.0,930.71,701.05
2016,10,19,10,15,933.0,68.0,1.3,17.5,634.5,965.11,720.73
2016,10,19,10,30,941.0,69.0,1.3,18.0,660.0,996.4,738.29
2016,10,19,10,45,946.0,69.5,1.3,18.5,677.5,1020.85,751.36
2016,10,19,11,0,951.0,70.0,1.3,19.0,695.0,1041.73,762.24
2016,10,19,11,15,953.5,70.5,1.3,19.0,705.0,1056.41,770.73
2016,10,19,11,30,956.0,71.0,1.3,19.0,715.0,1067.25,777.03
2016,10,19,11,45,956.0,71.0,1.3,19.5,717.0,1071.02,777.61
2016,10,19,12,0,956.0,71.0,1.3,20.0,719.0,1070.85,775.99
2016,10,19,12,15,954.5,71.0,1.3,20.0,712.5,1065.21,772.64
2016,10,19,12,30,953.0,71.0,1.3,20.0,706.0,1055.68,767.08
2016,10,19,12,45,945.0,72.5,1.35,20.5,691.0,1037.69,755.84
2016,10,19,13,0,937.0,74.0,1.4,21.0,676.0,1016.12,742.5
2016,10,19,13,15,930.5,73.0,1.4,21.0,654.0,989.5,726.59
2016,10,19,13,30,924.0,72.0,1.4,21.0,632.0,959.58,708.59
2016,10,19,13,45,914.0,70.5,1.4,21.0,602.5,922.73,686.03
2016,10,19,14,0,904.0,69.0,1.4,21.0,573.0,883.16,661.55
2016,10,19,14,15,890.0,67.5,1.4,20.5,537.5,837.73,634.08
2016,10,19,14,30,876.0,66.0,1.4,20.0,502.0,790.34,604.81
2016,10,19,14,45,857.5,63.5,1.45,20.0,460.5,736.64,569.88
2016,10,19,15,0,839.0,61.0,1.5,20.0,419.0,681.96,533.42
2016,10,19,15,15,811.5,58.5,1.45,19.5,373.5,626.4,494.42
2016,10,19,15,30,784.0,56.0,1.4,19.0,328.0,564.85,448.46
2016,10,19,15,45,744.0,52.0,1.35,18.5,279.5,495.36,394.66
2016,10,19,16,0,704.0,48.0,1.3,18.0,231.0,428.48,340.58
2016,10,19,16,15,639.5,42.5,1.2,17.0,182.0,351.9,277.09
2016,10,19,16,30,575.0,37.0,1.1,16.0,133.0,281.53,216.18
2016,10,19,16,45,460.5,29.0,1.05,15.0,88.5,198.83,144.37
2016,10,19,17,0,346.0,21.0,1.0,14.0,44.0,125.44,60.02
2016,10,19,17,15,173.0,10.5,0.95,13.0,22.0,44.73,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,87.5,5.0,1.15,8.5,6.5,0.0,0.0
2016,10,20,6,30,175.0,10.0,1.1,9.0,13.0,45.98,0.0
2016,10,20,6,45,337.5,20.0,1.05,10.0,51.5,125.82,66.86
2016,10,20,7,0,500.0,30.0,1.0,11.0,90.0,216.72,161.52
2016,10,20,7,15,584.0,37.0,1.0,11.5,138.5,289.43,227.37
2016,10,20,7,30,668.0,44.0,1.0,12.0,187.0,371.12,298.28
2016,10,20,7,45,718.5,48.0,1.05,13.0,237.0,440.81,357.0
2016,10,20,8,0,769.0,52.0,1.1,14.0,287.0,514.52,416.14
2016,10,20,8,15,802.0,55.5,1.05,14.5,335.0,580.43,466.75
2016,10,20,8,30,835.0,59.0,1.0,15.0,383.0,641.85,511.91
2016,10,20,8,45,858.0,61.5,0.95,16.0,427.0,700.97,550.77
2016,10,20,9,0,881.0,64.0,0.9,17.0,471.0,759.76,587.28
2016,10,20,9,15,897.0,65.5,0.95,17.5,510.0,811.0,619.93
2016,10,20,9,30,913.0,67.0,1.0,18.0,549.0,860.63,650.97
2016,10,20,9,45,927.0,67.5,1.05,19.0,582.0,905.35,676.99
2016,10,20,10,0,941.0,68.0,1.1,20.0,615.0,947.75,701.08
2016,10,20,10,15,949.0,69.0,1.1,20.5,640.5,982.53,720.4
2016,10,20,10,30,957.0,70.0,1.1,21.0,666.0,1014.15,737.63
2016,10,20,10,45,961.5,70.5,1.15,21.5,684.0,1038.37,751.11
2016,10,20,11,0,966.0,71.0,1.2,22.0,702.0,1058.95,762.46
2016,10,20,11,15,969.0,71.5,1.2,22.5,712.0,1074.26,769.68
2016,10,20,11,30,972.0,72.0,1.2,23.0,722.0,1085.69,774.67
2016,10,20,11,45,972.0,72.5,1.25,23.5,724.0,1090.1,776.55
2016,10,20,12,0,972.0,73.0,1.3,24.0,726.0,1090.5,776.23
2016,10,20,12,15,970.5,72.5,1.3,24.0,719.5,1084.14,772.5
2016,10,20,12,30,969.0,72.0,1.3,24.0,713.0,1073.81,766.59
2016,10,20,12,45,962.0,73.0,1.35,24.0,698.0,1055.97,757.14
2016,10,20,13,0,955.0,74.0,1.4,24.0,683.0,1034.46,745.53
2016,10,20,13,15,948.5,73.0,1.4,24.0,661.0,1007.45,729.66
2016,10,20,13,30,942.0,72.0,1.4,24.0,639.0,977.08,711.71
2016,10,20,13,45,932.0,71.0,1.4,24.0,609.0,940.33,689.62
2016,10,20,14,0,922.0,70.0,1.4,24.0,579.0,900.8,665.6
2016,10,20,14,15,908.0,68.0,1.4,23.5,543.0,854.12,637.84
2016,10,20,14,30,894.0,66.0,1.4,23.0,507.0,805.42,608.24
2016,10,20,14,45,874.5,64.0,1.4,23.0,465.0,750.84,572.8
2016,10,20,15,0,855.0,62.0,1.4,23.0,423.0,695.31,535.98
2016,10,20,15,15,827.0,59.0,1.3,22.0,376.5,638.06,497.08
2016,10,20,15,30,799.0,56.0,1.2,21.0,330.0,574.81,451.1
2016,10,20,15,45,758.0,52.0,1.1,20.5,280.5,503.97,396.7
2016,10,20,16,0,717.0,48.0,1.0,20.0,231.0,435.79,342.09
2016,10,20,16,15,650.5,42.5,0.95,18.5,181.5,357.53,278.79
2016,10,20,16,30,584.0,37.0,0.9,17.0,132.0,285.63,217.7
2016,10,20,16,45,465.0,28.5,0.9,16.0,87.0,200.36,144.01
2016,10,20,17,0,346.0,20.0,0.9,15.0,42.0,124.23,49.77
2016,10,20,17,15,173.0,10.0,0.95,14.5,21.0,44.57,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,236.5,15.0,0.65,11.0,42.5,94.19,44.77
2016,10,21,7,0,473.0,30.0,0.6,11.0,85.0,208.63,154.96
2016,10,21,7,15,559.0,37.0,0.55,11.5,132.5,280.75,219.67
