Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,7,30,645.0,44.0,0.5,12.0,180.0,362.05,289.32
2016,10,21,7,45,698.5,48.5,0.45,13.0,229.5,432.61,347.35
2016,10,21,8,0,752.0,53.0,0.4,14.0,279.0,507.58,405.66
2016,10,21,8,15,785.5,56.0,0.4,14.5,326.5,572.34,454.65
2016,10,21,8,30,819.0,59.0,0.4,15.0,374.0,638.53,502.57
2016,10,21,8,45,843.5,61.0,0.4,16.0,418.0,691.41,536.79
2016,10,21,9,0,868.0,63.0,0.4,17.0,462.0,750.04,573.23
2016,10,21,9,15,884.5,65.0,0.45,18.0,500.5,801.7,604.58
2016,10,21,9,30,901.0,67.0,0.5,19.0,539.0,851.84,634.26
2016,10,21,9,45,911.5,69.0,0.6,20.0,571.0,894.88,659.73
2016,10,21,10,0,922.0,71.0,0.7,21.0,603.0,935.4,683.34
2016,10,21,10,15,929.5,72.0,0.7,21.5,628.0,969.13,701.66
2016,10,21,10,30,937.0,73.0,0.7,22.0,653.0,999.75,717.96
2016,10,21,10,45,942.0,74.0,0.75,22.5,670.5,1024.62,731.78
2016,10,21,11,0,947.0,75.0,0.8,23.0,688.0,1045.95,743.54
2016,10,21,11,15,949.0,75.0,0.8,23.0,698.0,1059.35,750.89
2016,10,21,11,30,951.0,75.0,0.8,23.0,708.0,1068.93,756.17
2016,10,21,11,45,950.0,75.5,0.85,23.5,709.0,1072.2,757.55
2016,10,21,12,0,949.0,76.0,0.9,24.0,710.0,1071.54,756.79
2016,10,21,12,15,947.0,76.0,0.95,24.0,703.5,1065.36,754.33
2016,10,21,12,30,945.0,76.0,1.0,24.0,697.0,1055.32,749.73
2016,10,21,12,45,937.5,76.5,1.05,24.0,681.5,1036.62,739.93
2016,10,21,13,0,930.0,77.0,1.1,24.0,666.0,1014.39,728.06
2016,10,21,13,15,922.0,76.0,1.15,23.5,643.5,986.44,713.98
2016,10,21,13,30,914.0,75.0,1.2,23.0,621.0,955.3,697.76
2016,10,21,13,45,902.0,74.0,1.25,23.0,591.0,917.53,675.7
2016,10,21,14,0,890.0,73.0,1.3,23.0,561.0,877.2,651.72
2016,10,21,14,15,637.0,130.0,1.35,22.5,467.5,712.74,543.51
2016,10,21,14,30,384.0,187.0,1.4,22.0,374.0,517.51,403.46
2016,10,21,14,45,600.0,126.0,1.45,21.5,390.0,624.13,488.03
2016,10,21,15,0,816.0,65.0,1.5,21.0,406.0,678.43,530.32
2016,10,21,15,15,786.5,62.0,1.45,20.0,360.5,615.45,485.65
2016,10,21,15,30,757.0,59.0,1.4,19.0,315.0,553.22,439.99
2016,10,21,15,45,713.0,55.0,1.4,18.5,266.5,482.78,385.49
2016,10,21,16,0,669.0,51.0,1.4,18.0,218.0,415.35,330.91
2016,10,21,16,15,599.5,45.0,1.3,17.0,170.0,337.69,266.31
2016,10,21,16,30,530.0,39.0,1.2,16.0,122.0,269.97,207.34
2016,10,21,16,45,406.5,29.5,1.2,15.5,79.0,185.6,133.5
2016,10,21,17,0,283.0,20.0,1.2,15.0,36.0,109.08,32.27
2016,10,21,17,15,141.5,10.0,1.2,14.5,18.0,38.09,0.0
2016,10,21,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,6,45,220.5,16.0,0.75,9.5,40.5,91.19,38.2
2016,10,22,7,0,441.0,32.0,0.7,10.0,81.0,204.17,152.2
2016,10,22,7,15,532.5,39.5,0.7,10.5,128.5,276.78,217.88
2016,10,22,7,30,624.0,47.0,0.7,11.0,176.0,356.71,287.18
2016,10,22,7,45,680.5,51.5,0.7,11.5,225.5,427.99,347.39
2016,10,22,8,0,737.0,56.0,0.7,12.0,275.0,503.9,408.53
2016,10,22,8,15,540.0,98.5,0.65,12.5,273.0,469.73,380.98
2016,10,22,8,30,343.0,141.0,0.6,13.0,271.0,390.17,317.53
2016,10,22,8,45,600.5,104.5,0.6,13.5,364.5,577.78,463.52
2016,10,22,9,0,858.0,68.0,0.6,14.0,458.0,749.92,584.65
2016,10,22,9,15,763.0,96.0,0.55,14.5,464.5,749.6,578.55
2016,10,22,9,30,668.0,124.0,0.5,15.0,471.0,736.71,566.37
2016,10,22,9,45,784.0,102.5,0.5,15.5,534.0,833.5,630.19
2016,10,22,10,0,900.0,81.0,0.5,16.0,597.0,928.75,688.98
2016,10,22,10,15,909.0,82.5,0.55,16.5,622.5,963.83,708.64
2016,10,22,10,30,918.0,84.0,0.6,17.0,648.0,995.96,727.29
2016,10,22,10,45,924.5,84.0,0.65,18.0,666.0,1020.66,739.88
2016,10,22,11,0,931.0,84.0,0.7,19.0,684.0,1041.93,750.43
2016,10,22,11,15,934.0,84.5,0.75,19.0,694.0,1056.72,759.92
2016,10,22,11,30,937.0,85.0,0.8,19.0,704.0,1067.78,767.37
2016,10,22,11,45,939.0,84.5,0.85,19.5,706.0,1072.79,769.86
2016,10,22,12,0,941.0,84.0,0.9,20.0,708.0,1073.95,770.21
2016,10,22,12,15,939.0,84.0,0.9,20.0,701.5,1067.76,766.57
2016,10,22,12,30,937.0,84.0,0.9,20.0,695.0,1057.76,760.84
2016,10,22,12,45,926.0,86.0,0.95,20.0,679.0,1037.44,749.99
2016,10,22,13,0,915.0,88.0,1.0,20.0,663.0,1013.71,737.13
2016,10,22,13,15,907.5,87.0,1.0,19.5,640.5,986.54,722.48
2016,10,22,13,30,900.0,86.0,1.0,19.0,618.0,956.21,705.75
2016,10,22,13,45,889.5,84.0,1.05,19.0,588.5,918.98,683.99
2016,10,22,14,0,879.0,82.0,1.1,19.0,559.0,879.14,660.27
2016,10,22,14,15,644.0,131.0,1.1,18.5,468.0,720.32,554.6
2016,10,22,14,30,409.0,180.0,1.1,18.0,377.0,548.86,431.07
2016,10,22,14,45,458.0,153.0,1.15,18.0,356.5,538.4,426.99
2016,10,22,15,0,507.0,126.0,1.2,18.0,336.0,521.89,416.4
2016,10,22,15,15,480.0,117.0,1.2,17.0,297.5,468.46,377.18
2016,10,22,15,30,453.0,108.0,1.2,16.0,259.0,416.51,337.91
2016,10,22,15,45,426.5,93.5,1.2,15.5,218.5,360.7,293.51
2016,10,22,16,0,400.0,79.0,1.2,15.0,178.0,307.0,249.07
2016,10,22,16,15,351.5,65.0,1.15,14.0,137.5,246.33,197.63
2016,10,22,16,30,303.0,51.0,1.1,13.0,97.0,191.02,149.07
2016,10,22,16,45,216.5,35.5,1.1,12.5,62.0,127.14,92.08
2016,10,22,17,0,130.0,20.0,1.1,12.0,27.0,65.54,8.55
2016,10,22,17,15,65.0,10.0,1.1,11.5,13.5,21.85,0.0
2016,10,22,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,205.0,16.0,0.85,8.5,38.0,86.92,29.66
2016,10,23,7,0,410.0,32.0,0.8,9.0,76.0,194.62,145.27
2016,10,23,7,15,503.0,40.0,0.75,9.5,122.5,266.72,210.97
2016,10,23,7,30,596.0,48.0,0.7,10.0,169.0,349.2,282.42
2016,10,23,7,45,653.5,53.0,0.7,11.0,218.0,416.88,339.48
2016,10,23,8,0,711.0,58.0,0.7,12.0,267.0,492.58,400.03
2016,10,23,8,15,747.5,62.0,0.75,12.5,314.0,558.46,451.46
2016,10,23,8,30,784.0,66.0,0.8,13.0,361.0,626.12,502.24
2016,10,23,8,45,809.5,69.0,0.85,14.0,404.5,686.06,543.56
2016,10,23,9,0,835.0,72.0,0.9,15.0,448.0,745.95,582.67
2016,10,23,9,15,635.0,131.0,0.95,15.5,431.0,690.83,540.75
2016,10,23,9,30,435.0,190.0,1.0,16.0,414.0,602.72,472.93
2016,10,23,9,45,531.0,172.5,1.05,16.5,463.0,685.37,534.24
2016,10,23,10,0,627.0,155.0,1.1,17.0,512.0,781.52,600.41
2016,10,23,10,15,774.5,116.5,1.15,17.0,576.5,889.27,672.23
2016,10,23,10,30,922.0,78.0,1.2,17.0,641.0,993.5,739.43
2016,10,23,10,45,925.5,79.5,1.25,17.5,658.0,1017.1,751.87
2016,10,23,11,0,929.0,81.0,1.3,18.0,675.0,1037.18,763.22
2016,10,23,11,15,931.0,81.5,1.35,18.0,684.0,1050.89,772.1
2016,10,23,11,30,933.0,82.0,1.4,18.0,693.0,1060.87,778.83
2016,10,23,11,45,929.5,83.5,1.45,18.5,693.5,1062.64,779.09
2016,10,23,12,0,926.0,85.0,1.5,19.0,694.0,1060.58,777.18
2016,10,23,12,15,923.0,84.5,1.5,19.0,687.0,1052.81,772.44
2016,10,23,12,30,920.0,84.0,1.5,19.0,680.0,1041.31,765.56
2016,10,23,12,45,615.5,181.0,1.5,19.0,576.0,856.66,644.75
2016,10,23,13,0,311.0,278.0,1.5,19.0,472.0,621.89,477.29
2016,10,23,13,15,600.5,180.0,1.5,18.5,538.0,815.07,623.77
2016,10,23,13,30,890.0,82.0,1.5,18.0,604.0,942.72,710.24
2016,10,23,13,45,877.5,80.5,1.55,18.0,574.5,904.56,684.96
2016,10,23,14,0,865.0,79.0,1.6,18.0,545.0,863.96,659.78
2016,10,23,14,15,849.0,77.0,1.6,17.5,509.0,826.55,637.1
2016,10,23,14,30,833.0,75.0,1.6,17.0,473.0,777.81,606.01
2016,10,23,14,45,809.0,72.5,1.6,17.0,432.0,720.96,567.44
2016,10,23,15,0,785.0,70.0,1.6,17.0,391.0,663.67,527.76
2016,10,23,15,15,753.0,66.5,1.6,16.5,345.5,599.79,481.6
2016,10,23,15,30,721.0,63.0,1.6,16.0,300.0,536.95,433.91
2016,10,23,15,45,668.5,59.0,1.6,15.5,252.0,463.37,375.8
2016,10,23,16,0,616.0,55.0,1.6,15.0,204.0,396.94,320.89
2016,10,23,16,15,541.0,48.0,1.55,14.5,157.0,318.74,254.43
2016,10,23,16,30,466.0,41.0,1.5,14.0,110.0,248.22,192.3
2016,10,23,16,45,233.0,35.0,1.45,13.5,69.5,133.01,95.08
2016,10,23,17,0,0.0,29.0,1.4,13.0,29.0,28.78,0.0
2016,10,23,17,15,0.0,14.5,1.35,12.5,14.5,11.41,0.0
2016,10,23,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,24,6,45,39.5,18.5,1.8,10.5,22.5,30.87,4.05
2016,10,24,7,0,79.0,37.0,1.9,11.0,45.0,69.54,49.82
2016,10,24,7,15,105.0,57.0,1.95,11.0,74.5,105.27,82.57
2016,10,24,7,30,131.0,77.0,2.0,11.0,104.0,143.58,116.95
2016,10,24,7,45,144.0,97.5,2.1,11.5,134.0,178.52,147.78
2016,10,24,8,0,157.0,118.0,2.2,12.0,164.0,214.76,178.91
2016,10,24,8,15,169.5,136.5,2.2,12.0,193.5,249.55,208.39
2016,10,24,8,30,182.0,155.0,2.2,12.0,223.0,285.47,238.17
2016,10,24,8,45,234.0,169.0,2.2,12.5,267.0,361.38,299.79
2016,10,24,9,0,286.0,183.0,2.2,13.0,311.0,427.28,351.88
2016,10,24,9,15,180.0,202.5,2.15,13.0,285.5,357.44,293.34
2016,10,24,9,30,74.0,222.0,2.1,13.0,260.0,277.25,225.91
2016,10,24,9,45,157.0,238.5,2.1,13.0,325.5,389.56,317.47
2016,10,24,10,0,240.0,255.0,2.1,13.0,391.0,488.41,395.27
2016,10,24,10,15,142.0,255.0,2.05,13.5,336.0,402.16,323.99
2016,10,24,10,30,44.0,255.0,2.0,14.0,281.0,288.23,230.85
2016,10,24,10,45,175.0,270.0,2.0,14.5,380.5,457.25,366.41
2016,10,24,11,0,306.0,285.0,2.0,15.0,480.0,632.18,498.04
2016,10,24,11,15,214.5,297.5,1.95,15.0,435.0,533.56,421.01
2016,10,24,11,30,123.0,310.0,1.9,15.0,390.0,456.53,360.37
2016,10,24,11,45,89.5,299.0,1.85,15.5,357.5,385.22,304.94
2016,10,24,12,0,56.0,288.0,1.8,16.0,325.0,338.16,267.26
2016,10,24,12,15,54.0,284.0,1.8,16.0,319.0,331.48,262.35
2016,10,24,12,30,52.0,280.0,1.8,16.0,313.0,324.81,257.28
2016,10,24,12,45,45.0,267.5,1.8,16.0,296.0,303.44,240.65
2016,10,24,13,0,38.0,255.0,1.8,16.0,279.0,282.36,224.26
2016,10,24,13,15,31.5,239.5,1.8,16.0,259.0,258.75,205.82
2016,10,24,13,30,25.0,224.0,1.8,16.0,239.0,215.55,171.7
2016,10,24,13,45,15.0,197.5,1.85,16.0,206.0,180.54,143.66
2016,10,24,14,0,5.0,171.0,1.9,16.0,173.0,146.6,116.11
2016,10,24,14,15,2.5,150.0,1.9,15.5,151.0,125.3,99.11
2016,10,24,14,30,0.0,129.0,1.9,15.0,129.0,104.48,82.25
2016,10,24,14,45,11.0,140.0,1.95,15.0,145.0,124.39,99.45
2016,10,24,15,0,22.0,151.0,2.0,15.0,161.0,144.69,116.81
2016,10,24,15,15,18.0,134.5,1.95,14.5,142.0,126.69,102.11
2016,10,24,15,30,14.0,118.0,1.9,14.0,123.0,109.21,87.68
2016,10,24,15,45,7.5,100.0,1.85,14.0,103.0,89.27,70.75
2016,10,24,16,0,1.0,82.0,1.8,14.0,83.0,70.1,54.29
2016,10,24,16,15,0.5,62.5,1.7,13.5,63.0,52.79,39.35
2016,10,24,16,30,0.0,43.0,1.6,13.0,43.0,35.37,24.14
2016,10,24,16,45,0.0,27.0,1.5,12.5,27.0,21.63,11.55
2016,10,24,17,0,0.0,11.0,1.4,12.0,11.0,8.37,0.0
2016,10,24,17,15,0.0,5.5,1.35,11.5,5.5,4.33,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,45,77.5,17.0,1.2,11.5,25.0,49.07,2.86
2016,10,25,7,0,155.0,34.0,1.2,12.0,50.0,108.24,78.87
2016,10,25,7,15,192.0,51.5,1.2,12.0,82.5,142.41,111.99
2016,10,25,7,30,229.0,69.0,1.2,12.0,115.0,189.29,154.02
2016,10,25,7,45,250.5,87.0,1.3,12.5,149.0,232.69,192.08
2016,10,25,8,0,272.0,105.0,1.4,13.0,183.0,278.15,230.72
2016,10,25,8,15,280.5,124.0,1.45,13.0,216.0,318.52,264.33
2016,10,25,8,30,289.0,143.0,1.5,13.0,249.0,359.26,297.33
2016,10,25,8,45,233.5,167.5,1.55,13.5,260.0,360.31,296.26
2016,10,25,9,0,178.0,192.0,1.6,14.0,271.0,338.97,277.39
2016,10,25,9,15,129.0,206.5,1.6,14.5,266.5,321.83,261.65
2016,10,25,9,30,80.0,221.0,1.6,15.0,262.0,282.07,227.89
2016,10,25,9,45,63.0,227.5,1.65,15.5,261.0,275.14,221.23
2016,10,25,10,0,46.0,234.0,1.7,16.0,260.0,267.24,213.64
2016,10,25,10,15,110.5,258.5,1.65,16.0,324.0,355.95,284.88
2016,10,25,10,30,175.0,283.0,1.6,16.0,388.0,470.46,372.85
2016,10,25,10,45,194.0,290.5,1.6,16.5,410.0,500.91,394.22
2016,10,25,11,0,213.0,298.0,1.6,17.0,432.0,531.43,415.98
2016,10,25,11,15,174.5,303.5,1.55,17.0,414.5,501.22,391.73
2016,10,25,11,30,136.0,309.0,1.5,17.0,397.0,469.66,366.84
2016,10,25,11,45,167.5,309.5,1.5,17.5,418.5,502.91,391.96
2016,10,25,12,0,199.0,310.0,1.5,18.0,440.0,535.67,415.97
2016,10,25,12,15,167.0,307.0,1.5,18.0,415.5,498.76,387.78
2016,10,25,12,30,135.0,304.0,1.5,18.0,391.0,461.69,359.78
2016,10,25,12,45,251.0,282.0,1.5,18.0,438.0,574.09,446.46
2016,10,25,13,0,367.0,260.0,1.5,18.0,485.0,657.96,509.53
2016,10,25,13,15,621.5,166.5,1.5,18.0,532.0,822.83,630.32
2016,10,25,13,30,876.0,73.0,1.5,18.0,579.0,919.81,695.3
2016,10,25,13,45,864.5,72.0,1.5,18.0,551.0,883.58,670.87
2016,10,25,14,0,853.0,71.0,1.5,18.0,523.0,844.92,646.22
2016,10,25,14,15,838.0,69.0,1.45,17.5,488.0,799.88,617.51
2016,10,25,14,30,823.0,67.0,1.4,17.0,453.0,753.17,587.21
2016,10,25,14,45,801.5,65.0,1.4,17.0,413.5,707.5,556.54
2016,10,25,15,0,780.0,63.0,1.4,17.0,374.0,653.15,518.89
2016,10,25,15,15,749.0,59.5,1.3,16.5,330.0,590.35,473.11
2016,10,25,15,30,718.0,56.0,1.2,16.0,286.0,528.59,425.72
2016,10,25,15,45,672.5,51.5,1.2,16.0,239.5,458.84,370.14
2016,10,25,16,0,627.0,47.0,1.2,16.0,193.0,392.41,314.94
2016,10,25,16,15,551.5,41.0,1.1,15.0,147.0,314.42,249.27
2016,10,25,16,30,476.0,35.0,1.0,14.0,101.0,247.39,190.21
2016,10,25,16,45,344.0,25.5,0.95,13.5,62.5,163.43,113.23
2016,10,25,17,0,212.0,16.0,0.9,13.0,24.0,71.1,0.0
2016,10,25,17,15,106.0,8.0,0.85,12.5,12.0,6.29,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,45,224.0,13.0,0.8,10.5,35.0,87.97,0.0
2016,10,26,7,0,448.0,26.0,0.7,11.0,70.0,201.44,146.01
2016,10,26,7,15,541.0,32.5,0.7,11.5,116.0,274.74,214.74
2016,10,26,7,30,634.0,39.0,0.7,12.0,162.0,358.03,286.99
2016,10,26,7,45,688.0,43.5,0.75,12.5,210.0,428.16,346.81
2016,10,26,8,0,742.0,48.0,0.8,13.0,258.0,502.81,407.6
2016,10,26,8,15,777.0,51.0,0.8,13.5,304.5,567.75,458.0
2016,10,26,8,30,812.0,54.0,0.8,14.0,351.0,628.24,503.12
2016,10,26,8,45,835.5,56.5,0.85,15.0,393.5,686.35,542.17
2016,10,26,9,0,859.0,59.0,0.9,16.0,436.0,744.25,579.83
2016,10,26,9,15,876.0,61.0,0.95,16.5,474.0,795.68,613.06
2016,10,26,9,30,893.0,63.0,1.0,17.0,512.0,845.66,644.73
2016,10,26,9,45,902.0,65.5,1.1,17.5,543.5,887.47,671.19
2016,10,26,10,0,911.0,68.0,1.2,18.0,575.0,926.72,695.8
2016,10,26,10,15,920.5,69.0,1.2,18.0,600.0,961.76,717.17
2016,10,26,10,30,930.0,70.0,1.2,18.0,625.0,993.84,736.55
2016,10,26,10,45,933.0,72.0,1.3,18.5,643.0,1017.63,750.98
2016,10,26,11,0,936.0,74.0,1.4,19.0,661.0,1037.86,763.27
2016,10,26,11,15,940.0,74.5,1.45,19.0,671.0,1053.56,773.39
2016,10,26,11,30,944.0,75.0,1.5,19.0,681.0,1065.55,781.35
2016,10,26,11,45,943.0,76.5,1.55,19.5,683.0,1069.87,783.15
2016,10,26,12,0,942.0,78.0,1.6,20.0,685.0,1070.33,782.77
2016,10,26,12,15,940.5,77.5,1.6,19.5,679.0,1063.94,780.38
2016,10,26,12,30,939.0,77.0,1.6,19.0,673.0,1053.75,775.81
2016,10,26,12,45,935.0,76.5,1.6,19.0,658.5,1037.31,765.93
2016,10,26,13,0,931.0,76.0,1.6,19.0,644.0,1017.28,753.92
2016,10,26,13,15,923.5,75.0,1.6,19.0,622.0,989.77,737.15
2016,10,26,13,30,916.0,74.0,1.6,19.0,600.0,959.06,718.35
2016,10,26,13,45,905.5,72.5,1.6,19.0,570.5,922.0,695.26
2016,10,26,14,0,895.0,71.0,1.6,19.0,541.0,882.31,670.28
2016,10,26,14,15,879.5,69.5,1.55,18.5,505.0,836.02,641.14
2016,10,26,14,30,864.0,68.0,1.5,18.0,469.0,787.96,610.35
2016,10,26,14,45,843.0,65.0,1.45,18.0,428.0,739.75,577.8
2016,10,26,15,0,822.0,62.0,1.4,18.0,387.0,682.69,538.26
2016,10,26,15,15,791.0,59.0,1.3,17.5,341.5,618.54,492.25
2016,10,26,15,30,760.0,56.0,1.2,17.0,296.0,555.28,444.15
2016,10,26,15,45,714.5,51.5,1.15,16.5,248.0,483.33,387.75
2016,10,26,16,0,669.0,47.0,1.1,16.0,200.0,414.58,331.38
2016,10,26,16,15,592.0,41.0,1.0,15.0,152.0,333.46,263.34
2016,10,26,16,30,515.0,35.0,0.9,14.0,104.0,259.77,198.81
2016,10,26,16,45,373.5,25.0,0.85,13.0,64.0,173.2,117.82
2016,10,26,17,0,232.0,15.0,0.8,12.0,24.0,76.14,0.0
2016,10,26,17,15,116.0,7.5,0.85,12.0,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,0.95,10.5,1.0,0.75,0.0
2016,10,27,7,0,0.0,2.0,1.0,11.0,2.0,1.51,0.0
2016,10,27,7,15,0.0,4.0,1.0,11.5,4.0,3.02,0.0
2016,10,27,7,30,0.0,6.0,1.0,12.0,6.0,4.54,0.0
2016,10,27,7,45,0.0,8.0,1.05,13.0,8.0,6.06,0.0
2016,10,27,8,0,0.0,10.0,1.1,14.0,10.0,7.59,0.91
2016,10,27,8,15,0.0,12.0,1.1,14.5,12.0,9.12,2.21
2016,10,27,8,30,0.0,14.0,1.1,15.0,14.0,10.65,3.5
2016,10,27,8,45,2.0,80.0,1.15,15.5,80.5,63.39,48.35
2016,10,27,9,0,4.0,146.0,1.2,16.0,147.0,125.56,99.8
2016,10,27,9,15,5.0,156.5,1.15,16.0,158.5,135.27,107.37
2016,10,27,9,30,6.0,167.0,1.1,16.0,170.0,145.22,115.22
2016,10,27,9,45,3.0,118.0,1.1,16.5,119.5,96.29,74.67
2016,10,27,10,0,0.0,69.0,1.1,17.0,69.0,53.0,38.65
2016,10,27,10,15,0.0,55.0,1.15,17.0,55.0,42.2,29.66
2016,10,27,10,30,0.0,41.0,1.2,17.0,41.0,31.43,20.65
2016,10,27,10,45,26.0,155.5,1.25,17.5,172.0,165.11,130.92
2016,10,27,11,0,52.0,270.0,1.3,18.0,303.0,315.74,248.82
2016,10,27,11,15,35.0,250.5,1.45,17.5,273.0,276.16,217.4
2016,10,27,11,30,18.0,231.0,1.6,17.0,243.0,215.5,169.85
2016,10,27,11,45,18.5,231.0,1.75,17.0,243.0,215.96,170.52
2016,10,27,12,0,19.0,231.0,1.9,17.0,243.0,216.48,171.06
2016,10,27,12,15,9.5,150.5,1.9,16.5,156.5,130.88,102.47
2016,10,27,12,30,0.0,70.0,1.9,16.0,70.0,53.85,39.23
2016,10,27,12,45,1.0,118.0,1.95,15.5,119.0,93.81,72.52
2016,10,27,13,0,2.0,166.0,2.0,15.0,168.0,137.78,108.8
2016,10,27,13,15,7.5,183.0,1.9,15.0,188.0,159.43,126.72
2016,10,27,13,30,13.0,200.0,1.8,15.0,208.0,181.67,145.08
2016,10,27,13,45,10.5,187.5,1.7,15.0,193.5,167.73,133.82
2016,10,27,14,0,8.0,175.0,1.6,15.0,179.0,154.06,122.86
2016,10,27,14,15,4.0,155.5,1.5,15.0,157.5,132.61,105.39
2016,10,27,14,30,0.0,136.0,1.4,15.0,136.0,111.7,88.25
2016,10,27,14,45,0.0,90.5,1.35,15.0,90.5,70.76,54.34
2016,10,27,15,0,0.0,45.0,1.3,15.0,45.0,34.4,23.75
2016,10,27,15,15,0.0,39.5,1.2,15.0,39.5,30.16,20.22
2016,10,27,15,30,0.0,34.0,1.1,15.0,34.0,25.93,16.64
2016,10,27,15,45,0.0,28.5,1.0,15.0,28.5,21.71,13.02
2016,10,27,16,0,0.0,23.0,0.9,15.0,23.0,17.5,9.36
2016,10,27,16,15,0.0,17.0,0.8,14.5,17.0,12.91,5.35
2016,10,27,16,30,0.0,11.0,0.7,14.0,11.0,8.34,1.33
2016,10,27,16,45,0.0,6.5,0.65,14.0,6.5,4.92,0.0
2016,10,27,17,0,0.0,2.0,0.6,14.0,2.0,1.57,0.0
2016,10,27,17,15,0.0,1.0,0.6,13.5,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,1.1,12.0,5.0,3.93,0.0
2016,10,28,7,0,0.0,10.0,1.2,12.0,10.0,7.58,0.32
2016,10,28,7,15,0.0,18.0,1.2,12.0,18.0,13.68,5.93
2016,10,28,7,30,0.0,26.0,1.2,12.0,26.0,19.8,11.39
2016,10,28,7,45,0.0,34.5,1.25,12.5,34.5,26.32,17.12
2016,10,28,8,0,0.0,43.0,1.3,13.0,43.0,32.85,22.77
2016,10,28,8,15,0.0,51.0,1.25,13.0,51.0,39.01,28.07
2016,10,28,8,30,0.0,59.0,1.2,13.0,59.0,45.19,33.31
2016,10,28,8,45,180.5,111.0,1.2,13.5,189.0,258.68,215.79
2016,10,28,9,0,361.0,163.0,1.2,14.0,319.0,465.82,380.48
2016,10,28,9,15,180.5,104.5,1.2,14.0,182.5,266.06,219.2
2016,10,28,9,30,0.0,46.0,1.2,14.0,46.0,35.22,24.19
2016,10,28,9,45,0.0,87.0,1.3,14.5,87.0,66.93,50.91
2016,10,28,10,0,0.0,128.0,1.4,15.0,128.0,102.29,80.0
2016,10,28,10,15,0.0,129.5,1.45,15.0,129.5,103.32,80.64
2016,10,28,10,30,0.0,131.0,1.5,15.0,131.0,104.43,81.43
2016,10,28,10,45,0.0,128.0,1.55,15.5,128.0,101.62,78.87
2016,10,28,11,0,0.0,125.0,1.6,16.0,125.0,98.9,76.41
2016,10,28,11,15,8.0,175.5,1.6,16.0,180.5,152.35,120.22
2016,10,28,11,30,16.0,226.0,1.6,16.0,236.0,208.89,165.65
2016,10,28,11,45,119.5,263.5,1.65,16.5,339.5,402.54,319.74
2016,10,28,12,0,223.0,301.0,1.7,17.0,443.0,552.67,433.09
2016,10,28,12,15,135.5,284.5,1.65,16.5,370.5,443.02,348.54
2016,10,28,12,30,48.0,268.0,1.6,16.0,298.0,310.23,245.34
2016,10,28,12,45,24.0,176.0,1.6,16.0,191.0,184.59,146.44
2016,10,28,13,0,0.0,84.0,1.6,16.0,84.0,64.67,48.22
2016,10,28,13,15,5.0,137.0,1.55,16.0,140.0,114.64,89.82
2016,10,28,13,30,10.0,190.0,1.5,16.0,196.0,169.37,134.55
2016,10,28,13,45,29.0,202.5,1.45,16.0,218.0,218.25,174.65
2016,10,28,14,0,48.0,215.0,1.4,16.0,240.0,250.09,200.77
2016,10,28,14,15,25.5,182.5,1.3,16.0,195.5,177.91,142.34
2016,10,28,14,30,3.0,150.0,1.2,16.0,151.0,127.96,101.28
2016,10,28,14,45,389.5,108.0,1.2,16.0,258.5,439.95,360.37
2016,10,28,15,0,776.0,66.0,1.2,16.0,366.0,656.02,524.52
2016,10,28,15,15,743.0,62.5,1.15,15.5,321.5,592.04,475.2
2016,10,28,15,30,710.0,59.0,1.1,15.0,277.0,529.22,427.22
2016,10,28,15,45,666.0,53.5,1.05,14.5,231.0,459.5,371.87
2016,10,28,16,0,622.0,48.0,1.0,14.0,185.0,392.91,316.58
2016,10,28,16,15,540.0,41.0,0.9,13.5,139.0,314.43,249.51
2016,10,28,16,30,458.0,34.0,0.8,13.0,93.0,241.49,184.85
2016,10,28,16,45,229.0,26.0,0.75,12.5,55.5,123.89,79.29
2016,10,28,17,0,0.0,18.0,0.7,12.0,18.0,14.16,0.0
2016,10,28,17,15,0.0,9.0,0.75,11.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,45,169.0,14.0,0.95,11.5,28.5,60.65,0.0
2016,10,29,7,0,338.0,28.0,1.0,12.0,57.0,170.98,119.48
2016,10,29,7,15,442.0,36.5,1.05,12.0,100.5,244.41,191.14
2016,10,29,7,30,546.0,45.0,1.1,12.0,144.0,329.55,265.85
2016,10,29,7,45,611.5,50.0,1.15,12.5,191.0,401.46,327.76
2016,10,29,8,0,677.0,55.0,1.2,13.0,238.0,476.41,389.79
2016,10,29,8,15,338.5,50.5,1.2,13.0,142.0,295.1,245.74
2016,10,29,8,30,0.0,46.0,1.2,13.0,46.0,35.16,24.52
2016,10,29,8,45,0.0,48.0,1.3,13.5,48.0,36.71,25.92
2016,10,29,9,0,0.0,50.0,1.4,14.0,50.0,38.26,27.1
2016,10,29,9,15,0.0,67.0,1.4,14.0,67.0,51.4,38.16
2016,10,29,9,30,0.0,84.0,1.4,14.0,84.0,64.59,49.16
2016,10,29,9,45,0.0,70.0,1.45,14.5,70.0,53.75,39.84
2016,10,29,10,0,0.0,56.0,1.5,15.0,56.0,42.95,30.62
2016,10,29,10,15,0.0,87.0,1.5,15.0,87.0,66.96,50.64
2016,10,29,10,30,0.0,118.0,1.5,15.0,118.0,93.08,72.17
2016,10,29,10,45,14.5,180.5,1.5,15.5,189.5,164.0,130.42
2016,10,29,11,0,29.0,243.0,1.5,16.0,261.0,263.09,209.19
2016,10,29,11,15,39.5,257.0,1.45,16.0,282.0,289.59,229.67
2016,10,29,11,30,50.0,271.0,1.4,16.0,303.0,316.5,250.61
2016,10,29,11,45,50.5,271.5,1.4,16.5,304.0,317.58,250.81
2016,10,29,12,0,51.0,272.0,1.4,17.0,305.0,318.69,251.21
2016,10,29,12,15,51.0,269.5,1.35,17.0,302.0,315.79,248.95
2016,10,29,12,30,51.0,267.0,1.3,17.0,299.0,312.92,246.77
2016,10,29,12,45,216.5,256.5,1.3,17.0,386.5,489.37,386.47
2016,10,29,13,0,382.0,246.0,1.3,17.0,474.0,659.91,513.52
2016,10,29,13,15,380.5,237.0,1.25,17.0,457.0,639.93,497.7
2016,10,29,13,30,379.0,228.0,1.2,17.0,440.0,618.61,482.85
2016,10,29,13,45,199.5,209.0,1.2,17.0,320.5,401.43,319.24
2016,10,29,14,0,20.0,190.0,1.2,17.0,201.0,180.35,142.69
2016,10,29,14,15,433.5,128.5,1.2,17.0,325.0,534.6,430.35
2016,10,29,14,30,847.0,67.0,1.2,17.0,449.0,775.07,604.38
2016,10,29,14,45,823.5,64.5,1.2,17.0,408.5,726.41,568.49
2016,10,29,15,0,800.0,62.0,1.2,17.0,368.0,669.13,529.12
2016,10,29,15,15,767.0,59.0,1.15,16.5,323.0,604.73,483.06
2016,10,29,15,30,734.0,56.0,1.1,16.0,278.0,541.44,434.97
2016,10,29,15,45,682.0,51.5,1.05,15.5,230.5,467.13,376.3
2016,10,29,16,0,630.0,47.0,1.0,15.0,183.0,396.68,318.18
2016,10,29,16,15,547.0,40.5,0.95,14.0,137.0,317.9,251.63
2016,10,29,16,30,464.0,34.0,0.9,13.0,91.0,244.65,186.92
2016,10,29,16,45,232.0,25.0,0.85,12.5,53.5,123.4,75.52
2016,10,29,17,0,0.0,16.0,0.8,12.0,16.0,12.59,0.0
2016,10,29,17,15,0.0,8.0,0.8,11.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,2.0,11.0,6.5,5.11,0.0
2016,10,30,7,0,0.0,13.0,2.1,11.0,13.0,9.88,1.87
2016,10,30,7,15,0.0,24.0,2.2,11.0,24.0,18.29,9.79
2016,10,30,7,30,0.0,35.0,2.3,11.0,35.0,26.73,17.35
2016,10,30,7,45,0.0,46.5,2.4,11.5,46.5,35.58,25.15
2016,10,30,8,0,0.0,58.0,2.5,12.0,58.0,44.76,33.11
2016,10,30,8,15,0.0,69.5,2.55,12.0,69.5,54.22,41.26
2016,10,30,8,30,0.0,81.0,2.6,12.0,81.0,63.75,49.37
2016,10,30,8,45,0.0,56.0,2.65,12.5,56.0,42.88,31.29
2016,10,30,9,0,0.0,31.0,2.7,13.0,31.0,23.66,14.69
2016,10,30,9,15,0.0,25.0,2.75,13.0,25.0,19.08,10.72
2016,10,30,9,30,0.0,19.0,2.8,13.0,19.0,14.5,6.76
2016,10,30,9,45,0.0,24.0,2.85,13.5,24.0,18.33,9.99
2016,10,30,10,0,0.0,29.0,2.9,14.0,29.0,22.18,13.19
2016,10,30,10,15,13.0,127.0,2.85,14.0,134.5,113.54,90.33
2016,10,30,10,30,26.0,225.0,2.8,14.0,240.0,219.75,177.43
2016,10,30,10,45,13.0,126.5,2.8,14.5,134.0,113.26,89.43
2016,10,30,11,0,0.0,28.0,2.8,15.0,28.0,21.45,12.38
2016,10,30,11,15,3.0,107.0,2.75,15.0,109.0,86.49,66.79
2016,10,30,11,30,6.0,186.0,2.7,15.0,190.0,160.5,127.47
2016,10,30,11,45,3.0,107.5,2.65,15.5,109.5,86.92,66.81
2016,10,30,12,0,0.0,29.0,2.6,16.0,29.0,22.23,12.95
2016,10,30,12,15,0.0,53.5,2.55,16.0,53.5,41.09,28.72
2016,10,30,12,30,0.0,78.0,2.5,16.0,78.0,60.03,44.48
2016,10,30,12,45,0.0,113.0,2.45,16.0,113.0,88.63,68.15
2016,10,30,13,0,0.0,148.0,2.4,16.0,148.0,119.75,93.75
2016,10,30,13,15,0.0,86.0,2.3,15.5,86.0,66.2,49.78
2016,10,30,13,30,0.0,24.0,2.2,15.0,24.0,18.35,9.86
2016,10,30,13,45,0.0,22.5,2.15,15.0,22.5,17.19,8.92
2016,10,30,14,0,0.0,21.0,2.1,15.0,21.0,16.04,7.97
2016,10,30,14,15,0.0,20.0,2.05,15.0,20.0,15.26,7.34
2016,10,30,14,30,0.0,19.0,2.0,15.0,19.0,14.49,6.71
2016,10,30,14,45,0.0,16.0,1.95,15.0,16.0,12.19,4.77
2016,10,30,15,0,0.0,13.0,1.9,15.0,13.0,9.89,2.83
2016,10,30,15,15,0.0,11.5,1.8,14.5,11.5,8.74,1.87
2016,10,30,15,30,0.0,10.0,1.7,14.0,10.0,7.59,0.9
2016,10,30,15,45,0.0,8.0,1.65,14.0,8.0,6.07,0.0
2016,10,30,16,0,0.0,6.0,1.6,14.0,6.0,4.54,0.0
2016,10,30,16,15,0.0,4.5,1.45,13.0,4.5,3.4,0.0
2016,10,30,16,30,0.0,3.0,1.3,12.0,3.0,2.27,0.0
2016,10,30,16,45,0.0,1.5,1.2,11.5,1.5,1.13,0.0
2016,10,30,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,162.0,13.5,0.9,8.5,26.5,58.73,0.0
2016,10,31,7,0,324.0,27.0,0.9,9.0,53.0,164.2,110.66
2016,10,31,7,15,435.5,35.5,0.8,9.5,96.5,242.36,190.26
2016,10,31,7,30,547.0,44.0,0.7,10.0,140.0,330.8,267.28
2016,10,31,7,45,614.0,49.5,0.65,10.5,187.5,404.17,329.88
2016,10,31,8,0,681.0,55.0,0.6,11.0,235.0,480.43,392.0
2016,10,31,8,15,721.5,59.0,0.55,11.0,280.5,547.25,444.61
2016,10,31,8,30,762.0,63.0,0.5,11.0,326.0,616.23,496.5
2016,10,31,8,45,794.5,65.0,0.5,11.5,369.5,678.78,539.86
2016,10,31,9,0,827.0,67.0,0.5,12.0,413.0,741.87,581.71
