Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,9,15,846.5,69.0,0.5,12.5,450.5,794.55,615.03
2016,10,31,9,30,866.0,71.0,0.5,13.0,488.0,836.96,640.66
2016,10,31,9,45,875.0,74.0,0.5,13.5,519.0,878.19,665.16
2016,10,31,10,0,884.0,77.0,0.5,14.0,550.0,916.98,687.64
2016,10,31,10,15,893.5,78.5,0.5,14.0,575.0,951.7,708.5
2016,10,31,10,30,903.0,80.0,0.5,14.0,600.0,983.57,727.45
2016,10,31,10,45,907.5,81.5,0.55,14.5,617.0,1007.48,741.16
2016,10,31,11,0,912.0,83.0,0.6,15.0,634.0,1028.01,752.9
2016,10,31,11,15,646.5,171.5,0.65,15.0,565.5,892.88,666.03
2016,10,31,11,30,381.0,260.0,0.7,15.0,497.0,692.38,528.11
2016,10,31,11,45,345.0,269.5,0.75,15.0,484.0,668.1,513.2
2016,10,31,12,0,309.0,279.0,0.8,15.0,471.0,642.26,494.79
2016,10,31,12,15,609.0,181.0,0.85,15.0,555.0,868.92,659.38
2016,10,31,12,30,909.0,83.0,0.9,15.0,639.0,1033.46,765.19
2016,10,31,12,45,456.5,131.0,1.0,15.0,410.5,647.55,503.47
2016,10,31,13,0,4.0,179.0,1.1,15.0,182.0,152.81,119.34
2016,10,31,13,15,2.0,102.0,1.15,15.0,103.5,81.33,62.46
2016,10,31,13,30,0.0,25.0,1.2,15.0,25.0,19.12,10.52
2016,10,31,13,45,135.0,121.0,1.3,15.0,189.0,262.63,216.15
2016,10,31,14,0,270.0,217.0,1.4,15.0,353.0,489.26,394.12
2016,10,31,14,15,373.5,182.0,1.45,14.5,356.0,526.02,424.62
2016,10,31,14,30,477.0,147.0,1.5,14.0,359.0,574.26,464.43
2016,10,31,14,45,628.5,106.5,1.55,14.0,358.0,631.82,510.56
2016,10,31,15,0,780.0,66.0,1.6,14.0,357.0,661.03,533.74
2016,10,31,15,15,744.5,62.5,1.6,13.5,312.5,595.21,484.72
2016,10,31,15,30,709.0,59.0,1.6,13.0,268.0,530.75,434.73
2016,10,31,15,45,652.0,54.0,1.6,13.0,220.5,454.15,372.24
2016,10,31,16,0,595.0,49.0,1.6,13.0,173.0,385.91,313.96
2016,10,31,16,15,503.5,41.5,1.5,12.0,127.5,300.72,240.93
2016,10,31,16,30,412.0,34.0,1.4,11.0,82.0,225.22,173.11
2016,10,31,16,45,247.5,22.5,1.3,10.5,47.5,125.42,67.41
2016,10,31,17,0,83.0,11.0,1.2,10.0,13.0,32.26,0.0
2016,10,31,17,15,41.5,5.5,1.2,10.0,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,45,141.5,13.5,1.1,8.5,24.5,52.86,0.0
2016,11,1,7,0,283.0,27.0,1.1,9.0,49.0,148.88,96.84
2016,11,1,7,15,399.0,36.5,1.1,9.0,91.5,228.86,180.14
2016,11,1,7,30,515.0,46.0,1.1,9.0,134.0,318.6,259.6
2016,11,1,7,45,588.0,51.5,1.15,9.5,181.5,393.65,324.93
2016,11,1,8,0,661.0,57.0,1.2,10.0,229.0,475.37,393.18
2016,11,1,8,15,469.0,94.0,1.15,10.5,227.5,424.23,352.08
2016,11,1,8,30,277.0,131.0,1.1,11.0,226.0,343.52,285.64
2016,11,1,8,45,238.0,153.5,1.1,11.5,242.5,353.64,292.94
2016,11,1,9,0,199.0,176.0,1.1,12.0,259.0,342.81,282.66
2016,11,1,9,15,526.5,124.5,1.1,12.0,370.5,594.12,483.43
2016,11,1,9,30,854.0,73.0,1.1,12.0,482.0,839.0,657.66
2016,11,1,9,45,529.0,156.5,1.1,12.5,415.5,673.21,533.3
2016,11,1,10,0,204.0,240.0,1.1,13.0,349.0,445.8,356.77
2016,11,1,10,15,274.5,241.0,1.1,13.0,394.0,540.08,430.83
2016,11,1,10,30,345.0,242.0,1.1,13.0,439.0,615.89,487.02
2016,11,1,10,45,633.0,160.0,1.1,13.5,535.0,848.14,654.61
2016,11,1,11,0,921.0,78.0,1.1,14.0,631.0,1031.25,771.72
2016,11,1,11,15,620.0,175.5,1.1,14.0,550.0,870.53,661.98
2016,11,1,11,30,319.0,273.0,1.1,14.0,469.0,645.22,500.25
2016,11,1,11,45,623.5,176.5,1.15,14.5,561.0,883.09,674.83
2016,11,1,12,0,928.0,80.0,1.2,15.0,653.0,1061.49,788.78
2016,11,1,12,15,646.5,168.5,1.2,15.0,566.0,894.7,676.79
2016,11,1,12,30,365.0,257.0,1.2,15.0,479.0,669.56,518.2
2016,11,1,12,45,262.0,265.0,1.25,15.0,423.0,571.45,447.74
2016,11,1,13,0,159.0,273.0,1.3,15.0,367.0,452.21,357.88
2016,11,1,13,15,524.5,176.0,1.3,15.0,466.5,734.54,576.4
2016,11,1,13,30,890.0,79.0,1.3,15.0,566.0,944.26,719.58
2016,11,1,13,45,878.5,77.0,1.3,15.0,537.0,906.55,692.53
2016,11,1,14,0,867.0,75.0,1.3,15.0,508.0,866.39,666.95
2016,11,1,14,15,850.0,73.0,1.3,14.5,472.5,828.31,643.73
2016,11,1,14,30,833.0,71.0,1.3,14.0,437.0,778.99,612.09
2016,11,1,14,45,807.5,68.5,1.3,14.0,396.0,721.24,572.63
2016,11,1,15,0,782.0,66.0,1.3,14.0,355.0,663.18,532.04
2016,11,1,15,15,746.5,62.5,1.3,13.5,310.0,597.28,484.26
2016,11,1,15,30,711.0,59.0,1.3,13.0,265.0,532.72,434.56
2016,11,1,15,45,653.0,54.0,1.3,13.0,218.0,455.4,371.89
2016,11,1,16,0,595.0,49.0,1.3,13.0,171.0,386.76,313.56
2016,11,1,16,15,503.0,41.5,1.3,12.0,125.5,301.28,240.72
2016,11,1,16,30,411.0,34.0,1.3,11.0,80.0,225.46,172.51
2016,11,1,16,45,205.5,17.0,1.3,10.5,40.0,104.81,49.61
2016,11,1,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,45,155.5,12.5,1.25,5.5,24.0,56.48,0.0
2016,11,2,7,0,311.0,25.0,1.3,6.0,48.0,156.81,98.62
2016,11,2,7,15,426.0,34.5,1.35,6.5,91.0,238.86,189.36
2016,11,2,7,30,541.0,44.0,1.4,7.0,134.0,329.6,270.67
2016,11,2,7,45,606.5,50.0,1.45,8.0,181.0,402.55,334.67
2016,11,2,8,0,672.0,56.0,1.5,9.0,228.0,477.64,397.85
2016,11,2,8,15,714.5,60.5,1.45,9.5,274.5,545.93,453.04
2016,11,2,8,30,757.0,65.0,1.4,10.0,321.0,616.57,507.52
2016,11,2,8,45,788.5,67.5,1.4,10.5,364.0,678.82,552.45
2016,11,2,9,0,820.0,70.0,1.4,11.0,407.0,741.52,595.8
2016,11,2,9,15,840.0,72.5,1.3,11.5,444.5,794.95,630.01
2016,11,2,9,30,860.0,75.0,1.2,12.0,482.0,847.21,662.29
2016,11,2,9,45,884.5,73.0,1.1,13.0,516.0,886.52,683.36
2016,11,2,10,0,909.0,71.0,1.0,14.0,550.0,933.41,708.89
2016,11,2,10,15,918.0,72.0,0.9,14.5,574.5,967.64,726.4
2016,11,2,10,30,927.0,73.0,0.8,15.0,599.0,998.92,741.7
2016,11,2,10,45,933.5,73.5,0.75,15.5,616.5,1023.97,753.85
2016,11,2,11,0,940.0,74.0,0.7,16.0,634.0,1045.62,763.83
2016,11,2,11,15,943.0,74.5,0.65,16.0,643.5,1060.19,770.83
2016,11,2,11,30,946.0,75.0,0.6,16.0,653.0,1071.06,775.73
2016,11,2,11,45,946.5,75.0,0.6,16.5,654.5,1074.95,776.34
2016,11,2,12,0,947.0,75.0,0.6,17.0,656.0,1075.01,774.89
2016,11,2,12,15,944.5,75.0,0.6,17.0,649.5,1068.19,770.88
2016,11,2,12,30,942.0,75.0,0.6,17.0,643.0,1057.61,764.83
2016,11,2,12,45,939.5,73.5,0.65,17.5,628.5,1041.41,755.32
2016,11,2,13,0,937.0,72.0,0.7,18.0,614.0,1021.59,743.71
2016,11,2,13,15,929.5,71.0,0.7,18.0,592.0,994.08,727.54
2016,11,2,13,30,922.0,70.0,0.7,18.0,570.0,963.4,709.45
2016,11,2,13,45,909.5,68.5,0.75,18.0,540.5,924.53,687.03
2016,11,2,14,0,897.0,67.0,0.8,18.0,511.0,883.18,662.69
2016,11,2,14,15,880.5,65.5,0.8,17.5,475.5,836.23,634.47
2016,11,2,14,30,864.0,64.0,0.8,17.0,440.0,787.61,604.53
2016,11,2,14,45,839.5,61.5,0.85,17.0,398.5,737.7,572.58
2016,11,2,15,0,815.0,59.0,0.9,17.0,357.0,679.19,533.5
2016,11,2,15,15,780.5,56.0,0.95,16.5,312.0,613.25,488.02
2016,11,2,15,30,746.0,53.0,1.0,16.0,267.0,548.54,439.8
2016,11,2,15,45,692.0,48.5,1.05,15.5,219.5,472.56,380.37
2016,11,2,16,0,638.0,44.0,1.1,15.0,172.0,400.61,321.13
2016,11,2,16,15,549.5,37.0,1.1,14.0,126.0,314.68,248.56
2016,11,2,16,30,461.0,30.0,1.1,13.0,80.0,237.58,179.08
2016,11,2,16,45,230.5,15.0,1.1,12.0,40.0,110.65,44.16
2016,11,2,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,45,172.5,11.5,1.35,7.5,23.5,61.03,0.0
2016,11,3,7,0,345.0,23.0,1.4,8.0,47.0,166.83,97.89
2016,11,3,7,15,459.5,31.0,1.4,8.5,90.5,245.35,192.35
2016,11,3,7,30,574.0,39.0,1.4,9.0,134.0,336.53,273.99
2016,11,3,7,45,639.0,44.5,1.45,10.0,181.0,410.79,338.83
2016,11,3,8,0,704.0,50.0,1.5,11.0,228.0,490.62,405.29
2016,11,3,8,15,745.0,54.0,1.4,11.5,274.5,558.66,459.54
2016,11,3,8,30,786.0,58.0,1.3,12.0,321.0,628.92,512.78
2016,11,3,8,45,814.5,61.0,1.25,13.0,363.5,690.62,554.76
2016,11,3,9,0,843.0,64.0,1.2,14.0,406.0,752.55,595.09
2016,11,3,9,15,862.5,66.0,1.1,14.5,444.0,797.35,622.3
2016,11,3,9,30,882.0,68.0,1.0,15.0,482.0,848.57,653.16
2016,11,3,9,45,898.5,68.5,0.9,15.5,514.5,893.71,678.75
2016,11,3,10,0,915.0,69.0,0.8,16.0,547.0,936.81,702.22
2016,11,3,10,15,924.0,70.0,0.75,16.5,571.5,971.17,720.39
2016,11,3,10,30,933.0,71.0,0.7,17.0,596.0,1002.56,736.47
2016,11,3,10,45,939.0,71.5,0.65,18.0,613.5,1027.21,746.71
2016,11,3,11,0,945.0,72.0,0.6,19.0,631.0,1048.43,754.77
2016,11,3,11,15,947.5,72.5,0.55,19.0,640.5,1062.54,761.33
2016,11,3,11,30,950.0,73.0,0.5,19.0,650.0,1072.92,765.81
2016,11,3,11,45,949.5,73.5,0.45,19.5,651.5,1076.44,764.87
2016,11,3,12,0,949.0,74.0,0.4,20.0,653.0,1076.13,761.89
2016,11,3,12,15,946.5,74.0,0.4,20.0,646.0,1069.31,757.97
2016,11,3,12,30,944.0,74.0,0.4,20.0,639.0,1058.73,752.06
2016,11,3,12,45,938.5,74.0,0.4,20.5,624.5,1041.45,740.85
2016,11,3,13,0,933.0,74.0,0.4,21.0,610.0,1020.65,727.75
2016,11,3,13,15,925.0,73.0,0.4,21.0,587.5,992.77,711.79
2016,11,3,13,30,917.0,72.0,0.4,21.0,565.0,961.76,693.97
2016,11,3,13,45,904.0,71.0,0.4,21.0,535.5,923.26,671.36
2016,11,3,14,0,891.0,70.0,0.4,21.0,506.0,882.33,647.05
2016,11,3,14,15,874.0,68.0,0.45,20.5,470.5,834.58,620.09
2016,11,3,14,30,857.0,66.0,0.5,20.0,435.0,793.41,596.87
2016,11,3,14,45,697.5,83.5,0.55,20.0,365.0,660.48,508.14
2016,11,3,15,0,538.0,101.0,0.6,20.0,295.0,532.23,417.36
2016,11,3,15,15,510.5,92.0,0.65,19.5,257.5,476.32,377.89
2016,11,3,15,30,483.0,83.0,0.7,19.0,220.0,421.67,336.76
2016,11,3,15,45,554.5,63.5,0.75,18.5,194.0,415.06,331.08
2016,11,3,16,0,626.0,44.0,0.8,18.0,168.0,395.12,312.32
2016,11,3,16,15,534.0,37.0,0.85,17.0,122.0,308.14,239.85
2016,11,3,16,30,442.0,30.0,0.9,16.0,76.0,235.63,174.53
2016,11,3,16,45,221.0,15.0,0.95,15.5,38.0,107.22,32.3
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,150.0,11.5,1.0,9.5,21.5,54.45,0.0
2016,11,4,7,0,300.0,23.0,1.0,10.0,43.0,149.98,79.72
2016,11,4,7,15,420.0,32.5,0.95,10.5,85.5,235.65,182.43
2016,11,4,7,30,540.0,42.0,0.9,11.0,128.0,328.41,264.13
2016,11,4,7,45,609.0,48.0,0.9,11.5,175.0,403.08,328.59
2016,11,4,8,0,678.0,54.0,0.9,12.0,222.0,480.28,392.48
2016,11,4,8,15,721.0,58.0,0.8,12.5,268.0,548.56,445.74
2016,11,4,8,30,764.0,62.0,0.7,13.0,314.0,619.17,497.89
2016,11,4,8,45,793.5,65.0,0.6,14.0,357.0,680.72,538.2
2016,11,4,9,0,823.0,68.0,0.5,15.0,400.0,742.57,576.44
2016,11,4,9,15,843.0,70.5,0.4,15.5,437.5,796.02,608.23
2016,11,4,9,30,863.0,73.0,0.3,16.0,475.0,848.3,638.16
2016,11,4,9,45,702.0,118.5,0.25,16.5,459.5,795.43,598.62
2016,11,4,10,0,541.0,164.0,0.2,17.0,444.0,711.92,539.58
2016,11,4,10,15,471.0,193.0,0.2,17.5,445.0,694.27,525.2
2016,11,4,10,30,401.0,222.0,0.2,18.0,446.0,648.62,491.12
2016,11,4,10,45,661.5,151.5,0.25,18.5,534.0,868.34,641.55
2016,11,4,11,0,922.0,81.0,0.3,19.0,622.0,1037.14,743.48
2016,11,4,11,15,925.0,81.5,0.35,19.0,631.5,1051.49,749.91
2016,11,4,11,30,928.0,82.0,0.4,19.0,641.0,1062.2,757.12
2016,11,4,11,45,927.5,82.5,0.45,19.5,642.0,1065.63,758.71
2016,11,4,12,0,927.0,83.0,0.5,20.0,643.0,1065.33,758.33
2016,11,4,12,15,924.5,82.5,0.5,20.0,636.5,1057.99,754.07
2016,11,4,12,30,922.0,82.0,0.5,20.0,630.0,1046.98,747.84
2016,11,4,12,45,916.5,81.0,0.55,20.0,615.5,1028.74,738.59
2016,11,4,13,0,911.0,80.0,0.6,20.0,601.0,1007.06,727.35
2016,11,4,13,15,902.5,79.0,0.65,20.0,578.5,979.18,712.23
2016,11,4,13,30,894.0,78.0,0.7,20.0,556.0,948.29,695.14
2016,11,4,13,45,882.0,76.0,0.75,20.0,527.0,910.12,673.16
2016,11,4,14,0,870.0,74.0,0.8,20.0,498.0,879.17,655.69
2016,11,4,14,15,852.5,72.0,0.75,19.5,462.5,831.07,625.83
2016,11,4,14,30,835.0,70.0,0.7,19.0,427.0,781.38,594.58
2016,11,4,14,45,811.0,67.0,0.7,19.0,386.0,724.2,557.15
2016,11,4,15,0,787.0,64.0,0.7,19.0,345.0,666.61,518.48
2016,11,4,15,15,750.5,60.0,0.65,18.0,300.5,599.35,472.06
2016,11,4,15,30,714.0,56.0,0.6,17.0,256.0,533.55,423.52
2016,11,4,15,45,659.0,50.5,0.6,16.5,209.0,457.38,364.36
2016,11,4,16,0,604.0,45.0,0.6,16.0,162.0,385.39,305.63
2016,11,4,16,15,510.0,37.5,0.65,15.0,117.0,302.59,236.52
2016,11,4,16,30,416.0,30.0,0.7,14.0,72.0,225.87,167.27
2016,11,4,16,45,208.0,15.0,0.75,13.5,36.0,102.56,19.45
2016,11,4,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,6,45,153.0,10.5,0.95,8.5,20.5,54.76,0.0
2016,11,5,7,0,306.0,21.0,0.9,9.0,41.0,149.88,70.52
2016,11,5,7,15,424.0,30.5,0.8,9.5,83.0,235.9,182.28
2016,11,5,7,30,542.0,40.0,0.7,10.0,125.0,327.85,263.74
2016,11,5,7,45,607.5,46.0,0.65,11.0,171.0,396.64,322.88
2016,11,5,8,0,673.0,52.0,0.6,12.0,217.0,475.81,387.0
2016,11,5,8,15,715.5,56.5,0.6,12.5,262.5,543.94,440.53
2016,11,5,8,30,758.0,61.0,0.6,13.0,308.0,614.45,493.4
2016,11,5,8,45,784.0,64.5,0.6,13.5,349.5,673.69,534.29
2016,11,5,9,0,810.0,68.0,0.6,14.0,391.0,732.99,573.65
2016,11,5,9,15,830.0,70.5,0.6,14.5,428.0,785.89,607.33
2016,11,5,9,30,850.0,73.0,0.6,15.0,465.0,837.65,639.44
2016,11,5,9,45,868.0,73.0,0.65,15.5,497.0,873.26,660.99
2016,11,5,10,0,886.0,73.0,0.7,16.0,529.0,916.12,687.35
2016,11,5,10,15,895.0,74.5,0.7,16.0,553.0,950.27,707.87
2016,11,5,10,30,904.0,76.0,0.7,16.0,577.0,981.58,726.56
2016,11,5,10,45,912.5,75.5,0.75,16.5,594.5,1006.81,741.11
2016,11,5,11,0,921.0,75.0,0.8,17.0,612.0,1028.82,753.74
2016,11,5,11,15,923.0,75.5,0.8,17.0,621.0,1042.13,761.27
2016,11,5,11,30,925.0,76.0,0.8,17.0,630.0,1051.82,766.8
2016,11,5,11,45,926.5,75.5,0.85,17.5,631.0,1056.03,768.85
2016,11,5,12,0,928.0,75.0,0.9,18.0,632.0,1056.51,768.82
2016,11,5,12,15,924.5,74.5,0.95,18.0,625.0,1048.16,764.89
2016,11,5,12,30,921.0,74.0,1.0,18.0,618.0,1036.16,758.9
2016,11,5,12,45,909.5,76.0,1.05,18.0,602.0,1015.79,747.7
2016,11,5,13,0,898.0,78.0,1.1,18.0,586.0,992.17,734.53
2016,11,5,13,15,889.0,76.5,1.1,18.0,564.0,963.49,717.14
2016,11,5,13,30,880.0,75.0,1.1,18.0,542.0,931.86,697.84
2016,11,5,13,45,734.0,105.0,1.1,18.0,480.5,827.05,629.12
2016,11,5,14,0,588.0,135.0,1.1,18.0,419.0,707.92,548.84
2016,11,5,14,15,702.5,101.5,1.05,17.5,416.5,745.44,578.39
2016,11,5,14,30,817.0,68.0,1.0,17.0,414.0,765.06,593.47
2016,11,5,14,45,685.5,81.5,1.0,17.0,352.5,650.33,512.74
2016,11,5,15,0,554.0,95.0,1.0,17.0,291.0,538.81,431.14
2016,11,5,15,15,522.0,87.5,0.95,16.5,253.0,480.76,387.95
2016,11,5,15,30,490.0,80.0,0.9,16.0,215.0,424.3,343.86
2016,11,5,15,45,534.5,62.5,0.85,15.5,185.0,404.0,326.63
2016,11,5,16,0,579.0,45.0,0.8,15.0,155.0,377.36,301.83
2016,11,5,16,15,483.5,37.0,0.75,14.0,111.0,290.59,228.27
2016,11,5,16,30,388.0,29.0,0.7,13.0,67.0,214.25,158.22
2016,11,5,16,45,194.0,14.5,0.7,12.0,33.5,96.9,4.58
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,57.5,10.5,0.7,11.0,14.0,25.8,0.0
2016,11,6,7,0,115.0,21.0,0.7,11.0,28.0,78.48,28.25
2016,11,6,7,15,177.0,36.5,0.6,11.0,58.5,137.26,104.66
2016,11,6,7,30,239.0,52.0,0.5,11.0,89.0,194.23,156.4
2016,11,6,7,45,268.5,68.5,0.45,11.5,123.0,242.08,198.41
2016,11,6,8,0,298.0,85.0,0.4,12.0,157.0,292.83,241.2
2016,11,6,8,15,316.0,101.0,0.4,12.5,190.5,338.31,278.24
2016,11,6,8,30,334.0,117.0,0.4,13.0,224.0,369.41,302.98
2016,11,6,8,45,346.0,132.0,0.4,13.5,256.0,410.45,334.31
2016,11,6,9,0,358.0,147.0,0.4,14.0,288.0,451.82,364.78
2016,11,6,9,15,441.5,145.5,0.35,14.5,336.0,551.92,438.52
2016,11,6,9,30,525.0,144.0,0.3,15.0,384.0,639.12,499.54
2016,11,6,9,45,393.5,183.0,0.25,15.5,370.0,564.71,440.4
2016,11,6,10,0,262.0,222.0,0.2,16.0,356.0,502.69,391.0
2016,11,6,10,15,178.0,235.5,0.2,16.0,328.5,424.46,331.83
2016,11,6,10,30,94.0,249.0,0.2,16.0,301.0,340.56,266.95
2016,11,6,10,45,227.0,246.0,0.25,16.5,376.5,491.31,383.08
2016,11,6,11,0,360.0,243.0,0.3,17.0,452.0,648.12,494.9
2016,11,6,11,15,324.5,255.0,0.3,17.0,445.5,630.75,479.26
2016,11,6,11,30,289.0,267.0,0.3,17.0,439.0,611.41,464.69
2016,11,6,11,45,325.0,260.0,0.35,17.5,454.0,640.97,486.23
2016,11,6,12,0,361.0,253.0,0.4,18.0,469.0,669.32,506.16
2016,11,6,12,15,368.0,248.5,0.45,18.0,466.5,669.44,506.92
2016,11,6,12,30,375.0,244.0,0.5,18.0,464.0,667.98,507.06
2016,11,6,12,45,315.5,249.0,0.55,18.0,431.0,609.83,466.0
2016,11,6,13,0,256.0,254.0,0.6,18.0,398.0,552.19,425.09
2016,11,6,13,15,320.5,231.5,0.6,18.0,405.0,582.12,449.64
2016,11,6,13,30,385.0,209.0,0.6,18.0,412.0,608.07,470.18
2016,11,6,13,45,397.5,194.0,0.65,18.5,393.5,591.0,458.55
2016,11,6,14,0,410.0,179.0,0.7,19.0,375.0,592.46,460.13
2016,11,6,14,15,350.0,174.0,0.7,18.5,333.0,501.47,394.78
2016,11,6,14,30,290.0,169.0,0.7,18.0,291.0,434.51,345.77
2016,11,6,14,45,195.0,157.0,0.7,18.0,236.0,319.67,257.13
2016,11,6,15,0,100.0,145.0,0.7,18.0,181.0,230.71,185.83
2016,11,6,15,15,93.5,127.0,0.65,17.0,156.5,202.62,164.25
2016,11,6,15,30,87.0,109.0,0.6,16.0,132.0,175.19,142.22
2016,11,6,15,45,76.5,89.5,0.6,15.5,107.5,144.15,116.31
2016,11,6,16,0,66.0,70.0,0.6,15.0,83.0,114.12,90.58
2016,11,6,16,15,48.0,51.0,0.6,14.5,59.0,82.19,62.74
2016,11,6,16,30,30.0,32.0,0.6,14.0,35.0,44.38,29.3
2016,11,6,16,45,15.0,16.0,0.6,13.5,17.5,19.29,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,136.5,9.5,0.7,10.5,17.0,49.28,0.0
2016,11,7,7,0,273.0,19.0,0.7,11.0,34.0,134.91,37.28
2016,11,7,7,15,392.5,27.5,0.7,11.5,73.5,220.6,167.25
2016,11,7,7,30,512.0,36.0,0.7,12.0,113.0,305.95,244.26
2016,11,7,7,45,581.0,41.5,0.7,12.5,157.5,378.86,307.38
2016,11,7,8,0,650.0,47.0,0.7,13.0,202.0,457.85,372.61
2016,11,7,8,15,598.5,66.0,0.65,13.5,230.5,485.35,394.25
2016,11,7,8,30,547.0,85.0,0.6,14.0,259.0,502.08,406.35
2016,11,7,8,45,569.0,93.0,0.6,15.0,295.5,554.38,444.54
2016,11,7,9,0,591.0,101.0,0.6,16.0,332.0,607.01,481.03
2016,11,7,9,15,562.5,120.5,0.55,16.5,357.0,630.48,494.66
2016,11,7,9,30,534.0,140.0,0.5,17.0,382.0,642.63,500.26
2016,11,7,9,45,555.0,144.0,0.45,18.0,411.0,685.03,526.7
2016,11,7,10,0,576.0,148.0,0.4,19.0,440.0,726.83,551.18
2016,11,7,10,15,560.5,161.5,0.35,19.5,456.0,744.43,559.75
2016,11,7,10,30,545.0,175.0,0.3,20.0,472.0,759.02,566.5
2016,11,7,10,45,699.5,131.5,0.25,20.5,525.0,884.3,645.72
2016,11,7,11,0,854.0,88.0,0.2,21.0,578.0,991.03,707.77
2016,11,7,11,15,676.5,149.0,0.2,21.0,541.5,901.48,649.57
2016,11,7,11,30,499.0,210.0,0.2,21.0,505.0,784.11,573.66
2016,11,7,11,45,439.5,228.0,0.2,21.0,488.5,745.0,548.09
2016,11,7,12,0,380.0,246.0,0.2,21.0,472.0,681.07,504.95
2016,11,7,12,15,340.5,252.0,0.2,21.0,452.5,646.3,481.43
2016,11,7,12,30,301.0,258.0,0.2,21.0,433.0,610.67,456.69
2016,11,7,12,45,336.0,244.0,0.25,21.5,435.0,625.04,468.15
2016,11,7,13,0,371.0,230.0,0.3,22.0,437.0,637.12,477.41
2016,11,7,13,15,328.5,228.0,0.3,22.0,406.5,586.38,441.86
2016,11,7,13,30,286.0,226.0,0.3,22.0,376.0,536.37,407.04
2016,11,7,13,45,267.0,215.5,0.3,22.0,349.5,498.79,381.22
2016,11,7,14,0,248.0,205.0,0.3,22.0,323.0,461.52,355.08
2016,11,7,14,15,279.0,185.0,0.3,21.5,308.5,455.57,353.36
2016,11,7,14,30,310.0,165.0,0.3,21.0,294.0,446.61,348.92
2016,11,7,14,45,299.5,150.0,0.35,21.0,265.0,408.7,321.6
2016,11,7,15,0,289.0,135.0,0.4,21.0,236.0,371.03,294.0
2016,11,7,15,15,277.5,118.0,0.4,20.0,204.0,330.6,264.18
2016,11,7,15,30,266.0,101.0,0.4,19.0,172.0,290.78,233.66
2016,11,7,15,45,241.0,84.0,0.45,18.5,139.0,243.96,195.89
2016,11,7,16,0,216.0,67.0,0.5,18.0,106.0,199.47,158.63
2016,11,7,16,15,174.0,49.5,0.55,17.5,75.0,148.84,115.18
2016,11,7,16,30,132.0,32.0,0.6,17.0,44.0,102.53,72.17
2016,11,7,16,45,66.0,16.0,0.65,16.5,22.0,45.3,0.0
2016,11,7,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,118.0,9.5,0.6,11.0,15.5,43.74,0.0
2016,11,8,7,0,236.0,19.0,0.6,11.0,31.0,120.76,16.16
2016,11,8,7,15,359.0,28.5,0.5,11.5,70.0,208.13,156.44
2016,11,8,7,30,482.0,38.0,0.4,12.0,109.0,298.69,237.3
2016,11,8,7,45,553.5,44.5,0.3,12.5,153.0,371.86,299.5
2016,11,8,8,0,625.0,51.0,0.2,13.0,197.0,447.85,361.01
2016,11,8,8,15,669.5,55.5,0.15,13.5,240.5,514.79,412.88
2016,11,8,8,30,714.0,60.0,0.1,14.0,284.0,584.37,464.22
2016,11,8,8,45,745.5,62.5,0.05,15.0,325.0,644.33,504.05
2016,11,8,9,0,777.0,65.0,0.0,16.0,366.0,704.87,542.55
2016,11,8,9,15,798.0,67.5,0.05,16.5,402.0,757.1,575.53
2016,11,8,9,30,819.0,70.0,0.1,17.0,438.0,808.4,607.39
2016,11,8,9,45,838.5,70.0,0.15,17.5,469.5,853.89,634.88
2016,11,8,10,0,858.0,70.0,0.2,18.0,501.0,887.39,654.36
2016,11,8,10,15,868.0,71.5,0.2,18.5,524.5,921.67,673.45
2016,11,8,10,30,878.0,73.0,0.2,19.0,548.0,953.27,690.62
2016,11,8,10,45,882.5,74.0,0.25,19.5,564.5,975.94,703.14
2016,11,8,11,0,887.0,75.0,0.3,20.0,581.0,995.38,713.91
2016,11,8,11,15,890.0,75.5,0.3,20.0,590.5,1009.31,721.68
2016,11,8,11,30,893.0,76.0,0.3,20.0,600.0,1019.79,727.54
2016,11,8,11,45,891.5,77.0,0.35,20.5,601.0,1022.77,728.83
2016,11,8,12,0,890.0,78.0,0.4,21.0,602.0,1022.17,728.25
2016,11,8,12,15,888.0,77.5,0.4,21.0,595.5,1015.6,724.41
2016,11,8,12,30,886.0,77.0,0.4,21.0,589.0,1005.51,718.68
2016,11,8,12,45,879.0,77.0,0.4,21.5,575.0,987.62,706.97
2016,11,8,13,0,872.0,77.0,0.4,22.0,561.0,966.5,693.51
2016,11,8,13,15,863.5,76.0,0.4,22.0,540.0,939.58,677.86
2016,11,8,13,30,855.0,75.0,0.4,22.0,519.0,909.82,660.46
2016,11,8,13,45,842.5,73.5,0.4,22.0,491.0,883.34,645.14
2016,11,8,14,0,830.0,72.0,0.4,22.0,463.0,843.77,621.17
2016,11,8,14,15,812.0,69.5,0.4,21.5,429.0,796.21,592.91
2016,11,8,14,30,794.0,67.0,0.4,21.0,395.0,747.26,563.14
2016,11,8,14,45,769.0,64.0,0.4,21.0,356.0,691.23,526.65
2016,11,8,15,0,744.0,61.0,0.4,21.0,317.0,634.99,489.08
2016,11,8,15,15,706.5,57.5,0.45,20.5,274.0,569.82,444.64
2016,11,8,15,30,669.0,54.0,0.5,20.0,231.0,506.26,398.06
2016,11,8,15,45,609.5,48.5,0.6,19.5,186.5,429.84,339.59
2016,11,8,16,0,550.0,43.0,0.7,19.0,142.0,362.57,284.95
2016,11,8,16,15,452.5,35.0,0.75,18.0,100.0,276.41,213.3
2016,11,8,16,30,355.0,27.0,0.8,17.0,58.0,201.05,142.02
2016,11,8,16,45,177.5,13.5,0.9,16.0,29.0,73.12,0.0
2016,11,8,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,14.0,0.95,8.5,14.0,11.02,0.0
2016,11,9,7,0,0.0,28.0,0.9,9.0,28.0,29.87,0.0
2016,11,9,7,15,220.0,34.5,0.95,9.5,66.0,155.24,116.85
2016,11,9,7,30,440.0,41.0,1.0,10.0,104.0,282.09,227.49
2016,11,9,7,45,517.5,48.5,1.05,11.0,148.5,357.67,293.11
2016,11,9,8,0,595.0,56.0,1.1,12.0,193.0,440.62,362.24
2016,11,9,8,15,642.0,61.0,1.0,12.5,236.5,508.04,416.16
2016,11,9,8,30,689.0,66.0,0.9,13.0,280.0,578.56,469.76
2016,11,9,8,45,725.5,69.0,0.85,13.5,322.0,637.47,511.73
2016,11,9,9,0,762.0,72.0,0.8,14.0,364.0,701.86,555.33
2016,11,9,9,15,784.0,75.0,0.75,15.0,400.5,755.08,588.25
2016,11,9,9,30,806.0,78.0,0.7,16.0,437.0,807.44,619.48
2016,11,9,9,45,835.0,76.0,0.7,17.0,470.5,858.66,649.76
2016,11,9,10,0,864.0,74.0,0.7,18.0,504.0,898.2,671.54
2016,11,9,10,15,874.0,75.0,0.65,18.5,528.0,931.98,689.57
2016,11,9,10,30,884.0,76.0,0.6,19.0,552.0,963.07,705.62
2016,11,9,10,45,890.0,77.0,0.6,19.5,569.0,987.33,718.31
2016,11,9,11,0,896.0,78.0,0.6,20.0,586.0,1008.38,729.08
2016,11,9,11,15,899.5,78.5,0.55,20.5,595.5,1022.93,734.69
2016,11,9,11,30,903.0,79.0,0.5,21.0,605.0,1034.0,738.31
2016,11,9,11,45,902.5,79.5,0.45,21.5,606.0,1037.42,737.41
2016,11,9,12,0,902.0,80.0,0.4,22.0,607.0,1037.22,734.61
2016,11,9,12,15,899.5,79.5,0.4,22.0,600.5,1030.12,730.48
2016,11,9,12,30,897.0,79.0,0.4,22.0,594.0,1019.46,724.46
2016,11,9,12,45,894.0,77.5,0.4,22.5,580.5,1003.55,714.05
2016,11,9,13,0,891.0,76.0,0.4,23.0,567.0,984.25,701.78
2016,11,9,13,15,882.0,75.0,0.4,23.0,545.0,956.52,685.76
2016,11,9,13,30,873.0,74.0,0.4,23.0,523.0,925.89,668.01
2016,11,9,13,45,858.0,72.5,0.45,23.0,494.5,886.45,645.6
2016,11,9,14,0,843.0,71.0,0.5,23.0,466.0,854.5,627.81
2016,11,9,14,15,824.5,69.0,0.5,22.5,431.0,806.77,599.43
2016,11,9,14,30,806.0,67.0,0.5,22.0,396.0,757.63,569.64
2016,11,9,14,45,777.5,64.5,0.55,22.0,356.5,699.08,532.26
2016,11,9,15,0,749.0,62.0,0.6,22.0,317.0,640.56,493.72
2016,11,9,15,15,711.0,58.0,0.7,21.0,273.5,574.22,449.67
2016,11,9,15,30,673.0,54.0,0.8,20.0,230.0,509.55,403.04
2016,11,9,15,45,612.5,48.5,0.9,19.5,185.5,432.31,343.2
2016,11,9,16,0,552.0,43.0,1.0,19.0,141.0,364.52,287.49
2016,11,9,16,15,453.5,34.5,1.0,18.5,99.0,277.16,213.74
2016,11,9,16,30,355.0,26.0,1.0,18.0,57.0,200.3,139.19
2016,11,9,16,45,177.5,13.0,1.0,17.5,28.5,72.99,0.0
2016,11,9,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,103.0,8.5,0.85,11.0,13.5,38.55,0.0
2016,11,10,7,0,206.0,17.0,0.8,11.0,27.0,106.72,0.0
2016,11,10,7,15,331.0,27.5,0.85,11.5,64.0,196.19,144.8
2016,11,10,7,30,456.0,38.0,0.9,12.0,101.0,287.08,228.91
2016,11,10,7,45,529.5,45.0,0.95,13.0,145.0,360.54,292.71
2016,11,10,8,0,603.0,52.0,1.0,14.0,189.0,441.02,359.4
2016,11,10,8,15,650.0,57.0,1.0,14.5,232.5,508.62,413.68
2016,11,10,8,30,697.0,62.0,1.0,15.0,276.0,575.46,465.17
2016,11,10,8,45,729.0,65.5,1.0,15.5,316.5,636.27,508.74
2016,11,10,9,0,761.0,69.0,1.0,16.0,357.0,697.77,550.86
2016,11,10,9,15,783.0,71.5,1.0,16.5,393.5,750.24,585.24
2016,11,10,9,30,805.0,74.0,1.0,17.0,430.0,801.86,618.23
2016,11,10,9,45,828.5,73.5,1.0,18.0,462.0,849.88,646.76
2016,11,10,10,0,852.0,73.0,1.0,19.0,494.0,886.06,666.71
2016,11,10,10,15,862.5,74.5,0.95,19.0,518.0,920.61,687.07
2016,11,10,10,30,873.0,76.0,0.9,19.0,542.0,952.55,705.48
2016,11,10,10,45,646.5,148.5,0.85,19.5,499.5,851.6,635.78
2016,11,10,11,0,420.0,221.0,0.8,20.0,457.0,707.19,533.74
2016,11,10,11,15,364.5,237.5,0.7,20.0,445.0,652.79,495.35
2016,11,10,11,30,309.0,254.0,0.6,20.0,433.0,618.95,469.41
2016,11,10,11,45,309.5,254.5,0.55,20.5,434.0,621.22,469.85
2016,11,10,12,0,310.0,255.0,0.5,21.0,435.0,622.24,469.05
2016,11,10,12,15,440.0,216.0,0.5,21.0,469.0,731.14,546.75
2016,11,10,12,30,570.0,177.0,0.5,21.0,503.0,814.17,603.57
2016,11,10,12,45,427.0,209.0,0.5,21.5,450.0,700.03,522.63
2016,11,10,13,0,284.0,241.0,0.5,22.0,397.0,567.09,428.59
