Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,13,15,261.0,234.0,0.55,22.0,373.0,530.91,405.04
2016,11,10,13,30,238.0,227.0,0.6,22.0,349.0,473.09,364.71
2016,11,10,13,45,335.0,197.5,0.65,22.0,358.5,541.23,417.79
2016,11,10,14,0,432.0,168.0,0.7,22.0,368.0,602.1,463.5
2016,11,10,14,15,280.5,171.5,0.7,21.5,297.5,442.73,346.25
2016,11,10,14,30,129.0,175.0,0.7,21.0,227.0,297.35,235.19
2016,11,10,14,45,124.0,158.0,0.7,21.0,204.0,269.83,215.05
2016,11,10,15,0,119.0,141.0,0.7,21.0,181.0,242.68,194.02
2016,11,10,15,15,113.0,122.0,0.7,20.5,156.0,212.66,170.57
2016,11,10,15,30,107.0,103.0,0.7,20.0,131.0,183.14,146.87
2016,11,10,15,45,94.5,84.0,0.7,20.0,105.5,150.37,119.49
2016,11,10,16,0,82.0,65.0,0.7,20.0,80.0,118.75,92.46
2016,11,10,16,15,59.0,46.5,0.7,19.5,55.5,83.92,62.46
2016,11,10,16,30,36.0,28.0,0.7,19.0,31.0,50.02,31.02
2016,11,10,16,45,18.0,14.0,0.75,18.5,15.5,17.41,0.0
2016,11,10,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.5,0.85,10.5,12.5,9.83,0.0
2016,11,11,7,0,0.0,25.0,0.8,11.0,25.0,19.67,0.0
2016,11,11,7,15,235.0,31.0,0.75,11.5,62.5,158.41,115.21
2016,11,11,7,30,470.0,37.0,0.7,12.0,100.0,293.08,232.94
2016,11,11,7,45,547.5,43.5,0.7,13.0,144.5,368.77,297.92
2016,11,11,8,0,625.0,50.0,0.7,14.0,189.0,447.47,362.7
2016,11,11,8,15,672.5,54.5,0.7,14.5,233.0,516.31,417.5
2016,11,11,8,30,720.0,59.0,0.7,15.0,277.0,588.03,471.97
2016,11,11,8,45,631.5,82.5,0.75,15.5,293.5,589.61,471.49
2016,11,11,9,0,543.0,106.0,0.8,16.0,310.0,575.79,459.61
2016,11,11,9,15,640.0,94.0,0.8,16.5,357.5,665.71,524.23
2016,11,11,9,30,737.0,82.0,0.8,17.0,405.0,753.61,583.16
2016,11,11,9,45,661.0,111.0,0.85,18.0,416.0,752.46,578.53
2016,11,11,10,0,585.0,140.0,0.9,19.0,427.0,736.23,564.73
2016,11,11,10,15,604.0,142.0,0.95,19.0,451.0,774.01,590.74
2016,11,11,10,30,623.0,144.0,1.0,19.0,475.0,810.2,614.82
2016,11,11,10,45,534.0,178.5,1.1,19.5,468.0,764.96,582.65
2016,11,11,11,0,445.0,213.0,1.2,20.0,461.0,723.82,551.86
2016,11,11,11,15,347.0,237.5,1.2,20.0,433.0,635.65,488.06
2016,11,11,11,30,249.0,262.0,1.2,20.0,405.0,543.67,420.35
2016,11,11,11,45,202.0,266.5,1.25,20.0,382.5,501.9,389.54
2016,11,11,12,0,155.0,271.0,1.3,20.0,360.0,459.37,357.27
2016,11,11,12,15,104.5,257.5,1.3,20.0,318.0,366.6,287.01
2016,11,11,12,30,54.0,244.0,1.3,20.0,276.0,298.67,234.05
2016,11,11,12,45,77.5,245.5,1.3,20.0,289.5,324.33,255.17
2016,11,11,13,0,101.0,247.0,1.3,20.0,303.0,349.49,275.32
2016,11,11,13,15,205.0,231.0,1.25,19.5,337.5,451.44,356.28
2016,11,11,13,30,309.0,215.0,1.2,19.0,372.0,547.66,430.23
2016,11,11,13,45,309.0,202.0,1.2,18.5,351.5,523.75,413.34
2016,11,11,14,0,309.0,189.0,1.2,18.0,331.0,498.88,396.59
2016,11,11,14,15,244.0,180.5,1.15,17.5,287.5,423.63,339.52
2016,11,11,14,30,179.0,172.0,1.1,17.0,244.0,334.81,270.94
2016,11,11,14,45,168.0,156.5,1.05,17.0,218.5,302.55,246.07
2016,11,11,15,0,157.0,141.0,1.0,17.0,193.0,271.06,221.03
2016,11,11,15,15,148.0,122.0,0.95,16.5,166.0,237.24,194.05
2016,11,11,15,30,139.0,103.0,0.9,16.0,139.0,204.13,166.92
2016,11,11,15,45,121.5,84.0,0.85,15.5,111.0,166.83,135.45
2016,11,11,16,0,104.0,65.0,0.8,15.0,83.0,131.15,104.58
2016,11,11,16,15,73.5,46.5,0.75,14.5,57.0,91.59,69.86
2016,11,11,16,30,43.0,28.0,0.7,14.0,31.0,53.26,33.34
2016,11,11,16,45,21.5,14.0,0.7,13.5,15.5,18.69,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,6,45,104.0,7.5,0.8,10.0,11.5,5.9,0.0
2016,11,12,7,0,208.0,15.0,0.8,10.0,23.0,87.69,0.0
2016,11,12,7,15,342.0,25.0,0.8,10.5,60.5,198.21,142.12
2016,11,12,7,30,476.0,35.0,0.8,11.0,98.0,294.13,234.09
2016,11,12,7,45,551.5,41.5,0.85,12.0,141.5,368.87,299.46
2016,11,12,8,0,627.0,48.0,0.9,13.0,185.0,446.74,364.54
2016,11,12,8,15,674.5,52.5,0.85,13.5,229.0,515.53,419.64
2016,11,12,8,30,722.0,57.0,0.8,14.0,273.0,587.23,474.23
2016,11,12,8,45,755.0,60.0,0.75,14.5,314.5,649.07,517.37
2016,11,12,9,0,788.0,63.0,0.7,15.0,356.0,711.65,559.16
2016,11,12,9,15,810.0,65.5,0.65,15.5,392.0,764.99,592.89
2016,11,12,9,30,832.0,68.0,0.6,16.0,428.0,817.47,625.0
2016,11,12,9,45,853.0,67.5,0.55,16.5,460.0,854.26,645.62
2016,11,12,10,0,874.0,67.0,0.5,17.0,492.0,898.52,670.9
2016,11,12,10,15,884.0,68.5,0.45,17.5,516.5,933.17,689.25
2016,11,12,10,30,894.0,70.0,0.4,18.0,541.0,965.13,705.7
2016,11,12,10,45,901.0,70.5,0.35,18.5,558.0,989.91,717.44
2016,11,12,11,0,908.0,71.0,0.3,19.0,575.0,1011.52,727.26
2016,11,12,11,15,911.5,71.5,0.3,19.5,584.5,1026.25,734.07
2016,11,12,11,30,915.0,72.0,0.3,20.0,594.0,1037.48,738.94
2016,11,12,11,45,915.0,72.5,0.3,20.5,595.5,1041.54,739.65
2016,11,12,12,0,915.0,73.0,0.3,21.0,597.0,1041.97,738.44
2016,11,12,12,15,913.0,72.5,0.4,21.0,591.0,1035.41,737.06
2016,11,12,12,30,911.0,72.0,0.5,21.0,585.0,1025.28,733.78
2016,11,12,12,45,904.0,72.0,0.6,21.0,570.5,1007.27,725.74
2016,11,12,13,0,897.0,72.0,0.7,21.0,556.0,985.97,715.68
2016,11,12,13,15,656.0,132.0,0.75,20.5,478.5,827.1,616.21
2016,11,12,13,30,415.0,192.0,0.8,20.0,401.0,641.83,491.15
2016,11,12,13,45,419.5,179.0,0.9,20.0,380.5,618.83,479.04
2016,11,12,14,0,424.0,166.0,1.0,20.0,360.0,593.98,463.38
2016,11,12,14,15,620.0,115.0,1.0,19.5,374.5,694.9,540.3
2016,11,12,14,30,816.0,64.0,1.0,19.0,389.0,764.02,589.93
2016,11,12,14,45,789.0,61.0,1.05,19.0,349.5,705.8,549.87
2016,11,12,15,0,762.0,58.0,1.1,19.0,310.0,647.5,510.06
2016,11,12,15,15,723.0,54.5,1.1,18.0,267.0,580.69,463.48
2016,11,12,15,30,684.0,51.0,1.1,17.0,224.0,515.6,414.38
2016,11,12,15,45,622.0,45.5,1.15,16.5,179.5,437.04,351.8
2016,11,12,16,0,560.0,40.0,1.2,16.0,135.0,363.39,290.15
2016,11,12,16,15,455.5,32.0,1.2,15.0,93.0,277.86,216.48
2016,11,12,16,30,351.0,24.0,1.2,14.0,51.0,196.02,130.61
2016,11,12,16,45,175.5,12.0,1.3,13.5,25.5,72.34,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,6,45,103.5,7.0,0.9,9.0,11.0,0.0,0.0
2016,11,13,7,0,207.0,14.0,0.9,9.0,22.0,86.64,0.0
2016,11,13,7,15,345.0,24.0,0.8,9.5,59.0,197.5,138.86
2016,11,13,7,30,483.0,34.0,0.7,10.0,96.0,296.69,236.13
2016,11,13,7,45,561.0,40.5,0.65,11.0,140.0,368.47,299.18
2016,11,13,8,0,639.0,47.0,0.6,12.0,184.0,452.82,368.62
2016,11,13,8,15,686.0,51.5,0.5,12.5,228.0,521.83,422.95
2016,11,13,8,30,733.0,56.0,0.4,13.0,272.0,593.69,476.42
2016,11,13,8,45,762.5,59.5,0.35,13.5,313.0,654.02,517.65
2016,11,13,9,0,792.0,63.0,0.3,14.0,354.0,714.79,557.5
2016,11,13,9,15,813.5,65.5,0.3,14.5,390.5,767.87,591.33
2016,11,13,9,30,835.0,68.0,0.3,15.0,427.0,820.04,623.68
2016,11,13,9,45,849.0,70.0,0.35,15.5,457.5,863.67,650.53
2016,11,13,10,0,863.0,72.0,0.4,16.0,488.0,894.97,669.03
2016,11,13,10,15,874.0,73.5,0.45,16.0,512.5,930.26,691.48
2016,11,13,10,30,885.0,75.0,0.5,16.0,537.0,962.93,712.12
2016,11,13,10,45,893.0,75.5,0.55,16.5,554.5,988.54,726.92
2016,11,13,11,0,901.0,76.0,0.6,17.0,572.0,1011.03,739.89
2016,11,13,11,15,905.0,76.5,0.65,17.0,582.0,1026.21,749.76
2016,11,13,11,30,909.0,77.0,0.7,17.0,592.0,1037.91,757.73
2016,11,13,11,45,911.5,76.5,0.75,17.5,594.0,1043.24,760.49
2016,11,13,12,0,914.0,76.0,0.8,18.0,596.0,1044.97,761.25
2016,11,13,12,15,912.0,75.5,0.8,18.0,590.0,1038.47,757.33
2016,11,13,12,30,910.0,75.0,0.8,18.0,584.0,1028.39,751.46
2016,11,13,12,45,908.0,73.5,0.85,18.5,570.5,1013.49,742.45
2016,11,13,13,0,906.0,72.0,0.9,19.0,557.0,995.14,731.4
2016,11,13,13,15,897.0,70.5,0.85,19.0,535.5,966.68,713.26
2016,11,13,13,30,888.0,69.0,0.8,19.0,514.0,935.29,693.39
2016,11,13,13,45,876.0,67.5,0.8,19.0,486.0,898.42,670.89
2016,11,13,14,0,864.0,66.0,0.8,19.0,458.0,859.2,646.65
2016,11,13,14,15,845.5,64.0,0.75,18.5,423.5,811.7,616.83
2016,11,13,14,30,827.0,62.0,0.7,18.0,389.0,771.07,591.27
2016,11,13,14,45,801.0,59.0,0.7,18.0,349.5,713.27,552.71
2016,11,13,15,0,775.0,56.0,0.7,18.0,310.0,655.28,513.11
2016,11,13,15,15,736.0,52.5,0.7,17.5,267.0,587.98,466.06
2016,11,13,15,30,697.0,49.0,0.7,17.0,224.0,522.39,416.43
2016,11,13,15,45,635.5,44.0,0.7,16.5,179.0,444.11,354.56
2016,11,13,16,0,574.0,39.0,0.7,16.0,134.0,370.61,293.52
2016,11,13,16,15,469.5,31.0,0.75,15.0,92.0,279.25,216.12
2016,11,13,16,30,365.0,23.0,0.8,14.0,50.0,195.45,126.37
2016,11,13,16,45,182.5,11.5,0.9,13.5,25.0,74.76,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,108.0,6.5,0.85,9.0,10.0,0.0,0.0
2016,11,14,7,0,216.0,13.0,0.9,9.0,20.0,89.23,0.0
2016,11,14,7,15,357.0,22.5,0.8,9.5,57.0,195.1,133.04
2016,11,14,7,30,498.0,32.0,0.7,10.0,94.0,296.69,235.56
2016,11,14,7,45,575.5,38.5,0.6,10.5,138.5,374.33,303.79
2016,11,14,8,0,653.0,45.0,0.5,11.0,183.0,458.98,373.8
2016,11,14,8,15,700.5,49.0,0.45,11.5,227.0,528.28,428.86
2016,11,14,8,30,748.0,53.0,0.4,12.0,271.0,600.44,483.17
2016,11,14,8,45,779.0,56.0,0.4,12.5,312.5,661.79,525.84
2016,11,14,9,0,810.0,59.0,0.4,13.0,354.0,723.68,567.39
2016,11,14,9,15,832.0,61.5,0.35,13.5,391.0,777.78,601.22
2016,11,14,9,30,854.0,64.0,0.3,14.0,428.0,821.94,627.29
2016,11,14,9,45,870.5,65.0,0.25,15.0,459.0,866.41,651.78
2016,11,14,10,0,887.0,66.0,0.2,16.0,490.0,909.01,674.33
2016,11,14,10,15,897.0,67.5,0.15,16.5,514.5,944.0,692.79
2016,11,14,10,30,907.0,69.0,0.1,17.0,539.0,976.27,709.46
2016,11,14,10,45,914.5,69.5,0.1,17.5,556.5,1001.81,722.64
2016,11,14,11,0,922.0,70.0,0.1,18.0,574.0,1024.15,733.92
2016,11,14,11,15,925.5,70.0,0.1,18.0,583.5,1038.43,741.74
2016,11,14,11,30,929.0,70.0,0.1,18.0,593.0,1049.16,747.68
2016,11,14,11,45,930.5,70.0,0.15,18.5,595.0,1054.22,749.89
2016,11,14,12,0,932.0,70.0,0.2,19.0,597.0,1055.61,750.28
2016,11,14,12,15,930.0,69.5,0.25,19.0,591.0,1049.07,747.59
2016,11,14,12,30,928.0,69.0,0.3,19.0,585.0,1038.9,743.03
2016,11,14,12,45,919.0,70.0,0.4,19.0,570.5,1020.13,734.61
2016,11,14,13,0,910.0,71.0,0.5,19.0,556.0,998.07,724.3
2016,11,14,13,15,901.5,70.0,0.5,19.0,534.5,970.74,708.3
2016,11,14,13,30,893.0,69.0,0.5,19.0,513.0,940.43,690.46
2016,11,14,13,45,881.0,67.5,0.55,19.0,485.0,903.5,669.31
2016,11,14,14,0,869.0,66.0,0.6,19.0,457.0,864.2,646.33
2016,11,14,14,15,850.5,64.0,0.6,18.5,422.5,816.6,617.6
2016,11,14,14,30,832.0,62.0,0.6,18.0,388.0,775.85,592.96
2016,11,14,14,45,806.0,59.0,0.65,18.0,348.5,717.91,555.26
2016,11,14,15,0,780.0,56.0,0.7,18.0,309.0,659.75,516.3
2016,11,14,15,15,741.0,52.5,0.7,17.0,265.5,592.25,470.07
2016,11,14,15,30,702.0,49.0,0.7,16.0,222.0,526.44,420.96
2016,11,14,15,45,639.5,44.0,0.75,15.5,177.5,447.3,358.52
2016,11,14,16,0,577.0,39.0,0.8,15.0,133.0,372.97,296.7
2016,11,14,16,15,469.5,31.0,0.8,14.0,91.0,279.9,217.13
2016,11,14,16,30,362.0,23.0,0.8,13.0,49.0,193.93,122.03
2016,11,14,16,45,181.0,11.5,0.85,12.0,24.5,74.52,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,45,128.5,6.0,0.75,8.0,10.0,0.0,0.0
2016,11,15,7,0,257.0,12.0,0.7,8.0,20.0,103.52,0.0
2016,11,15,7,15,398.5,20.5,0.6,8.5,57.0,210.31,138.28
2016,11,15,7,30,540.0,29.0,0.5,9.0,94.0,314.28,248.61
2016,11,15,7,45,613.5,34.0,0.45,9.5,138.0,389.92,315.83
2016,11,15,8,0,687.0,39.0,0.4,10.0,182.0,472.11,384.31
2016,11,15,8,15,730.0,42.5,0.45,10.5,225.5,539.15,438.72
2016,11,15,8,30,773.0,46.0,0.5,11.0,269.0,602.44,487.47
2016,11,15,8,45,800.5,48.5,0.55,12.0,309.0,660.63,528.06
2016,11,15,9,0,828.0,51.0,0.6,13.0,349.0,719.19,567.42
2016,11,15,9,15,480.0,117.5,0.6,13.0,294.5,553.88,444.2
2016,11,15,9,30,132.0,184.0,0.6,13.0,240.0,317.28,256.8
2016,11,15,9,45,495.0,126.5,0.6,13.5,358.0,613.28,491.28
2016,11,15,10,0,858.0,69.0,0.6,14.0,476.0,886.34,676.85
2016,11,15,10,15,543.0,150.0,0.6,14.0,412.0,716.49,554.95
2016,11,15,10,30,228.0,231.0,0.6,14.0,348.0,476.81,376.39
2016,11,15,10,45,312.0,224.0,0.65,14.5,390.0,577.5,454.27
2016,11,15,11,0,396.0,217.0,0.7,15.0,432.0,657.64,511.99
2016,11,15,11,15,644.5,146.0,0.75,15.0,503.0,866.71,659.16
2016,11,15,11,30,893.0,75.0,0.8,15.0,574.0,1019.02,756.71
2016,11,15,11,45,893.0,75.0,0.9,15.5,575.5,1022.46,757.09
2016,11,15,12,0,893.0,75.0,1.0,16.0,577.0,1022.36,757.72
2016,11,15,12,15,890.5,74.5,1.05,16.0,570.5,1015.53,754.54
2016,11,15,12,30,888.0,74.0,1.1,16.0,564.0,1005.23,749.33
2016,11,15,12,45,883.5,72.5,1.2,16.0,550.0,988.2,740.81
2016,11,15,13,0,879.0,71.0,1.3,16.0,536.0,967.9,730.13
2016,11,15,13,15,870.0,70.0,1.35,15.5,515.0,940.77,715.34
2016,11,15,13,30,861.0,69.0,1.4,15.0,494.0,910.81,698.54
2016,11,15,13,45,843.5,68.5,1.5,15.0,465.5,871.11,674.19
2016,11,15,14,0,826.0,68.0,1.6,15.0,437.0,839.11,654.83
2016,11,15,14,15,807.0,66.0,1.65,14.5,404.0,791.94,624.78
2016,11,15,14,30,788.0,64.0,1.7,14.0,371.0,743.46,593.13
2016,11,15,14,45,757.5,61.5,1.8,14.0,332.0,684.46,552.07
2016,11,15,15,0,727.0,59.0,1.9,14.0,293.0,625.69,509.87
2016,11,15,15,15,687.5,55.5,1.9,13.5,251.5,560.17,460.85
2016,11,15,15,30,648.0,52.0,1.9,13.0,210.0,496.41,409.73
2016,11,15,15,45,581.0,46.5,1.95,12.5,167.0,421.19,347.13
2016,11,15,16,0,514.0,41.0,2.0,12.0,124.0,347.6,283.33
2016,11,15,16,15,404.5,32.5,1.95,11.5,84.5,256.79,202.69
2016,11,15,16,30,295.0,24.0,1.9,11.0,45.0,172.02,105.71
2016,11,15,16,45,147.5,12.0,1.85,11.0,22.5,63.05,0.0
2016,11,15,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,45,96.5,6.5,1.55,5.5,9.0,0.0,0.0
2016,11,16,7,0,193.0,13.0,1.6,6.0,18.0,80.94,0.0
2016,11,16,7,15,350.5,22.5,1.65,6.5,55.0,195.36,123.61
2016,11,16,7,30,508.0,32.0,1.7,7.0,92.0,301.14,241.96
2016,11,16,7,45,592.5,38.0,1.8,8.0,137.0,382.82,316.52
2016,11,16,8,0,677.0,44.0,1.9,9.0,182.0,471.92,393.31
2016,11,16,8,15,724.5,48.0,1.95,9.0,226.5,542.35,453.55
2016,11,16,8,30,772.0,52.0,2.0,9.0,271.0,615.59,513.43
2016,11,16,8,45,803.5,54.5,2.15,9.5,313.0,677.68,560.45
2016,11,16,9,0,835.0,57.0,2.3,10.0,355.0,740.28,606.53
2016,11,16,9,15,855.5,59.5,2.35,10.0,392.0,785.75,639.17
2016,11,16,9,30,876.0,62.0,2.4,10.0,429.0,837.79,676.2
2016,11,16,9,45,888.5,64.0,2.45,10.5,459.5,880.75,704.73
2016,11,16,10,0,901.0,66.0,2.5,11.0,490.0,921.55,731.37
2016,11,16,10,15,911.0,67.0,2.5,11.0,514.5,956.25,754.31
2016,11,16,10,30,921.0,68.0,2.5,11.0,539.0,988.19,775.25
2016,11,16,10,45,925.0,69.5,2.55,11.5,555.5,1011.92,789.55
2016,11,16,11,0,929.0,71.0,2.6,12.0,572.0,1032.28,801.65
2016,11,16,11,15,932.0,71.5,2.65,12.0,581.5,1046.86,811.4
2016,11,16,11,30,935.0,72.0,2.7,12.0,591.0,1057.86,818.93
2016,11,16,11,45,932.5,73.0,2.75,12.0,592.0,1060.26,820.81
2016,11,16,12,0,930.0,74.0,2.8,12.0,593.0,1058.96,820.44
2016,11,16,12,15,927.5,74.0,2.8,12.0,587.0,1052.69,816.36
2016,11,16,12,30,925.0,74.0,2.8,12.0,581.0,1042.81,810.03
2016,11,16,12,45,918.0,73.5,2.85,12.0,566.5,1024.22,798.4
2016,11,16,13,0,911.0,73.0,2.9,12.0,552.0,1002.3,784.6
2016,11,16,13,15,902.0,72.0,2.85,11.5,530.5,974.6,767.31
2016,11,16,13,30,893.0,71.0,2.8,11.0,509.0,943.97,747.93
2016,11,16,13,45,876.0,70.5,2.8,11.0,480.0,903.93,720.8
2016,11,16,14,0,859.0,70.0,2.8,11.0,451.0,871.44,698.98
2016,11,16,14,15,839.5,68.0,2.75,10.5,416.5,822.76,665.83
2016,11,16,14,30,820.0,66.0,2.7,10.0,382.0,772.68,631.13
2016,11,16,14,45,788.0,63.5,2.7,10.0,342.0,711.22,586.17
2016,11,16,15,0,756.0,61.0,2.7,10.0,302.0,649.99,540.27
2016,11,16,15,15,714.0,57.0,2.6,9.5,259.0,580.8,486.89
2016,11,16,15,30,672.0,53.0,2.5,9.0,216.0,513.52,431.43
2016,11,16,15,45,602.5,47.5,2.45,9.0,171.0,435.93,364.58
2016,11,16,16,0,533.0,42.0,2.4,9.0,126.0,359.72,296.67
2016,11,16,16,15,417.5,33.0,2.25,8.5,85.5,264.32,210.71
2016,11,16,16,30,302.0,24.0,2.1,8.0,45.0,174.79,104.34
2016,11,16,16,45,151.0,12.0,2.0,8.0,22.5,64.58,0.0
2016,11,16,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,80.5,6.0,0.75,3.5,7.5,0.0,0.0
2016,11,17,7,0,161.0,12.0,0.7,4.0,15.0,68.47,0.0
2016,11,17,7,15,312.0,22.5,0.65,4.5,50.0,177.99,105.42
2016,11,17,7,30,463.0,33.0,0.6,5.0,85.0,286.77,229.41
2016,11,17,7,45,553.0,39.0,0.6,5.5,129.5,362.49,298.81
2016,11,17,8,0,643.0,45.0,0.6,6.0,174.0,452.9,375.94
2016,11,17,8,15,693.0,49.5,0.6,6.5,218.0,523.91,434.39
2016,11,17,8,30,743.0,54.0,0.6,7.0,262.0,598.0,492.51
2016,11,17,8,45,781.5,55.5,0.65,7.5,304.5,662.75,539.77
2016,11,17,9,0,820.0,57.0,0.7,8.0,347.0,728.53,586.24
2016,11,17,9,15,842.5,59.5,0.75,8.5,384.0,775.03,617.47
2016,11,17,9,30,865.0,62.0,0.8,9.0,421.0,828.27,652.99
2016,11,17,9,45,884.0,62.5,0.85,10.0,452.5,874.58,681.63
2016,11,17,10,0,903.0,63.0,0.9,11.0,484.0,919.16,708.59
2016,11,17,10,15,913.5,64.0,0.9,11.0,509.0,954.4,730.48
2016,11,17,10,30,924.0,65.0,0.9,11.0,534.0,986.89,750.51
2016,11,17,10,45,931.5,65.5,0.9,11.5,551.5,1012.8,764.78
2016,11,17,11,0,939.0,66.0,0.9,12.0,569.0,1035.47,777.0
2016,11,17,11,15,942.5,66.0,0.85,12.0,579.0,1050.03,784.33
2016,11,17,11,30,946.0,66.0,0.8,12.0,589.0,1061.0,789.55
2016,11,17,11,45,948.0,66.0,0.8,12.5,591.0,1066.77,791.42
2016,11,17,12,0,950.0,66.0,0.8,13.0,593.0,1068.81,791.17
2016,11,17,12,15,947.5,65.5,0.8,13.0,586.5,1061.85,786.9
2016,11,17,12,30,945.0,65.0,0.8,13.0,580.0,1051.21,780.59
2016,11,17,12,45,940.5,64.0,0.8,13.5,566.5,1034.27,769.05
2016,11,17,13,0,936.0,63.0,0.8,14.0,553.0,1013.84,755.51
2016,11,17,13,15,927.5,62.5,0.8,14.0,531.5,986.88,739.25
2016,11,17,13,30,919.0,62.0,0.8,14.0,510.0,956.87,721.06
2016,11,17,13,45,906.0,60.5,0.85,14.0,481.5,918.53,698.26
2016,11,17,14,0,893.0,59.0,0.9,14.0,453.0,877.81,673.55
2016,11,17,14,15,875.0,57.5,0.9,13.5,418.5,830.7,644.31
2016,11,17,14,30,857.0,56.0,0.9,13.0,384.0,782.11,613.38
2016,11,17,14,45,831.0,53.5,0.9,13.0,344.5,724.8,574.27
2016,11,17,15,0,805.0,51.0,0.9,13.0,305.0,674.2,539.0
2016,11,17,15,15,766.5,47.5,0.85,12.5,262.0,606.18,489.8
2016,11,17,15,30,728.0,44.0,0.8,12.0,219.0,539.82,438.27
2016,11,17,15,45,667.0,39.5,0.8,11.5,174.0,461.1,374.59
2016,11,17,16,0,606.0,35.0,0.8,11.0,129.0,387.09,311.52
2016,11,17,16,15,498.0,27.5,0.9,10.0,87.5,292.83,229.15
2016,11,17,16,30,390.0,20.0,1.0,9.0,46.0,203.98,115.24
2016,11,17,16,45,195.0,10.0,1.1,8.5,23.0,79.42,0.0
2016,11,17,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,81.0,5.0,1.25,3.0,6.5,0.0,0.0
2016,11,18,7,0,162.0,10.0,1.3,3.0,13.0,67.29,0.0
2016,11,18,7,15,320.0,20.5,1.3,4.0,48.5,178.45,96.59
2016,11,18,7,30,478.0,31.0,1.3,5.0,84.0,285.5,228.85
2016,11,18,7,45,565.5,37.5,1.35,6.0,128.5,367.63,304.68
2016,11,18,8,0,653.0,44.0,1.4,7.0,173.0,457.56,382.35
2016,11,18,8,15,704.5,48.5,1.3,7.5,218.0,529.93,442.64
2016,11,18,8,30,756.0,53.0,1.2,8.0,263.0,605.53,502.23
2016,11,18,8,45,790.0,56.5,1.2,9.0,305.0,669.99,548.49
2016,11,18,9,0,824.0,60.0,1.2,10.0,347.0,735.23,593.44
2016,11,18,9,15,846.0,62.5,1.25,10.5,384.5,789.85,630.76
2016,11,18,9,30,868.0,65.0,1.3,11.0,422.0,843.52,666.6
2016,11,18,9,45,884.0,66.5,1.4,12.0,453.5,879.68,688.91
2016,11,18,10,0,900.0,68.0,1.5,13.0,485.0,922.86,715.93
2016,11,18,10,15,909.0,69.5,1.5,13.5,509.0,957.27,736.35
2016,11,18,10,30,918.0,71.0,1.5,14.0,533.0,988.88,754.77
2016,11,18,10,45,922.0,72.0,1.55,14.5,549.5,1011.92,768.2
2016,11,18,11,0,926.0,73.0,1.6,15.0,566.0,1031.64,779.58
2016,11,18,11,15,927.5,73.5,1.65,15.0,575.0,1044.73,788.19
2016,11,18,11,30,929.0,74.0,1.7,15.0,584.0,1054.25,794.7
2016,11,18,11,45,925.0,75.0,1.75,15.5,584.0,1055.18,794.31
2016,11,18,12,0,921.0,76.0,1.8,16.0,584.0,1052.46,791.8
2016,11,18,12,15,917.0,76.0,1.8,16.0,577.5,1044.81,786.99
2016,11,18,12,30,913.0,76.0,1.8,16.0,571.0,1033.63,780.08
2016,11,18,12,45,908.5,74.5,1.85,16.0,556.5,1016.51,770.15
2016,11,18,13,0,904.0,73.0,1.9,16.0,542.0,996.02,758.09
2016,11,18,13,15,895.0,72.0,1.85,15.5,521.0,968.62,741.49
2016,11,18,13,30,886.0,71.0,1.8,15.0,500.0,938.3,722.93
2016,11,18,13,45,872.5,69.5,1.8,15.0,472.0,900.5,698.42
2016,11,18,14,0,859.0,68.0,1.8,15.0,444.0,870.06,678.91
2016,11,18,14,15,840.5,66.0,1.7,14.5,410.5,822.41,647.06
2016,11,18,14,30,822.0,64.0,1.6,14.0,377.0,773.29,613.77
2016,11,18,14,45,795.0,61.0,1.55,14.0,337.5,715.17,572.59
2016,11,18,15,0,768.0,58.0,1.5,14.0,298.0,656.89,530.34
2016,11,18,15,15,727.0,54.0,1.35,13.0,255.5,588.02,479.78
2016,11,18,15,30,686.0,50.0,1.2,12.0,213.0,520.99,426.74
2016,11,18,15,45,621.5,44.5,1.1,11.5,168.5,440.76,360.44
2016,11,18,16,0,557.0,39.0,1.0,11.0,124.0,365.45,295.41
2016,11,18,16,15,442.0,30.5,1.0,10.0,83.5,275.13,215.29
2016,11,18,16,30,327.0,22.0,1.0,9.0,43.0,183.61,97.97
2016,11,18,16,45,163.5,11.0,1.0,8.5,21.5,68.93,0.0
2016,11,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,7,15,201.5,15.5,2.8,9.0,37.0,121.33,54.97
2016,11,19,7,30,403.0,31.0,2.8,9.0,74.0,256.14,202.79
2016,11,19,7,45,494.0,37.5,2.8,9.5,116.0,334.66,276.31
2016,11,19,8,0,585.0,44.0,2.8,10.0,158.0,417.55,349.68
2016,11,19,8,15,292.5,43.5,2.8,10.0,100.5,265.22,225.46
2016,11,19,8,30,0.0,43.0,2.8,10.0,43.0,32.85,22.94
2016,11,19,8,45,0.0,50.5,2.85,10.5,50.5,38.63,28.01
2016,11,19,9,0,0.0,58.0,2.9,11.0,58.0,44.42,32.91
2016,11,19,9,15,0.0,86.5,2.9,11.0,86.5,68.45,53.52
2016,11,19,9,30,0.0,115.0,2.9,11.0,115.0,94.84,75.92
2016,11,19,9,45,0.0,126.5,2.9,11.5,126.5,105.03,84.21
2016,11,19,10,0,0.0,138.0,2.9,12.0,138.0,115.36,92.56
2016,11,19,10,15,0.0,143.0,2.85,12.0,143.0,119.35,95.72
2016,11,19,10,30,0.0,148.0,2.8,12.0,148.0,123.49,99.03
2016,11,19,10,45,23.0,185.0,2.8,12.5,197.5,182.96,149.09
2016,11,19,11,0,46.0,222.0,2.8,13.0,247.0,269.19,219.66
2016,11,19,11,15,28.0,204.5,2.75,13.0,220.0,229.27,186.18
2016,11,19,11,30,10.0,187.0,2.7,13.0,193.0,170.84,137.65
2016,11,19,11,45,10.5,188.5,2.7,13.0,194.5,172.75,139.33
2016,11,19,12,0,11.0,190.0,2.7,13.0,196.0,174.81,141.04
2016,11,19,12,15,5.5,154.5,2.65,13.0,157.5,133.76,106.98
2016,11,19,12,30,0.0,119.0,2.6,13.0,119.0,94.96,74.54
2016,11,19,12,45,0.0,122.0,2.6,13.0,122.0,97.87,77.08
2016,11,19,13,0,0.0,125.0,2.6,13.0,125.0,100.91,79.7
2016,11,19,13,15,11.5,155.0,2.55,13.0,160.5,141.52,114.21
2016,11,19,13,30,23.0,185.0,2.5,13.0,196.0,184.59,150.39
2016,11,19,13,45,14.5,167.5,2.5,13.0,174.5,159.11,129.1
2016,11,19,14,0,6.0,150.0,2.5,13.0,153.0,134.37,108.43
2016,11,19,14,15,3.0,128.5,2.4,12.5,130.0,110.98,89.11
2016,11,19,14,30,0.0,107.0,2.3,12.0,107.0,88.21,70.08
2016,11,19,14,45,0.0,95.5,2.25,12.0,95.5,78.27,61.76
2016,11,19,15,0,0.0,84.0,2.2,12.0,84.0,68.43,53.43
2016,11,19,15,15,0.0,71.5,2.1,11.5,71.5,57.69,44.31
2016,11,19,15,30,0.0,59.0,2.0,11.0,59.0,47.0,35.1
2016,11,19,15,45,0.0,46.5,1.95,11.0,46.5,36.35,25.72
2016,11,19,16,0,0.0,34.0,1.9,11.0,34.0,25.99,16.51
2016,11,19,16,15,0.0,22.5,1.9,11.0,22.5,17.16,8.51
2016,11,19,16,30,0.0,11.0,1.9,11.0,11.0,8.36,0.0
2016,11,19,16,45,0.0,5.5,1.9,11.0,5.5,4.33,0.0
2016,11,19,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,6.0,17.5,0.9,9.5,18.0,18.01,1.89
2016,11,20,7,30,12.0,35.0,0.9,10.0,36.0,42.12,28.99
2016,11,20,7,45,23.5,53.0,0.9,10.5,57.0,67.69,52.12
2016,11,20,8,0,35.0,71.0,0.9,11.0,78.0,93.79,75.26
2016,11,20,8,15,43.0,88.5,0.9,11.0,99.0,117.94,96.55
2016,11,20,8,30,51.0,106.0,0.9,11.0,120.0,142.9,118.17
2016,11,20,8,45,56.5,122.5,0.9,11.5,140.0,165.53,137.12
2016,11,20,9,0,62.0,139.0,0.9,12.0,160.0,188.79,156.2
2016,11,20,9,15,45.0,148.0,0.85,12.0,164.0,184.67,151.91
2016,11,20,9,30,28.0,157.0,0.8,12.0,168.0,179.68,146.9
2016,11,20,9,45,25.0,165.0,0.8,12.0,176.0,167.74,136.74
2016,11,20,10,0,22.0,173.0,0.8,12.0,184.0,172.31,140.18
2016,11,20,10,15,31.5,188.5,0.8,12.0,204.5,216.77,176.51
2016,11,20,10,30,41.0,204.0,0.8,12.0,225.0,243.94,198.26
2016,11,20,10,45,52.5,216.5,0.8,12.5,244.0,269.96,218.68
2016,11,20,11,0,64.0,229.0,0.8,13.0,263.0,296.61,239.34
2016,11,20,11,15,47.0,222.5,0.8,13.0,248.0,270.99,218.16
2016,11,20,11,30,30.0,216.0,0.8,13.0,233.0,245.43,197.24
2016,11,20,11,45,31.0,217.5,0.85,13.0,235.0,248.11,199.61
2016,11,20,12,0,32.0,219.0,0.9,13.0,237.0,250.97,201.99
2016,11,20,12,15,27.0,211.5,0.9,13.0,226.5,214.3,172.57
2016,11,20,12,30,22.0,204.0,0.9,13.0,216.0,201.47,162.29
2016,11,20,12,45,11.0,170.0,0.9,13.0,176.0,155.38,124.57
2016,11,20,13,0,0.0,136.0,0.9,13.0,136.0,111.4,88.13
2016,11,20,13,15,19.5,165.5,0.9,12.5,174.5,160.13,129.73
2016,11,20,13,30,39.0,195.0,0.9,12.0,213.0,231.86,189.19
2016,11,20,13,45,19.5,152.5,0.9,12.0,161.5,148.15,120.03
2016,11,20,14,0,0.0,110.0,0.9,12.0,110.0,89.05,70.31
2016,11,20,14,15,0.0,114.5,0.85,11.5,114.5,94.46,75.3
2016,11,20,14,30,0.0,119.0,0.8,11.0,119.0,100.65,80.83
2016,11,20,14,45,0.0,106.5,0.8,11.0,106.5,89.7,71.67
2016,11,20,15,0,0.0,94.0,0.8,11.0,94.0,78.9,62.57
2016,11,20,15,15,0.0,80.0,0.75,10.5,80.0,66.62,52.18
