Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,15,30,0.0,66.0,0.7,10.0,66.0,54.42,41.67
2016,11,20,15,45,0.0,52.0,0.65,10.0,52.0,42.24,30.93
2016,11,20,16,0,0.0,38.0,0.6,10.0,38.0,29.99,20.03
2016,11,20,16,15,0.0,25.0,0.7,9.5,25.0,19.09,10.18
2016,11,20,16,30,0.0,12.0,0.8,9.0,12.0,9.12,0.0
2016,11,20,16,45,0.0,6.0,0.9,9.0,6.0,4.72,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,7,15,209.0,15.0,1.15,6.5,35.5,122.43,31.88
2016,11,21,7,30,418.0,30.0,1.2,7.0,71.0,262.29,205.21
2016,11,21,7,45,509.5,36.5,1.3,8.0,113.5,341.7,280.27
2016,11,21,8,0,601.0,43.0,1.4,9.0,156.0,425.32,353.23
2016,11,21,8,15,655.0,48.0,1.4,9.0,199.0,497.17,414.7
2016,11,21,8,30,709.0,53.0,1.4,9.0,242.0,572.6,476.49
2016,11,21,8,45,749.5,55.0,1.45,9.5,283.5,637.8,525.76
2016,11,21,9,0,790.0,57.0,1.5,10.0,325.0,704.31,574.21
2016,11,21,9,15,813.5,59.5,1.5,10.0,361.0,758.68,612.8
2016,11,21,9,30,837.0,62.0,1.5,10.0,397.0,812.33,650.06
2016,11,21,9,45,853.0,64.0,1.55,10.5,428.0,848.12,673.21
2016,11,21,10,0,869.0,66.0,1.6,11.0,459.0,891.03,701.27
2016,11,21,10,15,627.0,130.0,1.6,11.0,421.5,781.86,621.89
2016,11,21,10,30,385.0,194.0,1.6,11.0,384.0,607.17,490.57
2016,11,21,10,45,644.0,132.5,1.65,11.5,463.0,831.12,658.17
2016,11,21,11,0,903.0,71.0,1.7,12.0,542.0,1005.43,775.2
2016,11,21,11,15,601.5,153.0,1.7,12.0,469.0,830.3,651.19
2016,11,21,11,30,300.0,235.0,1.7,12.0,396.0,592.42,473.66
2016,11,21,11,45,245.0,242.5,1.75,12.5,375.0,522.44,421.1
2016,11,21,12,0,190.0,250.0,1.8,13.0,354.0,475.91,383.73
2016,11,21,12,15,95.0,183.5,1.8,13.0,235.5,295.93,241.19
2016,11,21,12,30,0.0,117.0,1.8,13.0,117.0,93.28,72.88
2016,11,21,12,45,1.0,139.5,1.85,13.0,140.0,115.49,91.81
2016,11,21,13,0,2.0,162.0,1.9,13.0,163.0,139.11,111.51
2016,11,21,13,15,277.5,154.0,1.9,13.0,286.0,454.93,375.82
2016,11,21,13,30,553.0,146.0,1.9,13.0,409.0,723.35,581.89
2016,11,21,13,45,276.5,81.0,1.9,13.0,212.5,372.22,309.12
2016,11,21,14,0,0.0,16.0,1.9,13.0,16.0,12.19,4.77
2016,11,21,14,15,0.0,14.5,1.9,12.5,14.5,11.04,3.89
2016,11,21,14,30,0.0,13.0,1.9,12.0,13.0,9.89,2.92
2016,11,21,14,45,0.0,11.5,1.9,12.0,11.5,8.74,1.94
2016,11,21,15,0,0.0,10.0,1.9,12.0,10.0,7.59,0.95
2016,11,21,15,15,340.0,29.0,1.8,11.5,107.5,289.79,248.38
2016,11,21,15,30,680.0,48.0,1.7,11.0,205.0,517.74,430.92
2016,11,21,15,45,611.0,42.5,1.6,10.5,161.0,435.23,359.37
2016,11,21,16,0,542.0,37.0,1.5,10.0,117.0,358.14,291.89
2016,11,21,16,15,422.0,29.0,1.4,9.0,77.5,266.51,208.61
2016,11,21,16,30,302.0,21.0,1.3,8.0,38.0,172.21,73.77
2016,11,21,16,45,151.0,10.5,1.25,7.5,19.0,64.75,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,184.0,16.0,0.35,7.0,33.5,112.38,12.88
2016,11,22,7,30,368.0,32.0,0.3,7.0,67.0,239.96,184.91
2016,11,22,7,45,462.5,40.0,0.25,7.5,108.5,320.46,259.87
2016,11,22,8,0,557.0,48.0,0.2,8.0,150.0,410.28,335.77
2016,11,22,8,15,614.0,53.5,0.2,8.0,193.0,482.13,395.34
2016,11,22,8,30,671.0,59.0,0.2,8.0,236.0,558.13,455.64
2016,11,22,8,45,713.5,62.0,0.25,8.5,277.0,619.4,501.12
2016,11,22,9,0,756.0,65.0,0.3,9.0,318.0,687.51,549.43
2016,11,22,9,15,671.0,85.5,0.35,9.5,329.0,680.04,541.89
2016,11,22,9,30,586.0,106.0,0.4,10.0,340.0,657.93,524.74
2016,11,22,9,45,720.0,88.0,0.45,10.5,397.0,775.83,608.06
2016,11,22,10,0,854.0,70.0,0.5,11.0,454.0,892.47,685.02
2016,11,22,10,15,865.5,71.5,0.5,11.0,478.5,917.9,698.96
2016,11,22,10,30,877.0,73.0,0.5,11.0,503.0,950.97,719.44
2016,11,22,10,45,584.0,149.0,0.55,11.5,439.5,780.42,602.56
2016,11,22,11,0,291.0,225.0,0.6,12.0,376.0,565.61,445.48
2016,11,22,11,15,471.0,182.0,0.6,12.0,432.0,723.04,565.63
2016,11,22,11,30,651.0,139.0,0.6,12.0,488.0,870.97,666.44
2016,11,22,11,45,776.0,108.0,0.6,12.5,525.0,964.16,724.54
2016,11,22,12,0,901.0,77.0,0.6,13.0,562.0,1033.36,766.32
2016,11,22,12,15,722.0,124.0,0.6,12.5,510.0,926.52,697.23
2016,11,22,12,30,543.0,171.0,0.6,12.0,458.0,783.77,603.92
2016,11,22,12,45,714.5,123.0,0.6,12.0,491.5,903.23,687.92
2016,11,22,13,0,886.0,75.0,0.6,12.0,525.0,982.17,738.82
2016,11,22,13,15,793.0,89.0,0.6,12.0,480.0,904.72,687.16
2016,11,22,13,30,700.0,103.0,0.6,12.0,435.0,822.12,633.34
2016,11,22,13,45,590.5,122.0,0.65,12.0,391.0,724.2,568.0
2016,11,22,14,0,481.0,141.0,0.7,12.0,347.0,621.45,496.03
2016,11,22,14,15,517.0,122.0,0.7,11.5,327.5,612.71,493.3
2016,11,22,14,30,553.0,103.0,0.7,11.0,308.0,608.03,491.73
2016,11,22,14,45,527.0,97.0,0.7,11.0,275.5,557.07,453.79
2016,11,22,15,0,501.0,91.0,0.7,11.0,243.0,500.71,410.95
2016,11,22,15,15,473.5,80.0,0.65,10.5,207.0,445.56,367.9
2016,11,22,15,30,446.0,69.0,0.6,10.0,171.0,396.37,327.73
2016,11,22,15,45,396.5,58.0,0.6,9.5,134.5,330.67,272.79
2016,11,22,16,0,347.0,47.0,0.6,9.0,98.0,269.29,219.28
2016,11,22,16,15,264.5,34.0,0.65,8.5,64.5,195.41,152.11
2016,11,22,16,30,182.0,21.0,0.7,8.0,31.0,120.53,45.46
2016,11,22,16,45,91.0,10.5,0.8,8.0,15.5,42.47,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,172.5,16.0,0.95,6.5,32.5,106.68,0.0
2016,11,23,7,30,345.0,32.0,0.8,7.0,65.0,228.69,175.33
2016,11,23,7,45,434.0,41.5,0.7,7.5,105.5,306.52,250.1
2016,11,23,8,0,523.0,51.0,0.6,8.0,146.0,393.35,324.67
2016,11,23,8,15,584.5,57.0,0.65,8.5,188.5,467.24,386.62
2016,11,23,8,30,646.0,63.0,0.7,9.0,231.0,545.65,449.56
2016,11,23,8,45,681.5,68.5,0.8,9.5,271.5,608.71,498.15
2016,11,23,9,0,717.0,74.0,0.9,10.0,312.0,673.06,545.3
2016,11,23,9,15,745.0,77.0,0.9,10.0,348.5,729.1,584.77
2016,11,23,9,30,773.0,80.0,0.9,10.0,385.0,779.32,619.14
2016,11,23,9,45,797.0,81.0,0.95,10.5,416.5,828.88,652.0
2016,11,23,10,0,821.0,82.0,1.0,11.0,448.0,877.09,683.31
2016,11,23,10,15,540.5,146.5,1.0,11.0,393.0,710.16,563.54
2016,11,23,10,30,260.0,211.0,1.0,11.0,338.0,509.0,409.78
2016,11,23,10,45,132.5,190.0,1.0,11.5,255.0,339.2,276.59
2016,11,23,11,0,5.0,169.0,1.0,12.0,172.0,149.13,119.32
2016,11,23,11,15,34.0,200.5,1.05,12.0,218.5,232.4,189.06
2016,11,23,11,30,63.0,232.0,1.1,12.0,265.0,300.69,244.27
2016,11,23,11,45,473.5,159.0,1.15,12.0,412.0,704.78,563.23
2016,11,23,12,0,884.0,86.0,1.2,12.0,559.0,1040.35,791.27
2016,11,23,12,15,636.5,148.0,1.2,12.0,487.0,866.85,669.57
2016,11,23,12,30,389.0,210.0,1.2,12.0,415.0,650.17,515.07
2016,11,23,12,45,623.0,148.5,1.3,12.0,467.5,840.41,658.5
2016,11,23,13,0,857.0,87.0,1.4,12.0,520.0,981.11,754.99
2016,11,23,13,15,548.5,146.0,1.45,12.0,419.0,733.14,581.16
2016,11,23,13,30,240.0,205.0,1.5,12.0,318.0,478.4,387.81
2016,11,23,13,45,524.0,143.0,1.55,12.0,371.0,678.92,549.36
2016,11,23,14,0,808.0,81.0,1.6,12.0,424.0,844.17,669.02
2016,11,23,14,15,786.0,78.0,1.65,11.5,390.5,794.12,634.1
2016,11,23,14,30,764.0,75.0,1.7,11.0,357.0,742.92,599.97
2016,11,23,14,45,736.0,71.0,1.75,11.0,319.0,685.1,558.75
2016,11,23,15,0,708.0,67.0,1.8,11.0,281.0,632.92,520.58
2016,11,23,15,15,661.5,62.0,1.75,10.5,239.0,561.82,466.0
2016,11,23,15,30,615.0,57.0,1.7,10.0,197.0,493.3,410.26
2016,11,23,15,45,544.0,50.0,1.65,9.5,154.0,410.98,341.0
2016,11,23,16,0,473.0,43.0,1.6,9.0,111.0,334.65,273.96
2016,11,23,16,15,347.0,32.5,1.5,8.0,72.5,235.02,183.92
2016,11,23,16,30,221.0,22.0,1.4,7.0,34.0,138.0,47.33
2016,11,23,16,45,110.5,11.0,1.35,6.5,17.0,50.4,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,7,15,161.5,17.0,1.0,3.0,31.5,102.1,0.0
2016,11,24,7,30,323.0,34.0,1.0,3.0,63.0,218.74,168.31
2016,11,24,7,45,430.0,43.0,1.05,3.5,105.0,305.3,253.16
2016,11,24,8,0,537.0,52.0,1.1,4.0,147.0,402.08,338.39
2016,11,24,8,15,600.0,58.5,1.1,4.5,191.0,478.32,403.62
2016,11,24,8,30,663.0,65.0,1.1,5.0,235.0,559.14,469.7
2016,11,24,8,45,711.5,68.0,1.1,5.5,278.0,629.49,524.1
2016,11,24,9,0,760.0,71.0,1.1,6.0,321.0,696.23,572.67
2016,11,24,9,15,717.5,77.5,1.05,6.5,334.5,707.14,577.58
2016,11,24,9,30,675.0,84.0,1.0,7.0,348.0,706.89,574.61
2016,11,24,9,45,769.0,81.5,1.0,8.0,404.5,804.39,642.38
2016,11,24,10,0,863.0,79.0,1.0,9.0,461.0,911.2,712.46
2016,11,24,10,15,875.5,81.0,0.95,9.5,486.5,949.34,733.49
2016,11,24,10,30,888.0,83.0,0.9,10.0,512.0,984.9,753.36
2016,11,24,10,45,897.0,83.5,0.85,11.0,530.5,1012.35,766.17
2016,11,24,11,0,906.0,84.0,0.8,12.0,549.0,1036.65,776.84
2016,11,24,11,15,910.5,84.5,0.65,12.0,559.0,1053.13,782.75
2016,11,24,11,30,915.0,85.0,0.5,12.0,569.0,1066.09,786.39
2016,11,24,11,45,915.5,85.5,0.35,12.5,571.5,1071.38,783.88
2016,11,24,12,0,916.0,86.0,0.2,13.0,574.0,1072.99,779.65
2016,11,24,12,15,913.5,85.5,0.2,13.0,568.0,1066.59,775.79
2016,11,24,12,30,911.0,85.0,0.2,13.0,562.0,1056.56,770.02
2016,11,24,12,45,905.5,84.0,0.25,13.0,548.5,1039.32,761.09
2016,11,24,13,0,900.0,83.0,0.3,13.0,535.0,1018.68,750.26
2016,11,24,13,15,890.0,82.0,0.35,13.0,514.0,990.41,734.65
2016,11,24,13,30,880.0,81.0,0.4,13.0,493.0,959.18,717.15
2016,11,24,13,45,866.0,79.0,0.5,13.0,465.0,920.27,695.53
2016,11,24,14,0,852.0,77.0,0.6,13.0,437.0,879.03,671.91
2016,11,24,14,15,831.0,74.5,0.65,12.5,402.5,829.12,641.88
2016,11,24,14,30,810.0,72.0,0.7,12.0,368.0,777.86,610.03
2016,11,24,14,45,778.0,68.5,0.75,12.0,328.5,715.83,568.23
2016,11,24,15,0,746.0,65.0,0.8,12.0,289.0,653.95,525.11
2016,11,24,15,15,700.0,60.5,0.9,11.5,246.0,587.56,477.86
2016,11,24,15,30,654.0,56.0,1.0,11.0,203.0,518.21,424.14
2016,11,24,15,45,580.5,49.0,1.1,10.5,159.0,432.5,354.47
2016,11,24,16,0,507.0,42.0,1.2,10.0,115.0,352.98,286.3
2016,11,24,16,15,377.5,32.0,1.25,9.0,75.0,250.22,194.18
2016,11,24,16,30,248.0,22.0,1.3,8.0,35.0,149.7,45.07
2016,11,24,16,45,124.0,11.0,1.4,7.5,17.5,55.73,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,7,15,23.0,15.5,1.1,3.5,17.5,21.82,0.0
2016,11,25,7,30,46.0,31.0,1.0,4.0,35.0,64.2,45.56
2016,11,25,7,45,71.0,49.0,0.9,4.5,59.5,100.21,80.89
2016,11,25,8,0,96.0,67.0,0.8,5.0,84.0,137.88,115.21
2016,11,25,8,15,110.5,85.0,0.85,5.5,109.5,171.15,145.01
2016,11,25,8,30,125.0,103.0,0.9,6.0,135.0,205.69,175.17
2016,11,25,8,45,133.5,120.5,0.95,6.5,159.5,236.43,201.24
2016,11,25,9,0,142.0,138.0,1.0,7.0,184.0,267.83,227.23
2016,11,25,9,15,150.5,152.0,1.0,7.5,206.0,295.09,249.18
2016,11,25,9,30,159.0,166.0,1.0,8.0,228.0,322.95,271.15
2016,11,25,9,45,126.0,178.5,1.0,9.0,230.0,312.85,260.39
2016,11,25,10,0,93.0,191.0,1.0,10.0,232.0,280.72,232.22
2016,11,25,10,15,157.0,202.0,1.0,10.0,275.5,375.16,309.46
2016,11,25,10,30,221.0,213.0,1.0,10.0,319.0,452.74,370.77
2016,11,25,10,45,173.0,222.5,1.0,10.5,307.5,421.02,342.91
2016,11,25,11,0,125.0,232.0,1.0,11.0,296.0,387.22,314.27
2016,11,25,11,15,278.5,216.5,1.0,11.0,362.0,546.78,441.14
2016,11,25,11,30,432.0,201.0,1.0,11.0,428.0,709.63,562.35
2016,11,25,11,45,382.5,212.5,1.0,11.5,414.5,651.27,516.26
2016,11,25,12,0,333.0,224.0,1.0,12.0,401.0,615.38,488.34
2016,11,25,12,15,327.5,222.5,1.0,12.0,395.0,606.84,482.47
2016,11,25,12,30,322.0,221.0,1.0,12.0,389.0,597.15,475.5
2016,11,25,12,45,363.0,207.0,1.0,12.0,392.5,617.12,491.91
2016,11,25,13,0,404.0,193.0,1.0,12.0,396.0,634.71,506.23
2016,11,25,13,15,330.5,197.0,1.0,11.5,358.5,561.6,451.49
2016,11,25,13,30,257.0,201.0,1.0,11.0,321.0,490.53,397.8
2016,11,25,13,45,248.0,192.0,1.0,11.0,302.0,464.99,379.26
2016,11,25,14,0,239.0,183.0,1.0,11.0,283.0,439.3,359.96
2016,11,25,14,15,204.5,168.5,0.95,10.5,249.5,365.94,302.98
2016,11,25,14,30,170.0,154.0,0.9,10.0,216.0,314.43,262.14
2016,11,25,14,45,159.5,139.5,0.85,10.0,192.5,284.05,237.68
2016,11,25,15,0,149.0,125.0,0.8,10.0,169.0,254.44,213.24
2016,11,25,15,15,138.5,107.0,0.75,9.5,143.5,220.83,185.36
2016,11,25,15,30,128.0,89.0,0.7,9.0,118.0,188.02,157.41
2016,11,25,15,45,112.0,71.0,0.7,9.0,92.0,152.77,126.35
2016,11,25,16,0,96.0,53.0,0.7,9.0,66.0,118.81,95.73
2016,11,25,16,15,55.0,36.0,0.75,8.5,43.0,75.29,55.85
2016,11,25,16,30,14.0,19.0,0.8,8.0,20.0,24.24,1.68
2016,11,25,16,45,7.0,9.5,0.85,7.5,10.0,10.15,0.0
2016,11,25,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,1.7,7.0,4.0,3.15,0.0
2016,11,26,7,30,0.0,8.0,1.8,7.0,8.0,6.06,0.0
2016,11,26,7,45,0.0,14.5,1.9,7.0,14.5,11.01,3.76
2016,11,26,8,0,0.0,21.0,2.0,7.0,21.0,15.97,8.27
2016,11,26,8,15,0.0,28.0,2.0,7.0,28.0,21.33,13.11
2016,11,26,8,30,0.0,35.0,2.0,7.0,35.0,26.7,17.92
2016,11,26,8,45,0.0,42.0,2.05,7.0,42.0,32.08,22.69
2016,11,26,9,0,0.0,49.0,2.1,7.0,49.0,37.47,27.41
2016,11,26,9,15,0.0,55.0,1.95,7.0,55.0,42.1,31.43
2016,11,26,9,30,0.0,61.0,1.8,7.0,61.0,46.74,35.43
2016,11,26,9,45,0.0,73.0,1.7,7.0,73.0,56.03,43.45
2016,11,26,10,0,0.0,85.0,1.6,7.0,85.0,65.98,51.98
2016,11,26,10,15,5.0,126.5,1.6,7.0,129.0,109.0,89.11
2016,11,26,10,30,10.0,168.0,1.6,7.0,173.0,155.33,128.41
2016,11,26,10,45,5.5,163.5,1.6,7.0,166.5,145.34,119.48
2016,11,26,11,0,1.0,159.0,1.6,7.0,160.0,135.61,110.95
2016,11,26,11,15,21.0,188.0,1.65,7.0,199.5,185.33,153.65
2016,11,26,11,30,41.0,217.0,1.7,7.0,239.0,260.98,216.84
2016,11,26,11,45,33.0,211.0,1.8,7.0,229.0,245.13,203.2
2016,11,26,12,0,25.0,205.0,1.9,7.0,219.0,207.17,171.63
2016,11,26,12,15,56.5,219.0,1.95,7.0,249.0,279.19,232.62
2016,11,26,12,30,88.0,233.0,2.0,7.0,279.0,329.27,274.52
2016,11,26,12,45,167.5,226.5,2.05,7.0,311.0,423.37,353.15
2016,11,26,13,0,247.0,220.0,2.1,7.0,343.0,514.73,427.56
2016,11,26,13,15,148.5,206.5,2.1,7.0,280.0,375.89,314.28
2016,11,26,13,30,50.0,193.0,2.1,7.0,217.0,242.84,202.85
2016,11,26,13,45,25.0,164.0,2.1,7.0,176.0,167.05,139.15
2016,11,26,14,0,0.0,135.0,2.1,7.0,135.0,114.89,94.05
2016,11,26,14,15,163.5,136.5,2.0,7.0,195.5,290.15,248.51
2016,11,26,14,30,327.0,138.0,1.9,7.0,256.0,440.61,374.82
2016,11,26,14,45,290.5,130.0,1.85,7.0,227.0,390.92,332.65
2016,11,26,15,0,254.0,122.0,1.8,7.0,198.0,343.86,293.18
2016,11,26,15,15,229.5,106.0,1.7,7.0,167.0,297.34,253.65
2016,11,26,15,30,205.0,90.0,1.6,7.0,136.0,252.8,214.84
2016,11,26,15,45,164.0,73.0,1.55,7.5,104.5,199.2,167.05
2016,11,26,16,0,123.0,56.0,1.5,8.0,73.0,149.66,122.13
2016,11,26,16,15,61.5,38.5,1.55,8.0,47.0,83.73,62.64
2016,11,26,16,30,0.0,21.0,1.6,8.0,21.0,18.88,0.0
2016,11,26,16,45,0.0,10.5,1.65,8.0,10.5,8.26,0.0
2016,11,26,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,90.5,17.0,2.4,7.0,24.5,51.13,0.0
2016,11,27,7,30,181.0,34.0,2.4,7.0,49.0,152.21,108.87
2016,11,27,7,45,309.0,44.5,2.4,7.0,88.5,242.31,198.79
2016,11,27,8,0,437.0,55.0,2.4,7.0,128.0,345.01,290.35
2016,11,27,8,15,505.5,62.0,2.4,7.5,169.5,420.83,356.74
2016,11,27,8,30,574.0,69.0,2.4,8.0,211.0,501.65,424.89
2016,11,27,8,45,645.0,69.5,2.45,8.5,254.5,581.78,490.2
2016,11,27,9,0,716.0,70.0,2.5,9.0,298.0,665.57,554.4
2016,11,27,9,15,744.5,73.0,2.5,9.0,334.5,716.26,591.99
2016,11,27,9,30,773.0,76.0,2.5,9.0,371.0,772.63,633.23
2016,11,27,9,45,780.0,74.0,2.5,9.5,392.0,803.61,653.54
2016,11,27,10,0,787.0,72.0,2.5,10.0,413.0,831.95,671.8
2016,11,27,10,15,762.5,83.0,2.45,10.0,429.0,844.75,679.39
2016,11,27,10,30,738.0,94.0,2.4,10.0,445.0,859.65,688.69
2016,11,27,10,45,812.0,86.0,2.35,10.5,484.5,931.16,737.17
2016,11,27,11,0,886.0,78.0,2.3,11.0,524.0,1007.97,787.46
2016,11,27,11,15,890.5,78.5,2.25,11.0,534.5,1012.13,788.24
2016,11,27,11,30,895.0,79.0,2.2,11.0,545.0,1024.91,795.93
2016,11,27,11,45,897.0,79.0,2.15,11.0,547.5,1031.1,799.14
2016,11,27,12,0,899.0,79.0,2.1,11.0,550.0,1033.81,800.21
2016,11,27,12,15,896.5,78.5,2.05,11.0,545.0,1027.79,795.56
2016,11,27,12,30,894.0,78.0,2.0,11.0,540.0,1018.32,788.85
2016,11,27,12,45,658.5,132.5,2.0,11.0,468.5,859.32,678.58
2016,11,27,13,0,423.0,187.0,2.0,11.0,397.0,670.22,540.27
2016,11,27,13,15,526.0,153.0,1.95,11.0,403.5,721.54,582.88
2016,11,27,13,30,629.0,119.0,1.9,11.0,410.0,776.36,623.18
2016,11,27,13,45,487.0,140.5,1.85,11.0,358.0,644.12,524.64
2016,11,27,14,0,345.0,162.0,1.8,11.0,306.0,507.76,418.76
2016,11,27,14,15,247.5,157.5,1.75,10.5,256.5,408.56,340.31
2016,11,27,14,30,150.0,153.0,1.7,10.0,207.0,297.92,249.84
2016,11,27,14,45,139.0,138.0,1.65,10.0,184.0,267.23,224.97
2016,11,27,15,0,128.0,123.0,1.6,10.0,161.0,237.38,199.97
2016,11,27,15,15,118.0,105.5,1.5,9.5,136.5,205.67,173.26
2016,11,27,15,30,108.0,88.0,1.4,9.0,112.0,174.8,146.61
2016,11,27,15,45,91.0,69.5,1.3,8.5,87.0,139.06,115.07
2016,11,27,16,0,74.0,51.0,1.2,8.0,62.0,104.62,84.07
2016,11,27,16,15,37.0,34.5,1.15,7.5,40.0,64.68,47.17
2016,11,27,16,30,0.0,18.0,1.1,7.0,18.0,14.8,0.0
2016,11,27,16,45,0.0,9.0,1.1,6.5,9.0,7.08,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,7.5,2.25,8.0,7.5,5.9,0.0
2016,11,28,7,30,0.0,15.0,2.3,8.0,15.0,11.42,2.75
2016,11,28,7,45,0.0,27.0,2.4,8.0,27.0,20.62,11.8
2016,11,28,8,0,0.0,39.0,2.5,8.0,39.0,30.26,20.54
2016,11,28,8,15,0.0,52.5,2.55,8.0,52.5,42.11,31.13
2016,11,28,8,30,0.0,66.0,2.6,8.0,66.0,53.94,41.62
2016,11,28,8,45,0.0,79.5,2.7,8.5,79.5,65.8,51.92
2016,11,28,9,0,0.0,93.0,2.8,9.0,93.0,77.75,62.14
2016,11,28,9,15,0.0,104.5,2.8,9.0,104.5,87.71,70.64
2016,11,28,9,30,0.0,116.0,2.8,9.0,116.0,97.81,79.18
2016,11,28,9,45,59.5,152.5,2.85,9.5,178.0,203.59,170.92
2016,11,28,10,0,119.0,189.0,2.9,10.0,240.0,323.1,270.77
2016,11,28,10,15,70.5,184.5,2.9,10.0,215.0,252.46,210.42
2016,11,28,10,30,22.0,180.0,2.9,10.0,190.0,180.42,148.57
2016,11,28,10,45,29.5,192.0,2.9,10.0,206.5,220.97,182.54
2016,11,28,11,0,37.0,204.0,2.9,10.0,223.0,242.57,200.36
2016,11,28,11,15,79.5,220.5,2.9,10.0,262.0,305.64,253.51
2016,11,28,11,30,122.0,237.0,2.9,10.0,301.0,393.39,325.22
2016,11,28,11,45,183.5,235.5,2.9,10.5,331.5,454.35,374.79
2016,11,28,12,0,245.0,234.0,2.9,11.0,362.0,515.23,423.49
2016,11,28,12,15,146.0,225.0,2.85,11.0,301.5,402.38,331.22
2016,11,28,12,30,47.0,216.0,2.8,11.0,241.0,267.0,219.16
2016,11,28,12,45,275.5,192.0,2.8,11.0,329.0,512.1,423.81
2016,11,28,13,0,504.0,168.0,2.8,11.0,417.0,728.44,593.7
2016,11,28,13,15,362.0,185.0,2.75,11.0,360.0,578.35,475.26
2016,11,28,13,30,220.0,202.0,2.7,11.0,303.0,436.95,361.99
2016,11,28,13,45,241.0,187.5,2.7,11.0,292.5,454.53,377.6
2016,11,28,14,0,262.0,173.0,2.7,11.0,282.0,448.68,374.1
2016,11,28,14,15,134.0,150.0,2.65,10.5,206.0,283.04,237.73
2016,11,28,14,30,6.0,127.0,2.6,10.0,130.0,115.91,94.37
2016,11,28,14,45,3.0,114.0,2.55,10.0,115.5,101.82,82.59
2016,11,28,15,0,0.0,101.0,2.5,10.0,101.0,88.16,70.83
2016,11,28,15,15,0.0,85.5,2.35,9.5,85.5,74.15,58.87
2016,11,28,15,30,0.0,70.0,2.2,9.0,70.0,60.22,46.76
2016,11,28,15,45,0.0,54.5,2.1,9.0,54.5,46.27,34.38
2016,11,28,16,0,0.0,39.0,2.0,9.0,39.0,32.14,21.77
2016,11,28,16,15,0.0,25.0,1.9,8.5,25.0,19.4,10.1
2016,11,28,16,30,0.0,11.0,1.8,8.0,11.0,8.36,0.0
2016,11,28,16,45,0.0,5.5,1.7,7.5,5.5,4.33,0.0
2016,11,28,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,229.0,11.0,1.4,2.5,28.0,103.87,0.0
2016,11,29,7,30,458.0,22.0,1.4,3.0,56.0,261.11,179.44
2016,11,29,7,45,557.0,28.0,1.4,4.0,98.0,349.93,286.17
2016,11,29,8,0,656.0,34.0,1.4,5.0,140.0,444.03,370.54
2016,11,29,8,15,711.5,38.0,1.4,5.5,183.5,517.34,434.43
2016,11,29,8,30,767.0,42.0,1.4,6.0,227.0,588.65,493.42
2016,11,29,8,45,803.0,44.5,1.45,6.5,268.0,652.02,542.17
2016,11,29,9,0,839.0,47.0,1.5,7.0,309.0,716.68,590.06
2016,11,29,9,15,862.0,49.0,1.45,7.5,346.0,770.96,627.55
2016,11,29,9,30,885.0,51.0,1.4,8.0,383.0,824.56,663.31
2016,11,29,9,45,900.5,52.0,1.4,8.5,414.0,869.12,692.2
2016,11,29,10,0,916.0,53.0,1.4,9.0,445.0,911.8,719.26
2016,11,29,10,15,926.5,54.5,1.35,9.5,470.0,948.37,740.8
2016,11,29,10,30,937.0,56.0,1.3,10.0,495.0,982.24,760.17
2016,11,29,10,45,943.0,56.5,1.3,10.5,512.5,1007.4,774.33
2016,11,29,11,0,949.0,57.0,1.3,11.0,530.0,1029.33,786.41
2016,11,29,11,15,952.0,57.5,1.3,11.0,540.0,1044.85,795.78
2016,11,29,11,30,955.0,58.0,1.3,11.0,550.0,1056.81,803.02
2016,11,29,11,45,954.5,58.5,1.3,11.5,552.5,1061.58,804.27
2016,11,29,12,0,954.0,59.0,1.3,12.0,555.0,1062.66,803.39
2016,11,29,12,15,951.5,59.0,1.3,12.0,549.5,1057.32,800.02
2016,11,29,12,30,949.0,59.0,1.3,12.0,544.0,1048.33,794.53
2016,11,29,12,45,936.0,61.5,1.3,12.0,530.5,1028.75,782.25
2016,11,29,13,0,923.0,64.0,1.3,12.0,517.0,1005.93,768.06
2016,11,29,13,15,914.5,63.0,1.3,12.0,497.0,979.63,751.61
2016,11,29,13,30,906.0,62.0,1.3,12.0,477.0,950.35,733.17
2016,11,29,13,45,890.0,61.5,1.35,12.0,449.5,912.07,709.26
2016,11,29,14,0,874.0,61.0,1.4,12.0,422.0,871.64,683.55
2016,11,29,14,15,855.0,59.0,1.35,11.5,389.0,824.68,652.63
2016,11,29,14,30,836.0,57.0,1.3,11.0,356.0,784.74,626.19
2016,11,29,14,45,807.0,54.5,1.3,11.0,318.0,726.03,584.75
2016,11,29,15,0,778.0,52.0,1.3,11.0,280.0,667.26,542.21
2016,11,29,15,15,736.0,48.5,1.25,10.0,238.0,598.45,491.84
2016,11,29,15,30,694.0,45.0,1.2,9.0,196.0,531.47,439.47
2016,11,29,15,45,626.0,39.5,1.15,8.5,153.0,448.83,370.4
2016,11,29,16,0,558.0,34.0,1.1,8.0,110.0,371.46,302.46
2016,11,29,16,15,433.5,26.0,1.1,7.0,71.5,269.81,208.23
2016,11,29,16,30,309.0,18.0,1.1,6.0,33.0,170.29,18.45
2016,11,29,16,45,154.5,9.0,1.15,5.5,16.5,67.2,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,0.25,5.0,12.5,9.86,0.0
2016,11,30,7,30,2.0,24.0,0.3,5.0,25.0,21.82,9.52
2016,11,30,7,45,23.0,41.0,0.35,5.5,45.0,56.22,42.33
2016,11,30,8,0,44.0,58.0,0.4,6.0,65.0,86.92,70.23
2016,11,30,8,15,54.0,75.5,0.4,6.5,87.0,113.2,93.78
2016,11,30,8,30,64.0,93.0,0.4,7.0,109.0,140.3,117.57
2016,11,30,8,45,69.5,110.0,0.4,7.5,129.5,164.36,138.13
2016,11,30,9,0,75.0,127.0,0.4,8.0,150.0,188.98,158.66
2016,11,30,9,15,79.5,141.5,0.5,8.0,169.0,209.92,176.19
2016,11,30,9,30,84.0,156.0,0.6,8.0,188.0,231.39,193.95
2016,11,30,9,45,464.0,111.0,0.7,8.5,306.0,566.16,468.41
2016,11,30,10,0,844.0,66.0,0.8,9.0,424.0,874.05,687.8
2016,11,30,10,15,857.0,67.5,0.8,9.0,449.0,901.0,700.4
2016,11,30,10,30,870.0,69.0,0.8,9.0,474.0,935.6,722.52
2016,11,30,10,45,876.5,70.5,0.85,9.5,492.0,961.31,738.13
2016,11,30,11,0,883.0,72.0,0.9,10.0,510.0,984.03,751.87
2016,11,30,11,15,888.0,72.5,0.9,10.0,520.5,1000.79,762.04
2016,11,30,11,30,893.0,73.0,0.9,10.0,531.0,1014.28,770.27
2016,11,30,11,45,891.5,74.5,0.95,10.5,533.5,1019.13,772.71
2016,11,30,12,0,890.0,76.0,1.0,11.0,536.0,1020.51,773.18
2016,11,30,12,15,888.0,75.5,1.05,11.0,531.5,1015.29,770.9
2016,11,30,12,30,886.0,75.0,1.1,11.0,527.0,1006.66,766.62
2016,11,30,12,45,872.5,77.0,1.15,11.0,513.0,998.51,762.82
2016,11,30,13,0,859.0,79.0,1.2,11.0,499.0,975.03,748.81
2016,11,30,13,15,488.0,141.0,1.3,11.0,377.5,671.45,537.28
2016,11,30,13,30,117.0,203.0,1.4,11.0,256.0,342.06,279.63
2016,11,30,13,45,96.5,189.0,1.5,11.0,231.5,283.8,234.91
2016,11,30,14,0,76.0,175.0,1.6,11.0,207.0,247.67,205.51
2016,11,30,14,15,180.5,157.5,1.6,10.5,224.0,333.69,279.96
2016,11,30,14,30,285.0,140.0,1.6,10.0,241.0,411.24,345.31
2016,11,30,14,45,265.0,128.0,1.65,9.5,214.5,370.9,312.77
2016,11,30,15,0,245.0,116.0,1.7,9.0,188.0,331.74,281.1
2016,11,30,15,15,227.5,100.5,1.65,8.5,159.0,290.99,247.1
2016,11,30,15,30,210.0,85.0,1.6,8.0,130.0,251.54,213.18
2016,11,30,15,45,174.5,68.0,1.6,8.0,100.0,200.52,168.01
2016,11,30,16,0,139.0,51.0,1.6,8.0,70.0,152.75,124.78
2016,11,30,16,15,69.5,35.5,1.55,7.5,45.0,84.02,62.45
2016,11,30,16,30,0.0,20.0,1.5,7.0,20.0,17.89,0.0
2016,11,30,16,45,0.0,10.0,1.5,7.0,10.0,7.87,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
