Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,15,187.0,11.0,1.45,3.5,24.0,86.1,0.0
2016,12,1,7,30,374.0,22.0,1.4,4.0,48.0,218.32,135.76
2016,12,1,7,45,488.0,29.0,1.4,4.5,89.0,313.44,254.92
2016,12,1,8,0,602.0,36.0,1.4,5.0,130.0,413.71,345.49
2016,12,1,8,15,663.5,41.0,1.4,5.5,173.0,489.53,411.76
2016,12,1,8,30,725.0,46.0,1.4,6.0,216.0,569.74,478.51
2016,12,1,8,45,767.5,49.0,1.45,6.5,258.0,637.8,531.36
2016,12,1,9,0,810.0,52.0,1.5,7.0,300.0,707.49,583.34
2016,12,1,9,15,835.5,54.0,1.55,7.5,337.0,755.41,617.33
2016,12,1,9,30,861.0,56.0,1.6,8.0,374.0,810.09,655.55
2016,12,1,9,45,876.5,58.5,1.7,8.5,405.5,855.95,687.0
2016,12,1,10,0,892.0,61.0,1.8,9.0,437.0,900.02,716.74
2016,12,1,10,15,904.0,62.5,1.8,9.0,462.5,937.36,741.46
2016,12,1,10,30,916.0,64.0,1.8,9.0,488.0,972.19,764.26
2016,12,1,10,45,923.5,65.0,1.85,9.5,506.5,999.2,780.85
2016,12,1,11,0,931.0,66.0,1.9,10.0,525.0,1023.1,795.39
2016,12,1,11,15,935.5,66.5,1.9,10.0,535.5,1040.04,806.0
2016,12,1,11,30,940.0,67.0,1.9,10.0,546.0,1053.53,814.48
2016,12,1,11,45,940.0,67.0,1.95,10.5,549.0,1058.22,816.48
2016,12,1,12,0,940.0,67.0,2.0,11.0,552.0,1059.27,816.33
2016,12,1,12,15,938.5,67.0,1.95,11.0,547.0,1055.18,812.96
2016,12,1,12,30,937.0,67.0,1.9,11.0,542.0,1047.49,807.41
2016,12,1,12,45,932.0,66.5,1.9,11.0,529.5,1032.06,797.59
2016,12,1,13,0,927.0,66.0,1.9,11.0,517.0,1013.24,785.68
2016,12,1,13,15,918.0,65.0,1.85,11.0,497.0,986.6,767.82
2016,12,1,13,30,909.0,64.0,1.8,11.0,477.0,956.98,748.04
2016,12,1,13,45,895.0,62.5,1.75,11.0,450.0,919.29,722.6
2016,12,1,14,0,881.0,61.0,1.7,11.0,423.0,879.31,695.44
2016,12,1,14,15,861.5,59.0,1.7,10.5,389.5,831.88,664.44
2016,12,1,14,30,842.0,57.0,1.7,10.0,356.0,783.08,631.75
2016,12,1,14,45,812.5,54.5,1.7,10.0,317.5,732.28,595.55
2016,12,1,15,0,783.0,52.0,1.7,10.0,279.0,673.02,551.9
2016,12,1,15,15,740.0,48.5,1.55,9.0,237.5,603.36,499.55
2016,12,1,15,30,697.0,45.0,1.4,8.0,196.0,535.57,445.53
2016,12,1,15,45,629.5,39.5,1.3,7.5,153.0,453.02,375.75
2016,12,1,16,0,562.0,34.0,1.2,7.0,110.0,375.62,307.11
2016,12,1,16,15,281.0,33.0,1.2,6.5,71.0,207.74,160.01
2016,12,1,16,30,0.0,32.0,1.2,6.0,32.0,40.06,0.0
2016,12,1,16,45,0.0,16.0,1.25,5.5,16.0,12.59,0.0
2016,12,1,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,15,213.5,10.0,1.7,2.0,24.5,96.11,0.0
2016,12,2,7,30,427.0,20.0,1.7,2.0,49.0,240.76,141.23
2016,12,2,7,45,533.0,26.5,1.75,2.5,90.0,334.17,272.87
2016,12,2,8,0,639.0,33.0,1.8,3.0,131.0,431.15,362.82
2016,12,2,8,15,697.0,37.5,1.8,3.5,174.0,505.62,429.18
2016,12,2,8,30,755.0,42.0,1.8,4.0,217.0,584.21,495.61
2016,12,2,8,45,790.0,45.0,1.8,5.0,258.0,641.39,539.32
2016,12,2,9,0,825.0,48.0,1.8,6.0,299.0,705.33,586.32
2016,12,2,9,15,849.5,50.0,1.85,6.5,336.0,760.22,626.07
2016,12,2,9,30,874.0,52.0,1.9,7.0,373.0,814.61,664.4
2016,12,2,9,45,887.0,55.0,2.0,8.0,404.0,859.51,694.15
2016,12,2,10,0,900.0,58.0,2.1,9.0,435.0,902.4,721.93
2016,12,2,10,15,911.5,59.5,2.1,9.0,460.5,939.56,746.77
2016,12,2,10,30,923.0,61.0,2.1,9.0,486.0,974.15,769.63
2016,12,2,10,45,929.5,62.0,2.1,9.5,504.0,1000.4,785.15
2016,12,2,11,0,936.0,63.0,2.1,10.0,522.0,1023.49,798.54
2016,12,2,11,15,940.0,63.5,2.05,10.0,532.5,1040.07,808.3
2016,12,2,11,30,944.0,64.0,2.0,10.0,543.0,1053.18,815.86
2016,12,2,11,45,944.5,64.0,2.0,10.5,546.0,1058.49,817.54
2016,12,2,12,0,945.0,64.0,2.0,11.0,549.0,1060.16,817.05
2016,12,2,12,15,943.0,63.5,2.0,11.0,544.0,1054.95,813.64
2016,12,2,12,30,941.0,63.0,2.0,11.0,539.0,1046.13,808.07
2016,12,2,12,45,937.5,62.0,2.0,11.0,526.5,1031.57,798.81
2016,12,2,13,0,934.0,61.0,2.0,11.0,514.0,1013.56,787.39
2016,12,2,13,15,925.0,60.0,2.0,11.0,494.0,986.88,770.12
2016,12,2,13,30,916.0,59.0,2.0,11.0,474.0,957.2,750.85
2016,12,2,13,45,900.5,58.5,2.0,11.0,447.0,919.44,725.83
2016,12,2,14,0,885.0,58.0,2.0,11.0,420.0,879.45,699.04
2016,12,2,14,15,865.5,56.5,2.0,10.5,387.0,832.67,668.19
2016,12,2,14,30,846.0,55.0,2.0,10.0,354.0,784.5,635.65
2016,12,2,14,45,815.0,53.0,2.0,10.0,315.5,733.25,598.8
2016,12,2,15,0,784.0,51.0,2.0,10.0,277.0,673.54,554.45
2016,12,2,15,15,741.5,47.5,1.9,9.5,235.5,604.26,501.54
2016,12,2,15,30,699.0,44.0,1.8,9.0,194.0,536.83,447.16
2016,12,2,15,45,627.0,39.0,1.7,8.5,151.0,452.03,375.33
2016,12,2,16,0,555.0,34.0,1.6,8.0,108.0,372.72,304.93
2016,12,2,16,15,428.5,25.5,1.55,7.0,69.5,269.43,207.79
2016,12,2,16,30,302.0,17.0,1.5,6.0,31.0,168.12,4.5
2016,12,2,16,45,151.0,8.5,1.5,5.5,15.5,66.31,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,179.0,10.5,1.2,3.5,21.5,82.07,0.0
2016,12,3,7,30,358.0,21.0,1.2,4.0,43.0,207.27,109.9
2016,12,3,7,45,468.5,28.0,1.3,5.0,82.5,301.14,242.52
2016,12,3,8,0,579.0,35.0,1.4,6.0,122.0,398.09,330.91
2016,12,3,8,15,640.5,40.0,1.4,6.5,164.0,472.61,396.34
2016,12,3,8,30,702.0,45.0,1.4,7.0,206.0,551.59,462.32
2016,12,3,8,45,742.5,48.0,1.45,7.5,246.5,617.08,513.59
2016,12,3,9,0,783.0,51.0,1.5,8.0,287.0,684.11,563.86
2016,12,3,9,15,809.0,53.5,1.5,8.5,323.5,740.05,603.61
2016,12,3,9,30,835.0,56.0,1.5,9.0,360.0,786.88,635.52
2016,12,3,9,45,851.0,58.0,1.55,9.5,390.5,831.64,665.78
2016,12,3,10,0,867.0,60.0,1.6,10.0,421.0,874.75,694.31
2016,12,3,10,15,879.5,61.5,1.55,10.5,446.5,911.96,716.93
2016,12,3,10,30,892.0,63.0,1.5,11.0,472.0,946.79,737.52
2016,12,3,10,45,901.5,63.5,1.5,11.5,490.0,974.7,753.88
2016,12,3,11,0,911.0,64.0,1.5,12.0,508.0,999.67,768.25
2016,12,3,11,15,915.0,64.5,1.5,12.0,519.0,1016.01,778.27
2016,12,3,11,30,919.0,65.0,1.5,12.0,530.0,1028.98,786.29
2016,12,3,11,45,920.5,65.0,1.5,12.5,533.0,1035.26,788.59
2016,12,3,12,0,922.0,65.0,1.5,13.0,536.0,1038.01,788.82
2016,12,3,12,15,920.0,65.0,1.5,13.0,531.5,1033.66,786.01
2016,12,3,12,30,918.0,65.0,1.5,13.0,527.0,1025.79,781.16
2016,12,3,12,45,914.0,64.0,1.5,13.0,515.0,1011.08,771.95
2016,12,3,13,0,910.0,63.0,1.5,13.0,503.0,993.02,760.7
2016,12,3,13,15,902.0,62.0,1.45,13.0,483.5,967.85,743.98
2016,12,3,13,30,894.0,61.0,1.4,13.0,464.0,939.72,725.38
2016,12,3,13,45,882.5,59.5,1.4,13.0,438.0,904.91,702.92
2016,12,3,14,0,871.0,58.0,1.4,13.0,412.0,867.7,678.65
2016,12,3,14,15,852.5,56.0,1.3,12.5,380.0,821.61,647.67
2016,12,3,14,30,834.0,54.0,1.2,12.0,348.0,774.11,615.21
2016,12,3,14,45,807.0,51.5,1.15,12.0,311.0,718.11,575.36
2016,12,3,15,0,780.0,49.0,1.1,12.0,274.0,669.0,539.62
2016,12,3,15,15,739.0,45.5,1.0,11.0,233.0,601.06,489.74
2016,12,3,15,30,698.0,42.0,0.9,10.0,192.0,534.9,438.44
2016,12,3,15,45,629.0,37.5,0.8,9.5,149.5,452.68,370.06
2016,12,3,16,0,560.0,33.0,0.7,9.0,107.0,375.63,302.81
2016,12,3,16,15,437.0,25.0,0.7,8.5,69.0,274.21,208.4
2016,12,3,16,30,314.0,17.0,0.7,8.0,31.0,174.02,1.55
2016,12,3,16,45,157.0,8.5,0.75,7.5,15.5,68.97,0.0
2016,12,3,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,150.0,10.5,0.7,5.0,19.5,69.97,0.0
2016,12,4,7,30,300.0,21.0,0.6,5.0,39.0,184.65,86.01
2016,12,4,7,45,414.5,29.5,0.55,5.5,77.5,280.5,223.07
2016,12,4,8,0,529.0,38.0,0.5,6.0,116.0,377.85,310.54
2016,12,4,8,15,595.5,43.5,0.45,6.5,157.5,447.51,370.49
2016,12,4,8,30,662.0,49.0,0.4,7.0,199.0,528.52,436.09
2016,12,4,8,45,707.0,52.5,0.4,7.5,239.5,596.37,487.72
2016,12,4,9,0,752.0,56.0,0.4,8.0,280.0,666.13,538.03
2016,12,4,9,15,779.5,59.0,0.45,8.5,316.5,722.87,577.67
2016,12,4,9,30,807.0,62.0,0.5,9.0,353.0,779.37,616.14
2016,12,4,9,45,795.0,72.0,0.6,10.0,379.5,809.74,635.15
2016,12,4,10,0,783.0,82.0,0.7,11.0,406.0,836.33,651.62
2016,12,4,10,15,797.5,83.5,0.75,11.0,430.5,874.08,677.09
2016,12,4,10,30,812.0,85.0,0.8,11.0,455.0,909.62,700.71
2016,12,4,10,45,748.5,99.0,0.85,11.5,450.5,889.19,685.1
2016,12,4,11,0,685.0,113.0,0.9,12.0,446.0,857.07,662.38
2016,12,4,11,15,536.0,156.5,0.9,12.0,420.5,757.88,593.16
2016,12,4,11,30,387.0,200.0,0.9,12.0,395.0,640.23,507.04
2016,12,4,11,45,475.0,178.5,0.95,12.5,419.5,730.4,574.61
2016,12,4,12,0,563.0,157.0,1.0,13.0,444.0,795.06,619.64
2016,12,4,12,15,582.0,149.5,1.0,13.0,444.0,803.7,624.9
2016,12,4,12,30,601.0,142.0,1.0,13.0,444.0,820.32,636.61
2016,12,4,12,45,576.0,146.0,1.05,13.0,429.5,783.34,611.65
2016,12,4,13,0,551.0,150.0,1.1,13.0,415.0,755.19,593.39
2016,12,4,13,15,462.0,162.0,1.1,12.5,378.5,673.07,535.3
2016,12,4,13,30,373.0,174.0,1.1,12.0,342.0,570.2,460.09
2016,12,4,13,45,307.5,172.5,1.15,12.0,305.5,499.42,406.85
2016,12,4,14,0,242.0,171.0,1.2,12.0,269.0,431.39,353.95
2016,12,4,14,15,218.5,163.0,1.2,11.5,246.5,375.68,311.38
2016,12,4,14,30,195.0,155.0,1.2,11.0,224.0,341.45,284.6
2016,12,4,14,45,185.5,139.0,1.2,11.0,199.0,308.82,258.44
2016,12,4,15,0,176.0,123.0,1.2,11.0,174.0,276.76,232.17
2016,12,4,15,15,155.5,106.0,1.15,10.5,146.0,236.19,198.3
2016,12,4,15,30,135.0,89.0,1.1,10.0,118.0,197.36,165.08
2016,12,4,15,45,112.0,70.5,1.1,9.5,91.0,156.5,129.36
2016,12,4,16,0,89.0,52.0,1.1,9.0,64.0,117.49,94.45
2016,12,4,16,15,44.5,34.5,1.1,8.5,40.5,70.85,51.33
2016,12,4,16,30,0.0,17.0,1.1,8.0,17.0,13.88,0.0
2016,12,4,16,45,0.0,8.5,1.1,7.5,8.5,6.69,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,15,110.0,11.0,1.3,6.0,17.0,53.79,0.0
2016,12,5,7,30,220.0,22.0,1.3,6.0,34.0,146.76,57.05
2016,12,5,7,45,311.0,33.5,1.3,6.5,68.5,230.05,182.69
2016,12,5,8,0,402.0,45.0,1.3,7.0,103.0,311.87,258.78
2016,12,5,8,15,462.0,53.0,1.3,7.0,140.5,380.32,319.91
2016,12,5,8,30,522.0,61.0,1.3,7.0,178.0,453.54,382.72
2016,12,5,8,45,562.0,67.0,1.3,7.5,214.5,514.64,432.76
2016,12,5,9,0,602.0,73.0,1.3,8.0,251.0,577.71,481.71
2016,12,5,9,15,635.0,75.0,1.3,8.0,284.0,631.99,522.59
2016,12,5,9,30,668.0,77.0,1.3,8.0,317.0,686.7,562.75
2016,12,5,9,45,605.5,100.0,1.3,8.5,331.5,684.22,558.36
2016,12,5,10,0,543.0,123.0,1.3,9.0,346.0,665.69,542.59
2016,12,5,10,15,418.0,156.5,1.3,9.0,334.5,605.7,494.97
2016,12,5,10,30,293.0,190.0,1.3,9.0,323.0,516.58,423.88
2016,12,5,10,45,384.0,180.0,1.35,9.5,361.5,597.62,488.15
2016,12,5,11,0,475.0,170.0,1.4,10.0,400.0,706.01,568.67
2016,12,5,11,15,473.0,175.0,1.4,10.0,408.5,716.65,574.69
2016,12,5,11,30,471.0,180.0,1.4,10.0,417.0,725.27,580.4
2016,12,5,11,45,278.5,203.5,1.4,10.5,344.0,536.5,434.42
2016,12,5,12,0,86.0,227.0,1.4,11.0,271.0,323.48,263.66
2016,12,5,12,15,170.5,224.0,1.4,11.0,310.0,428.8,350.83
2016,12,5,12,30,255.0,221.0,1.4,11.0,349.0,533.35,432.88
2016,12,5,12,45,340.0,200.5,1.4,11.0,366.5,589.8,477.59
2016,12,5,13,0,425.0,180.0,1.4,11.0,384.0,666.71,536.59
2016,12,5,13,15,234.0,182.0,1.35,11.0,293.5,453.64,370.59
2016,12,5,13,30,43.0,184.0,1.3,11.0,203.0,228.13,186.69
2016,12,5,13,45,203.5,168.5,1.3,11.0,252.0,377.62,314.33
2016,12,5,14,0,364.0,153.0,1.3,11.0,301.0,517.51,427.1
2016,12,5,14,15,306.0,147.0,1.25,10.5,264.5,449.5,372.62
2016,12,5,14,30,248.0,141.0,1.2,10.0,228.0,384.74,321.23
2016,12,5,14,45,228.5,129.0,1.15,10.0,203.0,346.26,290.34
2016,12,5,15,0,209.0,117.0,1.1,10.0,178.0,309.03,259.64
2016,12,5,15,15,192.5,101.0,1.05,9.5,150.5,269.86,227.21
2016,12,5,15,30,176.0,85.0,1.0,9.0,123.0,231.94,194.88
2016,12,5,15,45,151.0,67.5,1.0,8.5,95.0,188.0,156.51
2016,12,5,16,0,126.0,50.0,1.0,8.0,67.0,146.16,118.92
2016,12,5,16,15,63.0,34.0,1.0,7.5,42.5,79.47,58.44
2016,12,5,16,30,0.0,18.0,1.0,7.0,18.0,15.26,0.0
2016,12,5,16,45,0.0,9.0,1.0,7.0,9.0,7.08,0.0
2016,12,5,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,15,116.5,10.0,1.55,2.5,16.5,55.55,0.0
2016,12,6,7,30,233.0,20.0,1.6,3.0,33.0,150.08,46.6
2016,12,6,7,45,318.5,31.5,1.7,3.5,66.5,231.86,185.37
2016,12,6,8,0,404.0,43.0,1.8,4.0,100.0,310.64,261.05
2016,12,6,8,15,463.5,50.5,1.85,4.5,137.0,378.09,322.21
2016,12,6,8,30,523.0,58.0,1.9,5.0,174.0,450.3,385.02
2016,12,6,8,45,557.5,65.0,1.95,6.0,209.5,508.49,433.22
2016,12,6,9,0,592.0,72.0,2.0,7.0,245.0,568.32,480.15
2016,12,6,9,15,614.0,77.5,2.0,7.0,277.5,617.67,518.28
2016,12,6,9,30,636.0,83.0,2.0,7.0,310.0,666.89,555.42
2016,12,6,9,45,758.0,71.5,2.0,7.5,365.0,775.53,635.42
2016,12,6,10,0,880.0,60.0,2.0,8.0,420.0,884.33,711.88
2016,12,6,10,15,892.5,61.5,2.0,8.0,445.5,922.05,736.56
2016,12,6,10,30,905.0,63.0,2.0,8.0,471.0,957.36,760.09
2016,12,6,10,45,913.0,64.0,2.0,8.5,489.5,984.97,776.68
2016,12,6,11,0,921.0,65.0,2.0,9.0,508.0,1009.57,791.19
2016,12,6,11,15,925.0,65.5,2.0,9.0,519.0,1026.29,801.76
2016,12,6,11,30,929.0,66.0,2.0,9.0,530.0,1039.62,810.23
2016,12,6,11,45,929.0,66.5,2.0,9.0,533.5,1045.41,813.74
2016,12,6,12,0,929.0,67.0,2.0,9.0,537.0,1047.63,815.1
2016,12,6,12,15,927.0,67.0,1.95,9.0,532.5,1043.57,811.68
2016,12,6,12,30,925.0,67.0,1.9,9.0,528.0,1035.97,806.12
2016,12,6,12,45,915.5,67.5,1.9,9.0,515.0,1018.08,794.45
2016,12,6,13,0,906.0,68.0,1.9,9.0,502.0,996.96,780.79
2016,12,6,13,15,896.5,67.0,1.9,9.0,482.5,970.74,763.68
2016,12,6,13,30,887.0,66.0,1.9,9.0,463.0,941.64,744.59
2016,12,6,13,45,873.0,64.5,1.95,9.0,437.0,905.01,720.68
2016,12,6,14,0,859.0,63.0,2.0,9.0,411.0,866.15,694.9
2016,12,6,14,15,566.5,100.5,1.95,8.5,322.5,647.52,534.25
2016,12,6,14,30,274.0,138.0,1.9,8.0,234.0,402.77,339.8
2016,12,6,14,45,263.5,124.5,1.9,8.0,209.0,368.36,313.23
2016,12,6,15,0,253.0,111.0,1.9,8.0,184.0,334.28,284.98
2016,12,6,15,15,461.5,78.5,1.8,7.5,186.5,446.8,380.02
2016,12,6,15,30,670.0,46.0,1.7,7.0,189.0,524.36,441.27
2016,12,6,15,45,596.0,41.0,1.6,6.5,147.0,439.35,367.59
2016,12,6,16,0,522.0,36.0,1.5,6.0,105.0,359.71,296.57
2016,12,6,16,15,393.5,27.0,1.45,5.5,67.5,263.26,203.72
2016,12,6,16,30,265.0,18.0,1.4,5.0,30.0,158.74,0.0
2016,12,6,16,45,132.5,9.0,1.35,4.5,15.0,60.41,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,0.95,2.0,3.0,2.36,0.0
2016,12,7,7,30,0.0,6.0,0.9,2.0,6.0,4.54,0.0
2016,12,7,7,45,0.0,12.0,0.9,2.0,12.0,9.11,1.95
2016,12,7,8,0,0.0,18.0,0.9,2.0,18.0,13.68,6.36
2016,12,7,8,15,0.0,25.0,0.85,2.0,25.0,19.03,11.32
2016,12,7,8,30,0.0,32.0,0.8,2.0,32.0,24.4,16.25
2016,12,7,8,45,0.0,39.0,0.75,2.5,39.0,29.77,21.11
2016,12,7,9,0,0.0,46.0,0.7,3.0,46.0,35.16,25.9
2016,12,7,9,15,0.0,52.0,0.7,3.0,52.0,39.79,30.0
2016,12,7,9,30,0.0,58.0,0.7,3.0,58.0,44.42,34.06
2016,12,7,9,45,104.5,116.0,0.75,3.5,158.5,217.48,187.83
2016,12,7,10,0,209.0,174.0,0.8,4.0,259.0,387.39,328.94
2016,12,7,10,15,294.5,173.5,0.85,4.5,301.5,490.54,410.56
2016,12,7,10,30,380.0,173.0,0.9,5.0,344.0,577.44,477.9
2016,12,7,10,45,491.5,153.5,0.95,5.5,383.5,693.43,565.52
2016,12,7,11,0,603.0,134.0,1.0,6.0,423.0,798.98,640.27
2016,12,7,11,15,534.5,156.5,0.95,6.0,417.5,755.98,606.47
2016,12,7,11,30,466.0,179.0,0.9,6.0,412.0,718.94,577.83
2016,12,7,11,45,404.5,194.0,0.9,6.0,397.0,676.57,545.43
2016,12,7,12,0,343.0,209.0,0.9,6.0,382.0,609.98,495.21
2016,12,7,12,15,183.5,200.5,0.9,6.0,293.5,412.1,340.42
2016,12,7,12,30,24.0,192.0,0.9,6.0,205.0,195.08,160.92
2016,12,7,12,45,36.0,196.0,0.95,6.0,213.5,234.21,195.01
2016,12,7,13,0,48.0,200.0,1.0,6.0,222.0,252.02,210.2
2016,12,7,13,15,119.5,198.5,1.1,6.0,252.5,342.08,286.71
2016,12,7,13,30,191.0,197.0,1.2,6.0,283.0,407.1,341.35
2016,12,7,13,45,201.5,184.5,1.35,6.0,270.5,397.6,334.66
2016,12,7,14,0,212.0,172.0,1.5,6.0,258.0,387.17,327.64
2016,12,7,14,15,109.5,148.5,1.5,6.0,193.0,263.41,223.48
2016,12,7,14,30,7.0,125.0,1.5,6.0,128.0,115.88,95.66
2016,12,7,14,45,3.5,112.5,1.5,6.0,114.0,101.78,83.78
2016,12,7,15,0,0.0,100.0,1.5,6.0,100.0,88.17,71.89
2016,12,7,15,15,0.0,85.0,1.5,6.0,85.0,74.6,60.02
2016,12,7,15,30,0.0,70.0,1.5,6.0,70.0,61.11,48.06
2016,12,7,15,45,0.0,54.5,1.5,6.0,54.5,47.0,35.4
2016,12,7,16,0,0.0,39.0,1.5,6.0,39.0,32.68,22.48
2016,12,7,16,15,0.0,25.0,1.55,5.5,25.0,19.75,10.4
2016,12,7,16,30,0.0,11.0,1.6,5.0,11.0,8.37,0.0
2016,12,7,16,45,0.0,5.5,1.65,5.0,5.5,4.33,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,15,109.0,9.5,2.55,10.0,15.0,51.83,0.0
2016,12,8,7,30,218.0,19.0,2.5,10.0,30.0,139.85,11.12
2016,12,8,7,45,340.0,28.5,2.5,10.0,65.5,239.3,184.75
2016,12,8,8,0,462.0,38.0,2.5,10.0,101.0,337.38,277.35
2016,12,8,8,15,533.0,43.5,2.45,10.0,140.5,411.77,344.19
2016,12,8,8,30,604.0,49.0,2.4,10.0,180.0,491.99,413.28
2016,12,8,8,45,302.0,58.5,2.4,10.5,124.0,308.52,262.34
2016,12,8,9,0,0.0,68.0,2.4,11.0,68.0,53.8,40.87
2016,12,8,9,15,0.0,77.5,2.35,11.0,77.5,61.84,47.98
2016,12,8,9,30,0.0,87.0,2.3,11.0,87.0,69.97,54.89
2016,12,8,9,45,0.0,95.0,2.25,11.5,95.0,76.73,60.46
2016,12,8,10,0,0.0,103.0,2.2,12.0,103.0,83.59,66.06
2016,12,8,10,15,0.0,78.5,2.15,12.0,78.5,60.34,46.16
2016,12,8,10,30,0.0,54.0,2.1,12.0,54.0,41.35,29.9
2016,12,8,10,45,0.0,94.5,2.05,12.0,94.5,74.13,57.77
2016,12,8,11,0,0.0,135.0,2.0,12.0,135.0,112.22,89.76
2016,12,8,11,15,6.0,156.5,1.95,12.0,160.0,139.5,112.69
2016,12,8,11,30,12.0,178.0,1.9,12.0,185.0,167.82,136.29
2016,12,8,11,45,12.0,179.5,1.85,12.0,186.0,169.15,137.24
2016,12,8,12,0,12.0,181.0,1.8,12.0,187.0,170.67,138.46
2016,12,8,12,15,6.0,122.0,1.75,12.0,125.0,104.91,83.6
2016,12,8,12,30,0.0,63.0,1.7,12.0,63.0,48.33,35.67
2016,12,8,12,45,0.0,54.5,1.7,12.5,54.5,41.76,30.09
2016,12,8,13,0,0.0,46.0,1.7,13.0,46.0,35.21,24.48
2016,12,8,13,15,0.0,46.5,1.65,12.5,46.5,35.58,24.89
2016,12,8,13,30,0.0,47.0,1.6,12.0,47.0,35.96,25.31
2016,12,8,13,45,34.5,108.5,1.55,12.0,122.5,130.84,107.5
2016,12,8,14,0,69.0,170.0,1.5,12.0,198.0,237.5,196.89
2016,12,8,14,15,65.5,157.0,1.45,12.0,182.0,218.77,181.19
2016,12,8,14,30,62.0,144.0,1.4,12.0,166.0,200.48,166.22
2016,12,8,14,45,59.5,129.0,1.35,12.0,148.0,180.7,149.88
2016,12,8,15,0,57.0,114.0,1.3,12.0,130.0,161.3,133.61
2016,12,8,15,15,328.5,81.5,1.25,11.5,153.5,357.94,301.13
2016,12,8,15,30,600.0,49.0,1.2,11.0,177.0,488.83,404.99
2016,12,8,15,45,527.0,43.0,1.15,11.0,137.0,406.99,334.31
2016,12,8,16,0,454.0,37.0,1.1,11.0,97.0,331.34,267.84
2016,12,8,16,15,328.5,27.5,1.05,11.0,62.5,232.09,175.86
2016,12,8,16,30,203.0,18.0,1.0,11.0,28.0,131.48,0.83
2016,12,8,16,45,101.5,9.0,0.95,11.0,14.0,48.3,0.0
2016,12,8,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,0.7,9.0,12.0,9.44,0.0
2016,12,9,7,30,0.0,24.0,0.7,9.0,24.0,24.95,0.0
2016,12,9,7,45,134.5,34.5,0.7,9.5,52.5,128.24,96.64
2016,12,9,8,0,269.0,45.0,0.7,10.0,81.0,233.46,190.35
2016,12,9,8,15,303.0,58.5,0.75,10.5,112.5,283.72,235.01
2016,12,9,8,30,337.0,72.0,0.8,11.0,144.0,337.04,280.73
2016,12,9,8,45,361.0,84.0,0.85,11.5,175.0,384.04,319.71
2016,12,9,9,0,385.0,96.0,0.9,12.0,206.0,432.48,358.49
2016,12,9,9,15,395.5,108.0,0.9,12.0,234.0,471.31,388.77
2016,12,9,9,30,406.0,120.0,0.9,12.0,262.0,509.9,418.1
2016,12,9,9,45,203.0,98.0,0.9,12.5,169.0,298.4,248.03
2016,12,9,10,0,0.0,76.0,0.9,13.0,76.0,58.45,44.13
2016,12,9,10,15,0.0,109.5,0.9,13.0,109.5,89.18,70.39
2016,12,9,10,30,0.0,143.0,0.9,13.0,143.0,122.11,97.72
2016,12,9,10,45,0.0,132.5,0.9,13.5,132.5,110.42,87.61
2016,12,9,11,0,0.0,122.0,0.9,14.0,122.0,99.56,78.35
2016,12,9,11,15,38.5,170.0,0.85,14.0,189.0,204.88,166.41
2016,12,9,11,30,77.0,218.0,0.8,14.0,256.0,304.02,245.94
2016,12,9,11,45,70.0,217.5,0.8,14.0,252.5,296.05,238.64
2016,12,9,12,0,63.0,217.0,0.8,14.0,249.0,288.19,232.2
2016,12,9,12,15,31.5,168.5,0.75,14.0,184.5,195.63,157.45
2016,12,9,12,30,0.0,120.0,0.7,14.0,120.0,97.09,75.91
2016,12,9,12,45,0.0,117.0,0.65,14.0,117.0,94.46,74.02
2016,12,9,13,0,0.0,114.0,0.6,14.0,114.0,91.91,71.97
2016,12,9,13,15,9.0,140.5,0.6,14.0,144.5,127.23,101.78
2016,12,9,13,30,18.0,167.0,0.6,14.0,175.0,165.09,133.21
2016,12,9,13,45,16.5,158.0,0.6,14.0,165.0,155.11,125.0
2016,12,9,14,0,15.0,149.0,0.6,14.0,155.0,145.42,117.22
2016,12,9,14,15,12.5,138.0,0.55,13.5,143.0,132.93,107.2
2016,12,9,14,30,10.0,127.0,0.5,13.0,131.0,120.82,97.4
2016,12,9,14,45,6.5,114.0,0.5,13.0,116.5,106.02,85.04
2016,12,9,15,0,3.0,101.0,0.5,13.0,102.0,91.71,72.95
2016,12,9,15,15,310.0,73.0,0.45,12.5,139.0,334.4,279.28
2016,12,9,15,30,617.0,45.0,0.4,12.0,176.0,491.28,400.66
2016,12,9,15,45,548.5,39.5,0.4,12.0,137.0,411.68,332.81
2016,12,9,16,0,480.0,34.0,0.4,12.0,98.0,343.4,273.59
2016,12,9,16,15,359.5,25.5,0.4,11.5,63.0,246.46,185.15
2016,12,9,16,30,239.0,17.0,0.4,11.0,28.0,147.73,4.55
2016,12,9,16,45,119.5,8.5,0.45,11.0,14.0,55.44,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,1.5,11.0,3.5,2.75,0.0
2016,12,10,7,30,0.0,7.0,1.6,11.0,7.0,5.31,0.0
2016,12,10,7,45,0.0,15.5,1.7,11.0,15.5,11.79,3.63
2016,12,10,8,0,0.0,24.0,1.8,11.0,24.0,18.29,9.81
2016,12,10,8,15,0.0,34.0,1.8,11.0,34.0,25.97,16.67
2016,12,10,8,30,0.0,44.0,1.8,11.0,44.0,33.66,23.51
2016,12,10,8,45,0.0,53.5,1.85,11.5,53.5,41.12,30.02
2016,12,10,9,0,0.0,63.0,1.9,12.0,63.0,49.1,36.87
2016,12,10,9,15,0.0,71.5,1.9,12.0,71.5,56.18,42.94
2016,12,10,9,30,0.0,80.0,1.9,12.0,80.0,63.35,49.02
2016,12,10,9,45,0.0,91.0,1.95,12.0,91.0,73.0,57.18
2016,12,10,10,0,0.0,102.0,2.0,12.0,102.0,82.78,65.39
2016,12,10,10,15,0.0,103.0,2.0,12.0,103.0,82.97,65.42
2016,12,10,10,30,0.0,104.0,2.0,12.0,104.0,83.34,65.63
2016,12,10,10,45,0.0,89.0,2.0,12.0,89.0,69.24,53.59
2016,12,10,11,0,0.0,74.0,2.0,12.0,74.0,56.82,43.0
2016,12,10,11,15,0.0,107.5,1.95,12.0,107.5,85.63,67.37
2016,12,10,11,30,0.0,141.0,1.9,12.0,141.0,117.56,94.08
2016,12,10,11,45,0.0,134.5,1.85,12.0,134.5,110.95,88.46
2016,12,10,12,0,0.0,128.0,1.8,12.0,128.0,104.59,83.13
2016,12,10,12,15,0.0,127.0,1.75,12.0,127.0,103.68,82.37
2016,12,10,12,30,0.0,126.0,1.7,12.0,126.0,102.85,81.71
2016,12,10,12,45,5.5,148.0,1.65,12.0,150.5,130.44,105.11
2016,12,10,13,0,11.0,170.0,1.6,12.0,175.0,159.61,129.6
2016,12,10,13,15,5.5,125.0,1.55,12.0,127.5,108.33,86.69
2016,12,10,13,30,0.0,80.0,1.5,12.0,80.0,61.47,47.02
2016,12,10,13,45,0.0,84.5,1.5,12.0,84.5,65.72,50.77
2016,12,10,14,0,0.0,89.0,1.5,12.0,89.0,70.3,54.76
2016,12,10,14,15,0.0,82.0,1.45,12.0,82.0,64.38,49.8
2016,12,10,14,30,0.0,75.0,1.4,12.0,75.0,58.54,44.9
2016,12,10,14,45,0.0,67.0,1.35,12.0,67.0,51.84,39.21
2016,12,10,15,0,0.0,59.0,1.3,12.0,59.0,45.21,33.53
2016,12,10,15,15,0.0,50.0,1.2,11.5,50.0,38.27,27.57
2016,12,10,15,30,0.0,41.0,1.1,11.0,41.0,31.34,21.53
2016,12,10,15,45,0.0,31.5,1.05,11.0,31.5,24.03,15.05
2016,12,10,16,0,0.0,22.0,1.0,11.0,22.0,16.75,8.56
2016,12,10,16,15,0.0,14.0,0.95,11.0,14.0,10.64,2.87
2016,12,10,16,30,0.0,6.0,0.9,11.0,6.0,4.54,0.0
2016,12,10,16,45,0.0,3.0,0.9,11.0,3.0,2.36,0.0
2016,12,10,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.0,4.0,7.0,5.51,0.0
2016,12,11,7,30,0.0,14.0,0.9,4.0,14.0,10.69,0.0
2016,12,11,7,45,19.5,30.0,0.85,4.5,32.5,42.65,28.55
2016,12,11,8,0,39.0,46.0,0.8,5.0,51.0,71.42,56.21
2016,12,11,8,15,49.0,63.0,0.85,5.5,72.0,97.16,79.75
2016,12,11,8,30,59.0,80.0,0.9,6.0,93.0,123.52,103.43
