Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,8,45,65.5,96.5,1.0,6.5,113.5,147.51,124.57
2016,12,11,9,0,72.0,113.0,1.1,7.0,134.0,172.13,145.79
2016,12,11,9,15,74.5,128.0,1.05,7.0,152.0,192.11,162.74
2016,12,11,9,30,77.0,143.0,1.0,7.0,170.0,212.44,179.67
2016,12,11,9,45,205.0,149.0,1.0,7.5,229.0,347.23,294.01
2016,12,11,10,0,333.0,155.0,1.0,8.0,288.0,493.63,411.16
2016,12,11,10,15,190.5,169.0,1.0,8.0,246.0,367.65,306.52
2016,12,11,10,30,48.0,183.0,1.0,8.0,204.0,233.12,193.09
2016,12,11,10,45,208.0,185.0,1.0,8.5,283.0,410.88,342.08
2016,12,11,11,0,368.0,187.0,1.0,9.0,362.0,596.81,486.26
2016,12,11,11,15,256.0,205.5,1.0,9.0,328.5,513.42,417.56
2016,12,11,11,30,144.0,224.0,1.0,9.0,295.0,403.13,329.51
2016,12,11,11,45,72.0,185.5,1.05,9.5,221.0,257.66,212.25
2016,12,11,12,0,0.0,147.0,1.1,10.0,147.0,123.34,99.02
2016,12,11,12,15,96.5,185.0,1.05,10.0,232.5,304.78,252.34
2016,12,11,12,30,193.0,223.0,1.0,10.0,318.0,451.37,369.21
2016,12,11,12,45,125.5,212.5,1.0,10.5,274.0,368.86,301.14
2016,12,11,13,0,58.0,202.0,1.0,11.0,230.0,265.42,216.92
2016,12,11,13,15,193.5,190.5,1.05,10.5,277.5,404.43,333.86
2016,12,11,13,30,329.0,179.0,1.1,10.0,325.0,537.7,440.61
2016,12,11,13,45,164.5,149.5,1.15,10.0,222.5,318.92,265.25
2016,12,11,14,0,0.0,120.0,1.2,10.0,120.0,100.79,80.68
2016,12,11,14,15,0.0,110.5,1.2,9.5,110.5,92.42,74.3
2016,12,11,14,30,0.0,101.0,1.2,9.0,101.0,84.2,67.53
2016,12,11,14,45,0.0,90.0,1.2,9.0,90.0,74.56,59.33
2016,12,11,15,0,0.0,79.0,1.2,9.0,79.0,65.04,51.14
2016,12,11,15,15,0.0,67.0,1.1,8.5,67.0,54.57,42.12
2016,12,11,15,30,0.0,55.0,1.0,8.0,55.0,44.16,33.0
2016,12,11,15,45,0.0,43.0,0.95,7.5,43.0,33.77,23.77
2016,12,11,16,0,0.0,31.0,0.9,7.0,31.0,23.69,14.72
2016,12,11,16,15,0.0,20.0,0.9,6.5,20.0,15.25,6.77
2016,12,11,16,30,0.0,9.0,0.9,6.0,9.0,6.83,0.0
2016,12,11,16,45,0.0,4.5,0.95,6.0,4.5,3.54,0.0
2016,12,11,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,3.5,9.0,7.08,0.0
2016,12,12,7,30,0.0,18.0,1.0,4.0,18.0,14.16,0.0
2016,12,12,7,45,92.5,31.0,1.0,4.5,43.0,101.02,74.18
2016,12,12,8,0,185.0,44.0,1.0,5.0,68.0,184.72,152.55
2016,12,12,8,15,208.5,60.0,0.95,5.0,96.0,213.51,180.64
2016,12,12,8,30,232.0,76.0,0.9,5.0,124.0,257.47,220.12
2016,12,12,8,45,245.0,91.5,0.9,5.5,151.5,295.11,252.58
2016,12,12,9,0,258.0,107.0,0.9,6.0,179.0,333.5,284.56
2016,12,12,9,15,265.0,121.0,0.85,6.5,204.0,365.71,310.22
2016,12,12,9,30,272.0,135.0,0.8,7.0,229.0,397.96,335.11
2016,12,12,9,45,298.5,145.5,0.8,7.5,257.0,442.28,369.63
2016,12,12,10,0,325.0,156.0,0.8,8.0,285.0,487.66,404.04
2016,12,12,10,15,331.0,166.0,0.75,8.0,304.5,514.24,423.18
2016,12,12,10,30,337.0,176.0,0.7,8.0,324.0,540.18,441.7
2016,12,12,10,45,412.0,169.0,0.65,8.5,358.0,633.48,510.67
2016,12,12,11,0,487.0,162.0,0.6,9.0,392.0,707.08,562.55
2016,12,12,11,15,414.5,182.0,0.5,9.0,381.0,665.35,527.61
2016,12,12,11,30,342.0,202.0,0.4,9.0,370.0,597.98,476.03
2016,12,12,11,45,457.0,176.0,0.35,9.5,402.5,709.06,557.92
2016,12,12,12,0,572.0,150.0,0.3,10.0,435.0,795.84,616.19
2016,12,12,12,15,429.0,181.0,0.3,10.0,394.0,686.9,536.7
2016,12,12,12,30,286.0,212.0,0.3,10.0,353.0,554.84,439.58
2016,12,12,12,45,295.5,205.5,0.3,10.0,348.5,553.61,441.05
2016,12,12,13,0,305.0,199.0,0.3,10.0,344.0,551.17,439.93
2016,12,12,13,15,346.5,183.5,0.3,10.0,342.0,566.89,453.31
2016,12,12,13,30,388.0,168.0,0.3,10.0,340.0,579.91,464.41
2016,12,12,13,45,362.0,162.0,0.35,10.0,315.5,539.54,434.93
2016,12,12,14,0,336.0,156.0,0.4,10.0,291.0,499.48,405.81
2016,12,12,14,15,328.0,145.0,0.4,9.5,268.0,469.13,384.29
2016,12,12,14,30,320.0,134.0,0.4,9.0,245.0,438.48,361.9
2016,12,12,14,45,312.0,119.5,0.4,9.0,218.5,402.98,334.61
2016,12,12,15,0,304.0,105.0,0.4,9.0,192.0,367.38,306.55
2016,12,12,15,15,285.0,91.0,0.45,8.5,163.0,324.65,272.41
2016,12,12,15,30,266.0,77.0,0.5,8.0,134.0,298.34,250.08
2016,12,12,15,45,238.0,61.5,0.6,8.0,104.5,249.61,208.0
2016,12,12,16,0,210.0,46.0,0.7,8.0,75.0,203.22,166.4
2016,12,12,16,15,105.0,34.0,0.7,7.5,48.5,112.39,85.19
2016,12,12,16,30,0.0,22.0,0.7,7.0,22.0,21.01,0.0
2016,12,12,16,45,0.0,11.0,0.7,7.0,11.0,8.65,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,11.0,0.7,7.0,11.0,8.65,0.0
2016,12,13,7,30,0.0,22.0,0.7,7.0,22.0,17.31,0.0
2016,12,13,7,45,212.5,28.5,0.75,7.5,55.0,169.2,124.0
2016,12,13,8,0,425.0,35.0,0.8,8.0,88.0,310.13,252.68
2016,12,13,8,15,499.0,42.0,0.85,8.5,127.0,385.65,319.22
2016,12,13,8,30,573.0,49.0,0.9,9.0,166.0,467.68,388.37
2016,12,13,8,45,477.0,71.5,0.95,9.5,183.0,453.34,377.69
2016,12,13,9,0,381.0,94.0,1.0,10.0,200.0,425.44,355.29
2016,12,13,9,15,399.0,104.5,0.95,10.0,229.0,468.22,389.7
2016,12,13,9,30,417.0,115.0,0.9,10.0,258.0,511.39,422.74
2016,12,13,9,45,231.0,138.0,0.9,10.5,218.5,374.23,310.33
2016,12,13,10,0,45.0,161.0,0.9,11.0,179.0,205.37,168.64
2016,12,13,10,15,223.5,162.5,0.85,11.0,259.5,410.68,339.65
2016,12,13,10,30,402.0,164.0,0.8,11.0,340.0,608.3,491.26
2016,12,13,10,45,613.0,119.5,0.8,11.0,401.0,778.72,613.94
2016,12,13,11,0,824.0,75.0,0.8,11.0,462.0,935.89,719.19
2016,12,13,11,15,440.0,142.0,0.75,11.0,349.0,642.83,509.86
2016,12,13,11,30,56.0,209.0,0.7,11.0,236.0,271.9,219.21
2016,12,13,11,45,32.5,191.0,0.7,11.0,207.0,224.73,182.78
2016,12,13,12,0,9.0,173.0,0.7,11.0,178.0,159.59,128.91
2016,12,13,12,15,4.5,161.5,0.65,11.0,164.0,142.95,115.23
2016,12,13,12,30,0.0,150.0,0.6,11.0,150.0,126.76,101.66
2016,12,13,12,45,25.0,174.0,0.55,11.0,186.0,177.5,144.84
2016,12,13,13,0,50.0,198.0,0.5,11.0,222.0,252.59,206.39
2016,12,13,13,15,173.0,191.0,0.5,11.0,268.5,385.62,315.53
2016,12,13,13,30,296.0,184.0,0.5,11.0,315.0,513.44,415.32
2016,12,13,13,45,149.0,160.0,0.5,11.0,226.0,318.43,260.79
2016,12,13,14,0,2.0,136.0,0.5,11.0,137.0,119.59,95.77
2016,12,13,14,15,1.0,126.0,0.45,11.0,126.5,109.79,88.39
2016,12,13,14,30,0.0,116.0,0.4,11.0,116.0,100.27,80.48
2016,12,13,14,45,0.0,103.0,0.4,11.0,103.0,88.5,70.65
2016,12,13,15,0,0.0,90.0,0.4,11.0,90.0,76.9,60.84
2016,12,13,15,15,0.0,76.5,0.4,10.5,76.5,64.86,50.62
2016,12,13,15,30,0.0,63.0,0.4,10.0,63.0,52.89,40.27
2016,12,13,15,45,0.0,49.0,0.45,10.0,49.0,40.36,29.2
2016,12,13,16,0,0.0,35.0,0.5,10.0,35.0,27.69,17.93
2016,12,13,16,15,0.0,22.5,0.5,10.0,22.5,17.17,8.24
2016,12,13,16,30,0.0,10.0,0.5,10.0,10.0,7.6,0.0
2016,12,13,16,45,0.0,5.0,0.55,10.0,5.0,3.93,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.0,8.5,4.0,3.15,0.0
2016,12,14,7,30,0.0,8.0,1.0,9.0,8.0,6.29,0.0
2016,12,14,7,45,0.0,21.0,1.05,9.5,21.0,16.04,6.47
2016,12,14,8,0,0.0,34.0,1.1,10.0,34.0,27.8,17.79
2016,12,14,8,15,0.0,49.0,1.1,10.0,49.0,41.7,30.2
2016,12,14,8,30,0.0,64.0,1.1,10.0,64.0,55.35,42.31
2016,12,14,8,45,0.0,79.0,1.1,10.0,79.0,68.94,54.23
2016,12,14,9,0,0.0,94.0,1.1,10.0,94.0,82.59,66.04
2016,12,14,9,15,1.5,107.0,1.15,10.0,107.5,95.22,76.89
2016,12,14,9,30,3.0,120.0,1.2,10.0,121.0,108.17,87.89
2016,12,14,9,45,1.5,111.0,1.25,10.5,111.5,94.82,76.17
2016,12,14,10,0,0.0,102.0,1.3,11.0,102.0,83.06,65.85
2016,12,14,10,15,0.0,83.5,1.3,11.0,83.5,64.96,50.33
2016,12,14,10,30,0.0,65.0,1.3,11.0,65.0,49.84,37.35
2016,12,14,10,45,0.0,90.0,1.35,11.5,90.0,70.22,54.6
2016,12,14,11,0,0.0,115.0,1.4,12.0,115.0,93.09,73.71
2016,12,14,11,15,0.0,89.5,1.4,12.0,89.5,69.44,53.65
2016,12,14,11,30,0.0,64.0,1.4,12.0,64.0,49.09,36.38
2016,12,14,11,45,2.5,115.0,1.45,12.0,116.5,94.97,75.31
2016,12,14,12,0,5.0,166.0,1.5,12.0,169.0,148.17,119.7
2016,12,14,12,15,2.5,114.5,1.5,12.0,116.0,94.48,74.72
2016,12,14,12,30,0.0,63.0,1.5,12.0,63.0,48.32,35.7
2016,12,14,12,45,0.0,67.5,1.55,12.0,67.5,51.8,38.72
2016,12,14,13,0,0.0,72.0,1.6,12.0,72.0,55.27,41.71
2016,12,14,13,15,0.0,64.0,1.55,12.0,64.0,49.08,36.47
2016,12,14,13,30,0.0,56.0,1.5,12.0,56.0,42.9,31.25
2016,12,14,13,45,0.0,93.5,1.5,12.0,93.5,73.99,57.84
2016,12,14,14,0,0.0,131.0,1.5,12.0,131.0,112.41,90.41
2016,12,14,14,15,0.0,120.5,1.4,11.5,120.5,102.98,82.68
2016,12,14,14,30,0.0,110.0,1.3,11.0,110.0,93.72,75.12
2016,12,14,14,45,0.0,98.5,1.25,11.0,98.5,83.57,66.56
2016,12,14,15,0,0.0,87.0,1.2,11.0,87.0,73.56,58.05
2016,12,14,15,15,0.0,74.0,1.15,10.5,74.0,62.05,48.21
2016,12,14,15,30,0.0,61.0,1.1,10.0,61.0,50.6,38.28
2016,12,14,15,45,0.0,47.5,1.05,10.0,47.5,38.6,27.66
2016,12,14,16,0,0.0,34.0,1.0,10.0,34.0,26.49,16.89
2016,12,14,16,15,0.0,22.0,1.0,9.5,22.0,16.79,7.96
2016,12,14,16,30,0.0,10.0,1.0,9.0,10.0,7.6,0.0
2016,12,14,16,45,0.0,5.0,1.05,9.0,5.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,1.95,10.0,3.0,2.36,0.0
2016,12,15,7,30,0.0,6.0,1.9,10.0,6.0,4.72,0.0
2016,12,15,7,45,0.0,16.5,1.9,10.0,16.5,12.57,3.68
2016,12,15,8,0,0.0,27.0,1.9,10.0,27.0,20.62,11.69
2016,12,15,8,15,0.0,39.5,1.95,10.0,39.5,30.89,20.89
2016,12,15,8,30,0.0,52.0,2.0,10.0,52.0,41.84,30.63
2016,12,15,8,45,0.0,64.5,2.05,10.5,64.5,52.78,40.2
2016,12,15,9,0,0.0,77.0,2.1,11.0,77.0,63.76,49.65
2016,12,15,9,15,0.0,88.5,2.1,11.0,88.5,73.77,58.25
2016,12,15,9,30,0.0,100.0,2.1,11.0,100.0,83.89,66.85
2016,12,15,9,45,0.0,108.5,2.1,11.0,108.5,91.01,72.82
2016,12,15,10,0,0.0,117.0,2.1,11.0,117.0,98.3,78.88
2016,12,15,10,15,0.0,119.5,2.1,11.0,119.5,99.6,79.83
2016,12,15,10,30,0.0,122.0,2.1,11.0,122.0,101.14,81.01
2016,12,15,10,45,0.0,98.5,2.1,11.5,98.5,77.99,61.14
2016,12,15,11,0,0.0,75.0,2.1,12.0,75.0,57.6,43.67
2016,12,15,11,15,0.0,83.0,2.15,12.0,83.0,63.81,48.92
2016,12,15,11,30,0.0,91.0,2.2,12.0,91.0,70.68,54.71
2016,12,15,11,45,0.0,91.5,2.3,12.0,91.5,71.07,55.01
2016,12,15,12,0,0.0,92.0,2.4,12.0,92.0,71.49,55.35
2016,12,15,12,15,0.0,95.5,2.45,12.0,95.5,74.6,57.99
2016,12,15,12,30,0.0,99.0,2.5,12.0,99.0,77.8,60.71
2016,12,15,12,45,0.0,82.5,2.55,12.0,82.5,63.42,48.56
2016,12,15,13,0,0.0,66.0,2.6,12.0,66.0,50.63,37.74
2016,12,15,13,15,0.0,51.0,2.6,12.0,51.0,39.05,27.89
2016,12,15,13,30,0.0,36.0,2.6,12.0,36.0,27.51,18.04
2016,12,15,13,45,0.0,32.5,2.65,12.0,32.5,24.81,15.76
2016,12,15,14,0,0.0,29.0,2.7,12.0,29.0,22.12,13.47
2016,12,15,14,15,0.0,26.5,2.65,12.0,26.5,20.2,11.84
2016,12,15,14,30,0.0,24.0,2.6,12.0,24.0,18.28,10.2
2016,12,15,14,45,0.0,21.5,2.6,12.0,21.5,16.36,8.56
2016,12,15,15,0,0.0,19.0,2.6,12.0,19.0,14.45,6.9
2016,12,15,15,15,0.0,16.0,2.6,12.0,16.0,12.15,4.9
2016,12,15,15,30,0.0,13.0,2.6,12.0,13.0,9.86,2.88
2016,12,15,15,45,0.0,10.0,2.6,12.0,10.0,7.58,0.85
2016,12,15,16,0,0.0,7.0,2.6,12.0,7.0,5.3,0.0
2016,12,15,16,15,0.0,4.5,2.6,11.5,4.5,3.4,0.0
2016,12,15,16,30,0.0,2.0,2.6,11.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,2.6,11.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,4.0,2.4,5.0,4.0,3.15,0.0
2016,12,16,7,30,0.0,8.0,2.4,5.0,8.0,6.29,0.0
2016,12,16,7,45,0.0,21.0,2.4,5.5,21.0,16.19,6.35
2016,12,16,8,0,0.0,34.0,2.4,6.0,34.0,28.21,18.36
2016,12,16,8,15,0.0,49.5,2.45,6.0,49.5,42.76,31.54
2016,12,16,8,30,0.0,65.0,2.5,6.0,65.0,56.99,44.36
2016,12,16,8,45,0.5,80.5,2.6,6.0,80.5,71.49,57.31
2016,12,16,9,0,1.0,96.0,2.7,6.0,96.0,86.09,70.18
2016,12,16,9,15,5.0,109.0,2.7,6.0,110.5,100.64,83.0
2016,12,16,9,30,9.0,122.0,2.7,6.0,125.0,115.72,96.16
2016,12,16,9,45,11.5,133.5,2.7,6.5,138.0,128.3,106.77
2016,12,16,10,0,14.0,145.0,2.7,7.0,151.0,141.27,117.61
2016,12,16,10,15,436.5,109.5,2.7,7.0,299.0,561.83,477.7
2016,12,16,10,30,859.0,74.0,2.7,7.0,447.0,932.8,757.27
2016,12,16,10,45,870.0,74.5,2.75,7.5,466.5,963.05,773.36
2016,12,16,11,0,881.0,75.0,2.8,8.0,486.0,990.48,790.89
2016,12,16,11,15,571.5,144.0,2.8,8.0,413.5,775.86,633.03
2016,12,16,11,30,262.0,213.0,2.8,8.0,341.0,531.62,440.34
2016,12,16,11,45,258.5,217.0,2.85,8.0,344.0,534.79,444.16
2016,12,16,12,0,255.0,221.0,2.9,8.0,347.0,537.06,445.8
2016,12,16,12,15,574.0,149.0,2.9,7.5,430.5,796.03,653.12
2016,12,16,12,30,893.0,77.0,2.9,7.0,514.0,1030.89,823.88
2016,12,16,12,45,891.0,75.5,2.9,7.0,503.5,1007.01,804.82
2016,12,16,13,0,889.0,74.0,2.9,7.0,493.0,992.01,794.98
2016,12,16,13,15,881.0,73.0,2.9,7.0,475.5,979.94,787.25
2016,12,16,13,30,873.0,72.0,2.9,7.0,458.0,953.16,768.99
2016,12,16,13,45,859.0,70.5,2.9,7.0,433.0,917.29,744.18
2016,12,16,14,0,845.0,69.0,2.9,7.0,408.0,879.07,717.5
2016,12,16,14,15,826.0,67.0,2.9,7.0,377.0,833.72,685.16
2016,12,16,14,30,807.0,65.0,2.9,7.0,346.0,786.81,651.15
2016,12,16,14,45,774.5,62.5,2.9,7.0,309.5,727.16,606.58
2016,12,16,15,0,742.0,60.0,2.9,7.0,273.0,667.5,560.88
2016,12,16,15,15,698.0,56.0,2.85,6.5,232.5,598.21,506.77
2016,12,16,15,30,654.0,52.0,2.8,6.0,192.0,530.59,451.45
2016,12,16,15,45,583.5,45.5,2.8,6.0,150.5,452.92,383.44
2016,12,16,16,0,513.0,39.0,2.8,6.0,109.0,374.52,312.42
2016,12,16,16,15,256.5,36.5,2.75,5.5,71.5,208.99,165.4
2016,12,16,16,30,0.0,34.0,2.7,5.0,34.0,43.64,8.68
2016,12,16,16,45,0.0,17.0,2.7,5.0,17.0,13.38,0.0
2016,12,16,17,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,141.5,7.0,1.1,-0.5,11.5,0.0,0.0
2016,12,17,7,30,283.0,14.0,1.1,0.0,23.0,137.02,0.0
2016,12,17,7,45,425.0,22.5,1.1,0.5,60.5,259.83,183.45
2016,12,17,8,0,567.0,31.0,1.1,1.0,98.0,374.68,309.76
2016,12,17,8,15,641.5,37.0,1.1,1.5,141.0,456.8,384.97
2016,12,17,8,30,716.0,43.0,1.1,2.0,184.0,544.73,460.44
2016,12,17,8,45,761.0,46.5,1.1,2.5,226.5,614.59,517.01
2016,12,17,9,0,806.0,50.0,1.1,3.0,269.0,686.37,571.64
2016,12,17,9,15,835.0,53.0,1.15,3.5,307.0,746.59,615.85
2016,12,17,9,30,864.0,56.0,1.2,4.0,345.0,798.51,652.59
2016,12,17,9,45,884.0,58.0,1.25,4.5,378.5,848.29,686.86
2016,12,17,10,0,904.0,60.0,1.3,5.0,412.0,896.7,719.39
2016,12,17,10,15,917.0,61.0,1.3,5.0,439.0,935.61,745.13
2016,12,17,10,30,930.0,62.0,1.3,5.0,466.0,972.14,769.02
2016,12,17,10,45,938.0,63.5,1.35,5.5,485.5,1001.93,787.59
2016,12,17,11,0,946.0,65.0,1.4,6.0,505.0,1028.67,804.1
2016,12,17,11,15,950.5,65.5,1.4,6.0,517.5,1047.34,815.69
2016,12,17,11,30,955.0,66.0,1.4,6.0,530.0,1062.58,825.17
2016,12,17,11,45,955.5,66.5,1.45,6.5,534.5,1070.24,829.24
2016,12,17,12,0,956.0,67.0,1.5,7.0,539.0,1074.27,831.15
2016,12,17,12,15,954.5,66.5,1.5,7.0,535.5,1071.24,829.1
2016,12,17,12,30,953.0,66.0,1.5,7.0,532.0,1064.57,824.89
2016,12,17,12,45,946.5,66.5,1.5,7.0,521.0,1050.68,816.04
2016,12,17,13,0,940.0,67.0,1.5,7.0,510.0,1033.37,805.11
2016,12,17,13,15,931.5,66.0,1.45,7.0,491.5,1008.75,788.45
2016,12,17,13,30,923.0,65.0,1.4,7.0,473.0,981.06,769.83
2016,12,17,13,45,910.0,63.5,1.4,7.0,447.5,945.59,746.65
2016,12,17,14,0,897.0,62.0,1.4,7.0,422.0,907.65,721.61
2016,12,17,14,15,878.5,60.0,1.3,6.5,390.5,861.99,690.51
2016,12,17,14,30,860.0,58.0,1.2,6.0,359.0,823.31,664.02
2016,12,17,14,45,832.5,55.5,1.2,6.0,321.5,766.03,623.43
2016,12,17,15,0,805.0,53.0,1.2,6.0,284.0,708.32,581.52
2016,12,17,15,15,764.0,49.5,1.2,5.0,243.0,639.53,531.48
2016,12,17,15,30,723.0,46.0,1.2,4.0,202.0,572.18,480.11
2016,12,17,15,45,656.0,40.5,1.2,3.5,159.0,488.07,409.85
2016,12,17,16,0,589.0,35.0,1.2,3.0,116.0,408.77,339.98
2016,12,17,16,15,294.5,36.0,1.25,2.5,76.5,226.92,180.93
2016,12,17,16,30,0.0,37.0,1.3,2.0,37.0,50.29,13.23
2016,12,17,16,45,0.0,18.5,1.4,2.0,18.5,14.56,0.0
2016,12,17,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,15,137.0,6.5,1.3,-1.5,10.5,0.0,0.0
2016,12,18,7,30,274.0,13.0,1.3,-1.0,21.0,131.78,0.0
2016,12,18,7,45,419.0,21.5,1.35,-0.5,58.0,254.88,177.21
2016,12,18,8,0,564.0,30.0,1.4,0.0,95.0,371.2,308.38
2016,12,18,8,15,639.0,35.5,1.4,0.5,138.0,452.69,384.15
2016,12,18,8,30,714.0,41.0,1.4,1.0,181.0,540.06,460.19
2016,12,18,8,45,762.0,44.0,1.45,1.5,223.5,611.08,518.92
2016,12,18,9,0,810.0,47.0,1.5,2.0,266.0,677.64,570.86
2016,12,18,9,15,840.0,50.0,1.5,2.5,304.5,737.82,615.44
2016,12,18,9,30,870.0,53.0,1.5,3.0,343.0,798.15,658.54
2016,12,18,9,45,890.0,55.0,1.5,4.0,376.5,848.21,691.49
2016,12,18,10,0,910.0,57.0,1.5,5.0,410.0,896.91,722.55
2016,12,18,10,15,924.0,58.0,1.45,5.0,437.5,936.99,748.57
2016,12,18,10,30,938.0,59.0,1.4,5.0,465.0,974.73,772.59
2016,12,18,10,45,947.5,60.0,1.4,5.5,485.5,1005.55,791.0
2016,12,18,11,0,957.0,61.0,1.4,6.0,506.0,1033.36,807.29
2016,12,18,11,15,962.5,61.5,1.4,6.0,519.0,1053.3,819.69
2016,12,18,11,30,968.0,62.0,1.4,6.0,532.0,1069.8,829.98
2016,12,18,11,45,970.5,62.5,1.4,6.5,537.0,1079.7,834.53
2016,12,18,12,0,973.0,63.0,1.4,7.0,542.0,1085.94,836.9
2016,12,18,12,15,971.5,63.0,1.4,7.0,539.5,1083.7,835.35
2016,12,18,12,30,970.0,63.0,1.4,7.0,537.0,1077.77,831.65
2016,12,18,12,45,966.0,62.5,1.4,7.5,526.0,1064.97,822.12
2016,12,18,13,0,962.0,62.0,1.4,8.0,515.0,1048.63,810.49
2016,12,18,13,15,954.0,61.0,1.4,8.0,496.5,1024.24,795.04
2016,12,18,13,30,946.0,60.0,1.4,8.0,478.0,996.68,777.55
2016,12,18,13,45,933.0,59.0,1.4,8.0,452.5,961.45,754.75
2016,12,18,14,0,920.0,58.0,1.4,8.0,427.0,923.68,730.05
2016,12,18,14,15,902.0,56.0,1.35,7.5,395.0,877.82,699.82
2016,12,18,14,30,884.0,54.0,1.3,7.0,363.0,830.26,667.86
2016,12,18,14,45,856.0,52.0,1.3,7.0,325.5,773.26,627.7
2016,12,18,15,0,828.0,50.0,1.3,7.0,288.0,716.02,586.24
2016,12,18,15,15,788.0,46.5,1.25,6.0,247.0,654.27,541.28
2016,12,18,15,30,748.0,43.0,1.2,5.0,206.0,586.77,489.7
2016,12,18,15,45,682.5,38.5,1.2,4.0,162.5,503.75,421.76
2016,12,18,16,0,617.0,34.0,1.2,3.0,119.0,425.27,353.39
2016,12,18,16,15,498.5,26.5,1.2,2.5,79.0,321.14,256.49
2016,12,18,16,30,380.0,19.0,1.2,2.0,39.0,219.1,84.48
2016,12,18,16,45,190.0,9.5,1.3,1.5,19.5,88.07,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,15,123.0,6.5,1.35,-1.5,10.0,0.0,0.0
2016,12,19,7,30,246.0,13.0,1.3,-1.0,20.0,118.95,0.0
2016,12,19,7,45,389.5,22.0,1.3,-0.5,56.0,239.04,162.51
2016,12,19,8,0,533.0,31.0,1.3,0.0,92.0,353.8,293.57
2016,12,19,8,15,610.0,36.5,1.3,0.5,134.0,435.2,369.31
2016,12,19,8,30,687.0,42.0,1.3,1.0,176.0,522.54,445.39
2016,12,19,8,45,733.0,46.0,1.3,2.0,217.5,592.26,502.17
2016,12,19,9,0,779.0,50.0,1.3,3.0,259.0,664.17,556.86
2016,12,19,9,15,809.5,52.5,1.3,3.5,297.0,723.87,600.79
2016,12,19,9,30,840.0,55.0,1.3,4.0,335.0,783.62,643.24
2016,12,19,9,45,863.0,56.5,1.3,5.0,368.0,826.33,670.69
2016,12,19,10,0,886.0,58.0,1.3,6.0,401.0,876.17,702.61
2016,12,19,10,15,899.5,59.5,1.3,6.5,428.0,915.88,727.71
2016,12,19,10,30,913.0,61.0,1.3,7.0,455.0,953.32,750.91
2016,12,19,10,45,920.5,62.0,1.3,7.5,474.5,981.76,767.64
2016,12,19,11,0,928.0,63.0,1.3,8.0,494.0,1007.21,782.35
2016,12,19,11,15,933.0,64.0,1.25,8.0,506.5,1027.04,793.71
2016,12,19,11,30,938.0,65.0,1.2,8.0,519.0,1043.52,802.91
2016,12,19,11,45,938.5,65.5,1.2,8.5,524.0,1051.29,806.04
2016,12,19,12,0,939.0,66.0,1.2,9.0,529.0,1055.51,807.11
2016,12,19,12,15,937.5,65.5,1.15,9.0,526.0,1052.73,804.17
2016,12,19,12,30,936.0,65.0,1.1,9.0,523.0,1046.37,799.17
2016,12,19,12,45,931.5,64.5,1.1,9.5,512.5,1033.48,789.7
2016,12,19,13,0,927.0,64.0,1.1,10.0,502.0,1017.18,778.23
2016,12,19,13,15,791.0,85.5,1.1,9.5,449.5,909.68,707.71
2016,12,19,13,30,655.0,107.0,1.1,9.0,397.0,797.31,632.39
2016,12,19,13,45,659.5,99.0,1.1,9.0,378.0,775.69,619.23
2016,12,19,14,0,664.0,91.0,1.1,9.0,359.0,751.34,602.81
2016,12,19,14,15,754.0,74.0,1.05,8.5,356.0,781.92,626.69
2016,12,19,14,30,844.0,57.0,1.0,8.0,353.0,810.51,648.22
2016,12,19,14,45,816.5,54.5,0.95,8.0,316.5,753.95,606.95
2016,12,19,15,0,789.0,52.0,0.9,8.0,280.0,697.01,565.53
2016,12,19,15,15,748.0,48.5,0.9,7.0,240.0,628.99,516.82
2016,12,19,15,30,707.0,45.0,0.9,6.0,200.0,562.47,466.9
2016,12,19,15,45,641.0,40.0,0.95,5.5,157.5,480.31,399.7
2016,12,19,16,0,575.0,35.0,1.0,5.0,115.0,402.81,332.58
2016,12,19,16,15,457.5,27.0,1.0,4.5,76.5,300.68,239.08
2016,12,19,16,30,340.0,19.0,1.0,4.0,38.0,201.19,84.54
2016,12,19,16,45,170.0,9.5,1.05,4.0,19.0,79.87,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,114.5,6.0,1.6,0.5,9.0,0.0,0.0
2016,12,20,7,30,229.0,12.0,1.6,1.0,18.0,110.26,0.0
2016,12,20,7,45,371.5,21.0,1.6,1.5,53.0,228.3,150.57
2016,12,20,8,0,514.0,30.0,1.6,2.0,88.0,341.66,281.92
2016,12,20,8,15,591.0,35.5,1.55,2.5,129.5,421.79,356.59
2016,12,20,8,30,668.0,41.0,1.5,3.0,171.0,508.02,431.65
2016,12,20,8,45,713.5,45.0,1.45,3.5,211.5,576.42,488.2
2016,12,20,9,0,759.0,49.0,1.4,4.0,252.0,647.06,542.74
2016,12,20,9,15,789.5,52.0,1.3,4.5,289.0,706.57,585.81
2016,12,20,9,30,820.0,55.0,1.2,5.0,326.0,766.25,627.13
2016,12,20,9,45,841.0,56.5,1.15,6.0,358.5,806.64,652.21
2016,12,20,10,0,862.0,58.0,1.1,7.0,391.0,854.06,681.63
2016,12,20,10,15,876.0,59.5,1.05,7.5,417.5,893.61,705.72
2016,12,20,10,30,890.0,61.0,1.0,8.0,444.0,931.0,727.84
2016,12,20,10,45,898.0,62.0,0.95,8.5,463.5,959.52,743.49
2016,12,20,11,0,906.0,63.0,0.9,9.0,483.0,985.15,757.09
2016,12,20,11,15,911.0,63.5,0.85,9.0,495.5,1004.07,767.5
2016,12,20,11,30,916.0,64.0,0.8,9.0,508.0,1019.72,775.87
2016,12,20,11,45,917.0,64.5,0.8,9.5,513.0,1027.97,779.28
2016,12,20,12,0,918.0,65.0,0.8,10.0,518.0,1032.74,780.69
2016,12,20,12,15,916.5,65.0,0.75,10.0,515.0,1030.78,778.15
2016,12,20,12,30,915.0,65.0,0.7,10.0,512.0,1025.33,773.62
2016,12,20,12,45,908.5,65.0,0.7,10.5,501.5,1011.41,763.62
2016,12,20,13,0,902.0,65.0,0.7,11.0,491.0,994.22,751.78
2016,12,20,13,15,893.5,64.5,0.7,11.0,473.5,971.21,737.61
2016,12,20,13,30,885.0,64.0,0.7,11.0,456.0,945.27,721.59
2016,12,20,13,45,871.5,62.5,0.75,11.0,431.5,910.49,700.64
2016,12,20,14,0,858.0,61.0,0.8,11.0,407.0,873.39,677.87
2016,12,20,14,15,839.5,59.0,0.8,10.5,376.5,829.14,649.97
2016,12,20,14,30,821.0,57.0,0.8,10.0,346.0,792.1,626.63
2016,12,20,14,45,794.0,54.5,0.8,10.0,310.0,736.83,588.3
2016,12,20,15,0,767.0,52.0,0.8,10.0,274.0,681.21,548.8
2016,12,20,15,15,726.0,48.5,0.8,9.0,234.5,614.13,501.08
2016,12,20,15,30,685.0,45.0,0.8,8.0,195.0,548.61,452.26
2016,12,20,15,45,621.0,40.0,0.8,7.5,154.0,468.71,387.03
2016,12,20,16,0,557.0,35.0,0.8,7.0,113.0,393.35,322.14
2016,12,20,16,15,441.0,27.0,0.85,6.0,75.0,292.8,232.03
2016,12,20,16,30,325.0,19.0,0.9,5.0,37.0,195.2,89.02
2016,12,20,16,45,162.5,9.5,0.95,4.5,18.5,76.94,0.0
2016,12,20,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,15,90.5,6.0,1.15,3.5,8.0,0.0,0.0
2016,12,21,7,30,181.0,12.0,1.1,4.0,16.0,88.81,0.0
2016,12,21,7,45,321.5,21.5,1.05,5.0,49.0,208.59,131.84
2016,12,21,8,0,462.0,31.0,1.0,6.0,82.0,312.9,253.39
2016,12,21,8,15,541.5,37.0,0.95,6.5,122.5,392.65,325.91
2016,12,21,8,30,621.0,43.0,0.9,7.0,163.0,478.77,399.01
2016,12,21,8,45,667.0,47.5,0.9,7.5,202.5,546.12,454.0
2016,12,21,9,0,713.0,52.0,0.9,8.0,242.0,615.83,507.06
2016,12,21,9,15,745.0,55.0,0.85,8.5,278.5,674.79,549.23
2016,12,21,9,30,777.0,58.0,0.8,9.0,315.0,734.11,589.96
2016,12,21,9,45,802.5,59.5,0.8,9.5,347.5,785.91,624.55
2016,12,21,10,0,828.0,61.0,0.8,10.0,380.0,836.85,657.64
2016,12,21,10,15,577.5,117.0,0.75,10.0,346.5,707.19,562.86
2016,12,21,10,30,327.0,173.0,0.7,10.0,313.0,525.28,425.16
2016,12,21,10,45,243.0,190.5,0.7,10.5,297.5,473.79,384.45
2016,12,21,11,0,159.0,208.0,0.7,11.0,282.0,395.66,321.46
2016,12,21,11,15,246.5,204.5,0.7,11.0,322.0,502.4,406.04
2016,12,21,11,30,334.0,201.0,0.7,11.0,362.0,588.26,471.06
2016,12,21,11,45,611.5,135.0,0.7,11.5,434.5,826.17,643.05
2016,12,21,12,0,889.0,69.0,0.7,12.0,507.0,1008.75,760.53
2016,12,21,12,15,888.0,68.5,0.7,12.0,504.5,1006.74,756.11
2016,12,21,12,30,887.0,68.0,0.7,12.0,502.0,1001.34,752.83
2016,12,21,12,45,883.0,67.5,0.7,12.5,492.0,989.58,744.25
2016,12,21,13,0,879.0,67.0,0.7,13.0,482.0,974.59,733.81
2016,12,21,13,15,871.5,66.0,0.7,13.0,465.0,952.33,720.1
2016,12,21,13,30,864.0,65.0,0.7,13.0,448.0,927.18,704.6
2016,12,21,13,45,852.5,63.5,0.7,13.0,424.5,894.85,684.26
2016,12,21,14,0,841.0,62.0,0.7,13.0,401.0,860.15,662.23
2016,12,21,14,15,822.5,60.0,0.65,12.5,371.0,825.87,640.49
2016,12,21,14,30,804.0,58.0,0.6,12.0,341.0,780.05,610.28
2016,12,21,14,45,779.5,55.0,0.6,12.0,306.5,726.78,573.97
2016,12,21,15,0,755.0,52.0,0.6,12.0,272.0,673.03,536.31
