Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,15,15,715.0,48.5,0.6,11.0,233.0,607.2,490.11
2016,12,21,15,30,675.0,45.0,0.6,10.0,194.0,542.86,442.84
2016,12,21,15,45,614.0,39.5,0.65,9.5,153.5,464.75,380.33
2016,12,21,16,0,553.0,34.0,0.7,9.0,113.0,391.08,317.87
2016,12,21,16,15,441.0,26.5,0.75,8.0,75.5,293.28,231.18
2016,12,21,16,30,329.0,19.0,0.8,7.0,38.0,198.34,96.84
2016,12,21,16,45,164.5,9.5,0.85,6.5,19.0,78.07,0.0
2016,12,21,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,7,15,102.0,6.0,1.05,4.0,8.5,0.0,0.0
2016,12,22,7,30,204.0,12.0,1.0,4.0,17.0,98.55,0.0
2016,12,22,7,45,350.5,21.5,1.0,4.5,51.5,215.6,132.93
2016,12,22,8,0,497.0,31.0,1.0,5.0,86.0,330.91,268.08
2016,12,22,8,15,578.5,37.5,1.0,5.5,128.0,414.05,344.06
2016,12,22,8,30,660.0,44.0,1.0,6.0,170.0,503.78,420.51
2016,12,22,8,45,709.5,48.0,1.0,6.5,211.5,574.92,478.48
2016,12,22,9,0,759.0,52.0,1.0,7.0,253.0,648.51,534.38
2016,12,22,9,15,790.5,55.0,0.9,7.5,291.0,709.03,576.84
2016,12,22,9,30,822.0,58.0,0.8,8.0,329.0,769.74,617.48
2016,12,22,9,45,843.0,60.0,0.75,8.5,362.0,820.06,649.76
2016,12,22,10,0,864.0,62.0,0.7,9.0,395.0,869.09,680.17
2016,12,22,10,15,878.0,63.5,0.6,9.5,421.5,899.43,695.89
2016,12,22,10,30,892.0,65.0,0.5,10.0,448.0,937.04,716.25
2016,12,22,10,45,900.5,66.0,0.45,10.5,468.0,966.27,731.54
2016,12,22,11,0,909.0,67.0,0.4,11.0,488.0,992.65,744.9
2016,12,22,11,15,914.0,68.0,0.4,11.5,500.5,1012.51,755.2
2016,12,22,11,30,919.0,69.0,0.4,12.0,513.0,1029.11,763.56
2016,12,22,11,45,919.5,69.5,0.4,12.5,518.0,1037.09,766.59
2016,12,22,12,0,920.0,70.0,0.4,13.0,523.0,1041.59,767.72
2016,12,22,12,15,919.0,69.5,0.5,13.0,520.5,1039.68,768.99
2016,12,22,12,30,918.0,69.0,0.6,13.0,518.0,1034.27,768.31
2016,12,22,12,45,916.0,68.0,0.7,13.0,508.5,1023.7,764.45
2016,12,22,13,0,914.0,67.0,0.8,13.0,499.0,1009.72,758.46
2016,12,22,13,15,906.0,66.0,0.8,12.5,481.5,986.54,745.6
2016,12,22,13,30,898.0,65.0,0.8,12.0,464.0,960.33,730.84
2016,12,22,13,45,886.5,63.5,0.8,12.0,440.0,927.32,710.14
2016,12,22,14,0,875.0,62.0,0.8,12.0,416.0,891.81,687.66
2016,12,22,14,15,856.5,60.0,0.7,12.0,385.0,847.19,656.78
2016,12,22,14,30,838.0,58.0,0.6,12.0,354.0,809.73,630.66
2016,12,22,14,45,811.5,55.5,0.55,12.0,318.0,754.32,592.27
2016,12,22,15,0,785.0,53.0,0.5,12.0,282.0,698.45,552.81
2016,12,22,15,15,744.0,49.5,0.6,11.0,242.0,630.6,507.16
2016,12,22,15,30,703.0,46.0,0.7,10.0,202.0,564.22,459.88
2016,12,22,15,45,635.0,41.0,0.8,9.5,160.0,480.78,393.89
2016,12,22,16,0,567.0,36.0,0.9,9.0,118.0,402.17,327.75
2016,12,22,16,15,453.5,28.0,0.95,8.5,79.0,302.01,238.76
2016,12,22,16,30,340.0,20.0,1.0,8.0,40.0,205.39,107.12
2016,12,22,16,45,170.0,10.0,1.05,8.0,20.0,81.09,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,2.6,6.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,2.6,6.0,1.0,0.79,0.0
2016,12,23,7,45,0.0,3.5,2.65,6.0,3.5,2.64,0.0
2016,12,23,8,0,0.0,6.0,2.7,6.0,6.0,4.54,0.0
2016,12,23,8,15,0.0,9.0,2.7,6.0,9.0,6.82,0.27
2016,12,23,8,30,0.0,12.0,2.7,6.0,12.0,9.1,2.35
2016,12,23,8,45,0.0,15.5,2.7,6.5,15.5,11.77,4.74
2016,12,23,9,0,0.0,19.0,2.7,7.0,19.0,14.44,7.12
2016,12,23,9,15,0.0,22.0,2.55,7.0,22.0,16.74,9.15
2016,12,23,9,30,0.0,25.0,2.4,7.0,25.0,19.04,11.17
2016,12,23,9,45,0.0,27.5,2.3,7.5,27.5,20.96,12.81
2016,12,23,10,0,0.0,30.0,2.2,8.0,30.0,22.88,14.44
2016,12,23,10,15,0.0,47.5,2.1,8.0,47.5,36.33,26.16
2016,12,23,10,30,0.0,65.0,2.0,8.0,65.0,49.84,37.84
2016,12,23,10,45,0.0,37.0,1.9,8.5,37.0,28.28,19.0
2016,12,23,11,0,0.0,9.0,1.8,9.0,9.0,6.86,0.32
2016,12,23,11,15,0.0,9.5,1.9,9.0,9.5,7.24,0.65
2016,12,23,11,30,0.0,10.0,2.0,9.0,10.0,7.62,0.97
2016,12,23,11,45,0.0,15.0,2.15,9.0,15.0,11.44,4.29
2016,12,23,12,0,0.0,20.0,2.3,9.0,20.0,15.27,7.61
2016,12,23,12,15,0.0,33.0,2.35,9.0,33.0,25.23,16.24
2016,12,23,12,30,0.0,46.0,2.4,9.0,46.0,35.22,24.88
2016,12,23,12,45,0.0,88.0,2.5,9.0,88.0,68.07,53.16
2016,12,23,13,0,0.0,130.0,2.6,9.0,130.0,107.43,86.79
2016,12,23,13,15,0.0,115.5,2.6,8.5,115.5,93.75,75.31
2016,12,23,13,30,0.0,101.0,2.6,8.0,101.0,80.44,64.14
2016,12,23,13,45,0.0,75.0,2.6,8.0,75.0,57.58,44.51
2016,12,23,14,0,0.0,49.0,2.6,8.0,49.0,37.49,27.14
2016,12,23,14,15,0.0,34.5,2.5,7.5,34.5,26.33,17.49
2016,12,23,14,30,0.0,20.0,2.4,7.0,20.0,15.22,7.79
2016,12,23,14,45,0.0,18.0,2.35,7.0,18.0,13.69,6.45
2016,12,23,15,0,0.0,16.0,2.3,7.0,16.0,12.16,5.11
2016,12,23,15,15,0.0,13.5,2.2,6.5,13.5,10.25,3.43
2016,12,23,15,30,0.0,11.0,2.1,6.0,11.0,8.34,1.73
2016,12,23,15,45,0.0,8.5,2.05,6.0,8.5,6.44,0.01
2016,12,23,16,0,0.0,6.0,2.0,6.0,6.0,4.54,0.0
2016,12,23,16,15,0.0,4.0,1.95,5.5,4.0,3.02,0.0
2016,12,23,16,30,0.0,2.0,1.9,5.0,2.0,1.51,0.0
2016,12,23,16,45,0.0,1.0,1.9,5.0,1.0,0.79,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,15,66.0,6.0,2.0,3.0,7.5,0.0,0.0
2016,12,24,7,30,132.0,12.0,2.0,3.0,15.0,66.63,0.0
2016,12,24,7,45,297.0,21.5,2.05,3.5,48.0,193.36,113.17
2016,12,24,8,0,462.0,31.0,2.1,4.0,81.0,309.89,253.26
2016,12,24,8,15,546.5,37.5,2.15,4.0,122.0,392.97,331.88
2016,12,24,8,30,631.0,44.0,2.2,4.0,163.0,482.93,411.9
2016,12,24,8,45,688.5,47.5,2.25,4.5,205.0,557.66,475.67
2016,12,24,9,0,746.0,51.0,2.3,5.0,247.0,635.55,537.82
2016,12,24,9,15,778.0,54.0,2.3,5.0,285.0,695.94,584.73
2016,12,24,9,30,810.0,57.0,2.3,5.0,323.0,756.63,630.53
2016,12,24,9,45,836.0,58.0,2.35,5.5,356.5,809.52,668.44
2016,12,24,10,0,862.0,59.0,2.4,6.0,390.0,851.98,697.77
2016,12,24,10,15,876.5,60.5,2.35,6.0,417.0,892.32,725.5
2016,12,24,10,30,891.0,62.0,2.3,6.0,444.0,930.56,751.27
2016,12,24,10,45,902.0,62.5,2.3,6.0,465.0,961.67,772.2
2016,12,24,11,0,913.0,63.0,2.3,6.0,486.0,990.04,791.16
2016,12,24,11,15,919.0,64.0,2.3,6.0,499.0,1011.2,805.03
2016,12,24,11,30,925.0,65.0,2.3,6.0,512.0,1029.1,816.78
2016,12,24,11,45,500.5,141.5,2.3,6.5,383.5,710.29,582.51
2016,12,24,12,0,76.0,218.0,2.3,7.0,255.0,303.95,252.56
2016,12,24,12,15,207.0,211.0,2.3,7.0,312.0,451.12,378.21
2016,12,24,12,30,338.0,204.0,2.3,7.0,369.0,598.15,496.48
2016,12,24,12,45,335.0,200.5,2.3,7.0,361.5,588.24,487.86
2016,12,24,13,0,332.0,197.0,2.3,7.0,354.0,577.23,479.64
2016,12,24,13,15,613.0,131.5,2.25,6.5,409.5,799.94,655.21
2016,12,24,13,30,894.0,66.0,2.2,6.0,465.0,959.14,770.77
2016,12,24,13,45,495.5,121.0,2.2,6.0,340.5,640.41,532.49
2016,12,24,14,0,97.0,176.0,2.2,6.0,216.0,271.69,229.45
2016,12,24,14,15,467.5,117.5,2.15,6.0,286.5,583.12,494.55
2016,12,24,14,30,838.0,59.0,2.1,6.0,357.0,812.99,669.59
2016,12,24,14,45,813.5,56.0,2.05,6.0,321.5,758.63,626.7
2016,12,24,15,0,789.0,53.0,2.0,6.0,286.0,703.65,585.41
2016,12,24,15,15,749.5,49.5,1.9,5.5,246.0,636.77,534.22
2016,12,24,15,30,710.0,46.0,1.8,5.0,206.0,571.2,482.25
2016,12,24,15,45,647.5,41.0,1.7,4.5,164.0,490.88,414.69
2016,12,24,16,0,585.0,36.0,1.6,4.0,122.0,414.87,347.37
2016,12,24,16,15,472.0,28.5,1.55,3.5,82.5,314.2,255.61
2016,12,24,16,30,359.0,21.0,1.5,3.0,43.0,217.84,130.05
2016,12,24,16,45,179.5,10.5,1.5,2.5,21.5,86.16,0.0
2016,12,24,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,7.0,1.05,1.0,7.0,0.0,0.0
2016,12,25,7,30,0.0,14.0,1.0,1.0,14.0,11.02,0.0
2016,12,25,7,45,221.5,23.0,0.95,1.5,46.5,156.94,89.11
2016,12,25,8,0,443.0,32.0,0.9,2.0,79.0,307.53,250.83
2016,12,25,8,15,528.0,38.5,0.9,2.5,119.5,388.56,325.97
2016,12,25,8,30,613.0,45.0,0.9,3.0,160.0,471.29,398.06
2016,12,25,8,45,668.0,49.0,0.95,3.5,201.0,544.16,459.24
2016,12,25,9,0,723.0,53.0,1.0,4.0,242.0,620.02,518.5
2016,12,25,9,15,756.0,56.0,1.05,4.5,280.0,680.38,563.61
2016,12,25,9,30,789.0,59.0,1.1,5.0,318.0,741.14,607.65
2016,12,25,9,45,809.0,62.0,1.15,5.5,350.5,790.96,642.36
2016,12,25,10,0,829.0,65.0,1.2,6.0,383.0,839.58,675.51
2016,12,25,10,15,844.0,67.0,1.2,6.0,410.0,880.85,703.27
2016,12,25,10,30,859.0,69.0,1.2,6.0,437.0,920.05,729.27
2016,12,25,10,45,870.0,69.5,1.2,6.5,457.5,951.07,748.0
2016,12,25,11,0,881.0,70.0,1.2,7.0,478.0,967.93,756.94
2016,12,25,11,15,886.5,70.5,1.2,7.0,490.5,987.51,769.36
2016,12,25,11,30,892.0,71.0,1.2,7.0,503.0,1003.94,779.69
2016,12,25,11,45,680.0,124.5,1.25,7.0,456.0,883.24,696.6
2016,12,25,12,0,468.0,178.0,1.3,7.0,409.0,723.55,582.69
2016,12,25,12,15,681.0,124.5,1.25,7.0,459.5,887.34,703.22
2016,12,25,12,30,894.0,71.0,1.2,7.0,510.0,1013.32,787.19
2016,12,25,12,45,889.0,70.5,1.2,7.0,500.0,1000.94,777.22
2016,12,25,13,0,884.0,70.0,1.2,7.0,490.0,985.3,767.3
2016,12,25,13,15,680.0,112.0,1.2,7.0,428.5,843.93,669.72
2016,12,25,13,30,476.0,154.0,1.2,7.0,367.0,674.29,548.11
2016,12,25,13,45,451.5,149.5,1.2,7.0,343.0,634.56,520.46
2016,12,25,14,0,427.0,145.0,1.2,7.0,319.0,594.36,490.53
2016,12,25,14,15,544.5,112.0,1.15,7.0,317.0,652.76,537.17
2016,12,25,14,30,662.0,79.0,1.1,7.0,315.0,695.35,568.86
2016,12,25,14,45,635.5,75.5,1.1,7.0,283.5,644.75,530.94
2016,12,25,15,0,609.0,72.0,1.1,7.0,252.0,594.12,493.16
2016,12,25,15,15,645.5,59.5,1.05,6.5,226.5,578.98,482.25
2016,12,25,15,30,682.0,47.0,1.0,6.0,201.0,554.16,462.38
2016,12,25,15,45,622.5,41.5,1.0,5.5,160.5,476.42,398.22
2016,12,25,16,0,563.0,36.0,1.0,5.0,120.0,402.86,334.52
2016,12,25,16,15,453.5,28.5,1.05,4.5,81.5,305.08,247.04
2016,12,25,16,30,344.0,21.0,1.1,4.0,43.0,211.95,131.44
2016,12,25,16,45,172.0,10.5,1.15,3.5,21.5,83.17,0.0
2016,12,25,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,97.5,5.0,1.5,0.0,7.0,0.0,0.0
2016,12,26,7,30,195.0,10.0,1.5,0.0,14.0,91.66,0.0
2016,12,26,7,45,348.0,19.0,1.55,0.5,47.0,208.74,116.67
2016,12,26,8,0,501.0,28.0,1.6,1.0,80.0,327.02,268.27
2016,12,26,8,15,581.0,33.5,1.55,1.5,121.5,407.44,344.88
2016,12,26,8,30,661.0,39.0,1.5,2.0,163.0,494.51,421.46
2016,12,26,8,45,710.0,42.5,1.5,2.5,204.0,564.17,480.34
2016,12,26,9,0,759.0,46.0,1.5,3.0,245.0,636.48,537.23
2016,12,26,9,15,790.0,49.0,1.45,3.5,282.5,696.49,581.8
2016,12,26,9,30,821.0,52.0,1.4,4.0,320.0,748.6,618.7
2016,12,26,9,45,840.5,54.5,1.35,5.0,353.0,797.72,650.98
2016,12,26,10,0,860.0,57.0,1.3,6.0,386.0,845.65,681.24
2016,12,26,10,15,874.5,58.5,1.25,6.0,413.5,886.12,707.72
2016,12,26,10,30,889.0,60.0,1.2,6.0,441.0,924.51,732.31
2016,12,26,10,45,897.5,61.5,1.15,6.5,461.5,954.79,749.59
2016,12,26,11,0,906.0,63.0,1.1,7.0,482.0,982.24,764.78
2016,12,26,11,15,912.0,63.5,1.0,7.5,495.0,1002.82,774.12
2016,12,26,11,30,918.0,64.0,0.9,8.0,508.0,1020.17,781.24
2016,12,26,11,45,918.5,65.0,0.85,8.5,514.0,1029.32,784.06
2016,12,26,12,0,919.0,66.0,0.8,9.0,520.0,1034.98,784.83
2016,12,26,12,15,918.5,65.5,0.7,9.0,518.0,1034.04,781.66
2016,12,26,12,30,918.0,65.0,0.6,9.0,516.0,1029.59,776.45
2016,12,26,12,45,912.0,65.0,0.55,9.0,506.5,1016.81,767.29
2016,12,26,13,0,906.0,65.0,0.5,9.0,497.0,1000.71,756.28
2016,12,26,13,15,898.0,64.5,0.45,9.0,480.0,978.75,741.63
2016,12,26,13,30,890.0,64.0,0.4,9.0,463.0,953.78,725.18
2016,12,26,13,45,877.5,62.5,0.4,9.0,439.0,920.35,704.29
2016,12,26,14,0,865.0,61.0,0.4,9.0,415.0,884.48,681.7
2016,12,26,14,15,846.5,59.5,0.4,9.0,385.0,841.12,653.7
2016,12,26,14,30,828.0,58.0,0.4,9.0,355.0,805.04,630.38
2016,12,26,14,45,802.0,55.0,0.4,9.0,319.5,749.93,592.92
2016,12,26,15,0,776.0,52.0,0.4,9.0,284.0,694.34,554.31
2016,12,26,15,15,737.0,49.0,0.55,8.5,244.5,629.06,510.1
2016,12,26,15,30,698.0,46.0,0.7,8.0,205.0,565.04,464.18
2016,12,26,15,45,637.0,41.0,0.85,7.5,163.5,486.18,402.18
2016,12,26,16,0,576.0,36.0,1.0,7.0,122.0,411.55,339.31
2016,12,26,16,15,469.5,28.5,1.1,6.5,83.5,314.63,253.6
2016,12,26,16,30,363.0,21.0,1.2,6.0,45.0,222.7,142.67
2016,12,26,16,45,181.5,10.5,1.3,5.5,22.5,87.58,0.0
2016,12,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,228.0,15.0,1.1,2.0,39.0,148.97,79.5
2016,12,27,8,0,456.0,30.0,1.0,3.0,78.0,303.18,246.17
2016,12,27,8,15,540.0,36.5,0.95,3.5,119.0,385.18,322.23
2016,12,27,8,30,624.0,43.0,0.9,4.0,160.0,474.17,398.83
2016,12,27,8,45,677.0,47.0,0.85,4.5,201.0,545.9,458.07
2016,12,27,9,0,730.0,51.0,0.8,5.0,242.0,620.55,514.98
2016,12,27,9,15,763.0,54.5,0.8,5.5,280.0,681.78,559.69
2016,12,27,9,30,796.0,58.0,0.8,6.0,318.0,743.5,603.17
2016,12,27,9,45,821.0,59.5,0.8,6.5,351.5,795.94,638.46
2016,12,27,10,0,846.0,61.0,0.8,7.0,385.0,847.46,672.19
2016,12,27,10,15,861.0,62.5,0.8,7.5,412.5,878.68,690.96
2016,12,27,10,30,876.0,64.0,0.8,8.0,440.0,917.25,714.8
2016,12,27,10,45,885.0,65.5,0.8,8.5,460.5,947.8,732.71
2016,12,27,11,0,894.0,67.0,0.8,9.0,481.0,975.59,748.71
2016,12,27,11,15,900.0,67.5,0.8,9.0,494.0,996.08,761.19
2016,12,27,11,30,906.0,68.0,0.8,9.0,507.0,1013.41,771.75
2016,12,27,11,45,907.0,69.0,0.85,9.5,513.0,1023.06,777.2
2016,12,27,12,0,908.0,70.0,0.9,10.0,519.0,1029.28,780.66
2016,12,27,12,15,907.0,69.5,0.9,10.0,517.0,1027.95,779.66
2016,12,27,12,30,906.0,69.0,0.9,10.0,515.0,1023.15,776.7
2016,12,27,12,45,900.5,69.0,0.9,10.5,505.5,1011.08,767.77
2016,12,27,13,0,895.0,69.0,0.9,11.0,496.0,995.7,756.94
2016,12,27,13,15,887.0,68.0,0.9,10.5,479.0,973.32,744.35
2016,12,27,13,30,879.0,67.0,0.9,10.0,462.0,947.95,729.83
2016,12,27,13,45,868.0,65.0,0.9,10.0,438.5,915.59,709.2
2016,12,27,14,0,857.0,63.0,0.9,10.0,415.0,880.73,686.78
2016,12,27,14,15,839.0,61.5,0.85,9.5,385.0,847.61,665.67
2016,12,27,14,30,821.0,60.0,0.8,9.0,355.0,802.68,635.83
2016,12,27,14,45,794.0,57.5,0.75,9.0,320.0,747.66,597.14
2016,12,27,15,0,767.0,55.0,0.7,9.0,285.0,692.2,557.31
2016,12,27,15,15,727.5,51.5,0.7,8.0,245.5,626.19,510.85
2016,12,27,15,30,688.0,48.0,0.7,7.0,206.0,561.49,463.23
2016,12,27,15,45,625.0,43.0,0.7,6.5,164.5,481.62,399.03
2016,12,27,16,0,562.0,38.0,0.7,6.0,123.0,406.06,334.83
2016,12,27,16,15,455.5,30.0,0.75,5.5,84.5,309.06,249.65
2016,12,27,16,30,349.0,22.0,0.8,5.0,46.0,217.78,144.38
2016,12,27,16,45,174.5,11.0,0.9,4.5,23.0,85.18,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,260.0,14.0,1.5,1.5,41.0,159.76,83.46
2016,12,28,8,0,520.0,28.0,1.5,2.0,82.0,335.1,273.1
2016,12,28,8,15,600.5,33.5,1.45,2.5,124.0,416.66,350.44
2016,12,28,8,30,681.0,39.0,1.4,3.0,166.0,504.89,427.54
2016,12,28,8,45,730.5,42.5,1.4,3.5,207.5,575.83,487.09
2016,12,28,9,0,780.0,46.0,1.4,4.0,249.0,649.42,544.46
2016,12,28,9,15,810.5,48.5,1.35,4.5,287.5,701.91,582.78
2016,12,28,9,30,841.0,51.0,1.3,5.0,326.0,761.25,624.78
2016,12,28,9,45,865.0,52.5,1.3,6.0,360.0,813.61,659.51
2016,12,28,10,0,889.0,54.0,1.3,7.0,394.0,865.06,692.52
2016,12,28,10,15,903.0,55.0,1.3,7.5,421.5,905.43,718.06
2016,12,28,10,30,917.0,56.0,1.3,8.0,449.0,943.61,741.75
2016,12,28,10,45,926.5,57.0,1.35,9.0,470.0,975.02,759.98
2016,12,28,11,0,936.0,58.0,1.4,10.0,491.0,1003.55,776.14
2016,12,28,11,15,941.5,58.5,1.3,10.0,504.5,1024.34,787.15
2016,12,28,11,30,947.0,59.0,1.2,10.0,518.0,1041.78,795.93
2016,12,28,11,45,949.0,59.0,1.15,10.5,524.0,1051.53,799.21
2016,12,28,12,0,951.0,59.0,1.1,11.0,530.0,1057.69,800.37
2016,12,28,12,15,950.5,59.0,1.1,11.0,528.5,1057.69,800.24
2016,12,28,12,30,950.0,59.0,1.1,11.0,527.0,1054.05,798.02
2016,12,28,12,45,945.5,59.0,1.1,11.5,518.0,1042.77,789.59
2016,12,28,13,0,941.0,59.0,1.1,12.0,509.0,1028.01,779.16
2016,12,28,13,15,934.0,58.0,1.1,12.0,492.0,1005.99,765.53
2016,12,28,13,30,927.0,57.0,1.1,12.0,475.0,980.78,749.92
2016,12,28,13,45,915.5,56.0,1.1,12.0,451.5,948.31,729.43
2016,12,28,14,0,904.0,55.0,1.1,12.0,428.0,913.21,707.09
2016,12,28,14,15,887.5,53.5,1.0,11.5,397.5,870.57,678.86
2016,12,28,14,30,871.0,52.0,0.9,11.0,367.0,826.1,649.01
2016,12,28,14,45,846.5,50.0,0.85,11.0,331.5,772.83,612.01
2016,12,28,15,0,822.0,48.0,0.8,11.0,296.0,718.95,573.79
2016,12,28,15,15,785.5,45.0,0.8,10.0,256.0,654.56,529.21
2016,12,28,15,30,749.0,42.0,0.8,9.0,216.0,597.35,487.96
2016,12,28,15,45,691.0,38.0,0.8,8.0,174.0,519.43,427.27
2016,12,28,16,0,633.0,34.0,0.8,7.0,132.0,445.38,365.34
2016,12,28,16,15,532.0,27.5,0.85,6.5,91.5,349.52,281.4
2016,12,28,16,30,431.0,21.0,0.9,6.0,51.0,259.26,176.43
2016,12,28,16,45,215.5,10.5,0.95,5.5,25.5,103.08,0.0
2016,12,28,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,247.0,14.5,1.5,3.5,40.5,153.49,77.3
2016,12,29,8,0,494.0,29.0,1.5,4.0,81.0,320.87,259.56
2016,12,29,8,15,578.0,35.5,1.5,4.5,123.0,404.36,338.08
2016,12,29,8,30,662.0,42.0,1.5,5.0,165.0,494.95,416.92
2016,12,29,8,45,711.5,46.5,1.5,6.0,207.0,566.53,476.22
2016,12,29,9,0,761.0,51.0,1.5,7.0,249.0,640.76,532.93
2016,12,29,9,15,793.5,54.0,1.4,7.5,287.5,702.38,577.53
2016,12,29,9,30,826.0,57.0,1.3,8.0,326.0,764.33,620.41
2016,12,29,9,45,837.0,61.5,1.2,9.0,358.5,810.11,648.58
2016,12,29,10,0,848.0,66.0,1.1,10.0,391.0,854.04,674.38
2016,12,29,10,15,863.5,68.0,1.0,10.5,419.0,896.71,699.51
2016,12,29,10,30,879.0,70.0,0.9,11.0,447.0,937.29,722.36
2016,12,29,10,45,889.0,71.0,0.8,11.5,468.0,968.93,738.55
2016,12,29,11,0,899.0,72.0,0.7,12.0,489.0,986.33,745.07
2016,12,29,11,15,904.5,73.0,0.6,12.5,502.5,1007.31,754.0
2016,12,29,11,30,910.0,74.0,0.5,13.0,516.0,1025.09,760.64
2016,12,29,11,45,911.0,74.5,0.45,13.5,522.0,1034.31,763.14
2016,12,29,12,0,912.0,75.0,0.4,14.0,528.0,1040.09,763.74
2016,12,29,12,15,911.0,75.0,0.35,14.0,526.0,1039.67,762.07
2016,12,29,12,30,910.0,75.0,0.3,14.0,524.0,1035.76,758.54
2016,12,29,12,45,912.0,72.5,0.3,14.5,516.0,1028.04,752.69
2016,12,29,13,0,914.0,70.0,0.3,15.0,508.0,1016.82,744.87
2016,12,29,13,15,906.0,69.0,0.25,15.0,491.0,994.35,730.37
2016,12,29,13,30,898.0,68.0,0.2,15.0,474.0,968.81,714.26
2016,12,29,13,45,884.0,67.0,0.2,15.0,450.0,934.74,693.71
2016,12,29,14,0,870.0,66.0,0.2,15.0,426.0,908.36,678.17
2016,12,29,14,15,744.5,78.0,0.2,14.5,370.5,786.31,599.33
2016,12,29,14,30,619.0,90.0,0.2,14.0,315.0,675.11,525.9
2016,12,29,14,45,589.0,86.5,0.2,14.0,283.5,622.93,490.93
2016,12,29,15,0,559.0,83.0,0.2,14.0,252.0,570.94,454.2
2016,12,29,15,15,529.5,74.5,0.35,13.0,217.5,514.52,415.66
2016,12,29,15,30,500.0,66.0,0.5,12.0,183.0,459.19,375.16
2016,12,29,15,45,443.5,58.0,0.65,11.5,147.0,388.28,318.91
2016,12,29,16,0,387.0,50.0,0.8,11.0,111.0,321.59,263.19
2016,12,29,16,15,313.5,37.5,0.85,10.5,77.0,246.7,197.51
2016,12,29,16,30,240.0,25.0,0.9,10.0,43.0,175.62,120.54
2016,12,29,16,45,120.0,12.5,0.95,9.5,21.5,62.8,0.0
2016,12,29,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.0,0.95,6.5,5.0,3.78,0.0
2016,12,30,8,0,0.0,10.0,0.9,7.0,10.0,7.58,0.68
2016,12,30,8,15,0.0,16.5,0.85,7.0,16.5,12.53,5.21
2016,12,30,8,30,0.0,23.0,0.8,7.0,23.0,17.5,9.71
2016,12,30,8,45,0.0,29.0,0.8,7.5,29.0,22.09,13.83
2016,12,30,9,0,0.0,35.0,0.8,8.0,35.0,26.7,17.9
2016,12,30,9,15,0.0,41.0,0.8,8.5,41.0,31.31,21.91
2016,12,30,9,30,0.0,47.0,0.8,9.0,47.0,35.93,25.88
2016,12,30,9,45,0.0,52.0,0.8,9.5,52.0,39.79,29.13
2016,12,30,10,0,0.0,57.0,0.8,10.0,57.0,43.65,32.35
2016,12,30,10,15,0.0,61.5,0.8,10.0,61.5,47.13,35.29
2016,12,30,10,30,0.0,66.0,0.8,10.0,66.0,50.61,38.22
2016,12,30,10,45,0.0,69.5,0.8,10.5,69.5,53.33,40.4
2016,12,30,11,0,0.0,73.0,0.8,11.0,73.0,56.05,42.58
2016,12,30,11,15,0.0,75.0,0.8,11.0,75.0,57.6,43.85
2016,12,30,11,30,0.0,77.0,0.8,11.0,77.0,59.16,45.13
2016,12,30,11,45,0.0,78.0,0.85,11.5,78.0,59.93,45.67
2016,12,30,12,0,0.0,79.0,0.9,12.0,79.0,60.71,46.22
2016,12,30,12,15,349.5,97.5,0.9,12.0,270.5,500.9,412.5
2016,12,30,12,30,699.0,116.0,0.9,12.0,462.0,893.52,692.54
2016,12,30,12,45,691.5,116.0,0.9,12.0,453.5,880.8,678.2
2016,12,30,13,0,684.0,116.0,0.9,12.0,445.0,865.36,668.27
2016,12,30,13,15,688.5,108.5,0.9,12.0,430.5,850.07,658.58
2016,12,30,13,30,693.0,101.0,0.9,12.0,416.0,831.8,646.88
2016,12,30,13,45,760.0,86.0,0.9,12.0,415.0,853.37,662.97
2016,12,30,14,0,827.0,71.0,0.9,12.0,414.0,876.33,679.48
2016,12,30,14,15,809.0,69.0,0.9,11.5,385.0,833.36,651.65
2016,12,30,14,30,791.0,67.0,0.9,11.0,356.0,788.72,623.0
2016,12,30,14,45,762.5,64.0,0.9,11.0,320.5,732.85,584.44
2016,12,30,15,0,734.0,61.0,0.9,11.0,285.0,676.66,544.71
2016,12,30,15,15,694.0,57.0,0.85,10.0,246.5,610.82,497.69
2016,12,30,15,30,654.0,53.0,0.8,9.0,208.0,546.32,449.76
2016,12,30,15,45,587.0,48.0,0.75,8.5,166.5,470.92,388.59
2016,12,30,16,0,520.0,43.0,0.7,8.0,125.0,395.12,324.51
2016,12,30,16,15,416.0,34.0,0.7,7.5,87.0,300.19,242.28
2016,12,30,16,30,312.0,25.0,0.7,7.0,49.0,212.84,151.08
2016,12,30,16,45,156.0,12.5,0.75,6.5,24.5,78.91,0.0
2016,12,30,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
